Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,1,7,45,195.0,15.5,1.4,-0.5,34.0,12.56,0.0
2016,1,1,8,0,390.0,31.0,1.6,0.0,68.0,25.8,16.8
2016,1,1,8,15,483.0,39.0,1.6,0.5,108.5,32.08,23.73
2016,1,1,8,30,576.0,47.0,1.6,1.0,149.0,38.37,29.97
2016,1,1,8,45,632.5,52.5,1.6,1.5,190.0,42.38,33.93
2016,1,1,9,0,689.0,58.0,1.6,2.0,231.0,50.55,41.62
2016,1,1,9,15,725.5,61.5,1.6,2.5,269.5,53.06,43.92
2016,1,1,9,30,762.0,65.0,1.6,3.0,308.0,55.61,46.19
2016,1,1,9,45,781.0,69.5,1.65,4.0,341.0,58.84,48.94
2016,1,1,10,0,800.0,74.0,1.7,5.0,374.0,62.04,51.6
2016,1,1,10,15,817.5,76.0,1.6,5.5,402.0,63.23,52.51
2016,1,1,10,30,835.0,78.0,1.5,6.0,430.0,82.92,53.33
2016,1,1,10,45,845.0,80.0,1.45,6.5,451.0,132.92,76.75
2016,1,1,11,0,855.0,82.0,1.4,7.0,472.0,183.13,112.74
2016,1,1,11,15,862.0,83.0,1.3,7.0,486.5,231.93,154.16
2016,1,1,11,30,869.0,84.0,1.2,7.0,501.0,280.14,197.88
2016,1,1,11,45,872.0,84.5,1.15,7.5,507.5,325.98,240.23
2016,1,1,12,0,875.0,85.0,1.1,8.0,514.0,370.42,281.05
2016,1,1,12,15,874.0,85.0,1.05,8.0,513.0,411.32,318.83
2016,1,1,12,30,873.0,85.0,1.0,8.0,512.0,450.09,353.99
2016,1,1,12,45,874.0,83.0,1.0,8.5,504.0,485.53,385.21
2016,1,1,13,0,875.0,81.0,1.0,9.0,496.0,518.6,413.74
2016,1,1,13,15,866.5,80.0,1.0,9.0,480.0,545.24,437.41
2016,1,1,13,30,858.0,79.0,1.0,9.0,464.0,568.71,458.14
2016,1,1,13,45,845.0,77.0,1.0,9.0,440.5,585.3,473.25
2016,1,1,14,0,832.0,75.0,1.0,9.0,417.0,598.4,485.4
2016,1,1,14,15,813.0,73.0,0.95,8.5,387.5,604.31,492.22
2016,1,1,14,30,794.0,71.0,0.9,8.0,358.0,606.58,496.02
2016,1,1,14,45,767.5,67.5,0.9,8.0,323.0,598.78,491.44
2016,1,1,15,0,741.0,64.0,0.9,8.0,288.0,587.38,483.69
2016,1,1,15,15,699.5,60.0,0.85,7.5,249.0,562.03,464.81
2016,1,1,15,30,658.0,56.0,0.8,7.0,210.0,539.38,446.79
2016,1,1,15,45,595.0,50.0,0.75,6.5,168.5,492.38,408.26
2016,1,1,16,0,532.0,44.0,0.7,6.0,127.0,443.37,366.03
2016,1,1,16,15,427.0,35.0,0.75,5.5,88.5,362.22,294.61
2016,1,1,16,30,322.0,26.0,0.8,5.0,50.0,276.24,189.02
2016,1,1,16,45,161.0,13.0,0.9,4.5,25.0,112.56,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,45,24.0,16.5,1.35,1.5,19.0,13.53,0.0
2016,1,2,8,0,48.0,33.0,1.5,2.0,38.0,26.11,16.89
2016,1,2,8,15,67.0,50.5,1.5,2.5,60.5,39.02,29.81
2016,1,2,8,30,86.0,68.0,1.5,3.0,83.0,51.64,41.89
2016,1,2,8,45,98.0,85.0,1.5,3.5,106.0,63.63,53.2
2016,1,2,9,0,110.0,102.0,1.5,4.0,129.0,75.33,64.05
2016,1,2,9,15,116.0,118.0,1.5,4.5,151.0,86.12,73.86
2016,1,2,9,30,122.0,134.0,1.5,5.0,173.0,96.62,83.24
2016,1,2,9,45,130.5,147.0,1.55,6.0,193.0,105.18,90.56
2016,1,2,10,0,139.0,160.0,1.6,7.0,213.0,113.52,97.56
2016,1,2,10,15,151.5,172.0,1.75,7.5,233.5,121.14,104.03
2016,1,2,10,30,164.0,184.0,1.9,8.0,254.0,133.67,107.17
2016,1,2,10,45,149.5,194.0,2.1,9.0,260.0,152.65,119.47
2016,1,2,11,0,135.0,204.0,2.3,10.0,266.0,170.15,133.14
2016,1,2,11,15,79.5,195.5,2.4,10.5,232.0,166.91,132.67
2016,1,2,11,30,24.0,187.0,2.5,11.0,198.0,155.75,125.61
2016,1,2,11,45,56.5,203.0,2.6,11.5,230.5,180.22,144.83
2016,1,2,12,0,89.0,219.0,2.7,12.0,263.0,209.32,168.14
2016,1,2,12,15,80.0,216.5,2.7,12.0,256.0,211.39,170.57
2016,1,2,12,30,71.0,214.0,2.7,12.0,249.0,212.34,172.0
2016,1,2,12,45,117.0,214.5,2.7,12.0,270.5,245.88,199.81
2016,1,2,13,0,163.0,215.0,2.7,12.0,292.0,277.79,226.5
2016,1,2,13,15,160.5,208.5,2.6,12.0,283.0,280.67,229.61
2016,1,2,13,30,158.0,202.0,2.5,12.0,274.0,282.78,232.1
2016,1,2,13,45,203.5,187.5,2.45,12.5,275.0,303.5,249.84
2016,1,2,14,0,249.0,173.0,2.4,13.0,276.0,336.37,277.26
2016,1,2,14,15,266.0,158.5,2.15,12.5,261.5,341.7,282.88
2016,1,2,14,30,283.0,144.0,1.9,12.0,247.0,346.12,287.81
2016,1,2,14,45,269.5,132.0,1.65,12.0,222.5,332.67,277.12
2016,1,2,15,0,256.0,120.0,1.4,12.0,198.0,317.69,264.96
2016,1,2,15,15,243.0,105.0,1.2,11.0,171.5,297.75,249.44
2016,1,2,15,30,230.0,90.0,1.0,10.0,145.0,276.36,232.07
2016,1,2,15,45,206.5,74.5,0.85,9.5,116.5,245.93,205.95
2016,1,2,16,0,183.0,59.0,0.7,9.0,88.0,214.39,177.95
2016,1,2,16,15,142.5,43.0,0.75,8.5,61.5,169.8,137.57
2016,1,2,16,30,102.0,27.0,0.8,8.0,35.0,120.71,82.65
2016,1,2,16,45,51.0,13.5,0.9,7.5,17.5,43.74,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,7,45,69.5,17.0,1.8,5.5,23.5,13.59,0.0
2016,1,3,8,0,139.0,34.0,1.9,6.0,47.0,26.54,16.92
2016,1,3,8,15,173.5,50.0,1.9,6.5,75.0,38.4,28.76
2016,1,3,8,30,208.0,66.0,1.9,7.0,103.0,50.01,39.75
2016,1,3,8,45,227.5,81.5,1.95,7.5,131.0,60.94,49.94
2016,1,3,9,0,247.0,97.0,2.0,8.0,159.0,71.59,59.7
2016,1,3,9,15,258.0,112.0,1.9,8.5,185.5,81.59,68.69
2016,1,3,9,30,269.0,127.0,1.8,9.0,212.0,91.32,77.27
2016,1,3,9,45,281.0,138.0,1.7,9.5,235.5,98.36,83.32
2016,1,3,10,0,293.0,149.0,1.6,10.0,259.0,105.25,89.15
2016,1,3,10,15,276.5,163.0,1.55,10.0,273.0,113.45,96.25
2016,1,3,10,30,260.0,177.0,1.5,10.0,287.0,128.42,100.56
2016,1,3,10,45,164.0,187.0,1.5,10.5,257.5,149.45,115.47
2016,1,3,11,0,68.0,197.0,1.5,11.0,228.0,158.44,125.68
2016,1,3,11,15,56.0,198.5,1.6,11.0,224.5,164.5,131.2
2016,1,3,11,30,44.0,200.0,1.7,11.0,221.0,168.98,135.6
2016,1,3,11,45,139.0,209.5,1.85,11.5,278.0,209.75,166.29
2016,1,3,12,0,234.0,219.0,2.0,12.0,335.0,259.35,205.09
2016,1,3,12,15,281.0,211.5,2.1,12.0,350.5,289.59,230.33
2016,1,3,12,30,328.0,204.0,2.2,12.0,366.0,319.77,255.98
2016,1,3,12,45,410.0,183.5,2.35,12.0,382.5,363.25,292.42
2016,1,3,13,0,492.0,163.0,2.5,12.0,399.0,405.22,328.04
2016,1,3,13,15,394.5,175.5,2.45,12.0,361.0,387.86,315.96
2016,1,3,13,30,297.0,188.0,2.4,12.0,323.0,354.56,290.51
2016,1,3,13,45,304.0,177.0,2.35,12.5,309.0,360.83,296.51
2016,1,3,14,0,311.0,166.0,2.3,13.0,295.0,366.0,301.37
2016,1,3,14,15,296.5,155.5,1.95,12.5,271.5,357.24,295.29
2016,1,3,14,30,282.0,145.0,1.6,12.0,248.0,346.62,287.49
2016,1,3,14,45,262.0,134.0,1.3,12.0,223.0,330.18,274.19
2016,1,3,15,0,242.0,123.0,1.0,12.0,198.0,312.19,259.31
2016,1,3,15,15,227.0,108.0,0.85,11.5,171.0,291.0,242.41
2016,1,3,15,30,212.0,93.0,0.7,11.0,144.0,268.44,223.79
2016,1,3,15,45,182.0,77.0,0.6,10.5,115.0,233.13,193.88
2016,1,3,16,0,152.0,61.0,0.5,10.0,86.0,196.78,162.21
2016,1,3,16,15,112.0,44.5,0.5,9.5,60.0,152.06,122.26
2016,1,3,16,30,72.0,28.0,0.5,9.0,34.0,103.76,71.66
2016,1,3,16,45,36.0,14.0,0.55,9.0,17.0,34.75,0.0
2016,1,3,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,9.5,16.0,2.65,8.5,17.0,13.32,0.0
2016,1,4,8,0,19.0,32.0,2.7,9.0,34.0,25.67,15.94
2016,1,4,8,15,34.0,49.0,2.8,9.0,54.5,38.46,28.48
2016,1,4,8,30,49.0,66.0,2.9,9.0,75.0,51.02,40.31
2016,1,4,8,45,57.5,83.0,3.0,9.5,95.5,63.32,51.68
2016,1,4,9,0,66.0,100.0,3.1,10.0,116.0,75.39,62.65
2016,1,4,9,15,71.0,115.5,3.15,10.5,136.0,86.3,72.4
2016,1,4,9,30,76.0,131.0,3.2,11.0,156.0,96.98,81.77
2016,1,4,9,45,77.5,144.5,3.3,11.5,172.0,106.24,89.76
2016,1,4,10,0,79.0,158.0,3.4,12.0,188.0,115.28,97.44
2016,1,4,10,15,57.5,164.0,3.5,12.0,186.5,119.63,101.12
2016,1,4,10,30,36.0,170.0,3.6,12.0,185.0,125.49,100.9
2016,1,4,10,45,240.5,167.5,3.75,12.5,277.0,140.02,104.24
2016,1,4,11,0,445.0,165.0,3.9,13.0,369.0,181.83,127.89
2016,1,4,11,15,343.5,189.0,3.95,13.0,349.0,209.24,155.27
2016,1,4,11,30,242.0,213.0,4.0,13.0,329.0,225.37,174.02
2016,1,4,11,45,236.5,216.5,4.05,13.5,332.0,242.43,189.42
2016,1,4,12,0,231.0,220.0,4.1,14.0,335.0,258.97,204.35
2016,1,4,12,15,118.0,193.5,4.05,14.0,252.5,210.02,167.9
2016,1,4,12,30,5.0,167.0,4.0,14.0,170.0,141.27,113.14
2016,1,4,12,45,34.0,187.0,4.0,14.0,203.5,177.58,143.29
2016,1,4,13,0,63.0,207.0,4.0,14.0,237.0,214.21,173.68
2016,1,4,13,15,133.5,203.5,3.9,13.5,265.0,261.49,213.51
2016,1,4,13,30,204.0,200.0,3.8,13.0,293.0,305.8,251.24
2016,1,4,13,45,183.0,191.0,3.75,13.0,271.5,295.06,243.14
2016,1,4,14,0,162.0,182.0,3.7,13.0,250.0,282.49,233.48
2016,1,4,14,15,102.5,165.0,3.4,12.5,207.0,235.38,194.81
2016,1,4,14,30,43.0,148.0,3.1,12.0,164.0,173.3,142.81
2016,1,4,14,45,38.0,134.5,2.85,12.0,147.5,159.76,131.69
2016,1,4,15,0,33.0,121.0,2.6,12.0,131.0,145.82,119.99
2016,1,4,15,15,27.5,105.5,2.35,11.5,113.5,128.58,105.51
2016,1,4,15,30,22.0,90.0,2.1,11.0,96.0,110.88,90.36
2016,1,4,15,45,13.5,74.0,1.85,11.0,77.5,81.15,64.44
2016,1,4,16,0,5.0,58.0,1.6,11.0,59.0,60.64,46.21
2016,1,4,16,15,2.5,41.0,1.65,10.5,41.5,41.89,29.54
2016,1,4,16,30,0.0,24.0,1.7,10.0,24.0,21.31,10.38
2016,1,4,16,45,0.0,12.0,1.75,10.0,12.0,10.24,0.0
2016,1,4,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,11.0,1.7,8.5,11.0,9.05,0.0
2016,1,5,8,0,0.0,22.0,1.8,9.0,22.0,18.16,9.64
2016,1,5,8,15,0.0,35.5,2.0,9.0,35.5,29.14,20.26
2016,1,5,8,30,0.0,49.0,2.2,9.0,49.0,39.79,30.26
2016,1,5,8,45,0.0,63.0,2.45,9.5,63.0,50.69,40.32
2016,1,5,9,0,0.0,77.0,2.7,10.0,77.0,61.47,50.14
2016,1,5,9,15,0.0,90.0,2.8,10.0,90.0,71.44,59.19
2016,1,5,9,30,0.0,103.0,2.9,10.0,103.0,81.3,68.04
2016,1,5,9,45,0.0,114.5,3.0,10.5,114.5,90.02,75.63
2016,1,5,10,0,0.0,126.0,3.1,11.0,126.0,98.63,83.04
2016,1,5,10,15,138.0,151.0,3.2,11.0,209.5,109.12,92.2
2016,1,5,10,30,276.0,176.0,3.3,11.0,293.0,127.71,99.83
2016,1,5,10,45,138.0,142.5,3.4,11.0,201.0,118.71,90.72
2016,1,5,11,0,0.0,109.0,3.5,11.0,109.0,89.12,70.78
2016,1,5,11,15,0.0,70.5,3.55,11.0,70.5,58.48,44.64
2016,1,5,11,30,0.0,32.0,3.6,11.0,32.0,26.45,17.16
2016,1,5,11,45,0.0,20.0,3.65,11.0,20.0,16.52,8.6
2016,1,5,12,0,0.0,8.0,3.7,11.0,8.0,6.6,0.04
2016,1,5,12,15,0.0,11.5,3.65,10.5,11.5,9.49,2.55
2016,1,5,12,30,0.0,15.0,3.6,10.0,15.0,12.38,5.07
2016,1,5,12,45,0.0,81.5,3.6,10.0,81.5,67.68,52.69
2016,1,5,13,0,0.0,148.0,3.6,10.0,148.0,124.74,101.22
2016,1,5,13,15,8.5,159.5,3.45,9.5,163.5,140.33,114.67
2016,1,5,13,30,17.0,171.0,3.3,9.0,179.0,157.25,129.41
2016,1,5,13,45,29.5,170.5,3.2,9.0,183.5,175.05,144.81
2016,1,5,14,0,42.0,170.0,3.1,9.0,188.0,186.47,154.91
2016,1,5,14,15,21.0,129.0,2.95,9.0,138.0,125.96,103.55
2016,1,5,14,30,0.0,88.0,2.8,9.0,88.0,74.54,59.2
2016,1,5,14,45,0.0,80.0,2.7,9.0,80.0,67.69,53.41
2016,1,5,15,0,0.0,72.0,2.6,9.0,72.0,60.82,47.5
2016,1,5,15,15,0.0,62.5,2.35,8.5,62.5,52.45,40.31
2016,1,5,15,30,0.0,53.0,2.1,8.0,53.0,44.01,32.96
2016,1,5,15,45,0.0,43.0,1.9,8.0,43.0,35.56,25.43
2016,1,5,16,0,0.0,33.0,1.7,8.0,33.0,27.26,17.97
2016,1,5,16,15,0.0,23.0,1.6,7.5,23.0,18.97,10.5
2016,1,5,16,30,0.0,13.0,1.5,7.0,13.0,10.69,2.64
2016,1,5,16,45,0.0,6.5,1.45,7.0,6.5,5.34,0.0
2016,1,5,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,9.5,3.3,9.0,9.5,7.81,0.0
2016,1,6,8,0,0.0,19.0,3.3,9.0,19.0,15.66,7.53
2016,1,6,8,15,0.0,32.0,3.15,9.0,32.0,26.45,17.86
2016,1,6,8,30,0.0,45.0,3.0,9.0,45.0,36.87,27.62
2016,1,6,8,45,0.0,59.0,2.95,9.0,59.0,47.83,37.82
2016,1,6,9,0,0.0,73.0,2.9,9.0,73.0,58.66,47.8
2016,1,6,9,15,0.0,86.5,2.95,9.0,86.5,69.02,57.24
2016,1,6,9,30,0.0,100.0,3.0,9.0,100.0,79.26,66.46
2016,1,6,9,45,0.0,111.5,3.05,9.5,111.5,88.0,74.11
2016,1,6,10,0,0.0,123.0,3.1,10.0,123.0,96.63,81.57
2016,1,6,10,15,208.0,138.5,3.15,10.0,227.0,97.71,82.39
2016,1,6,10,30,416.0,154.0,3.2,10.0,331.0,114.05,86.87
2016,1,6,10,45,222.0,167.5,3.25,10.0,262.5,138.04,104.27
2016,1,6,11,0,28.0,181.0,3.3,10.0,194.0,142.4,114.86
2016,1,6,11,15,19.5,177.5,3.4,9.5,187.0,144.9,117.49
2016,1,6,11,30,11.0,174.0,3.5,9.0,180.0,142.8,116.29
2016,1,6,11,45,5.5,157.0,3.6,9.0,160.0,129.78,105.49
2016,1,6,12,0,0.0,140.0,3.7,9.0,140.0,115.4,93.48
2016,1,6,12,15,148.5,176.5,3.65,9.0,250.5,207.07,168.28
2016,1,6,12,30,297.0,213.0,3.6,9.0,361.0,314.32,256.09
2016,1,6,12,45,193.5,214.0,3.55,9.0,310.0,279.46,229.48
2016,1,6,13,0,90.0,215.0,3.5,9.0,259.0,234.56,193.46
2016,1,6,13,15,45.0,138.5,3.35,9.0,160.5,145.64,119.51
2016,1,6,13,30,0.0,62.0,3.2,9.0,62.0,51.38,38.9
2016,1,6,13,45,0.0,85.0,3.1,9.0,85.0,70.77,55.74
2016,1,6,14,0,0.0,108.0,3.0,9.0,108.0,91.73,73.83
2016,1,6,14,15,62.5,134.0,2.85,9.0,157.0,164.92,137.68
2016,1,6,14,30,125.0,160.0,2.7,9.0,206.0,251.15,211.45
2016,1,6,14,45,118.5,147.0,2.55,9.0,187.5,239.29,201.6
2016,1,6,15,0,112.0,134.0,2.4,9.0,169.0,226.72,191.27
2016,1,6,15,15,103.0,117.5,2.2,8.5,146.5,207.16,175.08
2016,1,6,15,30,94.0,101.0,2.0,8.0,124.0,186.72,157.72
2016,1,6,15,45,79.0,83.0,1.8,7.5,100.0,159.08,133.62
2016,1,6,16,0,64.0,65.0,1.6,7.0,76.0,130.36,108.02
2016,1,6,16,15,40.5,47.5,1.55,6.5,54.0,84.09,66.84
2016,1,6,16,30,17.0,30.0,1.5,6.0,32.0,47.67,32.28
2016,1,6,16,45,8.5,15.0,1.45,6.0,16.0,20.23,0.0
2016,1,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,7,45,104.0,19.0,0.55,5.5,29.0,14.76,0.0
2016,1,7,8,0,208.0,38.0,0.5,6.0,58.0,29.29,19.35
2016,1,7,8,15,302.0,50.0,0.5,6.5,95.5,38.34,28.79
2016,1,7,8,30,396.0,62.0,0.5,7.0,133.0,47.31,37.39
2016,1,7,8,45,486.0,66.0,0.5,7.5,174.5,52.66,42.5
2016,1,7,9,0,576.0,70.0,0.5,8.0,216.0,55.19,44.89
2016,1,7,9,15,617.5,75.0,0.6,8.0,253.5,58.32,47.79
2016,1,7,9,30,659.0,80.0,0.7,8.0,291.0,61.5,50.65
2016,1,7,9,45,729.0,73.5,0.8,8.5,330.5,56.39,45.87
2016,1,7,10,0,799.0,67.0,0.9,9.0,370.0,56.4,45.71
2016,1,7,10,15,566.0,118.0,1.0,9.0,340.5,85.94,72.15
2016,1,7,10,30,333.0,169.0,1.1,9.0,311.0,124.62,97.23
2016,1,7,10,45,210.0,186.0,1.2,9.5,277.0,152.03,116.32
2016,1,7,11,0,87.0,203.0,1.3,10.0,243.0,164.62,130.3
2016,1,7,11,15,476.5,140.0,1.35,10.0,371.0,196.68,139.9
2016,1,7,11,30,866.0,77.0,1.4,10.0,499.0,270.73,188.2
2016,1,7,11,45,867.0,78.0,1.5,10.0,505.5,316.61,231.0
2016,1,7,12,0,868.0,79.0,1.6,10.0,512.0,360.96,272.66
2016,1,7,12,15,867.5,79.0,1.65,10.0,512.0,402.12,311.15
2016,1,7,12,30,867.0,79.0,1.7,10.0,512.0,441.24,347.26
2016,1,7,12,45,433.5,49.0,1.75,10.0,265.5,251.4,203.63
2016,1,7,13,0,0.0,19.0,1.8,10.0,19.0,15.69,7.89
2016,1,7,13,15,0.0,18.0,1.85,10.0,18.0,14.86,7.25
2016,1,7,13,30,0.0,17.0,1.9,10.0,17.0,14.03,6.54
2016,1,7,13,45,0.0,16.5,1.95,10.0,16.5,13.61,6.19
2016,1,7,14,0,0.0,16.0,2.0,10.0,16.0,13.19,5.84
2016,1,7,14,15,0.0,15.0,1.95,9.5,15.0,12.36,5.16
2016,1,7,14,30,0.0,14.0,1.9,9.0,14.0,11.53,4.46
2016,1,7,14,45,0.0,12.5,1.85,9.0,12.5,10.29,3.39
2016,1,7,15,0,0.0,11.0,1.8,9.0,11.0,9.05,2.3
2016,1,7,15,15,326.0,34.0,1.55,8.5,115.0,281.83,243.65
2016,1,7,15,30,652.0,57.0,1.3,8.0,219.0,541.41,454.2
2016,1,7,15,45,599.0,51.0,1.05,8.0,179.0,501.11,416.56
2016,1,7,16,0,546.0,45.0,0.8,8.0,139.0,458.73,378.35
2016,1,7,16,15,452.5,37.0,0.8,7.5,100.0,385.52,315.22
2016,1,7,16,30,359.0,29.0,0.8,7.0,61.0,312.9,239.79
2016,1,7,16,45,179.5,14.5,0.85,6.5,30.5,158.66,0.0
2016,1,7,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,45,4.5,16.0,0.85,3.5,16.5,13.22,0.0
2016,1,8,8,0,9.0,32.0,0.9,4.0,33.0,25.67,16.42
2016,1,8,8,15,24.0,49.0,0.95,4.0,53.0,38.46,29.17
2016,1,8,8,30,39.0,66.0,1.0,4.0,73.0,51.03,41.2
2016,1,8,8,45,47.5,83.0,1.05,4.5,93.5,63.34,52.76
2016,1,8,9,0,56.0,100.0,1.1,5.0,114.0,75.42,63.89
2016,1,8,9,15,61.0,116.0,1.0,5.5,133.5,86.64,74.03
2016,1,8,9,30,66.0,132.0,0.9,6.0,153.0,97.61,83.76
2016,1,8,9,45,66.5,145.0,0.85,6.5,168.5,106.58,91.53
2016,1,8,10,0,67.0,158.0,0.8,7.0,184.0,115.34,99.0
2016,1,8,10,15,177.5,167.0,0.7,7.5,241.5,118.85,101.71
2016,1,8,10,30,288.0,176.0,0.6,8.0,299.0,127.38,100.34
2016,1,8,10,45,344.0,176.0,0.55,8.5,330.5,153.11,112.33
2016,1,8,11,0,400.0,176.0,0.5,9.0,362.0,182.34,130.88
2016,1,8,11,15,327.5,195.0,0.45,9.5,350.5,209.67,156.19
2016,1,8,11,30,255.0,214.0,0.4,10.0,339.0,228.42,175.14
2016,1,8,11,45,135.5,200.0,0.35,10.5,266.5,201.05,157.91
2016,1,8,12,0,16.0,186.0,0.3,11.0,194.0,157.53,126.09
2016,1,8,12,15,61.5,206.0,0.3,11.0,237.0,195.32,156.46
2016,1,8,12,30,107.0,226.0,0.3,11.0,280.0,236.88,189.59
2016,1,8,12,45,91.5,220.0,0.35,11.0,266.0,232.55,186.74
2016,1,8,13,0,76.0,214.0,0.4,11.0,252.0,226.56,182.69
2016,1,8,13,15,168.5,206.5,0.45,11.0,286.0,282.24,228.41
2016,1,8,13,30,261.0,199.0,0.5,11.0,320.0,345.55,279.62
2016,1,8,13,45,212.0,193.0,0.6,11.0,288.5,313.64,255.2
2016,1,8,14,0,163.0,187.0,0.7,11.0,257.0,288.06,235.74
2016,1,8,14,15,249.5,165.5,0.65,10.5,264.0,339.21,279.11
2016,1,8,14,30,336.0,144.0,0.6,10.0,271.0,380.53,314.01
2016,1,8,14,45,311.0,135.5,0.55,10.0,245.0,364.41,301.26
2016,1,8,15,0,286.0,127.0,0.5,10.0,219.0,346.64,287.38
2016,1,8,15,15,270.0,112.5,0.5,9.5,190.5,325.82,271.64
2016,1,8,15,30,254.0,98.0,0.5,9.0,162.0,303.5,254.03
2016,1,8,15,45,223.5,82.5,0.55,9.0,131.5,268.6,224.85
2016,1,8,16,0,193.0,67.0,0.6,9.0,101.0,232.63,193.72
2016,1,8,16,15,150.5,50.5,0.65,8.5,72.5,186.12,152.67
2016,1,8,16,30,108.0,34.0,0.7,8.0,44.0,138.84,106.32
2016,1,8,16,45,54.0,17.0,0.75,8.0,22.0,67.73,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.5,3.25,6.5,15.5,12.8,0.0
2016,1,9,8,0,0.0,31.0,3.4,7.0,31.0,25.04,15.62
2016,1,9,8,15,9.0,48.0,3.35,7.0,49.5,38.12,28.45
2016,1,9,8,30,18.0,65.0,3.3,7.0,68.0,50.31,40.02
2016,1,9,8,45,25.0,81.0,3.25,7.0,87.0,61.99,51.01
2016,1,9,9,0,32.0,97.0,3.2,7.0,106.0,73.47,61.65
2016,1,9,9,15,36.5,112.5,3.1,7.0,123.5,84.4,71.65
2016,1,9,9,30,41.0,128.0,3.0,7.0,141.0,95.1,81.31
2016,1,9,9,45,41.0,140.5,2.95,7.5,154.5,103.78,88.87
2016,1,9,10,0,41.0,153.0,2.9,8.0,168.0,112.26,96.16
2016,1,9,10,15,133.0,168.5,2.8,8.0,224.5,119.2,102.18
2016,1,9,10,30,225.0,184.0,2.7,8.0,281.0,134.41,107.61
2016,1,9,10,45,210.5,195.5,2.65,8.0,289.5,157.63,122.01
2016,1,9,11,0,196.0,207.0,2.6,8.0,298.0,179.37,139.11
2016,1,9,11,15,124.0,207.5,2.45,8.0,266.0,181.73,144.24
2016,1,9,11,30,52.0,208.0,2.3,8.0,234.0,176.33,143.01
2016,1,9,11,45,66.5,215.5,2.2,8.5,249.0,192.02,155.65
2016,1,9,12,0,81.0,223.0,2.1,9.0,264.0,209.25,169.68
2016,1,9,12,15,92.5,225.0,1.95,9.0,272.0,222.39,180.79
2016,1,9,12,30,104.0,227.0,1.8,9.0,280.0,236.43,192.73
2016,1,9,12,45,118.5,224.5,1.65,9.0,284.0,254.59,208.07
2016,1,9,13,0,133.0,222.0,1.5,9.0,288.0,268.78,220.17
2016,1,9,13,15,95.5,209.5,1.45,9.0,256.0,238.76,196.18
2016,1,9,13,30,58.0,197.0,1.4,9.0,224.0,212.52,174.9
2016,1,9,13,45,57.0,188.0,1.35,9.0,213.5,208.33,171.94
2016,1,9,14,0,56.0,179.0,1.3,9.0,203.0,203.8,168.59
2016,1,9,14,15,61.5,169.0,1.2,9.0,193.5,202.01,167.59
2016,1,9,14,30,67.0,159.0,1.1,9.0,184.0,200.26,166.6
2016,1,9,14,45,61.5,145.5,1.0,9.0,167.0,187.09,155.81
2016,1,9,15,0,56.0,132.0,0.9,9.0,150.0,173.47,144.53
2016,1,9,15,15,50.0,116.0,0.85,8.5,130.5,155.83,129.95
2016,1,9,15,30,44.0,100.0,0.8,8.0,111.0,137.66,114.59
2016,1,9,15,45,34.5,83.0,0.8,8.0,90.5,115.1,94.86
2016,1,9,16,0,25.0,66.0,0.8,8.0,70.0,91.86,74.18
2016,1,9,16,15,12.5,48.5,0.8,8.0,50.5,57.39,43.6
2016,1,9,16,30,0.0,31.0,0.8,8.0,31.0,30.32,18.92
2016,1,9,16,45,0.0,15.5,0.8,8.0,15.5,12.8,0.0
2016,1,9,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,7,45,177.0,16.0,1.6,6.5,33.0,12.96,0.0
2016,1,10,8,0,354.0,32.0,1.8,7.0,66.0,26.56,16.97
2016,1,10,8,15,446.0,40.5,1.85,7.0,106.0,33.18,24.08
2016,1,10,8,30,538.0,49.0,1.9,7.0,146.0,39.78,30.54
2016,1,10,8,45,604.0,53.5,2.0,7.5,187.5,42.93,33.63
2016,1,10,9,0,670.0,58.0,2.1,8.0,229.0,46.18,36.66
2016,1,10,9,15,706.5,62.0,2.1,8.5,268.0,53.2,43.02
2016,1,10,9,30,743.0,66.0,2.1,9.0,307.0,56.13,45.57
2016,1,10,9,45,779.0,66.0,2.15,9.5,342.5,55.85,45.16
2016,1,10,10,0,815.0,66.0,2.2,10.0,378.0,55.73,44.9
2016,1,10,10,15,682.5,97.5,2.1,10.0,371.5,71.69,59.14
2016,1,10,10,30,550.0,129.0,2.0,10.0,365.0,100.13,73.85
2016,1,10,10,45,554.0,136.0,1.95,10.5,384.5,139.83,93.2
2016,1,10,11,0,558.0,143.0,1.9,11.0,404.0,179.65,121.53
2016,1,10,11,15,330.0,182.0,1.8,11.0,337.5,200.71,149.13
2016,1,10,11,30,102.0,221.0,1.7,11.0,271.0,197.33,156.51
2016,1,10,11,45,273.0,204.0,1.6,11.5,341.5,243.95,189.59
2016,1,10,12,0,444.0,187.0,1.5,12.0,412.0,307.72,238.17
2016,1,10,12,15,464.5,182.5,1.45,12.0,417.5,337.44,264.14
2016,1,10,12,30,485.0,178.0,1.4,12.0,423.0,367.56,290.41
2016,1,10,12,45,318.5,201.0,1.35,12.5,361.0,330.65,264.18
2016,1,10,13,0,152.0,224.0,1.3,13.0,299.0,279.88,225.14
2016,1,10,13,15,247.0,206.5,1.25,13.0,324.0,331.81,267.92
2016,1,10,13,30,342.0,189.0,1.2,13.0,349.0,380.7,307.83
2016,1,10,13,45,415.5,165.5,1.15,13.0,351.0,425.5,344.28
2016,1,10,14,0,489.0,142.0,1.1,13.0,353.0,461.92,374.25
2016,1,10,14,15,485.0,132.0,1.05,12.5,330.0,464.15,377.71
2016,1,10,14,30,481.0,122.0,1.0,12.0,307.0,464.05,379.51
2016,1,10,14,45,463.0,114.0,1.0,12.0,279.0,454.72,373.36
2016,1,10,15,0,445.0,106.0,1.0,12.0,251.0,443.01,365.1
2016,1,10,15,15,427.5,94.0,0.9,11.5,219.5,424.67,351.43
2016,1,10,15,30,410.0,82.0,0.8,11.0,188.0,404.13,335.36
2016,1,10,15,45,375.5,70.5,0.75,10.5,154.5,370.72,308.16
2016,1,10,16,0,341.0,59.0,0.7,10.0,121.0,335.92,278.52
2016,1,10,16,15,292.0,45.5,0.75,9.5,88.5,287.54,236.33
2016,1,10,16,30,243.0,32.0,0.8,9.0,56.0,238.99,187.94
2016,1,10,16,45,121.5,16.0,0.9,8.5,28.0,122.05,33.28
2016,1,10,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,16.0,1.05,7.5,16.0,13.21,0.0
2016,1,11,8,0,0.0,32.0,1.1,8.0,32.0,25.78,16.3
2016,1,11,8,15,12.5,49.0,1.25,8.0,51.5,38.87,29.07
2016,1,11,8,30,25.0,66.0,1.4,8.0,71.0,51.04,40.58
2016,1,11,8,45,33.0,82.5,1.55,8.5,90.5,63.05,51.69
2016,1,11,9,0,41.0,99.0,1.7,9.0,110.0,74.83,62.41
2016,1,11,9,15,45.5,115.0,1.7,9.0,128.5,86.06,72.57
2016,1,11,9,30,50.0,131.0,1.7,9.0,147.0,97.05,82.38
2016,1,11,9,45,53.5,144.5,1.7,9.5,163.5,106.34,90.39
2016,1,11,10,0,57.0,158.0,1.7,10.0,180.0,115.42,98.11
2016,1,11,10,15,44.0,164.5,1.65,10.5,182.5,120.13,101.89
2016,1,11,10,30,31.0,171.0,1.6,11.0,185.0,125.98,101.55
2016,1,11,10,45,195.5,178.5,1.55,11.5,270.0,146.03,111.1
2016,1,11,11,0,360.0,186.0,1.5,12.0,355.0,185.12,134.16
2016,1,11,11,15,330.5,198.0,1.45,12.0,357.0,212.08,157.59
2016,1,11,11,30,301.0,210.0,1.4,12.0,359.0,236.08,179.68
2016,1,11,11,45,249.0,220.0,1.4,12.5,344.5,249.34,193.56
2016,1,11,12,0,197.0,230.0,1.4,13.0,330.0,255.08,200.73
2016,1,11,12,15,225.0,227.0,1.4,13.0,341.5,276.91,219.13
2016,1,11,12,30,253.0,224.0,1.4,13.0,353.0,305.39,242.91
2016,1,11,12,45,225.0,223.5,1.4,13.5,337.0,302.03,241.37
2016,1,11,13,0,197.0,223.0,1.4,14.0,321.0,301.05,241.43
2016,1,11,13,15,219.0,214.0,1.4,14.0,320.0,315.86,254.39
2016,1,11,13,30,241.0,205.0,1.4,14.0,319.0,340.57,275.06
2016,1,11,13,45,290.0,188.0,1.4,14.0,319.0,364.53,295.49
2016,1,11,14,0,339.0,171.0,1.4,14.0,319.0,389.2,316.58
2016,1,11,14,15,331.5,161.5,1.3,14.0,298.0,386.78,315.42
2016,1,11,14,30,324.0,152.0,1.2,14.0,277.0,382.69,312.96
2016,1,11,14,45,319.5,138.0,1.1,14.0,252.5,373.68,306.6
2016,1,11,15,0,315.0,124.0,1.0,14.0,228.0,362.91,298.65
2016,1,11,15,15,303.5,109.5,0.95,13.0,199.5,345.06,285.89
2016,1,11,15,30,292.0,95.0,0.9,12.0,171.0,325.53,271.2
2016,1,11,15,45,271.5,80.0,0.85,11.5,141.5,312.51,260.05
2016,1,11,16,0,251.0,65.0,0.8,11.0,112.0,283.44,235.09
2016,1,11,16,15,215.5,49.5,0.85,10.5,82.5,242.38,199.04
2016,1,11,16,30,180.0,34.0,0.9,10.0,53.0,200.68,158.19
2016,1,11,16,45,90.0,17.0,0.95,10.0,26.5,104.55,38.12
