Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,3.55,11.0,1.0,0.0,0.0
2016,1,22,7,30,0.0,2.0,3.5,11.0,2.0,1.71,0.0
2016,1,22,7,45,0.0,8.0,3.5,11.5,8.0,6.57,0.0
2016,1,22,8,0,0.0,14.0,3.5,12.0,14.0,11.51,4.26
2016,1,22,8,15,0.0,22.0,3.45,12.0,22.0,18.12,10.44
2016,1,22,8,30,0.0,30.0,3.4,12.0,30.0,24.75,16.58
2016,1,22,8,45,0.0,38.5,3.4,12.0,38.5,31.8,23.06
2016,1,22,9,0,0.0,47.0,3.4,12.0,47.0,38.86,29.5
2016,1,22,9,15,0.0,55.0,3.4,12.0,55.0,45.52,35.5
2016,1,22,9,30,0.0,63.0,3.4,12.0,63.0,52.19,41.45
2016,1,22,9,45,49.5,119.0,3.4,12.5,139.5,91.55,76.34
2016,1,22,10,0,99.0,175.0,3.4,13.0,216.0,126.54,106.78
2016,1,22,10,15,62.0,176.0,3.35,13.0,202.5,127.93,107.74
2016,1,22,10,30,25.0,177.0,3.3,13.0,189.0,136.29,109.4
2016,1,22,10,45,77.0,201.0,3.25,13.0,239.0,155.0,122.19
2016,1,22,11,0,129.0,225.0,3.2,13.0,289.0,183.0,142.26
2016,1,22,11,15,64.5,192.5,3.35,13.0,224.5,162.56,128.25
2016,1,22,11,30,0.0,160.0,3.5,13.0,160.0,129.83,103.84
2016,1,22,11,45,4.0,172.5,3.65,13.5,174.5,141.67,113.32
2016,1,22,12,0,8.0,185.0,3.8,14.0,189.0,154.18,123.33
2016,1,22,12,15,4.0,148.5,3.8,13.5,150.5,124.4,98.99
2016,1,22,12,30,0.0,112.0,3.8,13.0,112.0,93.09,73.13
2016,1,22,12,45,0.0,73.5,3.8,13.0,73.5,61.02,46.19
2016,1,22,13,0,0.0,35.0,3.8,13.0,35.0,28.96,19.05
2016,1,22,13,15,0.0,67.5,3.65,12.5,67.5,56.0,42.13
2016,1,22,13,30,0.0,100.0,3.5,12.0,100.0,83.48,65.56
2016,1,22,13,45,3.0,131.0,3.35,12.0,132.0,112.95,90.52
2016,1,22,14,0,6.0,162.0,3.2,12.0,164.0,144.64,117.26
2016,1,22,14,15,3.0,112.5,3.1,12.0,113.5,97.61,77.81
2016,1,22,14,30,0.0,63.0,3.0,12.0,63.0,52.2,39.27
2016,1,22,14,45,0.0,60.0,2.9,12.0,60.0,49.69,37.22
2016,1,22,15,0,0.0,57.0,2.8,12.0,57.0,47.19,35.15
2016,1,22,15,15,0.0,50.5,2.65,12.0,50.5,41.77,30.53
2016,1,22,15,30,0.0,44.0,2.5,12.0,44.0,36.36,25.89
2016,1,22,15,45,0.0,37.0,2.35,12.0,37.0,30.55,20.84
2016,1,22,16,0,0.0,30.0,2.2,12.0,30.0,24.74,15.74
2016,1,22,16,15,0.0,23.5,2.1,11.5,23.5,19.36,10.99
2016,1,22,16,30,0.0,17.0,2.0,11.0,17.0,13.99,6.2
2016,1,22,16,45,0.0,10.5,1.9,10.5,10.5,8.63,1.24
2016,1,22,17,0,0.0,4.0,1.8,10.0,4.0,3.28,0.0
2016,1,22,17,15,0.0,2.0,1.8,10.0,2.0,1.71,0.0
2016,1,22,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.5,2.1,7.5,6.5,0.0,0.0
2016,1,23,7,30,0.0,13.0,2.4,8.0,13.0,11.1,0.0
2016,1,23,7,45,105.0,30.0,2.7,8.5,42.0,23.23,10.16
2016,1,23,8,0,210.0,47.0,3.0,9.0,71.0,35.94,25.67
2016,1,23,8,15,300.5,59.5,3.2,9.0,110.5,45.19,34.82
2016,1,23,8,30,391.0,72.0,3.4,9.0,150.0,54.34,43.55
2016,1,23,8,45,416.5,87.0,3.6,9.5,187.5,64.72,53.11
2016,1,23,9,0,442.0,102.0,3.8,10.0,225.0,74.8,62.21
2016,1,23,9,15,486.0,110.0,3.85,10.0,264.0,79.96,66.85
2016,1,23,9,30,530.0,118.0,3.9,10.0,303.0,85.05,71.35
2016,1,23,9,45,334.0,148.0,4.0,10.5,269.0,105.09,88.97
2016,1,23,10,0,138.0,178.0,4.1,11.0,235.0,124.6,105.89
2016,1,23,10,15,110.0,189.0,4.0,11.0,236.5,131.06,111.35
2016,1,23,10,30,82.0,200.0,3.9,11.0,238.0,145.79,117.31
2016,1,23,10,45,195.0,205.5,3.85,11.0,301.5,164.4,126.43
2016,1,23,11,0,308.0,211.0,3.8,11.0,365.0,196.9,146.91
2016,1,23,11,15,184.5,220.0,3.8,11.0,313.0,203.18,157.78
2016,1,23,11,30,61.0,229.0,3.8,11.0,261.0,194.31,155.95
2016,1,23,11,45,74.0,236.5,3.8,11.0,276.5,210.6,169.39
2016,1,23,12,0,87.0,244.0,3.8,11.0,292.0,228.27,184.13
2016,1,23,12,15,172.5,244.0,3.8,11.0,338.5,272.62,219.84
2016,1,23,12,30,258.0,244.0,3.8,11.0,385.0,327.03,264.39
2016,1,23,12,45,129.0,197.0,3.8,11.0,267.5,236.05,192.23
2016,1,23,13,0,0.0,150.0,3.8,11.0,150.0,125.87,101.18
2016,1,23,13,15,0.0,99.5,3.8,11.0,99.5,82.93,65.2
2016,1,23,13,30,0.0,49.0,3.8,11.0,49.0,40.58,29.22
2016,1,23,13,45,0.0,50.0,3.85,11.0,50.0,41.4,29.98
2016,1,23,14,0,0.0,51.0,3.9,11.0,51.0,42.22,30.74
2016,1,23,14,15,0.0,84.0,3.8,10.5,84.0,69.89,54.62
2016,1,23,14,30,0.0,117.0,3.7,10.0,117.0,100.65,81.15
2016,1,23,14,45,0.0,112.0,3.65,10.0,112.0,97.03,78.19
2016,1,23,15,0,0.0,107.0,3.6,10.0,107.0,93.62,75.41
2016,1,23,15,15,0.0,95.0,3.35,9.5,95.0,83.21,66.71
2016,1,23,15,30,0.0,83.0,3.1,9.0,83.0,72.71,57.81
2016,1,23,15,45,0.0,70.5,2.9,9.0,70.5,61.57,48.12
2016,1,23,16,0,0.0,58.0,2.7,9.0,58.0,50.29,38.18
2016,1,23,16,15,0.0,45.0,2.5,8.5,45.0,38.23,27.52
2016,1,23,16,30,0.0,32.0,2.3,8.0,32.0,26.45,17.01
2016,1,23,16,45,0.0,20.5,2.1,8.0,20.5,16.91,8.13
2016,1,23,17,0,0.0,9.0,1.9,8.0,9.0,7.4,0.0
2016,1,23,17,15,0.0,4.5,1.85,7.5,4.5,3.84,0.0
2016,1,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,5.5,1.1,5.5,5.5,0.0,0.0
2016,1,24,7,30,0.0,11.0,1.1,6.0,11.0,9.39,0.0
2016,1,24,7,45,84.5,27.0,1.1,6.5,36.5,21.11,9.38
2016,1,24,8,0,169.0,43.0,1.1,7.0,62.0,33.25,23.66
2016,1,24,8,15,212.0,59.0,1.2,7.0,94.5,45.06,35.08
2016,1,24,8,30,255.0,75.0,1.3,7.0,127.0,56.64,46.03
2016,1,24,8,45,281.5,90.5,1.4,7.5,160.0,67.52,56.09
2016,1,24,9,0,308.0,106.0,1.5,8.0,193.0,78.14,65.69
2016,1,24,9,15,337.0,116.0,1.55,8.0,224.0,82.64,69.74
2016,1,24,9,30,366.0,126.0,1.6,8.0,255.0,88.71,75.12
2016,1,24,9,45,363.0,141.0,1.7,8.0,280.0,97.64,83.0
2016,1,24,10,0,360.0,156.0,1.8,8.0,305.0,110.2,94.05
2016,1,24,10,15,370.5,167.0,1.75,8.0,330.0,116.81,99.71
2016,1,24,10,30,381.0,178.0,1.7,8.0,355.0,133.41,102.9
2016,1,24,10,45,272.5,203.5,1.65,8.5,333.0,166.42,125.79
2016,1,24,11,0,164.0,229.0,1.6,9.0,311.0,191.02,148.86
2016,1,24,11,15,241.5,227.5,1.6,9.0,353.0,219.66,169.25
2016,1,24,11,30,319.0,226.0,1.6,9.0,395.0,254.93,196.46
2016,1,24,11,45,439.5,199.0,1.6,9.5,436.0,293.48,225.99
2016,1,24,12,0,560.0,172.0,1.6,10.0,477.0,340.86,264.07
2016,1,24,12,15,547.0,177.0,1.65,10.5,475.5,371.33,291.69
2016,1,24,12,30,534.0,182.0,1.7,11.0,474.0,399.61,316.92
2016,1,24,12,45,713.5,129.5,1.8,11.5,515.0,469.92,373.82
2016,1,24,13,0,893.0,77.0,1.9,12.0,556.0,541.56,431.88
2016,1,24,13,15,887.5,76.5,2.05,12.0,542.0,572.12,459.01
2016,1,24,13,30,882.0,76.0,2.2,12.0,528.0,599.71,483.68
2016,1,24,13,45,869.0,75.5,2.35,12.0,506.0,619.68,502.19
2016,1,24,14,0,856.0,75.0,2.5,12.0,484.0,640.65,521.06
2016,1,24,14,15,841.0,73.5,2.5,11.5,455.5,651.8,532.59
2016,1,24,14,30,826.0,72.0,2.5,11.0,427.0,659.33,541.25
2016,1,24,14,45,797.5,71.0,2.55,11.0,392.0,654.57,539.5
2016,1,24,15,0,769.0,70.0,2.6,11.0,357.0,646.0,534.17
2016,1,24,15,15,738.5,66.5,2.25,10.5,318.0,629.49,521.48
2016,1,24,15,30,708.0,63.0,1.9,10.0,279.0,609.57,505.62
2016,1,24,15,45,665.5,58.0,1.6,9.5,237.0,581.35,482.72
2016,1,24,16,0,623.0,53.0,1.3,9.0,195.0,546.24,453.18
2016,1,24,16,15,552.5,46.5,1.2,8.5,152.5,487.22,404.4
2016,1,24,16,30,482.0,40.0,1.1,8.0,110.0,427.24,352.17
2016,1,24,16,45,368.0,30.0,1.05,7.5,72.0,333.39,265.19
2016,1,24,17,0,254.0,20.0,1.0,7.0,34.0,226.16,74.96
2016,1,24,17,15,127.0,10.0,1.0,6.5,17.0,91.44,0.0
2016,1,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,8.5,0.75,6.5,8.5,0.0,0.0
2016,1,25,7,30,0.0,17.0,0.8,7.0,17.0,14.51,0.0
2016,1,25,7,45,235.0,24.5,0.85,7.5,52.0,20.16,9.12
2016,1,25,8,0,470.0,32.0,0.9,8.0,87.0,28.77,19.71
2016,1,25,8,15,549.5,38.5,1.0,8.5,130.0,34.22,25.2
2016,1,25,8,30,629.0,45.0,1.1,9.0,173.0,39.7,30.44
2016,1,25,8,45,676.5,49.5,1.25,9.5,216.0,43.23,33.75
2016,1,25,9,0,724.0,54.0,1.4,10.0,259.0,46.78,36.96
2016,1,25,9,15,756.5,57.5,1.5,10.5,299.5,49.38,39.23
2016,1,25,9,30,789.0,61.0,1.6,11.0,340.0,51.99,41.44
2016,1,25,9,45,783.0,70.5,1.75,11.5,371.5,58.82,47.39
2016,1,25,10,0,777.0,80.0,1.9,12.0,403.0,65.46,53.11
2016,1,25,10,15,794.5,82.5,1.95,12.0,433.5,66.87,54.24
2016,1,25,10,30,812.0,85.0,2.0,12.0,464.0,87.6,55.43
2016,1,25,10,45,455.5,156.0,2.1,12.5,370.5,148.65,102.22
2016,1,25,11,0,99.0,227.0,2.2,13.0,277.0,183.74,143.85
2016,1,25,11,15,154.0,235.0,2.2,13.0,316.0,207.83,161.16
2016,1,25,11,30,209.0,243.0,2.2,13.0,355.0,240.58,186.47
2016,1,25,11,45,153.5,246.5,2.25,13.5,330.0,242.57,190.69
2016,1,25,12,0,98.0,250.0,2.3,14.0,305.0,237.02,188.15
2016,1,25,12,15,96.5,251.5,2.3,14.0,305.5,246.27,196.32
2016,1,25,12,30,95.0,253.0,2.3,14.0,306.0,255.2,204.14
2016,1,25,12,45,149.5,251.5,2.35,14.0,333.5,293.7,235.52
2016,1,25,13,0,204.0,250.0,2.4,14.0,361.0,331.63,266.65
2016,1,25,13,15,206.5,242.0,2.35,14.0,351.5,338.39,272.94
2016,1,25,13,30,209.0,234.0,2.3,14.0,342.0,344.39,278.71
2016,1,25,13,45,519.0,159.0,2.3,14.0,412.5,492.78,399.69
2016,1,25,14,0,829.0,84.0,2.3,14.0,483.0,635.54,513.06
2016,1,25,14,15,813.5,81.5,2.25,13.5,454.5,644.84,521.84
2016,1,25,14,30,798.0,79.0,2.2,13.0,426.0,650.53,528.74
2016,1,25,14,45,551.5,112.5,2.15,13.0,344.0,535.61,439.29
2016,1,25,15,0,305.0,146.0,2.1,13.0,262.0,389.17,322.27
2016,1,25,15,15,288.0,133.5,1.85,12.5,233.5,370.41,308.71
2016,1,25,15,30,271.0,121.0,1.6,12.0,205.0,350.19,292.83
2016,1,25,15,45,254.5,104.5,1.35,11.5,174.5,323.61,271.33
2016,1,25,16,0,238.0,88.0,1.1,11.0,144.0,295.59,247.89
2016,1,25,16,15,211.0,71.0,1.05,10.0,112.5,258.04,216.26
2016,1,25,16,30,184.0,54.0,1.0,9.0,81.0,219.46,182.32
2016,1,25,16,45,129.0,37.5,1.0,8.5,53.5,161.53,128.64
2016,1,25,17,0,74.0,21.0,1.0,8.0,26.0,92.6,37.81
2016,1,25,17,15,37.0,10.5,1.0,8.0,13.0,33.22,0.0
2016,1,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,5.5,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,6.0,18.0,15.36,0.0
2016,1,26,7,45,227.0,26.5,0.6,6.5,54.0,21.89,10.91
2016,1,26,8,0,454.0,35.0,0.6,7.0,90.0,28.89,19.98
2016,1,26,8,15,535.0,42.5,0.6,7.5,133.5,34.66,25.76
2016,1,26,8,30,616.0,50.0,0.6,8.0,177.0,40.42,31.27
2016,1,26,8,45,670.5,54.5,0.65,8.5,221.5,47.46,37.78
2016,1,26,9,0,725.0,59.0,0.7,9.0,266.0,50.93,40.91
2016,1,26,9,15,758.0,62.5,0.9,9.5,307.0,53.42,43.06
2016,1,26,9,30,791.0,66.0,1.1,10.0,348.0,55.93,45.16
2016,1,26,9,45,807.5,70.5,1.3,11.0,384.0,59.04,47.67
2016,1,26,10,0,824.0,75.0,1.5,12.0,420.0,62.09,50.1
2016,1,26,10,15,840.5,77.0,1.55,12.0,450.5,63.23,51.0
2016,1,26,10,30,857.0,79.0,1.6,12.0,481.0,85.7,52.4
2016,1,26,10,45,868.5,80.5,1.65,12.5,505.5,138.47,77.41
2016,1,26,11,0,880.0,82.0,1.7,13.0,530.0,191.7,115.55
2016,1,26,11,15,887.0,83.0,1.7,13.0,547.0,243.86,159.57
2016,1,26,11,30,894.0,84.0,1.7,13.0,564.0,295.51,205.91
2016,1,26,11,45,897.0,84.5,1.75,13.5,573.0,347.46,252.91
2016,1,26,12,0,900.0,85.0,1.8,14.0,582.0,394.49,295.57
2016,1,26,12,15,900.5,85.0,1.8,14.0,583.5,438.52,335.56
2016,1,26,12,30,901.0,85.0,1.8,14.0,585.0,480.55,373.05
2016,1,26,12,45,893.5,86.5,1.85,14.0,577.5,518.96,407.06
2016,1,26,13,0,886.0,88.0,1.9,14.0,570.0,554.45,438.01
2016,1,26,13,15,656.5,143.0,1.85,14.0,495.0,517.33,411.93
2016,1,26,13,30,427.0,198.0,1.8,14.0,420.0,456.84,366.29
2016,1,26,13,45,471.5,179.0,1.8,14.0,415.0,484.61,390.32
2016,1,26,14,0,516.0,160.0,1.8,14.0,410.0,512.08,413.54
2016,1,26,14,15,568.0,136.5,1.75,13.5,397.0,538.87,436.97
2016,1,26,14,30,620.0,113.0,1.7,13.0,384.0,571.9,464.99
2016,1,26,14,45,564.5,114.0,1.65,13.0,346.5,547.89,447.09
2016,1,26,15,0,509.0,115.0,1.6,13.0,309.0,514.05,421.79
2016,1,26,15,15,479.5,108.5,1.4,12.5,276.0,494.22,407.25
2016,1,26,15,30,450.0,102.0,1.2,12.0,243.0,472.12,390.27
2016,1,26,15,45,542.5,79.0,1.0,11.5,224.5,521.36,429.76
2016,1,26,16,0,635.0,56.0,0.8,11.0,206.0,562.64,459.59
2016,1,26,16,15,565.5,49.5,0.85,10.5,162.0,503.82,412.57
2016,1,26,16,30,496.0,43.0,0.9,10.0,118.0,443.81,362.61
2016,1,26,16,45,378.0,33.0,0.95,9.5,78.5,346.0,276.28
2016,1,26,17,0,260.0,23.0,1.0,9.0,39.0,238.48,124.04
2016,1,26,17,15,130.0,11.5,1.0,8.5,19.5,95.45,0.0
2016,1,26,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,1.1,5.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,1.3,6.0,14.0,11.95,0.0
2016,1,27,7,45,88.0,29.0,1.5,7.0,40.0,22.63,11.82
2016,1,27,8,0,176.0,44.0,1.7,8.0,66.0,33.49,23.94
2016,1,27,8,15,212.5,61.5,1.6,8.0,98.5,46.86,36.64
2016,1,27,8,30,249.0,79.0,1.5,8.0,131.0,59.35,48.37
2016,1,27,8,45,273.0,94.5,1.4,8.5,163.5,70.15,58.27
2016,1,27,9,0,297.0,110.0,1.3,9.0,196.0,80.67,67.72
2016,1,27,9,15,322.5,121.0,1.25,9.5,227.0,88.1,74.21
2016,1,27,9,30,348.0,132.0,1.2,10.0,258.0,95.37,80.42
2016,1,27,9,45,444.5,129.0,1.2,10.5,306.0,90.3,75.6
2016,1,27,10,0,541.0,126.0,1.2,11.0,354.0,88.62,73.82
2016,1,27,10,15,504.5,145.5,1.15,11.5,370.0,99.92,83.48
2016,1,27,10,30,468.0,165.0,1.1,12.0,386.0,125.35,92.03
2016,1,27,10,45,674.5,121.5,1.05,12.5,458.0,146.91,91.54
2016,1,27,11,0,881.0,78.0,1.0,13.0,530.0,195.35,118.1
2016,1,27,11,15,888.0,79.0,0.9,13.0,547.0,246.76,161.18
2016,1,27,11,30,895.0,80.0,0.8,13.0,564.0,297.61,206.22
2016,1,27,11,45,900.5,79.5,0.7,13.5,573.5,345.97,249.3
2016,1,27,12,0,906.0,79.0,0.6,14.0,583.0,393.13,290.63
2016,1,27,12,15,906.5,79.5,0.5,14.0,584.5,437.8,329.46
2016,1,27,12,30,907.0,80.0,0.4,14.0,586.0,480.47,365.46
2016,1,27,12,45,904.5,79.5,0.35,14.5,579.5,518.6,396.61
2016,1,27,13,0,902.0,79.0,0.3,15.0,573.0,554.13,424.77
2016,1,27,13,15,896.5,78.0,0.3,15.0,558.5,584.77,449.89
2016,1,27,13,30,891.0,77.0,0.3,15.0,544.0,612.37,472.28
2016,1,27,13,45,883.0,75.5,0.35,15.5,523.0,634.77,490.3
2016,1,27,14,0,875.0,74.0,0.4,16.0,502.0,653.85,505.67
2016,1,27,14,15,861.0,72.0,0.45,15.5,473.5,670.11,520.6
2016,1,27,14,30,847.0,70.0,0.5,15.0,445.0,678.19,529.77
2016,1,27,14,45,829.0,67.5,0.55,15.0,411.0,679.27,532.36
2016,1,27,15,0,811.0,65.0,0.6,15.0,377.0,676.73,532.23
2016,1,27,15,15,783.0,62.0,0.55,14.5,337.5,662.88,523.46
2016,1,27,15,30,755.0,59.0,0.5,14.0,298.0,645.58,511.96
2016,1,27,15,45,716.0,54.5,0.5,14.0,255.5,615.22,490.03
2016,1,27,16,0,677.0,50.0,0.5,14.0,213.0,581.98,464.91
2016,1,27,16,15,612.5,44.5,0.5,13.5,168.5,526.66,422.34
2016,1,27,16,30,548.0,39.0,0.5,13.0,124.0,469.47,375.71
2016,1,27,16,45,439.5,30.0,0.5,12.5,83.5,386.36,303.65
2016,1,27,17,0,331.0,21.0,0.5,12.0,43.0,287.74,165.31
2016,1,27,17,15,165.5,10.5,0.5,11.5,21.5,118.48,0.0
2016,1,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,7.0,0.5,8.0,7.0,5.97,0.0
2016,1,28,7,30,0.0,14.0,0.5,8.0,14.0,11.95,0.0
2016,1,28,7,45,68.0,29.5,0.5,8.5,38.0,22.97,12.41
2016,1,28,8,0,136.0,45.0,0.5,9.0,62.0,34.65,24.98
2016,1,28,8,15,159.5,63.0,0.6,9.0,91.0,47.65,37.28
2016,1,28,8,30,183.0,81.0,0.7,9.0,120.0,60.29,49.07
2016,1,28,8,45,197.0,98.5,0.85,9.5,149.0,72.2,59.9
2016,1,28,9,0,211.0,116.0,1.0,10.0,178.0,83.76,70.21
2016,1,28,9,15,222.0,132.0,0.95,10.0,205.0,94.02,79.3
2016,1,28,9,30,233.0,148.0,0.9,10.0,232.0,103.99,88.01
2016,1,28,9,45,175.0,166.5,0.85,10.5,233.5,118.22,100.17
2016,1,28,10,0,117.0,185.0,0.8,11.0,235.0,128.63,108.81
2016,1,28,10,15,223.5,189.5,0.85,11.5,293.0,133.26,112.39
2016,1,28,10,30,330.0,194.0,0.9,12.0,351.0,143.32,109.02
2016,1,28,10,45,590.0,137.0,1.0,12.5,435.0,151.46,98.33
2016,1,28,11,0,850.0,80.0,1.1,13.0,519.0,188.4,113.78
2016,1,28,11,15,466.5,162.0,1.35,13.0,404.5,217.27,155.34
2016,1,28,11,30,83.0,244.0,1.6,13.0,290.0,211.39,166.88
2016,1,28,11,45,83.0,248.5,1.85,13.5,294.5,223.1,176.73
2016,1,28,12,0,83.0,253.0,2.1,14.0,299.0,234.7,186.43
2016,1,28,12,15,60.0,242.5,2.0,14.0,276.0,225.05,179.46
2016,1,28,12,30,37.0,232.0,1.9,14.0,253.0,212.44,169.83
2016,1,28,12,45,18.5,197.5,1.8,14.5,208.0,174.25,138.91
2016,1,28,13,0,0.0,163.0,1.7,15.0,163.0,136.9,108.34
2016,1,28,13,15,0.0,115.5,1.65,15.0,115.5,96.58,75.31
2016,1,28,13,30,0.0,68.0,1.6,15.0,68.0,56.42,41.98
2016,1,28,13,45,186.0,131.5,1.6,15.0,223.5,250.17,204.52
2016,1,28,14,0,372.0,195.0,1.6,15.0,379.0,445.05,359.7
2016,1,28,14,15,186.0,163.0,1.5,15.0,255.0,288.2,234.39
2016,1,28,14,30,0.0,131.0,1.4,15.0,131.0,113.49,89.6
2016,1,28,14,45,51.5,148.0,1.3,15.0,168.5,179.01,145.67
2016,1,28,15,0,103.0,165.0,1.2,15.0,206.0,255.12,208.76
2016,1,28,15,15,98.5,148.5,1.0,14.5,184.0,239.12,196.0
2016,1,28,15,30,94.0,132.0,0.8,14.0,162.0,222.3,182.77
2016,1,28,15,45,88.0,114.0,0.65,13.5,139.0,201.55,166.04
2016,1,28,16,0,82.0,96.0,0.5,13.0,116.0,179.94,148.15
2016,1,28,16,15,71.0,77.5,0.45,12.5,92.0,153.04,125.33
2016,1,28,16,30,60.0,59.0,0.4,12.0,68.0,125.11,100.97
2016,1,28,16,45,32.0,41.5,0.4,12.0,46.0,73.68,55.89
2016,1,28,17,0,4.0,24.0,0.4,12.0,24.0,26.27,11.55
2016,1,28,17,15,2.0,12.0,0.35,12.0,12.0,11.57,0.0
2016,1,28,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.5,1.75,11.5,0.5,0.43,0.0
2016,1,29,7,30,0.0,1.0,2.0,12.0,1.0,0.85,0.0
2016,1,29,7,45,0.0,3.5,2.25,12.5,3.5,2.87,0.0
2016,1,29,8,0,0.0,6.0,2.5,13.0,6.0,4.92,0.0
2016,1,29,8,15,0.0,9.0,2.55,13.0,9.0,7.39,0.92
2016,1,29,8,30,0.0,12.0,2.6,13.0,12.0,9.86,3.21
2016,1,29,8,45,0.0,15.5,2.7,13.5,15.5,12.75,5.84
2016,1,29,9,0,0.0,19.0,2.8,14.0,19.0,15.64,8.43
2016,1,29,9,15,0.0,22.0,2.85,14.0,22.0,18.13,10.66
2016,1,29,9,30,0.0,25.0,2.9,14.0,25.0,20.62,12.87
2016,1,29,9,45,22.0,99.5,3.0,14.5,109.0,78.62,64.29
2016,1,29,10,0,44.0,174.0,3.1,15.0,193.0,126.33,105.63
2016,1,29,10,15,45.0,186.5,3.15,15.0,207.0,134.54,112.45
2016,1,29,10,30,46.0,199.0,3.2,15.0,221.0,145.72,115.58
2016,1,29,10,45,23.0,176.0,3.25,15.0,187.0,140.23,110.89
2016,1,29,11,0,0.0,153.0,3.3,15.0,153.0,122.94,97.4
2016,1,29,11,15,0.0,158.0,3.35,15.0,158.0,127.67,101.21
2016,1,29,11,30,0.0,163.0,3.4,15.0,163.0,132.41,105.01
2016,1,29,11,45,0.5,166.0,3.45,15.0,166.5,135.77,107.68
2016,1,29,12,0,1.0,169.0,3.5,15.0,170.0,139.18,110.44
2016,1,29,12,15,0.5,100.5,3.55,15.0,101.0,83.7,64.58
2016,1,29,12,30,0.0,32.0,3.6,15.0,32.0,26.49,16.72
2016,1,29,12,45,0.0,31.5,3.65,15.5,31.5,26.07,16.35
2016,1,29,13,0,0.0,31.0,3.7,16.0,31.0,25.65,15.97
2016,1,29,13,15,0.0,25.5,3.7,16.0,25.5,21.09,12.14
2016,1,29,13,30,0.0,20.0,3.7,16.0,20.0,16.53,8.31
2016,1,29,13,45,0.0,72.5,3.7,16.0,72.5,60.17,45.04
2016,1,29,14,0,0.0,125.0,3.7,16.0,125.0,106.01,83.32
2016,1,29,14,15,0.0,66.0,3.65,15.5,66.0,54.72,40.66
2016,1,29,14,30,0.0,7.0,3.6,15.0,7.0,5.77,0.0
2016,1,29,14,45,0.0,10.5,3.55,15.0,10.5,8.65,1.74
2016,1,29,15,0,0.0,14.0,3.5,15.0,14.0,11.53,4.23
2016,1,29,15,15,0.0,12.5,3.35,14.5,12.5,10.29,3.19
2016,1,29,15,30,0.0,11.0,3.2,14.0,11.0,9.05,2.15
2016,1,29,15,45,0.0,9.5,3.1,14.0,9.5,7.81,1.08
2016,1,29,16,0,0.0,8.0,3.0,14.0,8.0,6.57,0.0
2016,1,29,16,15,0.0,6.0,3.0,13.5,6.0,4.92,0.0
2016,1,29,16,30,0.0,4.0,3.0,13.0,4.0,3.28,0.0
2016,1,29,16,45,0.0,2.5,3.0,13.0,2.5,2.05,0.0
2016,1,29,17,0,0.0,1.0,3.0,13.0,1.0,0.82,0.0
2016,1,29,17,15,0.0,0.5,3.05,13.0,0.5,0.43,0.0
2016,1,29,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,94.5,7.5,1.5,7.5,11.0,6.4,0.0
2016,1,30,7,30,189.0,15.0,1.8,8.0,22.0,12.8,0.0
2016,1,30,7,45,326.0,25.0,2.1,8.5,59.0,20.54,11.01
2016,1,30,8,0,463.0,35.0,2.4,9.0,96.0,28.7,19.76
2016,1,30,8,15,539.0,42.0,2.45,9.0,139.5,34.05,25.08
2016,1,30,8,30,615.0,49.0,2.5,9.0,183.0,42.89,33.37
2016,1,30,8,45,671.5,52.0,2.6,9.0,227.5,45.09,35.52
2016,1,30,9,0,728.0,55.0,2.7,9.0,272.0,47.42,37.68
2016,1,30,9,15,759.5,58.5,2.7,9.0,313.0,49.99,39.98
2016,1,30,9,30,791.0,62.0,2.7,9.0,354.0,52.57,42.25
2016,1,30,9,45,819.5,62.5,2.75,9.5,391.5,52.82,42.3
2016,1,30,10,0,848.0,63.0,2.8,10.0,429.0,59.91,48.48
2016,1,30,10,15,863.5,64.5,2.8,10.0,460.0,61.37,49.68
2016,1,30,10,30,879.0,66.0,2.8,10.0,491.0,89.25,52.44
2016,1,30,10,45,540.5,152.0,2.85,10.5,417.5,157.76,106.41
2016,1,30,11,0,202.0,238.0,2.9,11.0,344.0,204.86,157.7
2016,1,30,11,15,560.0,153.5,2.9,11.0,459.5,232.03,165.56
2016,1,30,11,30,918.0,69.0,2.9,11.0,575.0,299.64,211.75
2016,1,30,11,45,521.0,166.5,2.95,11.5,455.0,298.15,227.53
2016,1,30,12,0,124.0,264.0,3.0,12.0,335.0,259.92,207.7
2016,1,30,12,15,525.5,167.5,3.0,12.0,467.0,361.4,285.58
2016,1,30,12,30,927.0,71.0,3.0,12.0,599.0,487.17,385.12
2016,1,30,12,45,643.0,152.5,3.0,12.0,517.0,465.98,373.16
2016,1,30,13,0,359.0,234.0,3.0,12.0,435.0,408.18,329.88
2016,1,30,13,15,627.5,154.5,2.95,12.0,495.5,518.43,420.15
2016,1,30,13,30,896.0,75.0,2.9,12.0,556.0,620.28,502.89
2016,1,30,13,45,731.0,113.5,2.85,12.0,496.0,592.72,481.97
2016,1,30,14,0,566.0,152.0,2.8,12.0,436.0,542.13,443.15
2016,1,30,14,15,382.0,175.5,2.8,11.5,363.0,460.56,379.47
2016,1,30,14,30,198.0,199.0,2.8,11.0,290.0,345.11,286.24
2016,1,30,14,45,258.5,177.0,2.8,11.0,285.5,386.12,322.08
2016,1,30,15,0,319.0,155.0,2.8,11.0,281.0,413.42,346.32
2016,1,30,15,15,306.5,141.0,2.55,10.5,252.5,396.23,333.35
2016,1,30,15,30,294.0,127.0,2.3,10.0,224.0,377.37,318.87
2016,1,30,15,45,279.0,110.5,2.05,10.0,192.5,351.79,297.87
2016,1,30,16,0,264.0,94.0,1.8,10.0,161.0,324.67,274.95
2016,1,30,16,15,237.0,77.5,1.65,9.0,128.5,287.43,243.62
2016,1,30,16,30,210.0,61.0,1.5,8.0,96.0,249.25,210.13
2016,1,30,16,45,161.5,44.0,1.35,7.5,66.0,194.15,159.92
2016,1,30,17,0,113.0,27.0,1.2,7.0,36.0,135.21,94.82
2016,1,30,17,15,56.5,13.5,1.2,6.5,18.0,49.45,0.0
2016,1,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,3.0,0.8,5.0,3.0,2.56,0.0
2016,1,31,7,30,0.0,6.0,0.9,5.0,6.0,4.92,0.0
2016,1,31,7,45,0.0,16.0,1.0,5.5,16.0,13.18,5.33
2016,1,31,8,0,0.0,26.0,1.1,6.0,26.0,21.45,13.64
2016,1,31,8,15,0.0,37.5,1.3,6.0,37.5,31.0,22.69
2016,1,31,8,30,0.0,49.0,1.5,6.0,49.0,40.51,31.65
2016,1,31,8,45,0.0,60.5,1.75,6.5,60.5,49.71,40.14
2016,1,31,9,0,0.0,72.0,2.0,7.0,72.0,58.84,48.43
2016,1,31,9,15,0.0,82.5,2.2,7.0,82.5,67.15,55.95
2016,1,31,9,30,0.0,93.0,2.4,7.0,93.0,75.39,63.32
2016,1,31,9,45,47.0,141.0,2.65,7.0,161.5,106.09,90.86
2016,1,31,10,0,94.0,189.0,2.9,7.0,230.0,135.59,116.99
2016,1,31,10,15,55.0,184.5,3.05,7.0,209.0,133.84,115.17
2016,1,31,10,30,16.0,180.0,3.2,7.0,188.0,139.55,114.42
2016,1,31,10,45,203.0,195.0,3.4,7.5,302.0,162.26,125.15
2016,1,31,11,0,390.0,210.0,3.6,8.0,416.0,213.21,158.05
2016,1,31,11,15,433.5,207.0,3.75,8.0,442.5,245.57,184.17
2016,1,31,11,30,477.0,204.0,3.9,8.0,469.0,284.0,217.12
2016,1,31,11,45,711.5,139.5,4.05,8.5,542.0,339.23,259.33
2016,1,31,12,0,946.0,75.0,4.2,9.0,615.0,411.75,318.57
2016,1,31,12,15,947.5,75.0,4.25,9.0,617.5,458.44,362.51
2016,1,31,12,30,949.0,75.0,4.3,9.0,620.0,503.1,403.96
2016,1,31,12,45,577.0,168.5,4.4,9.0,499.0,445.05,363.26
2016,1,31,13,0,205.0,262.0,4.5,9.0,378.0,345.4,284.19
2016,1,31,13,15,567.0,169.0,4.55,9.0,478.0,494.35,409.08
2016,1,31,13,30,929.0,76.0,4.6,9.0,578.0,643.56,532.49
2016,1,31,13,45,918.0,75.5,4.65,9.0,555.5,666.45,552.82
2016,1,31,14,0,907.0,75.0,4.7,9.0,533.0,685.77,570.68
2016,1,31,14,15,893.5,73.5,4.65,9.0,504.0,698.72,582.88
2016,1,31,14,30,880.0,72.0,4.6,9.0,475.0,713.72,595.93
2016,1,31,14,45,855.5,71.0,4.6,9.0,438.5,712.55,596.1
2016,1,31,15,0,831.0,70.0,4.6,9.0,402.0,707.47,593.31
2016,1,31,15,15,803.0,67.0,4.4,8.5,361.5,693.69,583.7
2016,1,31,15,30,775.0,64.0,4.2,8.0,321.0,676.31,570.96
2016,1,31,15,45,727.5,61.0,4.05,7.5,276.0,641.08,543.63
2016,1,31,16,0,680.0,58.0,3.9,7.0,231.0,602.62,512.77
2016,1,31,16,15,615.5,52.0,3.85,6.5,185.5,553.02,471.48
2016,1,31,16,30,551.0,46.0,3.8,6.0,140.0,495.75,421.4
2016,1,31,16,45,440.0,37.0,3.75,6.0,97.0,401.12,336.22
2016,1,31,17,0,329.0,28.0,3.7,6.0,54.0,306.56,228.71
2016,1,31,17,15,164.5,14.0,3.95,6.0,27.0,122.9,0.0
2016,1,31,17,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,5.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,7,15,175.0,8.0,3.45,3.5,15.5,6.83,0.0
2016,2,1,7,30,350.0,16.0,3.7,4.0,31.0,14.56,0.0
2016,2,1,7,45,481.0,24.0,3.95,4.5,73.0,21.75,12.68
2016,2,1,8,0,612.0,32.0,4.2,5.0,115.0,28.97,20.43
2016,2,1,8,15,681.5,37.0,4.35,5.5,162.5,33.25,24.75
2016,2,1,8,30,751.0,42.0,4.5,6.0,210.0,37.59,28.93
2016,2,1,8,45,794.5,45.5,4.65,6.5,257.0,44.31,35.16
2016,2,1,9,0,838.0,49.0,4.8,7.0,304.0,48.01,38.49
2016,2,1,9,15,866.0,51.5,4.85,7.0,347.0,50.73,40.94
2016,2,1,9,30,894.0,54.0,4.9,7.0,390.0,53.36,43.27
2016,2,1,9,45,904.5,59.0,4.95,7.5,427.5,57.52,46.87
2016,2,1,10,0,915.0,64.0,5.0,8.0,465.0,61.53,50.29
2016,2,1,10,15,928.0,65.5,4.9,8.0,497.0,62.99,51.5
2016,2,1,10,30,941.0,67.0,4.8,8.0,529.0,96.01,55.56
2016,2,1,10,45,948.0,69.5,4.7,8.5,553.5,153.31,86.29
2016,2,1,11,0,955.0,72.0,4.6,9.0,578.0,210.48,130.05
2016,2,1,11,15,960.0,72.5,4.5,9.0,595.5,265.3,178.55
2016,2,1,11,30,965.0,73.0,4.4,9.0,613.0,319.23,228.97
2016,2,1,11,45,963.5,75.0,4.35,9.0,621.5,371.31,278.69
2016,2,1,12,0,962.0,77.0,4.3,9.0,630.0,421.52,326.37
2016,2,1,12,15,962.0,77.0,4.2,9.0,631.5,468.49,370.36
2016,2,1,12,30,962.0,77.0,4.1,9.0,633.0,513.26,411.48
2016,2,1,12,45,955.5,78.0,4.0,9.5,625.5,553.42,447.03
2016,2,1,13,0,949.0,79.0,3.9,10.0,618.0,590.6,479.3
2016,2,1,13,15,943.5,78.5,3.75,10.0,603.5,623.75,508.28
2016,2,1,13,30,938.0,78.0,3.6,10.0,589.0,653.72,534.09
2016,2,1,13,45,927.0,77.5,3.45,10.0,566.0,676.97,554.16
2016,2,1,14,0,916.0,77.0,3.3,10.0,543.0,696.62,571.05
2016,2,1,14,15,902.0,75.0,3.15,9.5,513.5,708.94,583.12
2016,2,1,14,30,888.0,73.0,3.0,9.0,484.0,723.28,595.81
2016,2,1,14,45,874.0,69.5,2.85,9.0,448.5,726.76,598.76
2016,2,1,15,0,860.0,66.0,2.7,9.0,413.0,726.49,598.91
2016,2,1,15,15,833.0,63.0,2.35,8.5,372.0,713.62,589.21
2016,2,1,15,30,806.0,60.0,2.0,8.0,331.0,697.11,576.32
2016,2,1,15,45,768.5,56.0,1.65,8.0,286.0,668.15,552.14
2016,2,1,16,0,731.0,52.0,1.3,8.0,241.0,636.09,524.54
2016,2,1,16,15,671.0,46.5,1.2,7.0,194.5,582.9,482.99
2016,2,1,16,30,611.0,41.0,1.1,6.0,148.0,527.71,437.36
2016,2,1,16,45,515.5,33.0,1.05,5.5,104.5,443.27,364.35
