Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,7,15,136.0,14.5,0.75,9.5,25.5,12.38,0.0
2016,2,12,7,30,272.0,29.0,0.8,10.0,51.0,24.12,13.22
2016,2,12,7,45,377.5,40.0,0.85,10.5,93.0,32.79,23.22
2016,2,12,8,0,483.0,51.0,0.9,11.0,135.0,41.35,31.41
2016,2,12,8,15,549.5,58.5,0.9,11.5,181.5,46.65,36.45
2016,2,12,8,30,616.0,66.0,0.9,12.0,228.0,51.93,41.27
2016,2,12,8,45,660.5,71.0,0.9,12.5,274.0,55.04,43.99
2016,2,12,9,0,705.0,76.0,0.9,13.0,320.0,58.16,46.63
2016,2,12,9,15,735.5,80.0,0.9,13.5,362.5,60.4,48.42
2016,2,12,9,30,766.0,84.0,0.9,14.0,405.0,68.37,55.23
2016,2,12,9,45,786.5,87.5,0.95,14.5,442.5,70.31,56.67
2016,2,12,10,0,807.0,91.0,1.0,15.0,480.0,72.26,58.12
2016,2,12,10,15,672.5,132.0,1.1,15.0,470.5,91.05,74.31
2016,2,12,10,30,538.0,173.0,1.2,15.0,461.0,152.06,103.14
2016,2,12,10,45,565.0,173.0,1.3,15.5,487.5,192.02,128.13
2016,2,12,11,0,592.0,173.0,1.4,16.0,514.0,234.39,160.57
2016,2,12,11,15,729.5,137.5,1.5,16.0,571.0,279.83,194.51
2016,2,12,11,30,867.0,102.0,1.6,16.0,628.0,339.19,242.21
2016,2,12,11,45,868.0,104.0,1.7,16.5,637.0,389.6,287.1
2016,2,12,12,0,869.0,106.0,1.8,17.0,646.0,438.57,330.04
2016,2,12,12,15,869.5,106.0,1.8,16.5,648.0,483.92,370.23
2016,2,12,12,30,870.0,106.0,1.8,16.0,650.0,527.32,408.05
2016,2,12,12,45,865.0,106.5,1.8,16.0,643.5,566.15,440.83
2016,2,12,13,0,860.0,107.0,1.8,16.0,637.0,602.26,470.76
2016,2,12,13,15,854.5,106.0,1.8,15.5,622.5,633.74,497.59
2016,2,12,13,30,849.0,105.0,1.8,15.0,608.0,662.18,521.78
2016,2,12,13,45,837.0,104.5,1.8,15.0,586.0,683.64,539.55
2016,2,12,14,0,825.0,104.0,1.8,15.0,564.0,701.55,554.52
2016,2,12,14,15,603.5,152.5,1.7,14.5,479.5,619.65,493.31
2016,2,12,14,30,382.0,201.0,1.6,14.0,395.0,503.22,404.9
2016,2,12,14,45,418.5,178.5,1.5,14.0,378.0,533.59,430.39
2016,2,12,15,0,455.0,156.0,1.4,14.0,361.0,548.02,442.86
2016,2,12,15,15,509.0,130.0,1.25,13.5,340.0,569.61,461.64
2016,2,12,15,30,563.0,104.0,1.1,13.0,319.0,596.04,483.49
2016,2,12,15,45,515.0,101.0,0.95,13.0,279.0,552.17,449.54
2016,2,12,16,0,467.0,98.0,0.8,13.0,239.0,514.61,420.06
2016,2,12,16,15,425.0,85.5,0.8,12.5,198.0,468.05,384.8
2016,2,12,16,30,383.0,73.0,0.8,12.0,157.0,420.38,346.92
2016,2,12,16,45,317.5,59.0,0.8,12.0,117.0,352.39,289.93
2016,2,12,17,0,252.0,45.0,0.8,12.0,77.0,285.59,230.95
2016,2,12,17,15,126.0,29.5,0.8,11.5,45.5,171.4,119.69
2016,2,12,17,30,0.0,14.0,0.8,11.0,14.0,11.95,0.0
2016,2,12,17,45,0.0,7.0,0.8,11.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,183.0,13.5,1.3,7.5,29.0,11.52,0.0
2016,2,13,7,30,366.0,27.0,1.4,8.0,58.0,22.44,12.48
2016,2,13,7,45,470.5,35.5,1.55,9.0,102.5,29.13,20.19
2016,2,13,8,0,575.0,44.0,1.7,10.0,147.0,35.82,26.61
2016,2,13,8,15,638.0,50.0,1.7,10.5,195.5,43.79,34.02
2016,2,13,8,30,701.0,56.0,1.7,11.0,244.0,48.56,38.39
2016,2,13,8,45,743.0,60.0,1.75,11.5,291.0,51.47,40.95
2016,2,13,9,0,785.0,64.0,1.8,12.0,338.0,54.41,43.44
2016,2,13,9,15,812.5,67.0,1.85,12.5,381.5,56.4,45.04
2016,2,13,9,30,840.0,70.0,1.9,13.0,425.0,58.4,46.61
2016,2,13,9,45,431.0,128.0,2.0,13.5,311.0,87.46,72.0
2016,2,13,10,0,22.0,186.0,2.1,14.0,197.0,142.07,119.04
2016,2,13,10,15,473.5,129.0,2.15,14.5,384.0,88.23,71.94
2016,2,13,10,30,925.0,72.0,2.2,15.0,571.0,125.75,68.09
2016,2,13,10,45,936.0,72.5,2.25,15.5,597.0,182.36,104.51
2016,2,13,11,0,947.0,73.0,2.3,16.0,623.0,239.22,150.16
2016,2,13,11,15,953.5,73.5,2.3,16.0,641.5,295.01,199.4
2016,2,13,11,30,960.0,74.0,2.3,16.0,660.0,350.11,249.35
2016,2,13,11,45,966.0,73.5,2.35,16.5,671.0,403.24,297.14
2016,2,13,12,0,972.0,73.0,2.4,17.0,682.0,455.1,342.98
2016,2,13,12,15,973.0,73.0,2.4,17.0,684.5,503.7,385.75
2016,2,13,12,30,974.0,73.0,2.4,17.0,687.0,550.16,425.75
2016,2,13,12,45,967.0,75.5,2.45,17.5,680.0,592.45,460.88
2016,2,13,13,0,960.0,78.0,2.5,18.0,673.0,631.73,492.76
2016,2,13,13,15,956.0,77.0,2.55,18.0,658.5,666.14,521.33
2016,2,13,13,30,952.0,76.0,2.6,18.0,644.0,697.36,547.06
2016,2,13,13,45,945.0,75.0,2.65,18.0,622.0,723.28,568.55
2016,2,13,14,0,938.0,74.0,2.7,18.0,600.0,745.67,586.72
2016,2,13,14,15,926.5,72.5,2.75,17.5,570.5,760.67,599.82
2016,2,13,14,30,915.0,71.0,2.8,17.0,541.0,771.89,610.42
2016,2,13,14,45,898.0,69.0,2.9,17.0,504.5,774.61,614.17
2016,2,13,15,0,881.0,67.0,3.0,17.0,468.0,773.51,615.3
2016,2,13,15,15,858.5,64.5,2.7,16.5,426.5,763.84,609.07
2016,2,13,15,30,836.0,62.0,2.4,16.0,385.0,758.13,605.56
2016,2,13,15,45,803.5,59.0,2.1,15.5,339.0,733.04,587.34
2016,2,13,16,0,771.0,56.0,1.8,15.0,293.0,704.74,566.13
2016,2,13,16,15,722.0,51.5,1.65,14.0,244.5,658.72,532.72
2016,2,13,16,30,673.0,47.0,1.5,13.0,196.0,610.41,495.69
2016,2,13,16,45,588.0,41.0,1.35,12.0,148.0,531.13,432.21
2016,2,13,17,0,503.0,35.0,1.2,11.0,100.0,451.24,363.96
2016,2,13,17,15,251.5,28.0,1.2,10.5,60.5,262.35,191.73
2016,2,13,17,30,0.0,21.0,1.2,10.0,21.0,17.92,0.0
2016,2,13,17,45,0.0,10.5,1.2,9.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,7,15,141.0,13.5,1.4,8.5,26.0,10.93,0.0
2016,2,14,7,30,282.0,27.0,1.6,9.0,52.0,22.12,12.53
2016,2,14,7,45,341.5,41.0,1.85,10.0,90.0,33.28,23.81
2016,2,14,8,0,401.0,55.0,2.1,11.0,128.0,44.08,33.89
2016,2,14,8,15,443.0,66.0,2.15,11.5,168.5,51.91,41.17
2016,2,14,8,30,485.0,77.0,2.2,12.0,209.0,59.51,48.04
2016,2,14,8,45,506.5,88.5,2.3,12.5,247.5,67.09,54.73
2016,2,14,9,0,528.0,100.0,2.4,13.0,286.0,74.41,61.05
2016,2,14,9,15,569.5,104.5,2.6,13.5,328.5,76.35,62.51
2016,2,14,9,30,611.0,109.0,2.8,14.0,371.0,78.38,64.02
2016,2,14,9,45,317.0,148.5,3.0,15.0,285.5,104.71,86.59
2016,2,14,10,0,23.0,188.0,3.2,16.0,200.0,143.53,119.46
2016,2,14,10,15,116.5,218.0,3.35,16.5,281.5,149.88,124.35
2016,2,14,10,30,210.0,248.0,3.5,17.0,363.0,186.99,141.27
2016,2,14,10,45,558.0,162.0,3.7,17.5,485.0,187.13,123.88
2016,2,14,11,0,906.0,76.0,3.9,18.0,607.0,236.62,149.34
2016,2,14,11,15,911.5,76.5,3.95,18.0,624.5,290.1,196.8
2016,2,14,11,30,917.0,77.0,4.0,18.0,642.0,342.82,244.91
2016,2,14,11,45,919.5,78.0,4.05,18.5,651.5,393.96,291.2
2016,2,14,12,0,922.0,79.0,4.1,19.0,661.0,443.64,335.44
2016,2,14,12,15,745.5,142.0,4.1,19.0,613.5,464.32,358.0
2016,2,14,12,30,569.0,205.0,4.1,19.0,566.0,467.62,364.64
2016,2,14,12,45,746.0,142.0,4.1,19.0,610.5,541.24,424.24
2016,2,14,13,0,923.0,79.0,4.1,19.0,655.0,614.87,483.94
2016,2,14,13,15,920.0,78.5,4.05,19.0,642.0,649.09,512.27
2016,2,14,13,30,917.0,78.0,4.0,19.0,629.0,680.33,538.01
2016,2,14,13,45,908.5,78.0,3.95,19.0,608.0,705.31,558.66
2016,2,14,14,0,900.0,78.0,3.9,19.0,587.0,726.84,576.07
2016,2,14,14,15,765.0,107.5,3.8,19.0,525.0,691.35,549.89
2016,2,14,14,30,630.0,137.0,3.7,19.0,463.0,645.62,515.3
2016,2,14,14,45,652.5,120.5,3.6,19.0,438.0,660.27,528.56
2016,2,14,15,0,675.0,104.0,3.5,19.0,413.0,671.9,538.51
2016,2,14,15,15,637.0,102.0,3.3,18.5,373.0,649.93,523.47
2016,2,14,15,30,599.0,100.0,3.1,18.0,333.0,624.6,505.85
2016,2,14,15,45,561.0,94.5,2.9,17.5,292.5,592.23,482.47
2016,2,14,16,0,523.0,89.0,2.7,17.0,252.0,557.11,456.34
2016,2,14,16,15,484.5,78.5,2.55,16.0,210.5,513.9,423.84
2016,2,14,16,30,446.0,68.0,2.4,15.0,169.0,468.89,388.27
2016,2,14,16,45,384.0,55.5,2.25,14.5,127.5,402.7,332.78
2016,2,14,17,0,322.0,43.0,2.1,14.0,86.0,336.86,274.57
2016,2,14,17,15,161.0,31.0,2.05,13.5,52.5,202.63,150.08
2016,2,14,17,30,0.0,19.0,2.0,13.0,19.0,16.22,0.0
2016,2,14,17,45,0.0,9.5,2.0,13.0,9.5,8.11,0.0
2016,2,14,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,7,15,230.0,13.0,1.6,10.5,34.0,11.5,0.0
2016,2,15,7,30,460.0,26.0,1.8,11.0,68.0,23.58,13.89
2016,2,15,7,45,557.0,32.5,2.05,12.0,114.5,29.15,20.04
2016,2,15,8,0,654.0,39.0,2.3,13.0,161.0,34.8,25.41
2016,2,15,8,15,709.5,44.0,2.35,13.0,210.0,38.94,29.35
2016,2,15,8,30,765.0,49.0,2.4,13.0,259.0,43.07,33.16
2016,2,15,8,45,800.5,52.0,2.45,13.5,306.5,45.4,35.17
2016,2,15,9,0,836.0,55.0,2.5,14.0,354.0,53.23,42.02
2016,2,15,9,15,860.5,57.5,2.45,14.5,398.0,55.78,44.09
2016,2,15,9,30,885.0,60.0,2.4,15.0,442.0,58.24,46.05
2016,2,15,9,45,902.5,61.5,2.4,15.5,480.5,59.83,47.23
2016,2,15,10,0,920.0,63.0,2.4,16.0,519.0,61.35,48.34
2016,2,15,10,15,932.0,64.5,2.4,16.5,551.5,70.59,56.16
2016,2,15,10,30,944.0,66.0,2.4,17.0,584.0,128.53,67.54
2016,2,15,10,45,952.0,67.0,2.45,17.5,609.5,186.18,105.77
2016,2,15,11,0,960.0,68.0,2.5,18.0,635.0,243.77,152.48
2016,2,15,11,15,965.0,68.5,2.5,18.0,652.5,299.91,202.11
2016,2,15,11,30,970.0,69.0,2.5,18.0,670.0,355.18,252.11
2016,2,15,11,45,972.5,69.5,2.55,18.5,680.0,408.46,299.83
2016,2,15,12,0,975.0,70.0,2.6,19.0,690.0,460.16,345.27
2016,2,15,12,15,975.0,70.0,2.65,19.0,691.5,508.49,387.66
2016,2,15,12,30,975.0,70.0,2.7,19.0,693.0,554.56,427.25
2016,2,15,12,45,967.5,72.5,2.75,19.0,686.0,596.61,462.83
2016,2,15,13,0,960.0,75.0,2.8,19.0,679.0,635.58,495.25
2016,2,15,13,15,955.5,74.5,2.8,19.0,664.5,670.15,523.63
2016,2,15,13,30,951.0,74.0,2.8,19.0,650.0,701.52,549.12
2016,2,15,13,45,943.5,73.0,2.8,19.0,628.0,727.02,569.95
2016,2,15,14,0,936.0,72.0,2.8,19.0,606.0,748.94,587.0
2016,2,15,14,15,925.0,71.0,2.65,19.0,576.5,764.72,598.33
2016,2,15,14,30,914.0,70.0,2.5,19.0,547.0,776.77,607.05
2016,2,15,14,45,897.5,68.5,2.45,19.0,511.0,780.3,610.43
2016,2,15,15,0,881.0,67.0,2.4,19.0,475.0,780.06,611.28
2016,2,15,15,15,859.5,64.5,2.1,18.5,433.5,770.99,605.18
2016,2,15,15,30,838.0,62.0,1.8,18.0,392.0,766.02,601.78
2016,2,15,15,45,805.0,59.0,1.55,17.5,346.0,740.28,583.39
2016,2,15,16,0,772.0,56.0,1.3,17.0,300.0,711.34,562.17
2016,2,15,16,15,725.0,52.0,1.25,16.0,251.5,667.17,531.77
2016,2,15,16,30,678.0,48.0,1.2,15.0,203.0,620.66,497.77
2016,2,15,16,45,601.5,41.5,1.15,14.5,155.0,546.65,439.5
2016,2,15,17,0,525.0,35.0,1.1,14.0,107.0,472.17,376.98
2016,2,15,17,15,386.5,25.5,1.1,14.0,66.5,361.16,270.55
2016,2,15,17,30,248.0,16.0,1.1,14.0,26.0,221.57,0.0
2016,2,15,17,45,124.0,8.0,1.1,14.0,13.0,91.36,0.0
2016,2,15,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,7,15,218.5,13.5,1.0,10.5,34.5,10.94,0.0
2016,2,16,7,30,437.0,27.0,1.1,11.0,69.0,24.39,14.84
2016,2,16,7,45,531.0,35.0,1.2,12.0,115.5,31.27,21.98
2016,2,16,8,0,625.0,43.0,1.3,13.0,162.0,38.14,28.43
2016,2,16,8,15,681.5,48.0,1.3,13.5,211.0,42.11,32.16
2016,2,16,8,30,738.0,53.0,1.3,14.0,260.0,46.11,35.76
2016,2,16,8,45,773.5,57.0,1.3,14.5,307.0,49.1,38.34
2016,2,16,9,0,809.0,61.0,1.3,15.0,354.0,52.08,40.83
2016,2,16,9,15,833.5,64.0,1.35,15.5,397.5,54.14,42.46
2016,2,16,9,30,858.0,67.0,1.4,16.0,441.0,62.88,49.92
2016,2,16,9,45,879.5,67.5,1.45,17.0,480.0,63.74,50.32
2016,2,16,10,0,901.0,68.0,1.5,18.0,519.0,64.56,50.7
2016,2,16,10,15,912.5,70.0,1.5,18.5,551.0,76.71,49.71
2016,2,16,10,30,924.0,72.0,1.5,19.0,583.0,134.09,71.35
2016,2,16,10,45,931.0,73.5,1.5,19.5,608.0,191.08,109.34
2016,2,16,11,0,938.0,75.0,1.5,20.0,633.0,247.95,155.07
2016,2,16,11,15,943.0,75.5,1.5,20.0,651.0,303.16,203.14
2016,2,16,11,30,948.0,76.0,1.5,20.0,669.0,357.52,251.39
2016,2,16,11,45,949.5,77.0,1.5,20.5,678.0,409.99,297.29
2016,2,16,12,0,951.0,78.0,1.5,21.0,687.0,460.85,340.78
2016,2,16,12,15,951.0,78.0,1.5,21.0,689.0,508.31,381.17
2016,2,16,12,30,951.0,78.0,1.5,21.0,691.0,553.57,418.79
2016,2,16,12,45,951.0,77.0,1.55,21.5,684.5,595.5,452.4
2016,2,16,13,0,951.0,76.0,1.6,22.0,678.0,634.82,483.23
2016,2,16,13,15,789.5,126.0,1.65,22.0,618.5,625.39,478.0
2016,2,16,13,30,628.0,176.0,1.7,22.0,559.0,601.71,461.74
2016,2,16,13,45,777.0,124.5,1.75,22.0,582.0,677.85,520.67
2016,2,16,14,0,926.0,73.0,1.8,22.0,605.0,746.46,572.26
2016,2,16,14,15,915.0,72.0,1.75,21.5,576.0,762.0,584.13
2016,2,16,14,30,904.0,71.0,1.7,21.0,547.0,773.84,594.04
2016,2,16,14,45,890.5,68.5,1.7,21.0,511.5,778.28,598.29
2016,2,16,15,0,877.0,66.0,1.7,21.0,476.0,778.98,600.11
2016,2,16,15,15,680.5,96.5,1.5,20.5,397.5,682.95,532.72
2016,2,16,15,30,484.0,127.0,1.3,20.0,319.0,561.3,444.28
2016,2,16,15,45,468.0,114.0,1.1,20.0,282.0,538.3,428.14
2016,2,16,16,0,452.0,101.0,0.9,20.0,245.0,513.03,408.9
2016,2,16,16,15,428.5,87.0,0.95,19.0,206.0,478.48,385.03
2016,2,16,16,30,405.0,73.0,1.0,18.0,167.0,442.24,358.34
2016,2,16,16,45,358.5,59.0,1.05,17.5,128.0,387.03,313.9
2016,2,16,17,0,312.0,45.0,1.1,17.0,89.0,331.9,266.76
2016,2,16,17,15,156.0,34.0,1.1,16.5,56.0,203.85,153.47
2016,2,16,17,30,0.0,23.0,1.1,16.0,23.0,28.48,0.0
2016,2,16,17,45,0.0,11.5,1.15,16.0,11.5,9.82,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,14.0,3.45,13.0,14.0,11.55,0.0
2016,2,17,7,30,0.0,28.0,3.6,13.0,28.0,22.95,13.65
2016,2,17,7,45,0.0,47.0,3.8,13.5,47.0,37.68,27.46
2016,2,17,8,0,0.0,66.0,4.0,14.0,66.0,52.21,40.75
2016,2,17,8,15,5.0,84.5,4.1,14.0,86.0,66.29,53.56
2016,2,17,8,30,10.0,103.0,4.2,14.0,106.0,80.23,66.07
2016,2,17,8,45,15.5,120.5,4.35,14.5,126.0,93.39,77.54
2016,2,17,9,0,21.0,138.0,4.5,15.0,146.0,106.42,88.7
2016,2,17,9,15,98.5,165.5,4.65,15.5,208.5,121.13,101.15
2016,2,17,9,30,176.0,193.0,4.8,16.0,271.0,134.19,112.01
2016,2,17,9,45,235.0,204.0,4.95,16.5,317.5,136.19,113.24
2016,2,17,10,0,294.0,215.0,5.1,17.0,364.0,142.78,118.41
2016,2,17,10,15,369.0,213.5,5.25,17.0,412.5,149.48,114.18
2016,2,17,10,30,444.0,212.0,5.4,17.0,461.0,177.48,124.61
2016,2,17,10,45,517.5,197.5,5.55,17.0,499.5,210.64,144.98
2016,2,17,11,0,591.0,183.0,5.7,17.0,538.0,250.8,175.3
2016,2,17,11,15,474.5,228.0,5.8,17.0,518.0,291.9,215.84
2016,2,17,11,30,358.0,273.0,5.9,17.0,498.0,321.72,246.21
2016,2,17,11,45,250.5,292.0,6.0,17.0,451.0,322.85,251.88
2016,2,17,12,0,143.0,311.0,6.1,17.0,404.0,311.63,245.99
2016,2,17,12,15,117.0,307.5,6.1,17.0,384.0,307.55,243.85
2016,2,17,12,30,91.0,304.0,6.1,17.0,364.0,301.9,240.05
2016,2,17,12,45,242.5,286.5,6.15,17.0,442.5,390.72,312.06
2016,2,17,13,0,394.0,269.0,6.2,17.0,521.0,480.78,385.19
2016,2,17,13,15,348.0,273.0,6.1,16.5,492.0,477.45,384.07
2016,2,17,13,30,302.0,277.0,6.0,16.0,463.0,470.1,379.6
2016,2,17,13,45,524.5,208.5,5.95,16.0,517.5,584.43,474.03
2016,2,17,14,0,747.0,140.0,5.9,16.0,572.0,701.96,569.61
2016,2,17,14,15,502.5,188.0,5.75,15.5,472.5,586.97,478.97
2016,2,17,14,30,258.0,236.0,5.6,15.0,373.0,454.14,371.75
2016,2,17,14,45,247.5,224.5,5.5,15.0,349.0,444.65,365.42
2016,2,17,15,0,237.0,213.0,5.4,15.0,325.0,417.91,345.1
2016,2,17,15,15,118.5,161.0,5.25,14.5,217.0,269.77,223.69
2016,2,17,15,30,0.0,109.0,5.1,14.0,109.0,95.09,75.28
2016,2,17,15,45,0.0,96.5,4.95,14.0,96.5,84.16,66.3
2016,2,17,16,0,0.0,84.0,4.8,14.0,84.0,73.16,57.06
2016,2,17,16,15,0.0,70.0,4.7,13.5,70.0,60.45,46.33
2016,2,17,16,30,0.0,56.0,4.6,13.0,56.0,47.55,35.26
2016,2,17,16,45,0.0,42.5,4.6,13.0,42.5,35.16,24.41
2016,2,17,17,0,0.0,29.0,4.6,13.0,29.0,23.94,14.52
2016,2,17,17,15,0.0,18.0,4.75,13.0,18.0,14.83,6.19
2016,2,17,17,30,0.0,7.0,4.9,13.0,7.0,5.75,0.0
2016,2,17,17,45,0.0,3.5,5.1,13.0,3.5,2.99,0.0
2016,2,17,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,14.0,2.9,9.0,14.0,11.54,0.0
2016,2,18,7,30,0.0,28.0,3.0,9.0,28.0,23.03,14.17
2016,2,18,7,45,0.0,48.0,3.1,9.5,48.0,38.5,28.73
2016,2,18,8,0,0.0,68.0,3.2,10.0,68.0,53.72,42.82
2016,2,18,8,15,6.0,87.0,3.3,10.0,89.0,68.12,56.09
2016,2,18,8,30,12.0,106.0,3.4,10.0,110.0,82.39,69.04
2016,2,18,8,45,18.5,124.0,3.55,10.5,130.5,95.88,80.93
2016,2,18,9,0,25.0,142.0,3.7,11.0,151.0,109.22,92.49
2016,2,18,9,15,12.5,96.0,3.75,11.0,100.5,78.29,64.76
2016,2,18,9,30,0.0,50.0,3.8,11.0,50.0,41.38,31.63
2016,2,18,9,45,156.0,132.0,3.85,11.5,211.5,92.0,76.49
2016,2,18,10,0,312.0,214.0,3.9,12.0,373.0,142.41,120.23
2016,2,18,10,15,188.0,230.5,3.9,12.0,328.0,161.84,128.1
2016,2,18,10,30,64.0,247.0,3.9,12.0,283.0,183.45,145.82
2016,2,18,10,45,193.5,256.5,3.9,12.0,372.0,212.2,162.91
2016,2,18,11,0,323.0,266.0,3.9,12.0,461.0,257.79,194.8
2016,2,18,11,15,591.0,190.5,3.85,12.0,560.5,296.84,218.93
2016,2,18,11,30,859.0,115.0,3.8,12.0,660.0,364.49,270.53
2016,2,18,11,45,859.0,117.5,3.8,12.5,669.0,415.16,316.63
2016,2,18,12,0,859.0,120.0,3.8,13.0,678.0,464.34,360.53
2016,2,18,12,15,642.0,194.0,3.75,13.0,611.5,471.25,371.98
2016,2,18,12,30,425.0,268.0,3.7,13.0,545.0,455.6,362.95
2016,2,18,12,45,212.5,149.0,3.65,13.0,287.5,253.74,205.33
2016,2,18,13,0,0.0,30.0,3.6,13.0,30.0,24.87,15.34
2016,2,18,13,15,0.0,47.0,3.55,13.0,47.0,38.99,27.35
2016,2,18,13,30,0.0,64.0,3.5,13.0,64.0,53.15,39.3
2016,2,18,13,45,40.5,164.0,3.45,13.0,187.5,174.38,141.21
2016,2,18,14,0,81.0,264.0,3.4,13.0,311.0,306.08,248.89
2016,2,18,14,15,263.5,231.5,3.3,13.0,374.5,442.25,361.54
2016,2,18,14,30,446.0,199.0,3.2,13.0,438.0,573.32,467.42
2016,2,18,14,45,232.5,189.0,3.15,13.0,313.0,393.66,323.72
2016,2,18,15,0,19.0,179.0,3.1,13.0,188.0,177.06,143.67
2016,2,18,15,15,35.0,172.5,2.85,12.5,187.0,201.24,165.32
2016,2,18,15,30,51.0,166.0,2.6,12.0,186.0,212.8,176.09
2016,2,18,15,45,46.0,148.0,2.35,12.0,165.0,193.08,159.9
2016,2,18,16,0,41.0,130.0,2.1,12.0,144.0,172.95,143.2
2016,2,18,16,15,34.0,110.5,1.85,11.0,121.0,148.64,123.1
2016,2,18,16,30,27.0,91.0,1.6,10.0,98.0,123.8,102.01
2016,2,18,16,45,18.0,71.0,1.35,9.5,75.5,95.87,77.52
2016,2,18,17,0,9.0,51.0,1.1,9.0,53.0,58.48,44.61
2016,2,18,17,15,4.5,32.5,1.1,8.5,33.5,35.58,23.66
2016,2,18,17,30,0.0,14.0,1.1,8.0,14.0,11.55,0.0
2016,2,18,17,45,0.0,7.0,1.1,8.0,7.0,5.97,0.0
2016,2,18,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,19,7,15,195.5,16.5,2.75,7.5,38.0,13.32,1.09
2016,2,19,7,30,391.0,33.0,3.0,8.0,76.0,27.22,18.01
2016,2,19,7,45,480.0,42.0,3.25,9.0,121.5,34.15,24.96
2016,2,19,8,0,569.0,51.0,3.5,10.0,167.0,41.02,31.44
2016,2,19,8,15,626.0,56.5,3.6,10.5,215.0,44.81,35.01
2016,2,19,8,30,683.0,62.0,3.7,11.0,263.0,52.95,42.35
2016,2,19,8,45,718.0,67.0,3.85,11.5,309.0,56.44,45.37
2016,2,19,9,0,753.0,72.0,4.0,12.0,355.0,59.9,48.27
2016,2,19,9,15,779.0,75.5,4.0,12.0,398.0,62.04,50.05
2016,2,19,9,30,805.0,79.0,4.0,12.0,441.0,64.17,51.81
2016,2,19,9,45,818.0,83.5,4.05,12.5,478.0,66.84,53.93
2016,2,19,10,0,831.0,88.0,4.1,13.0,515.0,69.45,55.99
2016,2,19,10,15,619.0,156.5,4.1,13.0,485.5,120.19,85.89
2016,2,19,10,30,407.0,225.0,4.1,13.0,456.0,190.59,137.81
2016,2,19,10,45,374.5,244.5,4.15,13.5,464.0,227.75,166.62
2016,2,19,11,0,342.0,264.0,4.2,14.0,472.0,261.7,195.87
2016,2,19,11,15,285.0,283.0,4.15,14.0,460.0,285.76,219.11
2016,2,19,11,30,228.0,302.0,4.1,14.0,448.0,305.17,238.08
2016,2,19,11,45,148.5,299.5,4.05,14.0,395.5,292.69,231.23
2016,2,19,12,0,69.0,297.0,4.0,14.0,343.0,269.88,214.88
2016,2,19,12,15,119.0,307.5,3.85,13.5,386.0,312.56,249.59
2016,2,19,12,30,169.0,318.0,3.7,13.0,429.0,358.61,287.13
2016,2,19,12,45,84.5,217.0,3.55,13.0,272.5,238.84,192.1
2016,2,19,13,0,0.0,116.0,3.4,13.0,116.0,96.79,75.45
2016,2,19,13,15,0.0,99.5,3.2,12.5,99.5,82.91,64.22
2016,2,19,13,30,0.0,83.0,3.0,12.0,83.0,69.03,52.78
2016,2,19,13,45,1.5,129.5,2.9,12.0,130.5,109.97,87.18
2016,2,19,14,0,3.0,176.0,2.8,12.0,178.0,153.25,123.21
2016,2,19,14,15,1.5,97.0,2.8,11.5,98.0,82.03,64.09
2016,2,19,14,30,0.0,18.0,2.8,11.0,18.0,14.87,7.13
2016,2,19,14,45,0.0,32.5,2.8,11.0,32.5,26.88,17.5
2016,2,19,15,0,0.0,47.0,2.8,11.0,47.0,38.9,27.89
2016,2,19,15,15,83.0,111.5,2.55,11.0,145.5,184.21,154.25
2016,2,19,15,30,166.0,176.0,2.3,11.0,244.0,334.36,279.94
2016,2,19,15,45,150.5,159.0,2.1,11.0,215.0,308.06,258.0
2016,2,19,16,0,135.0,142.0,1.9,11.0,186.0,281.06,235.91
2016,2,19,16,15,122.0,121.0,1.65,10.5,156.5,249.6,210.14
2016,2,19,16,30,109.0,100.0,1.4,10.0,127.0,217.18,182.85
2016,2,19,16,45,88.5,79.0,1.15,10.0,97.5,177.9,148.47
2016,2,19,17,0,68.0,58.0,0.9,10.0,68.0,137.59,112.48
2016,2,19,17,15,34.0,38.5,0.85,9.5,43.5,75.78,57.39
2016,2,19,17,30,0.0,19.0,0.8,9.0,19.0,17.46,0.32
2016,2,19,17,45,0.0,9.5,0.8,9.0,9.5,8.11,0.0
2016,2,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,7,15,70.0,20.5,1.25,3.5,28.5,16.29,4.33
2016,2,20,7,30,140.0,41.0,1.3,4.0,57.0,31.71,22.51
2016,2,20,7,45,176.5,61.0,1.4,5.0,91.0,46.27,36.47
2016,2,20,8,0,213.0,81.0,1.5,6.0,125.0,60.43,49.72
2016,2,20,8,15,237.5,99.5,1.45,6.5,160.5,73.15,61.47
2016,2,20,8,30,262.0,118.0,1.4,7.0,196.0,85.5,72.61
2016,2,20,8,45,289.0,131.5,1.4,7.5,231.0,94.4,80.41
2016,2,20,9,0,316.0,145.0,1.4,8.0,266.0,103.06,87.83
2016,2,20,9,15,413.0,145.0,1.3,8.5,321.5,99.54,84.28
2016,2,20,9,30,510.0,145.0,1.2,9.0,377.0,99.46,83.82
2016,2,20,9,45,552.0,146.0,1.2,9.5,416.0,99.47,83.45
2016,2,20,10,0,594.0,147.0,1.2,10.0,455.0,99.91,83.47
2016,2,20,10,15,733.0,122.5,1.15,10.0,526.0,103.01,68.87
2016,2,20,10,30,872.0,98.0,1.1,10.0,597.0,152.52,88.32
2016,2,20,10,45,877.5,101.0,1.05,10.5,621.5,209.17,129.7
2016,2,20,11,0,883.0,104.0,1.0,11.0,646.0,265.72,177.25
2016,2,20,11,15,722.5,157.5,0.95,11.0,609.0,312.56,225.23
2016,2,20,11,30,562.0,211.0,0.9,11.0,572.0,345.12,259.86
2016,2,20,11,45,467.5,248.0,0.9,11.5,551.5,374.23,287.48
2016,2,20,12,0,373.0,285.0,0.9,12.0,531.0,392.18,304.61
2016,2,20,12,15,371.0,286.0,0.95,12.0,531.5,417.23,326.12
2016,2,20,12,30,369.0,287.0,1.0,12.0,532.0,441.24,346.41
2016,2,20,12,45,314.0,296.0,1.1,12.5,503.0,441.62,347.84
2016,2,20,13,0,259.0,305.0,1.2,13.0,474.0,437.11,345.09
2016,2,20,13,15,400.5,258.0,1.2,13.0,513.0,500.79,396.35
2016,2,20,13,30,542.0,211.0,1.2,13.0,552.0,582.17,459.75
2016,2,20,13,45,718.5,151.0,1.3,13.0,586.5,676.18,532.85
2016,2,20,14,0,895.0,91.0,1.4,13.0,621.0,757.73,595.58
2016,2,20,14,15,884.0,89.0,1.4,13.0,591.5,778.27,610.27
2016,2,20,14,30,873.0,87.0,1.4,13.0,562.0,789.19,618.96
2016,2,20,14,45,861.0,83.5,1.45,13.0,526.5,793.82,624.01
2016,2,20,15,0,849.0,80.0,1.5,13.0,491.0,794.67,626.59
2016,2,20,15,15,828.0,77.0,1.4,12.5,449.5,785.17,621.34
2016,2,20,15,30,807.0,74.0,1.3,12.0,408.0,772.0,613.51
2016,2,20,15,45,780.5,69.5,1.25,12.0,363.0,749.02,597.89
2016,2,20,16,0,754.0,65.0,1.2,12.0,318.0,722.78,579.55
2016,2,20,16,15,709.0,60.0,1.15,11.0,269.0,677.99,548.73
2016,2,20,16,30,664.0,55.0,1.1,10.0,220.0,630.77,514.47
2016,2,20,16,45,593.5,48.0,1.05,9.5,171.5,566.99,464.21
2016,2,20,17,0,523.0,41.0,1.0,9.0,123.0,496.62,405.5
2016,2,20,17,15,399.0,30.5,1.0,8.5,80.0,382.95,306.2
2016,2,20,17,30,275.0,20.0,1.0,8.0,37.0,259.16,112.62
2016,2,20,17,45,137.5,10.0,1.05,7.5,18.5,104.38,0.0
2016,2,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,4.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,5.0,12.0,10.24,0.0
2016,2,21,7,15,227.0,23.0,1.2,6.0,49.5,18.93,7.18
2016,2,21,7,30,454.0,34.0,1.4,7.0,87.0,28.09,19.16
2016,2,21,7,45,545.0,42.0,1.6,8.0,136.0,34.26,25.31
2016,2,21,8,0,636.0,50.0,1.8,9.0,185.0,44.02,34.38
2016,2,21,8,15,690.0,55.0,1.85,9.5,235.0,47.8,37.91
2016,2,21,8,30,744.0,60.0,1.9,10.0,285.0,51.61,41.33
2016,2,21,8,45,783.0,63.5,2.0,10.5,334.0,54.07,43.41
2016,2,21,9,0,822.0,67.0,2.1,11.0,383.0,56.55,45.44
2016,2,21,9,15,846.5,70.0,2.1,11.0,428.0,58.48,47.05
2016,2,21,9,30,871.0,73.0,2.1,11.0,473.0,60.4,48.63
2016,2,21,9,45,890.0,74.5,2.1,11.5,512.5,68.79,55.84
2016,2,21,10,0,909.0,76.0,2.1,12.0,552.0,70.18,56.8
2016,2,21,10,15,921.5,78.0,2.1,12.0,585.5,97.46,58.68
2016,2,21,10,30,934.0,80.0,2.1,12.0,619.0,156.1,87.74
2016,2,21,10,45,943.5,81.0,2.1,12.5,645.0,214.26,130.47
2016,2,21,11,0,953.0,82.0,2.1,13.0,671.0,272.54,179.92
2016,2,21,11,15,958.5,82.5,2.1,13.0,689.5,329.22,231.15
2016,2,21,11,30,964.0,83.0,2.1,13.0,708.0,385.08,282.16
2016,2,21,11,45,967.0,83.5,2.15,13.5,718.0,438.94,330.53
2016,2,21,12,0,970.0,84.0,2.2,14.0,728.0,491.28,376.45
2016,2,21,12,15,970.5,84.0,2.2,14.0,730.0,540.25,419.09
2016,2,21,12,30,971.0,84.0,2.2,14.0,732.0,587.0,458.87
2016,2,21,12,45,969.0,84.0,2.25,14.5,725.5,629.96,494.07
2016,2,21,13,0,967.0,84.0,2.3,15.0,719.0,670.13,526.28
2016,2,21,13,15,962.5,83.0,2.35,15.0,704.0,704.79,554.72
2016,2,21,13,30,958.0,82.0,2.4,15.0,689.0,736.16,580.32
2016,2,21,13,45,948.0,82.5,2.5,15.0,665.5,761.88,601.44
2016,2,21,14,0,938.0,83.0,2.6,15.0,642.0,783.93,618.69
2016,2,21,14,15,927.0,81.5,2.6,14.5,612.0,799.32,631.82
2016,2,21,14,30,916.0,80.0,2.6,14.0,582.0,810.9,642.45
2016,2,21,14,45,898.0,78.5,2.6,14.0,544.5,813.18,645.38
2016,2,21,15,0,880.0,77.0,2.6,14.0,507.0,819.26,651.28
2016,2,21,15,15,718.0,98.5,2.4,13.5,429.5,729.14,586.5
2016,2,21,15,30,556.0,120.0,2.2,13.0,352.0,628.36,512.71
2016,2,21,15,45,531.0,111.0,2.0,12.5,313.0,594.75,488.89
2016,2,21,16,0,506.0,102.0,1.8,12.0,274.0,566.46,468.04
2016,2,21,16,15,477.0,89.5,1.65,11.0,232.5,528.39,439.8
2016,2,21,16,30,448.0,77.0,1.5,10.0,191.0,488.67,408.97
2016,2,21,16,45,396.0,64.5,1.4,9.5,149.0,429.71,360.39
2016,2,21,17,0,344.0,52.0,1.3,9.0,107.0,371.1,309.43
2016,2,21,17,15,261.5,37.0,1.3,8.5,70.0,286.81,233.08
2016,2,21,17,30,179.0,22.0,1.3,8.0,33.0,192.03,99.42
2016,2,21,17,45,89.5,11.0,1.3,7.5,16.5,72.05,0.0
2016,2,21,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,6.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,7.0,15.0,12.8,0.0
2016,2,22,7,15,247.0,24.0,1.25,7.5,54.0,19.75,8.72
2016,2,22,7,30,494.0,33.0,1.5,8.0,93.0,29.72,20.61
2016,2,22,7,45,577.5,40.0,1.75,8.5,142.0,35.56,26.46
2016,2,22,8,0,661.0,47.0,2.0,9.0,191.0,41.42,32.05
2016,2,22,8,15,712.5,52.0,2.1,9.5,241.0,45.33,35.68
2016,2,22,8,30,764.0,57.0,2.2,10.0,291.0,49.24,39.17
2016,2,22,8,45,797.5,60.5,2.35,10.5,339.5,51.75,41.3
2016,2,22,9,0,831.0,64.0,2.5,11.0,388.0,54.26,43.37
2016,2,22,9,15,854.5,67.0,2.6,11.5,432.5,56.26,44.95
2016,2,22,9,30,878.0,70.0,2.7,12.0,477.0,65.41,52.87
2016,2,22,9,45,894.5,72.0,2.85,12.5,516.5,67.19,54.17
2016,2,22,10,0,911.0,74.0,3.0,13.0,556.0,68.89,55.42
2016,2,22,10,15,923.0,76.0,3.0,13.5,589.0,99.37,58.21
2016,2,22,10,30,935.0,78.0,3.0,14.0,622.0,158.07,88.15
2016,2,22,10,45,942.5,79.5,3.05,14.5,647.5,216.36,131.51
2016,2,22,11,0,950.0,81.0,3.1,15.0,673.0,274.55,181.17
2016,2,22,11,15,955.5,82.0,3.15,15.0,691.5,331.49,232.71
2016,2,22,11,30,961.0,83.0,3.2,15.0,710.0,387.64,284.08
2016,2,22,11,45,962.5,84.0,3.25,15.5,720.0,441.25,332.33
2016,2,22,12,0,964.0,85.0,3.3,16.0,730.0,493.21,378.07
2016,2,22,12,15,964.5,85.0,3.35,16.0,732.0,541.95,420.83
2016,2,22,12,30,965.0,85.0,3.4,16.0,734.0,588.49,460.82
2016,2,22,12,45,958.5,87.0,3.45,16.0,726.5,630.58,496.47
2016,2,22,13,0,952.0,89.0,3.5,16.0,719.0,669.65,529.04
2016,2,22,13,15,948.5,88.0,3.5,16.0,704.5,704.54,557.75
2016,2,22,13,30,945.0,87.0,3.5,16.0,690.0,736.25,583.62
