Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,13,45,694.5,160.0,3.5,16.0,595.0,673.93,535.82
2016,2,22,14,0,444.0,233.0,3.5,16.0,500.0,580.82,463.69
2016,2,22,14,15,565.0,182.5,3.4,16.0,505.5,638.77,511.82
2016,2,22,14,30,686.0,132.0,3.3,16.0,511.0,704.23,564.21
2016,2,22,14,45,687.0,121.0,3.2,16.0,480.5,709.07,568.38
2016,2,22,15,0,688.0,110.0,3.1,16.0,450.0,710.63,570.4
2016,2,22,15,15,686.5,99.5,2.8,15.5,414.5,707.43,569.07
2016,2,22,15,30,685.0,89.0,2.5,15.0,379.0,700.93,565.15
2016,2,22,15,45,651.5,86.5,2.2,14.5,337.5,675.01,546.46
2016,2,22,16,0,618.0,84.0,1.9,14.0,296.0,646.26,525.25
2016,2,22,16,15,585.5,75.0,1.75,13.0,252.0,607.85,497.77
2016,2,22,16,30,553.0,66.0,1.6,12.0,208.0,567.35,467.31
2016,2,22,16,45,485.5,58.5,1.45,11.0,163.5,499.24,413.27
2016,2,22,17,0,418.0,51.0,1.3,10.0,119.0,430.57,355.9
2016,2,22,17,15,327.5,37.0,1.3,9.5,79.0,339.07,275.14
2016,2,22,17,30,237.0,23.0,1.3,9.0,39.0,240.55,140.54
2016,2,22,17,45,118.5,11.5,1.35,9.0,19.5,93.14,0.0
2016,2,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,7.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,7.0,16.0,13.66,0.0
2016,2,23,7,15,196.0,28.0,0.6,7.5,52.5,21.75,11.06
2016,2,23,7,30,392.0,40.0,0.6,8.0,89.0,32.9,23.56
2016,2,23,7,45,475.0,48.0,0.6,8.5,134.5,38.74,29.42
2016,2,23,8,0,558.0,56.0,0.6,9.0,180.0,44.59,35.0
2016,2,23,8,15,607.0,62.5,0.65,9.0,227.0,48.97,39.11
2016,2,23,8,30,656.0,69.0,0.7,9.0,274.0,53.29,43.05
2016,2,23,8,45,705.0,68.0,0.75,9.5,319.0,56.69,45.96
2016,2,23,9,0,754.0,67.0,0.8,10.0,364.0,55.6,44.77
2016,2,23,9,15,821.0,71.5,0.9,10.5,428.0,59.12,47.7
2016,2,23,9,30,888.0,76.0,1.0,11.0,492.0,62.65,50.6
2016,2,23,9,45,907.0,77.5,1.1,12.0,532.5,71.09,57.71
2016,2,23,10,0,926.0,79.0,1.2,13.0,573.0,72.45,58.51
2016,2,23,10,15,938.0,81.0,1.2,13.5,606.5,106.75,62.26
2016,2,23,10,30,950.0,83.0,1.2,14.0,640.0,166.54,93.58
2016,2,23,10,45,958.5,83.5,1.3,15.0,666.0,225.32,137.04
2016,2,23,11,0,967.0,84.0,1.4,16.0,692.0,284.06,186.31
2016,2,23,11,15,972.0,85.0,1.35,16.5,710.0,341.93,237.16
2016,2,23,11,30,977.0,86.0,1.3,17.0,728.0,398.93,287.19
2016,2,23,11,45,978.5,86.5,1.3,17.5,737.5,453.07,334.19
2016,2,23,12,0,980.0,87.0,1.3,18.0,747.0,505.5,378.49
2016,2,23,12,15,979.5,87.5,1.2,18.0,748.5,555.05,419.36
2016,2,23,12,30,979.0,88.0,1.1,18.0,750.0,602.3,457.05
2016,2,23,12,45,974.5,88.5,1.05,18.0,742.0,644.78,490.44
2016,2,23,13,0,970.0,89.0,1.0,18.0,734.0,684.29,520.71
2016,2,23,13,15,964.5,88.0,0.9,18.0,718.5,718.55,545.92
2016,2,23,13,30,959.0,87.0,0.8,18.0,703.0,749.45,568.04
2016,2,23,13,45,949.0,87.0,0.75,18.5,679.0,774.74,584.82
2016,2,23,14,0,939.0,87.0,0.7,19.0,655.0,796.32,597.99
2016,2,23,14,15,928.0,85.0,0.65,19.0,624.5,811.19,607.84
2016,2,23,14,30,917.0,83.0,0.6,19.0,594.0,822.22,615.28
2016,2,23,14,45,900.5,81.5,0.55,19.0,556.5,825.63,617.81
2016,2,23,15,0,884.0,80.0,0.5,19.0,519.0,833.02,623.21
2016,2,23,15,15,862.5,77.0,0.5,18.5,476.0,823.14,619.24
2016,2,23,15,30,841.0,74.0,0.5,18.0,433.0,809.45,612.93
2016,2,23,15,45,810.0,70.5,0.55,17.5,385.5,783.67,599.13
2016,2,23,16,0,779.0,67.0,0.6,17.0,338.0,754.52,582.55
2016,2,23,16,15,734.5,62.0,0.7,16.0,287.5,709.42,555.49
2016,2,23,16,30,690.0,57.0,0.8,15.0,237.0,661.78,524.67
2016,2,23,16,45,613.0,51.0,0.9,14.5,186.0,592.91,474.41
2016,2,23,17,0,536.0,45.0,1.0,14.0,135.0,517.41,415.32
2016,2,23,17,15,416.5,34.5,1.0,13.5,90.0,405.12,321.58
2016,2,23,17,30,297.0,24.0,1.0,13.0,45.0,288.5,179.72
2016,2,23,17,45,148.5,12.0,1.05,13.0,22.5,115.1,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,7.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,8.0,17.0,14.51,0.0
2016,2,24,7,15,208.0,28.0,0.9,8.5,55.0,21.76,11.64
2016,2,24,7,30,416.0,39.0,1.0,9.0,93.0,31.97,22.7
2016,2,24,7,45,503.0,47.5,1.1,9.5,141.0,38.34,28.95
2016,2,24,8,0,590.0,56.0,1.2,10.0,189.0,44.68,34.93
2016,2,24,8,15,643.0,62.0,1.1,10.5,238.5,48.75,38.66
2016,2,24,8,30,696.0,68.0,1.0,11.0,288.0,52.79,42.23
2016,2,24,8,45,736.0,71.5,0.95,12.0,336.5,59.73,48.19
2016,2,24,9,0,776.0,75.0,0.9,13.0,385.0,61.96,49.86
2016,2,24,9,15,801.0,78.0,0.9,13.5,428.5,63.66,51.11
2016,2,24,9,30,826.0,81.0,0.9,14.0,472.0,65.36,52.35
2016,2,24,9,45,846.5,82.5,0.9,15.0,511.5,65.93,52.48
2016,2,24,10,0,867.0,84.0,0.9,16.0,551.0,66.55,52.67
2016,2,24,10,15,879.5,86.0,0.85,16.5,583.5,110.36,64.29
2016,2,24,10,30,892.0,88.0,0.8,17.0,616.0,167.01,94.56
2016,2,24,10,45,901.0,89.5,0.8,17.5,641.5,223.46,136.34
2016,2,24,11,0,910.0,91.0,0.8,18.0,667.0,280.04,183.38
2016,2,24,11,15,915.0,92.0,0.7,18.0,684.5,335.0,231.13
2016,2,24,11,30,920.0,93.0,0.6,18.0,702.0,389.17,278.0
2016,2,24,11,45,921.5,94.0,0.55,18.5,711.5,440.98,321.71
2016,2,24,12,0,923.0,95.0,0.5,19.0,721.0,491.21,362.7
2016,2,24,12,15,923.0,95.0,0.5,19.0,722.5,538.08,400.95
2016,2,24,12,30,923.0,95.0,0.5,19.0,724.0,582.79,436.49
2016,2,24,12,45,920.0,95.0,0.5,19.5,717.0,623.46,467.3
2016,2,24,13,0,917.0,95.0,0.5,20.0,710.0,661.39,495.26
2016,2,24,13,15,912.0,94.5,0.6,20.0,695.0,694.67,521.65
2016,2,24,13,30,907.0,94.0,0.7,20.0,680.0,724.8,545.57
2016,2,24,13,45,900.5,92.0,0.8,20.0,658.0,749.06,564.98
2016,2,24,14,0,894.0,90.0,0.9,20.0,636.0,769.85,581.02
2016,2,24,14,15,883.0,88.5,0.95,19.5,606.0,784.24,593.33
2016,2,24,14,30,872.0,87.0,1.0,19.0,576.0,802.15,608.32
2016,2,24,14,45,856.0,84.5,1.05,19.0,539.5,804.5,611.7
2016,2,24,15,0,840.0,82.0,1.1,19.0,503.0,803.01,612.77
2016,2,24,15,15,818.5,79.0,1.05,18.5,461.5,792.65,607.68
2016,2,24,15,30,797.0,76.0,1.0,18.0,420.0,778.64,600.14
2016,2,24,15,45,764.5,72.5,1.0,18.0,373.5,751.41,582.8
2016,2,24,16,0,732.0,69.0,1.0,18.0,327.0,720.96,562.86
2016,2,24,16,15,688.0,64.0,1.0,16.5,278.0,676.34,534.96
2016,2,24,16,30,644.0,59.0,1.0,15.0,229.0,636.19,508.68
2016,2,24,16,45,574.0,52.0,1.0,14.0,180.0,565.28,456.07
2016,2,24,17,0,504.0,45.0,1.0,13.0,131.0,494.31,400.04
2016,2,24,17,15,392.0,34.5,1.0,12.5,87.5,387.91,310.81
2016,2,24,17,30,280.0,24.0,1.0,12.0,44.0,279.29,185.53
2016,2,24,17,45,140.0,12.0,1.05,11.5,22.0,109.53,0.0
2016,2,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,25,6,45,61.0,7.0,0.4,9.5,9.5,0.0,0.0
2016,2,25,7,0,122.0,14.0,0.4,10.0,19.0,11.95,0.0
2016,2,25,7,15,255.0,28.0,0.35,10.5,57.0,22.99,13.03
2016,2,25,7,30,388.0,42.0,0.3,11.0,95.0,34.35,24.74
2016,2,25,7,45,463.5,52.5,0.25,11.5,141.0,42.22,32.28
2016,2,25,8,0,539.0,63.0,0.2,12.0,187.0,49.94,39.43
2016,2,25,8,15,592.5,70.0,0.25,12.5,236.0,54.51,43.55
2016,2,25,8,30,646.0,77.0,0.3,13.0,285.0,59.05,47.49
2016,2,25,8,45,676.5,84.0,0.35,14.0,331.0,63.28,50.94
2016,2,25,9,0,707.0,91.0,0.4,15.0,377.0,67.39,54.2
2016,2,25,9,15,733.5,95.0,0.5,15.5,420.0,69.21,55.52
2016,2,25,9,30,760.0,99.0,0.6,16.0,463.0,71.05,56.84
2016,2,25,9,45,779.0,102.5,0.7,16.5,501.0,79.33,63.73
2016,2,25,10,0,798.0,106.0,0.8,17.0,539.0,80.9,64.77
2016,2,25,10,15,811.5,108.0,0.8,17.0,571.0,117.32,70.12
2016,2,25,10,30,825.0,110.0,0.8,17.0,603.0,171.35,100.33
2016,2,25,10,45,839.5,110.0,0.85,17.5,629.0,225.12,140.35
2016,2,25,11,0,854.0,110.0,0.9,18.0,655.0,279.76,185.74
2016,2,25,11,15,701.5,168.0,0.85,18.0,624.0,327.96,232.88
2016,2,25,11,30,549.0,226.0,0.8,18.0,593.0,362.82,267.38
2016,2,25,11,45,550.0,229.5,0.8,18.5,601.5,401.68,299.61
2016,2,25,12,0,551.0,233.0,0.8,19.0,610.0,439.76,330.4
2016,2,25,12,15,714.5,172.0,0.75,19.0,661.5,505.64,380.73
2016,2,25,12,30,878.0,111.0,0.7,19.0,713.0,577.98,435.5
2016,2,25,12,45,888.5,105.0,0.65,19.5,709.5,618.07,465.27
2016,2,25,13,0,899.0,99.0,0.6,20.0,706.0,657.7,494.05
2016,2,25,13,15,894.5,98.0,0.55,20.0,691.5,690.25,517.92
2016,2,25,13,30,890.0,97.0,0.5,20.0,677.0,719.7,539.16
2016,2,25,13,45,882.0,96.0,0.45,20.5,654.5,743.46,554.78
2016,2,25,14,0,874.0,95.0,0.4,21.0,632.0,770.03,571.1
2016,2,25,14,15,863.0,93.5,0.3,21.0,603.0,784.65,579.66
2016,2,25,14,30,852.0,92.0,0.2,21.0,574.0,795.56,586.09
2016,2,25,14,45,833.0,90.5,0.15,21.0,537.5,796.35,586.94
2016,2,25,15,0,814.0,89.0,0.1,21.0,501.0,793.28,585.63
2016,2,25,15,15,792.5,86.0,0.15,20.5,459.5,782.67,581.92
2016,2,25,15,30,771.0,83.0,0.2,20.0,418.0,768.44,575.95
2016,2,25,15,45,736.5,79.5,0.3,19.5,372.0,739.32,560.58
2016,2,25,16,0,702.0,76.0,0.4,19.0,326.0,713.07,546.8
2016,2,25,16,15,657.5,70.5,0.5,18.0,277.5,668.18,519.87
2016,2,25,16,30,613.0,65.0,0.6,17.0,229.0,621.23,489.75
2016,2,25,16,45,549.0,56.5,0.75,16.5,181.0,553.21,441.07
2016,2,25,17,0,485.0,48.0,0.9,16.0,133.0,484.92,388.43
2016,2,25,17,15,376.5,37.0,0.9,15.5,89.5,380.39,302.2
2016,2,25,17,30,268.0,26.0,0.9,15.0,46.0,275.57,188.87
2016,2,25,17,45,134.0,13.0,0.95,15.0,23.0,106.54,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.0,0.8,9.5,8.0,6.83,0.0
2016,2,26,7,0,0.0,16.0,0.8,10.0,16.0,13.06,0.0
2016,2,26,7,15,77.5,33.5,0.95,10.5,44.5,25.96,15.83
2016,2,26,7,30,155.0,51.0,1.1,11.0,73.0,39.07,28.9
2016,2,26,7,45,186.5,71.0,1.3,12.0,108.0,53.41,42.12
2016,2,26,8,0,218.0,91.0,1.5,13.0,143.0,67.33,54.68
2016,2,26,8,15,239.0,111.0,1.5,13.0,179.0,80.76,66.75
2016,2,26,8,30,260.0,131.0,1.5,13.0,215.0,93.76,78.22
2016,2,26,8,45,282.0,146.0,1.5,13.5,250.0,103.3,86.29
2016,2,26,9,0,304.0,161.0,1.5,14.0,285.0,112.55,93.95
2016,2,26,9,15,247.0,187.5,1.6,14.5,295.5,127.2,106.19
2016,2,26,9,30,190.0,214.0,1.7,15.0,306.0,146.83,122.53
2016,2,26,9,45,497.5,160.0,1.8,15.5,426.0,106.25,87.17
2016,2,26,10,0,805.0,106.0,1.9,16.0,546.0,80.8,64.94
2016,2,26,10,15,611.5,173.0,1.95,16.0,518.5,146.23,98.46
2016,2,26,10,30,418.0,240.0,2.0,16.0,491.0,207.27,146.68
2016,2,26,10,45,497.5,222.5,2.05,16.5,533.5,241.17,169.06
2016,2,26,11,0,577.0,205.0,2.1,17.0,576.0,282.74,200.71
2016,2,26,11,15,498.5,243.0,2.1,17.0,569.5,325.87,240.59
2016,2,26,11,30,420.0,281.0,2.1,17.0,563.0,361.83,273.61
2016,2,26,11,45,483.5,259.0,2.15,17.5,588.0,400.13,304.56
2016,2,26,12,0,547.0,237.0,2.2,18.0,613.0,443.42,339.51
2016,2,26,12,15,711.0,177.0,2.25,18.0,667.0,511.01,393.2
2016,2,26,12,30,875.0,117.0,2.3,18.0,721.0,585.34,452.2
2016,2,26,12,45,872.5,116.5,2.4,18.0,714.5,625.39,485.12
2016,2,26,13,0,870.0,116.0,2.5,18.0,708.0,662.81,515.67
2016,2,26,13,15,864.5,115.0,2.55,17.5,693.0,694.99,542.67
2016,2,26,13,30,859.0,114.0,2.6,17.0,678.0,724.01,567.1
2016,2,26,13,45,852.5,112.0,2.7,17.0,655.5,748.04,586.96
2016,2,26,14,0,846.0,110.0,2.8,17.0,633.0,768.66,603.44
2016,2,26,14,15,833.0,107.5,2.8,16.5,602.5,780.25,613.8
2016,2,26,14,30,820.0,105.0,2.8,16.0,572.0,788.06,621.68
2016,2,26,14,45,756.5,109.5,2.85,16.0,519.5,763.2,605.17
2016,2,26,15,0,693.0,114.0,2.9,16.0,467.0,730.35,582.92
2016,2,26,15,15,720.0,101.0,2.85,15.5,441.5,747.89,598.48
2016,2,26,15,30,747.0,88.0,2.8,15.0,416.0,762.11,611.27
2016,2,26,15,45,723.0,81.5,2.8,15.0,371.5,738.5,595.22
2016,2,26,16,0,699.0,75.0,2.8,15.0,327.0,711.83,576.8
2016,2,26,16,15,654.5,69.5,2.55,14.0,278.5,666.76,544.56
2016,2,26,16,30,610.0,64.0,2.3,13.0,230.0,619.69,509.48
2016,2,26,16,45,549.0,56.0,2.1,12.5,182.5,554.53,457.69
2016,2,26,17,0,488.0,48.0,1.9,12.0,135.0,489.04,402.94
2016,2,26,17,15,377.5,37.5,1.65,11.5,91.5,383.07,312.25
2016,2,26,17,30,267.0,27.0,1.4,11.0,48.0,279.1,201.69
2016,2,26,17,45,133.5,13.5,1.2,10.5,24.0,107.02,0.0
2016,2,26,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,8.5,13.0,11.1,0.0
2016,2,27,7,0,0.0,26.0,0.9,9.0,26.0,20.01,0.0
2016,2,27,7,15,232.5,33.0,1.0,9.5,67.0,25.57,15.92
2016,2,27,7,30,465.0,40.0,1.1,10.0,108.0,32.66,23.43
2016,2,27,7,45,547.5,47.5,1.25,10.5,157.0,38.25,28.86
2016,2,27,8,0,630.0,55.0,1.4,11.0,206.0,43.83,34.07
2016,2,27,8,15,678.5,60.0,1.4,11.5,256.0,51.37,40.87
2016,2,27,8,30,727.0,65.0,1.4,12.0,306.0,55.0,44.01
2016,2,27,8,45,764.0,68.0,1.45,12.5,354.0,56.9,45.53
2016,2,27,9,0,801.0,71.0,1.5,13.0,402.0,58.85,47.04
2016,2,27,9,15,824.0,74.0,1.5,13.0,446.0,60.64,48.48
2016,2,27,9,30,847.0,77.0,1.5,13.0,490.0,62.42,49.9
2016,2,27,9,45,864.5,79.0,1.55,13.5,529.0,63.4,50.52
2016,2,27,10,0,882.0,81.0,1.6,14.0,568.0,73.06,58.74
2016,2,27,10,15,894.0,82.5,1.6,14.5,600.5,118.74,67.16
2016,2,27,10,30,906.0,84.0,1.6,15.0,633.0,175.95,100.97
2016,2,27,10,45,912.5,86.0,1.6,15.5,658.0,233.21,145.55
2016,2,27,11,0,919.0,88.0,1.6,16.0,683.0,290.31,194.59
2016,2,27,11,15,924.0,89.0,1.6,16.0,701.0,345.82,244.25
2016,2,27,11,30,929.0,90.0,1.6,16.0,719.0,400.53,293.14
2016,2,27,11,45,928.5,92.0,1.6,16.0,728.0,452.85,339.37
2016,2,27,12,0,928.0,94.0,1.6,16.0,737.0,503.41,383.02
2016,2,27,12,15,928.0,94.0,1.65,16.0,738.0,550.54,423.1
2016,2,27,12,30,928.0,94.0,1.7,16.0,739.0,595.49,460.51
2016,2,27,12,45,918.0,97.5,1.75,16.0,730.5,635.49,493.3
2016,2,27,13,0,908.0,101.0,1.8,16.0,722.0,672.33,523.05
2016,2,27,13,15,904.0,100.0,1.8,16.0,707.5,705.56,549.37
2016,2,27,13,30,900.0,99.0,1.8,16.0,693.0,735.7,573.03
2016,2,27,13,45,897.5,95.5,1.85,16.0,671.5,761.17,592.82
2016,2,27,14,0,895.0,92.0,1.9,16.0,650.0,783.29,609.54
2016,2,27,14,15,885.0,90.5,1.9,16.0,620.5,798.37,621.0
2016,2,27,14,30,875.0,89.0,1.9,16.0,591.0,817.22,635.33
2016,2,27,14,45,863.0,86.0,1.9,16.0,555.5,822.08,639.93
2016,2,27,15,0,851.0,83.0,1.9,16.0,520.0,823.15,642.15
2016,2,27,15,15,830.5,80.0,1.7,15.5,478.0,813.41,636.1
2016,2,27,15,30,810.0,77.0,1.5,15.0,436.0,799.99,627.41
2016,2,27,15,45,783.5,73.0,1.35,14.5,390.0,776.78,612.12
2016,2,27,16,0,757.0,69.0,1.2,14.0,344.0,750.29,594.19
2016,2,27,16,15,715.5,64.0,1.1,13.5,294.5,707.06,564.03
2016,2,27,16,30,674.0,59.0,1.0,13.0,245.0,661.37,530.92
2016,2,27,16,45,616.0,52.0,0.95,12.5,195.5,605.19,488.55
2016,2,27,17,0,558.0,45.0,0.9,12.0,146.0,542.21,438.15
2016,2,27,17,15,449.0,35.5,0.9,11.5,100.5,436.9,351.45
2016,2,27,17,30,340.0,26.0,0.9,11.0,55.0,335.84,246.95
2016,2,27,17,45,170.0,13.0,0.95,10.5,27.5,133.22,0.0
2016,2,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.25,7.5,11.0,9.39,0.0
2016,2,28,7,0,0.0,22.0,1.3,8.0,22.0,17.53,0.0
2016,2,28,7,15,101.5,39.0,1.5,8.5,54.0,30.01,20.03
2016,2,28,7,30,203.0,56.0,1.7,9.0,86.0,42.83,32.63
2016,2,28,7,45,245.5,74.0,1.95,9.5,124.5,55.87,44.84
2016,2,28,8,0,288.0,92.0,2.2,10.0,163.0,68.59,56.51
2016,2,28,8,15,311.5,110.5,2.2,10.5,202.0,81.13,67.76
2016,2,28,8,30,335.0,129.0,2.2,11.0,241.0,93.29,78.42
2016,2,28,8,45,365.0,140.0,2.25,11.5,278.5,97.18,81.55
2016,2,28,9,0,395.0,151.0,2.3,12.0,316.0,103.23,86.51
2016,2,28,9,15,258.0,185.5,2.3,12.0,297.5,126.08,106.27
2016,2,28,9,30,121.0,220.0,2.3,12.0,279.0,149.26,126.07
2016,2,28,9,45,94.5,232.0,2.3,12.5,281.0,163.16,137.42
2016,2,28,10,0,68.0,244.0,2.3,13.0,283.0,170.45,143.03
2016,2,28,10,15,85.0,263.5,2.3,13.0,314.5,191.14,150.67
2016,2,28,10,30,102.0,283.0,2.3,13.0,346.0,215.53,168.27
2016,2,28,10,45,229.0,283.5,2.35,13.5,431.0,245.42,186.12
2016,2,28,11,0,356.0,284.0,2.4,14.0,516.0,291.44,218.57
2016,2,28,11,15,365.0,290.0,2.45,14.0,533.5,325.49,247.56
2016,2,28,11,30,374.0,296.0,2.5,14.0,551.0,360.19,277.24
2016,2,28,11,45,393.0,296.5,2.6,14.5,567.5,395.36,306.49
2016,2,28,12,0,412.0,297.0,2.7,15.0,584.0,431.66,336.33
2016,2,28,12,15,446.0,282.5,2.7,15.0,594.0,467.84,366.26
2016,2,28,12,30,480.0,268.0,2.7,15.0,604.0,503.48,395.65
2016,2,28,12,45,405.0,290.0,2.75,15.5,571.5,500.45,394.05
2016,2,28,13,0,330.0,312.0,2.8,16.0,539.0,496.7,391.24
2016,2,28,13,15,309.0,309.0,2.75,15.5,518.5,500.3,395.62
2016,2,28,13,30,288.0,306.0,2.7,15.0,498.0,501.31,397.82
2016,2,28,13,45,394.5,265.5,2.65,15.0,518.5,555.97,442.45
2016,2,28,14,0,501.0,225.0,2.6,15.0,539.0,627.63,498.94
2016,2,28,14,15,380.5,242.5,2.55,15.0,475.0,555.12,443.35
2016,2,28,14,30,260.0,260.0,2.5,15.0,411.0,491.9,394.07
2016,2,28,14,45,357.0,223.5,2.45,15.0,416.5,542.29,436.56
2016,2,28,15,0,454.0,187.0,2.4,15.0,422.0,610.12,490.88
2016,2,28,15,15,308.5,191.0,2.15,14.5,345.0,484.71,393.61
2016,2,28,15,30,163.0,195.0,1.9,14.0,268.0,357.8,292.67
2016,2,28,15,45,86.5,163.5,1.7,14.0,201.5,243.82,200.41
2016,2,28,16,0,10.0,132.0,1.5,14.0,135.0,131.92,106.35
2016,2,28,16,15,5.0,114.0,1.35,13.5,115.5,111.72,89.84
2016,2,28,16,30,0.0,96.0,1.2,13.0,96.0,91.37,72.67
2016,2,28,16,45,0.0,76.5,1.1,12.5,76.5,72.91,56.97
2016,2,28,17,0,0.0,57.0,1.0,12.0,57.0,53.75,40.36
2016,2,28,17,15,0.0,39.0,1.0,11.5,39.0,35.63,24.43
2016,2,28,17,30,0.0,21.0,1.0,11.0,21.0,17.34,7.84
2016,2,28,17,45,0.0,10.5,1.0,11.0,10.5,8.96,0.0
2016,2,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,45,108.5,10.0,1.0,7.5,16.0,8.54,0.0
2016,2,29,7,0,217.0,20.0,1.0,8.0,32.0,16.43,2.65
2016,2,29,7,15,346.5,31.5,1.15,8.5,74.5,25.73,16.76
2016,2,29,7,30,476.0,43.0,1.3,9.0,117.0,34.91,25.72
2016,2,29,7,45,563.0,49.0,1.45,10.0,167.5,39.26,29.92
2016,2,29,8,0,650.0,55.0,1.6,11.0,218.0,47.56,37.47
2016,2,29,8,15,697.0,60.0,1.6,11.5,268.5,51.22,40.72
2016,2,29,8,30,744.0,65.0,1.6,12.0,319.0,54.86,43.86
2016,2,29,8,45,781.0,67.5,1.65,12.5,368.0,56.41,45.05
2016,2,29,9,0,818.0,70.0,1.7,13.0,417.0,58.03,46.25
2016,2,29,9,15,839.5,73.0,1.75,13.5,461.0,59.83,47.61
2016,2,29,9,30,861.0,76.0,1.8,14.0,505.0,61.61,48.93
2016,2,29,9,45,873.0,79.5,1.85,15.0,543.0,71.95,57.62
2016,2,29,10,0,885.0,83.0,1.9,16.0,581.0,74.38,59.33
2016,2,29,10,15,896.0,85.0,1.85,16.0,613.5,130.91,73.02
2016,2,29,10,30,907.0,87.0,1.8,16.0,646.0,188.72,109.96
2016,2,29,10,45,910.5,90.0,1.8,16.5,670.5,246.39,156.11
2016,2,29,11,0,914.0,93.0,1.8,17.0,695.0,303.6,205.68
2016,2,29,11,15,919.5,94.0,1.75,17.0,712.0,359.23,255.26
2016,2,29,11,30,925.0,95.0,1.7,17.0,729.0,414.11,303.86
2016,2,29,11,45,932.0,93.0,1.7,17.5,739.5,466.17,348.77
2016,2,29,12,0,939.0,91.0,1.7,18.0,750.0,517.02,391.43
2016,2,29,12,15,939.5,91.0,1.75,18.0,752.0,564.87,431.57
2016,2,29,12,30,940.0,91.0,1.8,18.0,754.0,610.56,469.06
2016,2,29,12,45,943.5,88.0,1.85,18.5,748.0,652.88,502.32
2016,2,29,13,0,947.0,85.0,1.9,19.0,742.0,692.73,532.99
2016,2,29,13,15,943.0,84.5,1.9,19.0,727.5,727.37,559.91
2016,2,29,13,30,939.0,84.0,1.9,19.0,713.0,758.82,583.79
2016,2,29,13,45,932.0,83.0,1.9,19.0,690.0,784.22,601.97
2016,2,29,14,0,925.0,82.0,1.9,19.0,667.0,806.04,617.78
2016,2,29,14,15,914.5,81.0,1.8,19.0,637.0,821.5,628.37
2016,2,29,14,30,904.0,80.0,1.7,19.0,607.0,833.2,636.47
2016,2,29,14,45,883.0,80.0,1.6,19.0,568.5,833.7,636.97
2016,2,29,15,0,862.0,80.0,1.5,19.0,530.0,838.6,640.71
2016,2,29,15,15,841.5,77.5,1.35,18.5,488.0,829.19,635.21
2016,2,29,15,30,821.0,75.0,1.2,18.0,446.0,816.08,627.26
2016,2,29,15,45,784.0,73.5,1.05,18.0,397.5,786.64,606.69
2016,2,29,16,0,747.0,72.0,0.9,18.0,349.0,753.91,583.68
2016,2,29,16,15,705.5,67.0,0.9,17.0,300.0,710.17,556.39
2016,2,29,16,30,664.0,62.0,0.9,16.0,251.0,670.55,530.72
2016,2,29,16,45,593.5,56.5,0.9,15.5,200.5,599.25,478.77
2016,2,29,17,0,523.0,51.0,0.9,15.0,150.0,527.67,423.66
2016,2,29,17,15,418.5,40.5,0.9,14.5,104.5,423.83,339.87
2016,2,29,17,30,314.0,30.0,0.9,14.0,59.0,324.1,247.66
2016,2,29,17,45,157.0,15.0,0.95,14.0,29.5,162.22,0.0
2016,2,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,45,139.5,10.5,1.15,10.5,18.5,8.96,0.0
2016,3,1,7,0,279.0,21.0,1.1,11.0,37.0,17.33,4.83
2016,3,1,7,15,406.0,31.0,1.35,11.5,81.5,25.39,16.36
2016,3,1,7,30,533.0,41.0,1.6,12.0,126.0,33.39,24.09
2016,3,1,7,45,608.0,47.5,1.85,12.5,177.5,41.61,31.73
2016,3,1,8,0,683.0,54.0,2.1,13.0,229.0,46.85,36.52
2016,3,1,8,15,728.0,59.0,2.15,13.5,280.0,50.57,39.8
2016,3,1,8,30,773.0,64.0,2.2,14.0,331.0,54.26,42.95
2016,3,1,8,45,806.5,67.0,2.3,14.5,380.5,56.23,44.5
2016,3,1,9,0,840.0,70.0,2.4,15.0,430.0,58.22,46.02
2016,3,1,9,15,860.5,72.5,2.45,15.5,474.0,59.67,47.06
2016,3,1,9,30,881.0,75.0,2.5,16.0,518.0,69.05,55.0
2016,3,1,9,45,900.5,75.5,2.65,16.5,558.0,69.74,55.33
2016,3,1,10,0,920.0,76.0,2.8,17.0,598.0,73.49,58.31
2016,3,1,10,15,930.0,77.5,2.8,17.0,630.5,132.04,71.47
2016,3,1,10,30,940.0,79.0,2.8,17.0,663.0,191.22,110.13
2016,3,1,10,45,947.0,80.0,2.85,17.0,688.0,249.86,157.79
2016,3,1,11,0,954.0,81.0,2.9,17.0,713.0,308.32,209.33
2016,3,1,11,15,958.5,82.0,2.9,17.0,730.5,365.59,261.13
2016,3,1,11,30,963.0,83.0,2.9,17.0,748.0,421.94,311.86
2016,3,1,11,45,965.5,83.0,2.9,17.5,758.0,475.48,358.78
2016,3,1,12,0,968.0,83.0,2.9,18.0,768.0,527.38,403.04
2016,3,1,12,15,969.0,83.0,2.85,18.0,769.5,576.67,444.63
2016,3,1,12,30,970.0,83.0,2.8,18.0,771.0,623.76,483.39
2016,3,1,12,45,968.0,83.0,2.8,18.0,764.0,666.66,518.24
2016,3,1,13,0,966.0,83.0,2.8,18.0,757.0,706.75,550.25
2016,3,1,13,15,962.5,82.5,2.8,17.5,742.5,742.36,579.48
2016,3,1,13,30,959.0,82.0,2.8,17.0,728.0,774.73,605.37
2016,3,1,13,45,953.5,80.5,2.8,17.0,705.0,801.21,624.78
2016,3,1,14,0,948.0,79.0,2.8,17.0,682.0,824.1,641.74
2016,3,1,14,15,938.5,77.5,2.8,16.5,652.0,840.17,655.25
2016,3,1,14,30,929.0,76.0,2.8,16.0,622.0,852.4,666.29
2016,3,1,14,45,915.5,74.5,2.8,16.0,585.0,857.51,671.25
2016,3,1,15,0,902.0,73.0,2.8,16.0,548.0,858.77,673.7
2016,3,1,15,15,883.0,70.5,2.65,15.5,505.0,850.38,669.59
2016,3,1,15,30,864.0,68.0,2.5,15.0,462.0,838.31,662.92
2016,3,1,15,45,838.5,65.0,2.45,15.0,414.5,825.28,655.08
2016,3,1,16,0,813.0,62.0,2.4,15.0,367.0,800.25,638.32
2016,3,1,16,15,774.5,58.0,2.1,14.0,316.5,759.79,610.19
2016,3,1,16,30,736.0,54.0,1.8,13.0,266.0,716.81,579.02
2016,3,1,16,45,676.5,48.5,1.5,12.5,214.5,652.45,528.95
2016,3,1,17,0,617.0,43.0,1.2,12.0,163.0,587.12,475.59
2016,3,1,17,15,515.0,35.0,1.15,11.5,114.5,485.24,392.44
2016,3,1,17,30,413.0,27.0,1.1,11.0,66.0,386.13,300.1
2016,3,1,17,45,206.5,13.5,1.05,10.5,33.0,197.72,0.0
2016,3,1,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,45,107.5,11.0,0.8,9.5,18.0,9.39,0.0
2016,3,2,7,0,215.0,22.0,0.9,10.0,36.0,17.98,6.63
2016,3,2,7,15,309.0,35.5,1.05,10.5,75.5,28.83,19.56
2016,3,2,7,30,403.0,49.0,1.2,11.0,115.0,39.4,29.6
2016,3,2,7,45,458.0,60.0,1.4,12.0,160.0,47.36,36.98
2016,3,2,8,0,513.0,71.0,1.6,13.0,205.0,55.09,43.9
2016,3,2,8,15,557.0,77.5,1.6,13.5,250.0,58.95,47.27
2016,3,2,8,30,601.0,84.0,1.6,14.0,295.0,62.76,50.48
2016,3,2,8,45,488.5,122.5,1.6,15.0,309.5,86.33,70.87
2016,3,2,9,0,376.0,161.0,1.6,16.0,324.0,108.64,89.7
2016,3,2,9,15,615.5,119.5,1.6,16.0,418.5,83.36,67.52
2016,3,2,9,30,855.0,78.0,1.6,16.0,513.0,62.73,49.44
2016,3,2,9,45,870.5,80.5,1.6,16.5,551.5,72.56,57.74
2016,3,2,10,0,886.0,83.0,1.6,17.0,590.0,80.89,64.64
2016,3,2,10,15,897.0,84.5,1.65,17.5,622.5,137.75,75.96
2016,3,2,10,30,908.0,86.0,1.7,18.0,655.0,195.38,113.92
2016,3,2,10,45,916.0,87.5,1.8,18.5,680.0,252.95,160.26
2016,3,2,11,0,924.0,89.0,1.9,19.0,705.0,310.51,210.0
2016,3,2,11,15,929.0,90.0,1.95,19.0,723.0,366.51,259.84
2016,3,2,11,30,934.0,91.0,2.0,19.0,741.0,421.68,308.65
2016,3,2,11,45,694.5,187.5,2.15,19.0,674.5,447.03,336.74
2016,3,2,12,0,455.0,284.0,2.3,19.0,608.0,450.99,345.0
2016,3,2,12,15,487.5,271.5,2.4,19.0,619.0,488.37,375.74
2016,3,2,12,30,520.0,259.0,2.5,19.0,630.0,526.9,406.97
2016,3,2,12,45,508.0,260.5,2.6,19.0,620.5,551.34,427.14
2016,3,2,13,0,496.0,262.0,2.7,19.0,611.0,573.35,445.24
2016,3,2,13,15,475.0,270.0,2.75,18.5,598.5,592.59,461.52
2016,3,2,13,30,454.0,278.0,2.8,18.0,586.0,608.97,475.52
2016,3,2,13,45,472.0,256.5,2.85,18.0,567.5,624.22,488.81
2016,3,2,14,0,490.0,235.0,2.9,18.0,549.0,637.5,500.72
2016,3,2,14,15,533.5,208.0,2.9,17.5,535.5,663.29,523.2
2016,3,2,14,30,577.0,181.0,2.9,17.0,522.0,687.16,544.34
2016,3,2,14,45,583.0,166.5,2.9,17.0,493.0,691.25,549.2
2016,3,2,15,0,589.0,152.0,2.9,17.0,464.0,700.61,557.96
2016,3,2,15,15,499.0,160.0,2.85,16.5,409.5,634.93,510.05
2016,3,2,15,30,409.0,168.0,2.8,16.0,355.0,574.14,464.9
2016,3,2,15,45,348.0,157.5,2.8,15.5,305.5,496.06,406.69
2016,3,2,16,0,287.0,147.0,2.8,15.0,256.0,435.91,360.48
2016,3,2,16,15,254.5,133.0,2.65,14.5,220.0,394.98,328.71
2016,3,2,16,30,222.0,119.0,2.5,14.0,184.0,353.79,295.69
2016,3,2,16,45,203.0,98.0,2.4,13.5,148.5,313.19,262.59
2016,3,2,17,0,184.0,77.0,2.3,13.0,113.0,271.56,227.25
2016,3,2,17,15,139.0,56.5,2.1,12.5,79.5,209.28,172.61
2016,3,2,17,30,94.0,36.0,1.9,12.0,46.0,146.65,114.57
2016,3,2,17,45,47.0,18.0,1.75,12.0,23.0,72.57,5.39
2016,3,2,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.0,0.9,10.5,7.0,5.97,0.0
2016,3,3,7,0,0.0,14.0,0.9,11.0,14.0,11.53,2.81
2016,3,3,7,15,0.0,29.5,0.95,11.0,29.5,24.38,15.74
2016,3,3,7,30,0.0,45.0,1.0,11.0,45.0,36.82,27.37
2016,3,3,7,45,0.0,62.5,1.05,11.5,62.5,50.5,39.91
2016,3,3,8,0,0.0,80.0,1.1,12.0,80.0,64.03,52.1
2016,3,3,8,15,0.0,97.5,1.0,12.5,97.5,77.42,63.91
2016,3,3,8,30,0.0,115.0,0.9,13.0,115.0,90.68,75.36
2016,3,3,8,45,134.0,148.0,0.8,13.5,207.0,107.33,89.53
2016,3,3,9,0,268.0,181.0,0.7,14.0,299.0,123.72,103.19
2016,3,3,9,15,219.0,206.0,0.6,14.0,308.5,142.97,119.26
2016,3,3,9,30,170.0,231.0,0.5,14.0,318.0,156.33,130.09
2016,3,3,9,45,109.5,237.5,0.45,14.5,295.5,159.45,132.0
2016,3,3,10,0,49.0,244.0,0.4,15.0,273.0,172.54,135.58
2016,3,3,10,15,84.5,270.5,0.5,15.0,323.5,199.06,153.79
2016,3,3,10,30,120.0,297.0,0.6,15.0,374.0,223.53,170.59
2016,3,3,10,45,188.5,306.5,0.7,15.5,431.5,257.53,194.03
2016,3,3,11,0,257.0,316.0,0.8,16.0,489.0,294.98,221.21
2016,3,3,11,15,177.0,325.0,1.05,16.0,445.5,301.52,230.53
2016,3,3,11,30,97.0,334.0,1.3,16.0,402.0,296.72,229.98
2016,3,3,11,45,99.0,336.5,1.55,16.5,407.0,310.06,240.86
2016,3,3,12,0,101.0,339.0,1.8,17.0,412.0,323.35,251.54
2016,3,3,12,15,75.0,327.0,1.9,16.5,381.0,310.37,242.65
2016,3,3,12,30,49.0,315.0,2.0,16.0,350.0,294.01,230.82
2016,3,3,12,45,111.0,331.0,2.1,16.0,409.5,352.37,277.23
2016,3,3,13,0,173.0,347.0,2.2,16.0,469.0,424.83,333.87
2016,3,3,13,15,176.0,337.5,2.05,16.0,460.0,432.01,339.46
2016,3,3,13,30,179.0,328.0,1.9,16.0,451.0,438.4,344.76
2016,3,3,13,45,165.5,318.0,1.8,16.0,428.5,431.15,339.53
2016,3,3,14,0,152.0,308.0,1.7,16.0,406.0,422.21,333.04
2016,3,3,14,15,78.0,244.0,1.6,16.0,294.5,291.72,231.86
2016,3,3,14,30,4.0,180.0,1.5,16.0,183.0,159.53,125.62
2016,3,3,14,45,4.5,177.5,1.45,16.0,180.5,159.18,125.99
2016,3,3,15,0,5.0,175.0,1.4,16.0,178.0,159.14,126.28
2016,3,3,15,15,134.0,184.5,1.3,16.0,247.0,314.2,255.11
2016,3,3,15,30,263.0,194.0,1.2,16.0,316.0,462.23,372.38
2016,3,3,15,45,190.0,177.5,1.1,16.0,261.0,367.8,297.87
2016,3,3,16,0,117.0,161.0,1.0,16.0,206.0,290.79,236.5
2016,3,3,16,15,107.5,140.5,0.9,15.5,177.0,262.6,215.07
2016,3,3,16,30,98.0,120.0,0.8,15.0,148.0,233.63,192.14
2016,3,3,16,45,85.5,98.0,0.7,14.5,119.5,199.03,163.81
2016,3,3,17,0,73.0,76.0,0.6,14.0,91.0,163.39,133.76
2016,3,3,17,15,50.0,55.5,0.6,13.5,64.0,106.95,85.44
2016,3,3,17,30,27.0,35.0,0.6,13.0,37.0,63.61,46.77
2016,3,3,17,45,13.5,17.5,0.65,13.0,18.5,28.13,2.85
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
