Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,6,45,27.5,13.0,1.2,11.5,15.0,11.1,0.0
2016,3,4,7,0,55.0,26.0,1.3,12.0,30.0,20.91,10.42
2016,3,4,7,15,95.5,45.5,1.35,12.0,59.5,34.9,24.91
2016,3,4,7,30,136.0,65.0,1.4,12.0,89.0,49.0,38.09
2016,3,4,7,45,154.5,86.0,1.5,12.5,121.5,63.56,51.39
2016,3,4,8,0,173.0,107.0,1.6,13.0,154.0,79.68,65.79
2016,3,4,8,15,188.5,127.0,1.75,13.5,187.5,93.29,77.68
2016,3,4,8,30,204.0,147.0,1.9,14.0,221.0,106.55,89.02
2016,3,4,8,45,279.5,158.5,2.05,14.5,274.0,110.75,92.27
2016,3,4,9,0,355.0,170.0,2.2,15.0,327.0,118.32,98.39
2016,3,4,9,15,187.5,182.0,2.35,15.5,266.0,129.35,107.41
2016,3,4,9,30,20.0,194.0,2.5,16.0,205.0,148.55,123.31
2016,3,4,9,45,14.5,195.0,2.65,16.5,203.0,150.26,124.19
2016,3,4,10,0,9.0,196.0,2.8,17.0,201.0,152.23,119.75
2016,3,4,10,15,4.5,177.0,2.8,17.0,179.5,140.97,110.33
2016,3,4,10,30,0.0,158.0,2.8,17.0,158.0,127.7,99.56
2016,3,4,10,45,0.0,158.5,2.85,17.0,159.0,128.8,100.32
2016,3,4,11,0,0.0,159.0,2.9,17.0,160.0,129.81,101.0
2016,3,4,11,15,0.0,148.5,2.8,16.5,149.0,122.07,94.8
2016,3,4,11,30,0.0,138.0,2.7,16.0,138.0,114.03,88.37
2016,3,4,11,45,0.0,105.5,2.65,16.0,105.5,87.79,66.93
2016,3,4,12,0,0.0,73.0,2.6,16.0,73.0,60.78,44.75
2016,3,4,12,15,0.0,113.0,2.65,16.0,113.5,94.11,72.11
2016,3,4,12,30,0.0,153.0,2.7,16.0,154.0,127.49,99.24
2016,3,4,12,45,3.5,178.5,2.75,16.0,181.5,151.41,118.61
2016,3,4,13,0,7.0,204.0,2.8,16.0,209.0,176.16,138.63
2016,3,4,13,15,6.5,200.0,2.8,15.5,204.5,173.51,136.83
2016,3,4,13,30,6.0,196.0,2.8,15.0,200.0,170.76,135.02
2016,3,4,13,45,8.5,207.0,2.85,15.0,213.0,183.64,145.69
2016,3,4,14,0,11.0,218.0,2.9,15.0,226.0,197.22,156.94
2016,3,4,14,15,5.5,130.0,2.7,15.0,134.0,114.2,89.49
2016,3,4,14,30,0.0,42.0,2.5,15.0,42.0,34.81,23.64
2016,3,4,14,45,3.0,109.0,2.35,15.0,110.5,94.16,73.43
2016,3,4,15,0,6.0,176.0,2.2,15.0,179.0,160.86,128.57
2016,3,4,15,15,9.5,172.0,1.95,14.5,176.5,162.33,130.32
2016,3,4,15,30,13.0,168.0,1.7,14.0,174.0,164.38,132.7
2016,3,4,15,45,6.5,99.0,1.45,14.0,102.0,90.22,71.17
2016,3,4,16,0,0.0,30.0,1.2,14.0,30.0,24.76,15.63
2016,3,4,16,15,0.0,26.0,1.1,13.5,26.0,21.44,12.88
2016,3,4,16,30,0.0,22.0,1.0,13.0,22.0,18.12,10.07
2016,3,4,16,45,0.0,17.5,0.95,13.0,17.5,14.4,6.83
2016,3,4,17,0,0.0,13.0,0.9,13.0,13.0,10.68,3.56
2016,3,4,17,15,0.0,9.0,0.95,13.0,9.0,7.39,0.63
2016,3,4,17,30,0.0,5.0,1.0,13.0,5.0,4.1,0.0
2016,3,4,17,45,0.0,2.5,1.1,13.0,2.5,2.05,0.0
2016,3,4,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,9.0,2.8,12.5,9.0,7.68,0.0
2016,3,5,7,0,0.0,18.0,3.1,13.0,18.0,14.84,6.11
2016,3,5,7,15,0.0,34.5,3.2,13.0,34.5,28.36,19.16
2016,3,5,7,30,0.0,51.0,3.3,13.0,51.0,41.39,31.22
2016,3,5,7,45,0.0,69.0,3.45,13.5,69.0,55.36,43.92
2016,3,5,8,0,0.0,87.0,3.6,14.0,87.0,69.18,56.26
2016,3,5,8,15,0.5,105.5,3.6,14.0,105.5,83.22,68.69
2016,3,5,8,30,1.0,124.0,3.6,14.0,124.0,97.1,80.79
2016,3,5,8,45,0.5,110.5,3.65,14.0,110.5,88.74,73.21
2016,3,5,9,0,0.0,97.0,3.7,14.0,97.0,79.43,64.81
2016,3,5,9,15,0.5,129.5,3.75,14.0,130.0,103.73,85.88
2016,3,5,9,30,1.0,162.0,3.8,14.0,163.0,127.18,105.97
2016,3,5,9,45,13.0,194.5,3.9,14.5,202.5,150.06,125.13
2016,3,5,10,0,25.0,227.0,4.0,15.0,242.0,173.39,137.78
2016,3,5,10,15,12.5,175.5,4.25,15.5,183.0,140.81,110.62
2016,3,5,10,30,0.0,124.0,4.5,16.0,124.0,101.84,78.88
2016,3,5,10,45,0.0,134.5,4.75,16.5,134.5,110.34,85.6
2016,3,5,11,0,0.0,145.0,5.0,17.0,145.0,118.94,92.33
2016,3,5,11,15,4.0,178.5,5.1,17.0,181.5,146.97,114.87
2016,3,5,11,30,8.0,212.0,5.2,17.0,218.0,175.71,137.91
2016,3,5,11,45,4.0,182.0,5.3,17.5,185.0,151.52,118.19
2016,3,5,12,0,0.0,152.0,5.4,18.0,152.0,126.01,97.4
2016,3,5,12,15,0.0,126.5,5.35,17.5,126.5,105.29,80.78
2016,3,5,12,30,0.0,101.0,5.3,17.0,101.0,84.21,63.75
2016,3,5,12,45,0.0,98.5,5.3,17.0,98.5,82.14,62.09
2016,3,5,13,0,0.0,96.0,5.3,17.0,96.0,80.04,60.4
2016,3,5,13,15,0.0,94.0,5.35,16.5,94.0,78.35,59.18
2016,3,5,13,30,0.0,92.0,5.4,16.0,92.0,76.65,57.96
2016,3,5,13,45,38.0,196.0,5.5,16.0,221.0,204.72,163.81
2016,3,5,14,0,76.0,300.0,5.6,16.0,350.0,341.26,274.12
2016,3,5,14,15,38.0,190.5,5.85,15.5,215.5,205.8,165.44
2016,3,5,14,30,0.0,81.0,6.1,15.0,81.0,67.34,50.78
2016,3,5,14,45,0.0,56.5,6.35,15.0,56.5,46.87,33.81
2016,3,5,15,0,0.0,32.0,6.6,15.0,32.0,26.48,16.73
2016,3,5,15,15,0.0,33.5,6.75,14.5,33.5,27.71,17.87
2016,3,5,15,30,0.0,35.0,6.9,14.0,35.0,28.93,19.02
2016,3,5,15,45,0.0,23.0,7.05,14.0,23.0,18.98,10.59
2016,3,5,16,0,0.0,11.0,7.2,14.0,11.0,9.06,2.12
2016,3,5,16,15,0.0,9.5,7.25,13.5,9.5,7.82,1.08
2016,3,5,16,30,0.0,8.0,7.3,13.0,8.0,6.58,0.02
2016,3,5,16,45,0.0,6.5,7.35,13.0,6.5,5.34,0.0
2016,3,5,17,0,0.0,5.0,7.4,13.0,5.0,4.1,0.0
2016,3,5,17,15,0.0,3.5,7.3,13.0,3.5,2.87,0.0
2016,3,5,17,30,0.0,2.0,7.2,13.0,2.0,1.64,0.0
2016,3,5,17,45,0.0,1.0,7.1,13.0,1.0,0.82,0.0
2016,3,5,18,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,6,45,85.0,17.5,1.5,8.5,24.5,14.94,0.0
2016,3,6,7,0,170.0,35.0,1.6,9.0,49.0,26.95,16.59
2016,3,6,7,15,286.5,49.5,1.8,9.5,93.5,37.88,28.0
2016,3,6,7,30,403.0,64.0,2.0,10.0,138.0,48.71,38.25
2016,3,6,7,45,486.5,72.0,2.25,10.5,189.0,56.82,45.81
2016,3,6,8,0,570.0,80.0,2.5,11.0,240.0,62.05,50.53
2016,3,6,8,15,619.5,86.5,2.6,11.0,290.5,65.78,53.86
2016,3,6,8,30,669.0,93.0,2.7,11.0,341.0,69.49,57.06
2016,3,6,8,45,336.5,122.5,2.85,11.5,247.5,83.91,69.61
2016,3,6,9,0,4.0,152.0,3.0,12.0,154.0,118.63,99.83
2016,3,6,9,15,73.0,195.5,3.05,12.0,234.0,141.68,119.59
2016,3,6,9,30,142.0,239.0,3.1,12.0,314.0,160.37,135.39
2016,3,6,9,45,183.5,255.5,3.2,12.5,360.0,170.13,143.15
2016,3,6,10,0,225.0,272.0,3.3,13.0,406.0,187.55,146.6
2016,3,6,10,15,202.5,290.0,3.3,13.0,415.5,215.94,165.2
2016,3,6,10,30,180.0,308.0,3.3,13.0,425.0,242.11,185.93
2016,3,6,10,45,137.0,316.0,3.35,13.0,407.0,255.68,198.88
2016,3,6,11,0,94.0,324.0,3.4,13.0,389.0,268.97,211.68
2016,3,6,11,15,47.0,195.5,3.4,13.0,228.0,171.92,135.47
2016,3,6,11,30,0.0,67.0,3.4,13.0,67.0,55.76,41.09
2016,3,6,11,45,444.0,96.0,3.45,13.0,420.0,275.24,217.25
2016,3,6,12,0,888.0,125.0,3.5,13.0,773.0,543.6,427.09
2016,3,6,12,15,687.5,202.5,3.55,13.0,705.0,549.42,434.2
2016,3,6,12,30,487.0,280.0,3.6,13.0,637.0,534.4,424.24
2016,3,6,12,45,382.5,311.0,3.7,13.0,590.0,518.79,413.4
2016,3,6,13,0,278.0,342.0,3.8,13.0,543.0,500.7,399.51
2016,3,6,13,15,276.5,335.5,3.85,13.0,531.5,512.78,410.06
2016,3,6,13,30,275.0,329.0,3.9,13.0,520.0,523.52,419.4
2016,3,6,13,45,253.0,320.0,3.95,13.0,491.5,514.85,413.45
2016,3,6,14,0,231.0,311.0,4.0,13.0,463.0,489.2,394.54
2016,3,6,14,15,293.0,284.5,4.05,13.0,468.5,539.98,436.59
2016,3,6,14,30,355.0,258.0,4.1,13.0,474.0,576.51,467.53
2016,3,6,14,45,208.5,247.0,4.15,13.0,372.0,435.45,355.8
2016,3,6,15,0,62.0,236.0,4.2,13.0,270.0,288.53,235.47
2016,3,6,15,15,33.5,198.0,4.1,12.5,216.5,226.05,184.96
2016,3,6,15,30,5.0,160.0,4.0,12.0,163.0,148.53,120.47
2016,3,6,15,45,4.0,147.0,3.95,11.5,149.0,137.06,111.49
2016,3,6,16,0,3.0,134.0,3.9,11.0,135.0,125.67,102.35
2016,3,6,16,15,1.5,116.0,3.75,10.5,116.5,108.21,87.86
2016,3,6,16,30,0.0,98.0,3.6,10.0,98.0,90.53,72.93
2016,3,6,16,45,0.0,79.0,3.45,10.0,79.0,72.62,57.46
2016,3,6,17,0,0.0,60.0,3.3,10.0,60.0,54.19,41.32
2016,3,6,17,15,0.0,43.0,3.3,9.5,43.0,37.61,26.68
2016,3,6,17,30,0.0,26.0,3.3,9.0,26.0,21.47,12.32
2016,3,6,17,45,0.0,13.0,3.3,9.0,13.0,10.7,0.5
2016,3,6,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,6,45,13.5,15.0,1.7,6.5,16.5,12.45,0.0
2016,3,7,7,0,27.0,30.0,1.8,7.0,33.0,24.31,14.94
2016,3,7,7,15,49.0,51.0,1.95,7.0,59.0,39.52,29.85
2016,3,7,7,30,71.0,72.0,2.1,7.0,85.0,54.68,44.17
2016,3,7,7,45,83.0,93.5,2.3,7.5,114.0,69.71,58.07
2016,3,7,8,0,95.0,115.0,2.5,8.0,143.0,84.33,71.32
2016,3,7,8,15,103.5,136.5,2.6,8.0,171.5,98.52,84.04
2016,3,7,8,30,112.0,158.0,2.7,8.0,200.0,112.29,96.18
2016,3,7,8,45,153.0,178.5,2.85,8.0,244.5,125.49,107.67
2016,3,7,9,0,194.0,199.0,3.0,8.0,289.0,138.36,118.74
2016,3,7,9,15,394.5,175.0,3.0,8.0,378.5,114.72,97.46
2016,3,7,9,30,595.0,151.0,3.0,8.0,468.0,101.24,85.26
2016,3,7,9,45,433.0,210.0,3.0,8.5,449.5,132.64,112.55
2016,3,7,10,0,271.0,269.0,3.0,9.0,431.0,180.5,141.45
2016,3,7,10,15,236.0,289.5,3.0,9.0,436.5,220.45,169.71
2016,3,7,10,30,201.0,310.0,3.0,9.0,442.0,247.86,192.24
2016,3,7,10,45,100.5,203.0,3.05,9.5,269.0,175.46,137.42
2016,3,7,11,0,0.0,96.0,3.1,10.0,96.0,79.95,62.01
2016,3,7,11,15,0.0,121.0,3.15,10.0,121.0,100.2,78.98
2016,3,7,11,30,0.0,146.0,3.2,10.0,146.0,120.53,95.81
2016,3,7,11,45,80.0,255.0,3.3,10.0,314.5,242.09,194.82
2016,3,7,12,0,160.0,364.0,3.4,10.0,483.0,375.3,301.12
2016,3,7,12,15,139.0,362.5,3.45,10.0,465.5,378.29,303.85
2016,3,7,12,30,118.0,361.0,3.5,10.0,448.0,378.82,304.84
2016,3,7,12,45,115.5,357.0,3.6,10.0,441.5,379.79,306.34
2016,3,7,13,0,113.0,353.0,3.7,10.0,435.0,385.02,311.14
2016,3,7,13,15,126.5,347.0,3.7,10.0,437.5,409.07,330.94
2016,3,7,13,30,140.0,341.0,3.7,10.0,440.0,425.04,344.41
2016,3,7,13,45,87.0,305.5,3.7,10.0,366.5,348.08,283.05
2016,3,7,14,0,34.0,270.0,3.7,10.0,293.0,277.82,225.92
2016,3,7,14,15,17.0,190.5,3.7,10.0,202.0,178.34,144.8
2016,3,7,14,30,0.0,111.0,3.7,10.0,111.0,93.16,73.54
2016,3,7,14,45,0.0,91.5,3.7,10.0,91.5,76.11,59.36
2016,3,7,15,0,0.0,72.0,3.7,10.0,72.0,59.78,45.63
2016,3,7,15,15,39.0,139.0,3.5,10.0,158.0,165.29,136.74
2016,3,7,15,30,78.0,206.0,3.3,10.0,244.0,281.06,234.27
2016,3,7,15,45,360.5,156.0,3.15,10.0,302.5,530.39,444.38
2016,3,7,16,0,643.0,106.0,3.0,10.0,361.0,729.2,602.07
2016,3,7,16,15,598.0,98.5,2.55,9.5,311.5,679.28,562.37
2016,3,7,16,30,553.0,91.0,2.1,9.0,262.0,627.16,521.78
2016,3,7,16,45,503.0,79.5,1.7,8.5,213.5,564.86,471.97
2016,3,7,17,0,453.0,68.0,1.3,8.0,165.0,501.68,419.35
2016,3,7,17,15,355.0,55.5,1.25,7.5,118.5,397.83,333.23
2016,3,7,17,30,257.0,43.0,1.2,7.0,72.0,301.88,247.98
2016,3,7,17,45,128.5,21.5,1.15,7.0,36.0,159.83,96.89
2016,3,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,45,172.0,15.5,1.2,5.0,32.0,12.59,0.0
2016,3,8,7,0,344.0,31.0,1.2,6.0,64.0,25.55,16.38
2016,3,8,7,15,450.5,41.0,1.3,6.5,111.5,33.33,24.46
2016,3,8,7,30,557.0,51.0,1.4,7.0,159.0,41.05,31.88
2016,3,8,7,45,616.5,58.0,1.5,8.0,210.5,45.95,36.44
2016,3,8,8,0,676.0,65.0,1.6,9.0,262.0,50.8,40.76
2016,3,8,8,15,716.5,70.0,1.6,9.5,313.0,58.74,47.81
2016,3,8,8,30,757.0,75.0,1.6,10.0,364.0,62.07,50.59
2016,3,8,8,45,771.0,83.5,1.6,10.5,410.0,67.73,55.4
2016,3,8,9,0,785.0,92.0,1.6,11.0,456.0,73.14,59.91
2016,3,8,9,15,805.0,95.5,1.6,11.0,499.5,74.72,61.11
2016,3,8,9,30,825.0,99.0,1.6,11.0,543.0,76.28,62.3
2016,3,8,9,45,709.0,139.0,1.65,11.5,539.5,92.13,75.91
2016,3,8,10,0,593.0,179.0,1.7,12.0,536.0,136.65,95.99
2016,3,8,10,15,728.5,145.5,1.75,12.0,607.5,168.75,105.04
2016,3,8,10,30,864.0,112.0,1.8,12.0,679.0,221.74,139.49
2016,3,8,10,45,873.5,112.0,1.9,12.0,703.5,277.75,187.56
2016,3,8,11,0,883.0,112.0,2.0,12.0,728.0,333.98,238.13
2016,3,8,11,15,643.0,211.5,2.0,12.0,665.5,378.13,284.94
2016,3,8,11,30,403.0,311.0,2.0,12.0,603.0,399.48,309.55
2016,3,8,11,45,360.0,327.5,2.0,12.0,591.0,421.8,329.71
2016,3,8,12,0,317.0,344.0,2.0,12.0,579.0,439.86,345.63
2016,3,8,12,15,177.0,328.0,1.95,12.0,459.5,372.04,294.65
2016,3,8,12,30,37.0,312.0,1.9,12.0,340.0,285.85,227.11
2016,3,8,12,45,20.0,241.0,1.85,12.0,256.0,214.63,170.97
2016,3,8,13,0,3.0,170.0,1.8,12.0,172.0,144.63,114.45
2016,3,8,13,15,1.5,148.0,1.85,11.5,149.0,125.3,99.05
2016,3,8,13,30,0.0,126.0,1.9,11.0,126.0,105.62,83.07
2016,3,8,13,45,25.5,208.0,2.0,11.0,225.5,206.79,167.04
2016,3,8,14,0,51.0,290.0,2.1,11.0,325.0,311.58,251.72
2016,3,8,14,15,25.5,222.0,2.15,11.0,239.5,227.17,183.6
2016,3,8,14,30,0.0,154.0,2.2,11.0,154.0,131.81,105.23
2016,3,8,14,45,59.5,203.5,2.3,11.0,236.5,244.83,200.85
2016,3,8,15,0,119.0,253.0,2.4,11.0,319.0,375.12,307.41
2016,3,8,15,15,59.5,196.0,2.2,10.5,229.0,246.23,202.61
2016,3,8,15,30,0.0,139.0,2.0,10.0,139.0,122.26,98.66
2016,3,8,15,45,63.0,154.5,1.8,10.0,180.0,210.92,176.03
2016,3,8,16,0,126.0,170.0,1.6,10.0,221.0,310.47,259.9
2016,3,8,16,15,117.5,149.0,1.35,9.5,191.5,282.38,237.02
2016,3,8,16,30,109.0,128.0,1.1,9.0,162.0,253.44,213.59
2016,3,8,16,45,98.0,106.0,0.85,9.0,132.5,219.99,185.36
2016,3,8,17,0,87.0,84.0,0.6,9.0,103.0,185.58,155.6
2016,3,8,17,15,67.0,62.5,0.55,8.5,75.0,143.56,118.83
2016,3,8,17,30,47.0,41.0,0.5,8.0,47.0,99.94,79.63
2016,3,8,17,45,23.5,20.5,0.5,8.0,23.5,49.34,28.22
2016,3,8,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.5,1.75,8.5,2.5,2.05,0.0
2016,3,9,7,0,0.0,5.0,1.9,9.0,5.0,4.1,0.0
2016,3,9,7,15,0.0,8.5,1.95,9.0,8.5,6.98,0.61
2016,3,9,7,30,0.0,12.0,2.0,9.0,12.0,9.86,3.33
2016,3,9,7,45,0.0,16.0,2.15,9.5,16.0,13.16,6.39
2016,3,9,8,0,0.0,20.0,2.3,10.0,20.0,16.47,9.4
2016,3,9,8,15,0.0,24.5,2.35,10.5,24.5,20.2,12.75
2016,3,9,8,30,0.0,29.0,2.4,11.0,29.0,23.93,16.05
2016,3,9,8,45,0.0,70.0,2.5,11.5,70.0,58.05,46.55
2016,3,9,9,0,0.0,111.0,2.6,12.0,111.0,90.05,74.61
2016,3,9,9,15,3.0,144.0,2.6,12.0,146.0,114.4,95.68
2016,3,9,9,30,6.0,177.0,2.6,12.0,181.0,137.94,115.81
2016,3,9,9,45,60.5,229.5,2.6,12.5,266.5,163.43,137.16
2016,3,9,10,0,115.0,282.0,2.6,13.0,352.0,200.55,157.99
2016,3,9,10,15,143.0,299.5,2.6,13.5,391.0,218.47,168.51
2016,3,9,10,30,171.0,317.0,2.6,14.0,430.0,249.36,190.92
2016,3,9,10,45,163.0,329.5,2.6,14.5,440.5,272.74,209.81
2016,3,9,11,0,155.0,342.0,2.6,15.0,451.0,295.39,228.37
2016,3,9,11,15,126.0,346.0,2.6,15.0,436.0,304.54,237.2
2016,3,9,11,30,97.0,350.0,2.6,15.0,421.0,312.17,244.4
2016,3,9,11,45,236.5,340.5,2.6,15.5,516.0,378.18,294.69
2016,3,9,12,0,376.0,331.0,2.6,16.0,611.0,460.58,357.85
2016,3,9,12,15,287.5,350.0,2.6,16.0,564.5,454.14,354.11
2016,3,9,12,30,199.0,369.0,2.6,16.0,518.0,434.53,339.8
2016,3,9,12,45,140.0,357.5,2.65,16.5,462.0,403.63,316.08
2016,3,9,13,0,81.0,346.0,2.7,17.0,406.0,358.13,280.62
2016,3,9,13,15,69.5,332.0,2.65,17.0,382.5,345.57,271.34
2016,3,9,13,30,58.0,318.0,2.6,17.0,359.0,331.38,260.6
2016,3,9,13,45,33.5,264.5,2.6,17.0,288.0,267.09,210.56
2016,3,9,14,0,9.0,211.0,2.6,17.0,217.0,189.11,148.71
2016,3,9,14,15,22.5,232.5,2.55,17.0,247.0,222.16,175.95
2016,3,9,14,30,36.0,254.0,2.5,17.0,277.0,273.65,217.37
2016,3,9,14,45,131.0,253.0,2.45,17.0,327.5,377.29,301.8
2016,3,9,15,0,226.0,252.0,2.4,17.0,378.0,467.53,374.18
2016,3,9,15,15,132.5,224.0,2.2,16.5,296.5,361.17,290.5
2016,3,9,15,30,39.0,196.0,2.0,16.0,215.0,233.95,188.27
2016,3,9,15,45,23.5,169.0,1.85,16.0,180.0,177.71,143.1
2016,3,9,16,0,8.0,142.0,1.7,16.0,145.0,138.2,110.58
2016,3,9,16,15,4.0,124.0,1.5,15.5,125.5,118.68,94.77
2016,3,9,16,30,0.0,106.0,1.3,15.0,106.0,99.03,78.51
2016,3,9,16,45,0.0,87.0,1.1,14.5,87.0,81.37,63.81
2016,3,9,17,0,0.0,68.0,0.9,14.0,68.0,63.25,48.4
2016,3,9,17,15,0.0,49.5,0.9,13.5,49.5,45.08,32.68
2016,3,9,17,30,0.0,31.0,0.9,13.0,31.0,25.85,15.91
2016,3,9,17,45,0.0,17.5,0.9,12.5,17.5,14.44,4.42
2016,3,9,18,0,0.0,4.0,0.9,12.0,4.0,3.41,0.0
2016,3,9,18,15,0.0,2.0,0.9,11.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,10,6,45,75.0,18.5,2.5,10.0,26.5,14.77,1.26
2016,3,10,7,0,150.0,37.0,2.7,11.0,53.0,28.26,18.69
2016,3,10,7,15,195.0,56.0,2.8,11.5,88.5,42.94,32.53
2016,3,10,7,30,240.0,75.0,2.9,12.0,124.0,56.65,45.18
2016,3,10,7,45,268.0,94.0,3.0,12.5,163.0,69.87,57.16
2016,3,10,8,0,296.0,113.0,3.1,13.0,202.0,82.69,68.5
2016,3,10,8,15,318.0,129.5,3.3,13.5,240.5,93.48,77.82
2016,3,10,8,30,340.0,146.0,3.5,14.0,279.0,103.92,86.64
2016,3,10,8,45,173.0,153.0,3.7,14.5,221.0,111.44,92.78
2016,3,10,9,0,6.0,160.0,3.9,15.0,163.0,124.61,103.74
2016,3,10,9,15,3.0,121.0,4.0,15.0,122.5,97.98,80.35
2016,3,10,9,30,0.0,82.0,4.1,15.0,82.0,68.13,54.19
2016,3,10,9,45,3.5,138.5,4.2,15.5,141.0,111.62,91.57
2016,3,10,10,0,7.0,195.0,4.3,16.0,200.0,152.92,120.69
2016,3,10,10,15,55.0,254.5,4.3,16.0,291.5,191.64,149.57
2016,3,10,10,30,103.0,314.0,4.3,16.0,383.0,244.34,189.21
2016,3,10,10,45,498.5,209.5,4.3,16.5,559.5,262.6,188.53
2016,3,10,11,0,894.0,105.0,4.3,17.0,736.0,344.16,244.27
2016,3,10,11,15,677.0,198.0,4.2,17.0,682.5,385.19,287.65
2016,3,10,11,30,460.0,291.0,4.1,17.0,629.0,410.45,314.79
2016,3,10,11,45,463.0,291.5,4.1,17.0,635.5,445.05,344.38
2016,3,10,12,0,466.0,292.0,4.1,17.0,642.0,479.09,373.0
2016,3,10,12,15,233.0,200.5,4.05,17.0,375.5,302.4,238.94
2016,3,10,12,30,0.0,109.0,4.0,17.0,109.0,90.91,68.92
2016,3,10,12,45,0.0,102.0,3.95,17.0,102.0,85.1,64.38
2016,3,10,13,0,0.0,95.0,3.9,17.0,95.0,79.24,59.63
2016,3,10,13,15,180.0,206.0,3.75,17.0,334.0,327.53,262.53
2016,3,10,13,30,360.0,317.0,3.6,17.0,573.0,580.31,457.69
2016,3,10,13,45,180.0,202.5,3.45,17.0,330.5,345.55,276.16
2016,3,10,14,0,0.0,88.0,3.3,17.0,88.0,73.28,54.8
2016,3,10,14,15,0.0,94.0,3.1,17.0,94.0,78.28,59.22
2016,3,10,14,30,0.0,100.0,2.9,17.0,100.0,83.49,63.63
2016,3,10,14,45,0.0,79.5,2.75,17.0,79.5,66.08,49.4
2016,3,10,15,0,0.0,59.0,2.6,17.0,59.0,48.94,35.31
2016,3,10,15,15,0.0,53.0,2.35,16.5,53.0,43.92,31.3
2016,3,10,15,30,0.0,47.0,2.1,16.0,47.0,38.91,27.26
2016,3,10,15,45,0.0,37.5,1.9,16.0,37.5,31.0,20.68
2016,3,10,16,0,0.0,28.0,1.7,16.0,28.0,23.11,14.06
2016,3,10,16,15,0.0,24.5,1.5,15.5,24.5,20.2,11.66
2016,3,10,16,30,0.0,21.0,1.3,15.0,21.0,17.3,9.24
2016,3,10,16,45,0.0,17.0,1.15,14.5,17.0,13.99,6.42
2016,3,10,17,0,0.0,13.0,1.0,14.0,13.0,10.68,3.56
2016,3,10,17,15,0.0,9.5,1.05,13.5,9.5,7.8,1.02
2016,3,10,17,30,0.0,6.0,1.1,13.0,6.0,4.92,0.0
2016,3,10,17,45,0.0,3.0,1.2,12.5,3.0,2.46,0.0
2016,3,10,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,4.8,10.0,3.0,2.46,0.0
2016,3,11,7,0,0.0,6.0,5.0,10.0,6.0,4.92,0.0
2016,3,11,7,15,0.0,9.5,4.9,10.0,9.5,7.8,1.34
2016,3,11,7,30,0.0,13.0,4.8,10.0,13.0,10.68,4.04
2016,3,11,7,45,0.0,17.5,4.7,10.0,17.5,14.4,7.48
2016,3,11,8,0,0.0,22.0,4.6,10.0,22.0,18.12,10.88
2016,3,11,8,15,0.0,26.0,4.55,10.0,26.0,21.44,13.88
2016,3,11,8,30,0.0,30.0,4.5,10.0,30.0,24.76,16.84
2016,3,11,8,45,0.0,35.5,4.45,10.0,35.5,29.34,20.91
2016,3,11,9,0,0.0,41.0,4.4,10.0,41.0,33.92,24.96
2016,3,11,9,15,0.0,73.0,4.45,10.5,73.0,60.59,48.64
2016,3,11,9,30,0.0,105.0,4.5,11.0,105.0,86.37,71.18
2016,3,11,9,45,0.5,135.5,4.6,11.5,136.0,109.43,91.05
2016,3,11,10,0,1.0,166.0,4.7,12.0,167.0,132.38,105.69
2016,3,11,10,15,35.0,235.0,4.9,12.0,258.5,177.82,141.45
2016,3,11,10,30,69.0,304.0,5.1,12.0,350.0,233.17,184.81
2016,3,11,10,45,168.0,321.0,5.3,12.0,439.0,270.91,211.65
2016,3,11,11,0,267.0,338.0,5.5,12.0,528.0,323.06,251.73
2016,3,11,11,15,133.5,208.5,5.55,12.0,303.5,211.59,166.93
2016,3,11,11,30,0.0,79.0,5.6,12.0,79.0,65.83,49.6
2016,3,11,11,45,0.5,115.0,5.65,12.0,115.5,95.87,74.65
2016,3,11,12,0,1.0,151.0,5.7,12.0,152.0,125.82,99.41
2016,3,11,12,15,0.5,149.0,5.6,12.0,150.0,124.25,98.07
2016,3,11,12,30,0.0,147.0,5.5,12.0,148.0,122.59,96.7
2016,3,11,12,45,69.0,257.0,5.4,12.0,309.0,265.28,214.54
2016,3,11,13,0,138.0,367.0,5.3,12.0,470.0,425.14,342.95
2016,3,11,13,15,69.0,252.5,5.4,12.0,304.0,272.61,220.73
2016,3,11,13,30,0.0,138.0,5.5,12.0,138.0,115.93,91.32
2016,3,11,13,45,0.0,85.5,5.65,12.0,85.5,71.21,54.29
2016,3,11,14,0,0.0,33.0,5.8,12.0,33.0,27.38,17.51
2016,3,11,14,15,0.0,71.0,5.7,11.5,71.0,59.03,44.36
2016,3,11,14,30,0.0,109.0,5.6,11.0,109.0,91.37,71.81
2016,3,11,14,45,0.0,126.0,5.55,11.0,126.0,106.79,84.93
2016,3,11,15,0,0.0,143.0,5.5,11.0,143.0,123.14,98.89
2016,3,11,15,15,0.0,134.0,5.25,10.5,134.0,115.62,92.98
2016,3,11,15,30,0.0,125.0,5.0,10.0,125.0,108.1,87.05
2016,3,11,15,45,0.0,96.0,4.8,9.5,96.0,81.2,64.48
2016,3,11,16,0,0.0,67.0,4.6,9.0,67.0,55.54,42.66
2016,3,11,16,15,0.0,58.5,4.35,8.5,58.5,48.44,36.71
2016,3,11,16,30,0.0,50.0,4.1,8.0,50.0,41.35,30.68
2016,3,11,16,45,0.0,40.5,3.9,8.0,40.5,33.45,23.77
2016,3,11,17,0,0.0,31.0,3.7,8.0,31.0,25.57,16.78
2016,3,11,17,15,0.0,23.0,3.55,7.5,23.0,18.94,10.86
2016,3,11,17,30,0.0,15.0,3.4,7.0,15.0,12.33,4.9
2016,3,11,17,45,0.0,8.5,3.3,7.0,8.5,6.98,0.0
2016,3,11,18,0,0.0,2.0,3.2,7.0,2.0,1.71,0.0
2016,3,11,18,15,0.0,1.0,3.25,7.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,16.0,1.85,6.5,16.0,13.19,3.35
2016,3,12,7,0,0.0,32.0,2.1,7.0,32.0,26.26,17.58
2016,3,12,7,15,1.0,53.5,2.25,7.0,53.5,42.85,33.21
2016,3,12,7,30,2.0,75.0,2.4,7.0,75.0,59.17,48.47
2016,3,12,7,45,10.5,96.0,2.6,7.5,99.0,75.02,62.99
2016,3,12,8,0,19.0,117.0,2.8,8.0,123.0,90.74,77.09
2016,3,12,8,15,27.0,136.5,2.9,8.5,146.5,101.66,86.6
2016,3,12,8,30,35.0,156.0,3.0,9.0,170.0,114.99,98.09
2016,3,12,8,45,49.5,180.5,3.2,9.5,203.0,130.97,111.73
2016,3,12,9,0,64.0,205.0,3.4,10.0,236.0,146.52,124.82
2016,3,12,9,15,46.0,211.5,3.45,10.0,235.0,151.37,128.66
2016,3,12,9,30,28.0,218.0,3.5,10.0,234.0,155.91,132.25
2016,3,12,9,45,36.5,240.0,3.6,10.5,262.5,169.25,143.21
2016,3,12,10,0,45.0,262.0,3.7,11.0,291.0,188.2,150.6
2016,3,12,10,15,26.0,233.0,3.75,11.0,250.0,175.87,140.39
2016,3,12,10,30,7.0,204.0,3.8,11.0,209.0,163.76,131.09
2016,3,12,10,45,7.0,205.0,3.85,11.0,210.5,166.22,132.98
2016,3,12,11,0,7.0,206.0,3.9,11.0,212.0,168.54,134.77
2016,3,12,11,15,6.0,196.5,3.9,11.0,201.5,162.24,129.56
2016,3,12,11,30,5.0,187.0,3.9,11.0,191.0,155.46,123.98
2016,3,12,11,45,6.0,196.0,3.9,11.0,200.5,164.08,131.02
2016,3,12,12,0,7.0,205.0,3.9,11.0,210.0,172.92,138.24
2016,3,12,12,15,3.5,157.0,3.95,11.0,159.5,132.55,105.11
2016,3,12,12,30,0.0,109.0,4.0,11.0,109.0,90.93,70.68
2016,3,12,12,45,0.0,80.0,4.05,11.0,80.0,66.69,50.51
2016,3,12,13,0,0.0,51.0,4.1,11.0,51.0,42.43,30.19
2016,3,12,13,15,0.0,50.0,4.2,11.0,50.0,41.59,29.51
2016,3,12,13,30,0.0,49.0,4.3,11.0,49.0,40.74,28.83
2016,3,12,13,45,0.0,60.0,4.4,11.5,60.0,49.9,36.52
2016,3,12,14,0,0.0,71.0,4.5,12.0,71.0,59.06,44.2
2016,3,12,14,15,1.5,126.0,4.5,12.0,127.0,107.4,84.78
2016,3,12,14,30,3.0,181.0,4.5,12.0,183.0,159.12,127.88
2016,3,12,14,45,1.5,129.0,4.5,12.0,130.0,110.79,87.89
2016,3,12,15,0,0.0,77.0,4.5,12.0,77.0,63.97,48.72
2016,3,12,15,15,0.0,82.0,4.3,12.0,82.0,68.12,52.4
2016,3,12,15,30,0.0,87.0,4.1,12.0,87.0,72.38,56.17
2016,3,12,15,45,0.0,72.5,3.9,12.0,72.5,60.14,45.93
2016,3,12,16,0,0.0,58.0,3.7,12.0,58.0,48.03,35.72
2016,3,12,16,15,0.0,50.0,3.55,11.5,50.0,41.36,30.17
2016,3,12,16,30,0.0,42.0,3.4,11.0,42.0,34.7,24.53
2016,3,12,16,45,0.0,34.5,3.25,11.0,34.5,28.47,19.14
2016,3,12,17,0,0.0,27.0,3.1,11.0,27.0,22.25,13.69
2016,3,12,17,15,0.0,20.0,3.05,10.5,20.0,16.46,8.56
2016,3,12,17,30,0.0,13.0,3.0,10.0,13.0,10.68,3.41
2016,3,12,17,45,0.0,7.5,3.0,10.0,7.5,6.15,0.0
2016,3,12,18,0,0.0,2.0,3.0,10.0,2.0,1.71,0.0
2016,3,12,18,15,0.0,1.0,3.0,10.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,19.0,2.7,10.5,19.0,15.69,5.8
2016,3,13,7,0,0.0,38.0,2.9,11.0,38.0,30.73,21.24
2016,3,13,7,15,9.5,59.0,2.9,11.0,61.0,46.86,36.28
2016,3,13,7,30,19.0,80.0,2.9,11.0,84.0,61.62,49.94
2016,3,13,7,45,28.0,101.5,2.95,11.5,109.5,76.99,63.79
2016,3,13,8,0,37.0,123.0,3.0,12.0,135.0,92.04,77.07
2016,3,13,8,15,44.5,143.5,3.0,12.0,160.0,106.19,89.45
2016,3,13,8,30,52.0,164.0,3.0,12.0,185.0,120.03,101.38
2016,3,13,8,45,26.0,113.0,3.05,12.0,123.5,88.61,73.39
2016,3,13,9,0,0.0,62.0,3.1,12.0,62.0,51.4,40.27
2016,3,13,9,15,0.0,68.5,3.15,12.0,68.5,56.84,44.99
2016,3,13,9,30,0.0,75.0,3.2,12.0,75.0,62.29,49.66
2016,3,13,9,45,0.0,88.5,3.3,12.0,88.5,73.61,59.46
2016,3,13,10,0,0.0,102.0,3.4,12.0,102.0,84.49,65.72
2016,3,13,10,15,0.0,128.5,3.45,12.0,128.5,105.27,82.89
2016,3,13,10,30,0.0,155.0,3.5,12.0,155.0,126.04,99.91
2016,3,13,10,45,0.0,122.0,3.6,12.0,122.0,100.74,78.82
2016,3,13,11,0,0.0,89.0,3.7,12.0,89.0,74.18,56.67
2016,3,13,11,15,0.0,117.0,3.75,12.0,117.0,97.06,75.64
2016,3,13,11,30,0.0,145.0,3.8,12.0,145.0,119.87,94.4
2016,3,13,11,45,5.0,187.5,3.9,12.0,191.5,156.85,124.65
2016,3,13,12,0,10.0,230.0,4.0,12.0,238.0,194.78,155.49
2016,3,13,12,15,13.0,246.5,4.05,12.0,256.5,211.56,169.08
2016,3,13,12,30,16.0,263.0,4.1,12.0,275.0,228.98,183.24
2016,3,13,12,45,12.5,241.5,4.2,12.5,251.0,210.69,168.25
2016,3,13,13,0,9.0,220.0,4.3,13.0,227.0,191.56,152.61
2016,3,13,13,15,13.5,241.5,4.25,13.0,252.0,214.91,171.76
2016,3,13,13,30,18.0,263.0,4.2,13.0,277.0,239.37,191.72
2016,3,13,13,45,12.5,234.5,4.2,13.0,244.0,211.56,169.37
2016,3,13,14,0,7.0,206.0,4.2,13.0,211.0,182.88,146.22
2016,3,13,14,15,7.0,202.0,4.1,12.5,207.0,180.63,144.94
2016,3,13,14,30,7.0,198.0,4.0,12.0,203.0,178.44,143.7
2016,3,13,14,45,3.5,159.0,3.9,12.0,161.5,140.12,112.25
2016,3,13,15,0,0.0,120.0,3.8,12.0,120.0,101.72,80.41
2016,3,13,15,15,0.0,91.0,3.65,12.0,91.0,75.78,58.83
2016,3,13,15,30,0.0,62.0,3.5,12.0,62.0,51.4,38.33
2016,3,13,15,45,0.0,79.5,3.4,12.0,79.5,65.99,50.92
2016,3,13,16,0,0.0,97.0,3.3,12.0,97.0,82.98,65.55
2016,3,13,16,15,0.0,84.5,3.1,12.0,84.5,71.84,56.22
2016,3,13,16,30,0.0,72.0,2.9,12.0,72.0,60.63,46.74
2016,3,13,16,45,0.0,59.5,2.75,12.0,59.5,49.33,37.05
2016,3,13,17,0,0.0,47.0,2.6,12.0,47.0,38.88,27.97
2016,3,13,17,15,0.0,35.0,2.55,12.0,35.0,28.91,19.18
2016,3,13,17,30,0.0,23.0,2.5,12.0,23.0,18.96,10.35
2016,3,13,17,45,0.0,13.5,2.5,12.0,13.5,11.11,2.96
2016,3,13,18,0,0.0,4.0,2.5,12.0,4.0,3.41,0.0
2016,3,13,18,15,0.0,2.0,2.45,11.5,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,7.5,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,8.0,10.0,8.54,0.0
2016,3,14,6,45,71.0,29.0,1.8,8.5,38.0,22.6,11.92
2016,3,14,7,0,142.0,48.0,2.0,9.0,66.0,36.81,26.92
2016,3,14,7,15,193.5,68.0,2.1,9.0,104.5,51.34,40.66
2016,3,14,7,30,245.0,88.0,2.2,9.0,143.0,65.5,53.87
2016,3,14,7,45,275.5,107.5,2.3,9.0,184.5,78.82,66.06
2016,3,14,8,0,306.0,127.0,2.4,9.0,226.0,91.72,77.64
2016,3,14,8,15,350.5,136.5,2.45,9.0,267.0,98.2,83.28
2016,3,14,8,30,395.0,146.0,2.5,9.0,308.0,100.04,84.67
2016,3,14,8,45,434.5,157.0,2.55,9.5,355.5,105.94,89.48
2016,3,14,9,0,474.0,168.0,2.6,10.0,403.0,111.65,94.06
2016,3,14,9,15,485.0,182.0,2.6,10.0,441.0,118.57,99.84
