Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,9,30,496.0,196.0,2.6,10.0,479.0,125.2,105.34
2016,3,14,9,45,420.0,234.0,2.6,10.5,484.5,144.07,121.24
2016,3,14,10,0,344.0,272.0,2.6,11.0,490.0,198.06,148.43
2016,3,14,10,15,407.0,266.5,2.6,11.0,536.5,230.99,168.09
2016,3,14,10,30,470.0,261.0,2.6,11.0,583.0,264.09,191.94
2016,3,14,10,45,331.5,307.5,2.6,11.5,539.0,299.99,227.75
2016,3,14,11,0,193.0,354.0,2.6,12.0,495.0,319.86,249.18
2016,3,14,11,15,338.0,321.5,2.6,12.0,574.0,365.03,283.23
2016,3,14,11,30,483.0,289.0,2.6,12.0,653.0,426.96,332.03
2016,3,14,11,45,505.0,285.5,2.6,12.5,669.5,468.6,366.17
2016,3,14,12,0,527.0,282.0,2.6,13.0,686.0,511.33,400.65
2016,3,14,12,15,519.0,284.5,2.6,13.0,683.0,542.74,426.62
2016,3,14,12,30,511.0,287.0,2.6,13.0,680.0,572.24,450.63
2016,3,14,12,45,371.5,328.0,2.65,13.0,612.5,539.86,426.32
2016,3,14,13,0,232.0,369.0,2.7,13.0,545.0,494.03,390.83
2016,3,14,13,15,154.0,354.5,2.75,13.0,470.0,440.02,349.47
2016,3,14,13,30,76.0,340.0,2.8,13.0,395.0,367.1,292.36
2016,3,14,13,45,38.0,244.0,2.85,13.0,271.5,251.36,201.27
2016,3,14,14,0,0.0,148.0,2.9,13.0,148.0,125.22,98.54
2016,3,14,14,15,6.5,184.5,2.9,13.0,189.0,164.09,131.01
2016,3,14,14,30,13.0,221.0,2.9,13.0,230.0,205.44,165.1
2016,3,14,14,45,399.0,172.0,2.95,13.0,403.0,562.28,459.04
2016,3,14,15,0,785.0,123.0,3.0,13.0,576.0,870.24,690.97
2016,3,14,15,15,651.0,142.5,2.95,12.5,499.5,782.71,627.17
2016,3,14,15,30,517.0,162.0,2.9,12.0,423.0,682.33,554.79
2016,3,14,15,45,510.5,145.5,2.9,12.0,383.0,661.75,542.0
2016,3,14,16,0,504.0,129.0,2.9,12.0,343.0,638.39,525.86
2016,3,14,16,15,452.5,124.5,2.65,11.5,298.5,587.69,487.76
2016,3,14,16,30,401.0,120.0,2.4,11.0,254.0,536.18,447.75
2016,3,14,16,45,359.5,104.0,2.15,10.5,209.0,478.36,402.01
2016,3,14,17,0,318.0,88.0,1.9,10.0,164.0,420.29,354.36
2016,3,14,17,15,256.0,70.5,1.8,9.5,122.0,343.61,289.47
2016,3,14,17,30,194.0,53.0,1.7,9.0,80.0,251.93,210.01
2016,3,14,17,45,97.0,34.0,1.65,8.5,47.5,150.26,115.18
2016,3,14,18,0,0.0,15.0,1.6,8.0,15.0,13.24,0.0
2016,3,14,18,15,0.0,7.5,1.6,7.5,7.5,6.4,0.0
2016,3,14,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,32.0,6.5,1.05,4.5,7.0,0.0,0.0
2016,3,15,6,30,64.0,13.0,1.1,5.0,14.0,11.1,0.0
2016,3,15,6,45,210.5,28.0,1.15,6.0,51.5,21.76,12.08
2016,3,15,7,0,357.0,43.0,1.2,7.0,89.0,35.11,25.78
2016,3,15,7,15,448.0,53.0,1.25,7.5,138.0,42.49,33.01
2016,3,15,7,30,539.0,63.0,1.3,8.0,187.0,49.78,39.89
2016,3,15,7,45,606.0,68.0,1.4,8.5,240.0,52.82,42.68
2016,3,15,8,0,673.0,73.0,1.5,9.0,293.0,55.95,45.41
2016,3,15,8,15,711.0,78.0,1.6,9.5,344.0,58.82,47.79
2016,3,15,8,30,749.0,83.0,1.7,10.0,395.0,67.27,55.12
2016,3,15,8,45,780.0,85.5,1.8,11.0,444.0,68.32,55.65
2016,3,15,9,0,811.0,88.0,1.9,12.0,493.0,69.42,56.22
2016,3,15,9,15,830.0,91.0,1.95,12.5,537.0,70.72,57.07
2016,3,15,9,30,849.0,94.0,2.0,13.0,581.0,71.99,57.9
2016,3,15,9,45,864.5,95.5,2.15,13.5,619.5,72.19,57.81
2016,3,15,10,0,880.0,97.0,2.3,14.0,658.0,137.69,79.19
2016,3,15,10,15,890.0,99.0,2.35,14.0,689.5,195.28,116.42
2016,3,15,10,30,900.0,101.0,2.4,14.0,721.0,253.51,163.54
2016,3,15,10,45,908.0,101.5,2.5,14.5,746.0,310.62,213.57
2016,3,15,11,0,916.0,102.0,2.6,15.0,771.0,367.64,264.6
2016,3,15,11,15,920.5,103.0,2.65,15.0,787.5,423.45,314.86
2016,3,15,11,30,925.0,104.0,2.7,15.0,804.0,478.36,363.44
2016,3,15,11,45,928.0,103.5,2.75,15.0,813.0,530.25,408.53
2016,3,15,12,0,931.0,103.0,2.8,15.0,822.0,580.57,451.23
2016,3,15,12,15,931.0,103.0,2.85,15.0,822.5,627.84,490.54
2016,3,15,12,30,931.0,103.0,2.9,15.0,823.0,672.88,527.23
2016,3,15,12,45,934.0,100.5,2.95,15.5,816.5,715.19,560.15
2016,3,15,13,0,937.0,98.0,3.0,16.0,810.0,754.99,590.52
2016,3,15,13,15,933.5,97.0,3.0,16.0,794.0,788.81,615.86
2016,3,15,13,30,930.0,96.0,3.0,16.0,778.0,819.4,638.03
2016,3,15,13,45,924.5,94.5,3.0,16.0,755.0,844.56,656.39
2016,3,15,14,0,919.0,93.0,3.0,16.0,732.0,866.17,672.38
2016,3,15,14,15,910.5,91.5,2.95,15.5,701.0,881.65,685.12
2016,3,15,14,30,902.0,90.0,2.9,15.0,670.0,893.39,695.47
2016,3,15,14,45,889.5,87.5,2.9,15.0,632.5,896.73,699.19
2016,3,15,15,0,877.0,85.0,2.9,15.0,595.0,896.25,700.48
2016,3,15,15,15,860.0,82.5,2.7,14.5,552.0,897.51,702.95
2016,3,15,15,30,843.0,80.0,2.5,14.0,509.0,885.81,696.25
2016,3,15,15,45,820.0,76.5,2.4,14.0,461.5,863.85,681.92
2016,3,15,16,0,797.0,73.0,2.3,14.0,414.0,838.54,665.17
2016,3,15,16,15,763.5,69.0,2.0,13.5,362.5,800.11,638.09
2016,3,15,16,30,730.0,65.0,1.7,13.0,311.0,759.09,608.39
2016,3,15,16,45,681.5,59.5,1.45,12.5,259.0,700.89,565.24
2016,3,15,17,0,633.0,54.0,1.2,12.0,207.0,648.56,524.58
2016,3,15,17,15,552.0,46.5,1.2,11.0,156.0,560.13,456.74
2016,3,15,17,30,471.0,39.0,1.2,10.0,105.0,473.76,385.77
2016,3,15,17,45,329.0,27.5,1.2,9.5,64.0,338.84,263.33
2016,3,15,18,0,187.0,16.0,1.2,9.0,23.0,187.43,0.0
2016,3,15,18,15,93.5,8.0,1.2,8.5,11.5,72.96,0.0
2016,3,15,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,15,65.5,7.0,0.9,6.5,9.0,5.97,0.0
2016,3,16,6,30,131.0,14.0,0.9,7.0,18.0,11.95,0.0
2016,3,16,6,45,282.5,26.5,0.95,8.0,58.0,21.65,12.33
2016,3,16,7,0,434.0,39.0,1.0,9.0,98.0,31.78,22.7
2016,3,16,7,15,520.5,47.5,1.2,9.5,148.5,38.15,28.88
2016,3,16,7,30,607.0,56.0,1.4,10.0,199.0,44.46,34.78
2016,3,16,7,45,661.0,62.0,1.6,10.5,252.5,48.51,38.45
2016,3,16,8,0,715.0,68.0,1.8,11.0,306.0,57.2,46.15
2016,3,16,8,15,751.5,72.5,1.9,11.5,358.0,60.11,48.55
2016,3,16,8,30,788.0,77.0,2.0,12.0,410.0,62.98,50.85
2016,3,16,8,45,813.0,80.5,2.1,12.5,458.5,64.91,52.29
2016,3,16,9,0,838.0,84.0,2.2,13.0,507.0,66.81,53.68
2016,3,16,9,15,856.5,87.0,2.25,13.5,551.5,68.21,54.63
2016,3,16,9,30,875.0,90.0,2.3,14.0,596.0,69.58,55.55
2016,3,16,9,45,888.5,92.0,2.35,14.5,635.0,83.3,67.19
2016,3,16,10,0,902.0,94.0,2.4,15.0,674.0,141.37,79.96
2016,3,16,10,15,911.5,96.0,2.4,15.0,706.0,200.14,118.75
2016,3,16,10,30,921.0,98.0,2.4,15.0,738.0,259.5,167.04
2016,3,16,10,45,928.0,99.0,2.45,15.5,762.5,317.85,218.11
2016,3,16,11,0,935.0,100.0,2.5,16.0,787.0,376.01,269.89
2016,3,16,11,15,939.0,101.0,2.5,16.0,803.5,432.63,320.49
2016,3,16,11,30,943.0,102.0,2.5,16.0,820.0,488.27,369.23
2016,3,16,11,45,945.5,102.0,2.55,16.5,828.5,541.18,413.98
2016,3,16,12,0,948.0,102.0,2.6,17.0,837.0,592.47,456.11
2016,3,16,12,15,947.5,102.0,2.6,17.0,837.0,640.19,495.05
2016,3,16,12,30,947.0,102.0,2.6,17.0,837.0,685.59,531.27
2016,3,16,12,45,950.0,98.5,2.6,17.5,830.0,727.6,563.21
2016,3,16,13,0,953.0,95.0,2.6,18.0,823.0,766.99,592.52
2016,3,16,13,15,948.5,94.5,2.6,18.0,806.5,800.99,617.2
2016,3,16,13,30,944.0,94.0,2.6,18.0,790.0,831.67,639.02
2016,3,16,13,45,937.5,92.5,2.6,18.0,765.5,856.31,656.67
2016,3,16,14,0,931.0,91.0,2.6,18.0,741.0,877.3,671.93
2016,3,16,14,15,921.5,89.5,2.55,18.0,709.5,892.05,682.62
2016,3,16,14,30,912.0,88.0,2.5,18.0,678.0,902.97,690.86
2016,3,16,14,45,899.0,86.0,2.5,18.0,640.0,906.43,694.6
2016,3,16,15,0,886.0,84.0,2.5,18.0,602.0,906.05,695.95
2016,3,16,15,15,868.5,81.5,2.35,17.5,558.0,897.27,691.65
2016,3,16,15,30,851.0,79.0,2.2,17.0,514.0,894.53,691.68
2016,3,16,15,45,827.0,75.5,2.05,17.0,465.5,871.49,676.23
2016,3,16,16,0,803.0,72.0,1.9,17.0,417.0,845.11,658.5
2016,3,16,16,15,769.5,68.0,1.65,16.0,366.0,806.48,633.17
2016,3,16,16,30,736.0,64.0,1.4,15.0,315.0,765.26,605.17
2016,3,16,16,45,686.0,58.5,1.2,14.5,262.0,705.51,561.91
2016,3,16,17,0,636.0,53.0,1.0,14.0,209.0,644.51,515.86
2016,3,16,17,15,557.0,45.5,1.0,13.5,158.5,564.14,454.4
2016,3,16,17,30,478.0,38.0,1.0,13.0,108.0,479.11,385.05
2016,3,16,17,45,339.0,27.0,1.0,12.5,66.0,346.42,268.01
2016,3,16,18,0,200.0,16.0,1.0,12.0,24.0,199.01,0.0
2016,3,16,18,15,100.0,8.0,1.0,11.5,12.0,77.75,0.0
2016,3,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,6,15,93.5,7.5,0.95,8.5,11.0,6.4,0.0
2016,3,17,6,30,187.0,15.0,1.0,9.0,22.0,12.26,0.0
2016,3,17,6,45,332.5,26.5,1.05,10.0,63.5,21.67,12.56
2016,3,17,7,0,478.0,38.0,1.1,11.0,105.0,31.0,21.87
2016,3,17,7,15,560.5,45.5,1.15,11.5,156.5,36.63,27.32
2016,3,17,7,30,643.0,53.0,1.2,12.0,208.0,45.98,35.88
2016,3,17,7,45,694.0,58.5,1.3,12.5,261.5,50.07,39.54
2016,3,17,8,0,745.0,64.0,1.4,13.0,315.0,54.13,43.04
2016,3,17,8,15,779.5,68.0,1.45,13.5,367.5,56.79,45.2
2016,3,17,8,30,814.0,72.0,1.5,14.0,420.0,59.41,47.28
2016,3,17,8,45,838.5,75.5,1.6,15.0,469.5,61.49,48.75
2016,3,17,9,0,863.0,79.0,1.7,16.0,519.0,63.52,50.15
2016,3,17,9,15,880.5,81.5,1.65,16.5,563.5,73.36,58.41
2016,3,17,9,30,898.0,84.0,1.6,17.0,608.0,75.17,59.66
2016,3,17,9,45,910.5,86.0,1.6,17.5,646.5,83.98,66.92
2016,3,17,10,0,923.0,88.0,1.6,18.0,685.0,143.18,78.54
2016,3,17,10,15,932.0,89.5,1.55,18.0,717.0,202.67,118.03
2016,3,17,10,30,941.0,91.0,1.5,18.0,749.0,262.65,166.43
2016,3,17,10,45,946.5,92.5,1.45,18.5,773.5,321.97,217.45
2016,3,17,11,0,952.0,94.0,1.4,19.0,798.0,380.92,268.65
2016,3,17,11,15,956.0,94.5,1.3,19.0,814.5,437.94,317.95
2016,3,17,11,30,960.0,95.0,1.2,19.0,831.0,493.93,365.0
2016,3,17,11,45,961.0,95.5,1.2,19.5,839.5,547.21,408.26
2016,3,17,12,0,962.0,96.0,1.2,20.0,848.0,598.69,448.66
2016,3,17,12,15,962.0,96.0,1.2,20.0,847.5,647.17,486.45
2016,3,17,12,30,962.0,96.0,1.2,20.0,847.0,693.33,521.53
2016,3,17,12,45,959.5,96.0,1.2,20.5,839.0,735.32,551.79
2016,3,17,13,0,957.0,96.0,1.2,21.0,831.0,774.43,579.27
2016,3,17,13,15,952.5,95.0,1.2,21.0,814.0,808.04,602.22
2016,3,17,13,30,948.0,94.0,1.2,21.0,797.0,838.3,622.57
2016,3,17,13,45,941.0,93.0,1.25,21.0,772.5,863.09,640.04
2016,3,17,14,0,934.0,92.0,1.3,21.0,748.0,884.21,655.27
2016,3,17,14,15,924.5,90.5,1.3,21.0,716.5,898.96,665.78
2016,3,17,14,30,915.0,89.0,1.3,21.0,685.0,909.87,674.01
2016,3,17,14,45,901.5,87.0,1.3,21.0,646.5,912.84,677.25
2016,3,17,15,0,888.0,85.0,1.3,21.0,608.0,911.96,678.23
2016,3,17,15,15,870.5,82.5,1.25,20.5,564.0,903.09,674.69
2016,3,17,15,30,853.0,80.0,1.2,20.0,520.0,900.33,675.41
2016,3,17,15,45,828.5,77.0,1.2,20.0,471.0,877.36,662.09
2016,3,17,16,0,804.0,74.0,1.2,20.0,422.0,851.04,646.61
2016,3,17,16,15,770.0,70.0,1.1,19.5,370.5,811.79,621.75
2016,3,17,16,30,736.0,66.0,1.0,19.0,319.0,769.93,594.47
2016,3,17,16,45,687.0,60.5,0.95,18.5,266.0,710.82,554.46
2016,3,17,17,0,638.0,55.0,0.9,18.0,213.0,657.52,516.66
2016,3,17,17,15,559.5,47.5,0.95,17.0,162.0,570.48,452.98
2016,3,17,17,30,481.0,40.0,1.0,16.0,111.0,485.37,386.02
2016,3,17,17,45,344.5,28.5,1.05,15.5,68.5,353.34,272.47
2016,3,17,18,0,208.0,17.0,1.1,15.0,26.0,208.21,5.91
2016,3,17,18,15,104.0,8.5,1.1,14.5,13.0,81.21,0.0
2016,3,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,15,95.5,8.5,1.3,7.5,12.5,7.26,0.0
2016,3,18,6,30,191.0,17.0,1.5,8.0,25.0,13.94,0.0
2016,3,18,6,45,330.0,29.0,1.75,9.0,67.0,23.73,14.61
2016,3,18,7,0,469.0,41.0,2.0,10.0,109.0,33.39,24.13
2016,3,18,7,15,550.5,48.5,2.0,10.5,160.5,38.91,29.49
2016,3,18,7,30,632.0,56.0,2.0,11.0,212.0,44.42,34.61
2016,3,18,7,45,336.0,94.0,2.0,11.5,179.0,67.88,55.68
2016,3,18,8,0,40.0,132.0,2.0,12.0,146.0,98.51,82.72
2016,3,18,8,15,68.5,158.0,1.95,12.0,186.0,115.97,97.85
2016,3,18,8,30,97.0,184.0,1.9,12.0,226.0,133.01,112.4
2016,3,18,8,45,128.0,207.0,1.9,12.5,269.0,142.15,119.72
2016,3,18,9,0,159.0,230.0,1.9,13.0,312.0,155.69,130.74
2016,3,18,9,15,408.0,190.5,1.9,13.5,424.5,121.38,100.63
2016,3,18,9,30,657.0,151.0,1.9,14.0,537.0,98.0,80.09
2016,3,18,9,45,364.5,222.5,1.9,14.5,439.0,150.87,115.69
2016,3,18,10,0,72.0,294.0,1.9,15.0,341.0,212.41,165.58
2016,3,18,10,15,496.5,197.0,1.9,15.0,544.5,201.45,137.26
2016,3,18,10,30,921.0,100.0,1.9,15.0,748.0,268.75,174.6
2016,3,18,10,45,927.5,101.5,1.9,15.5,772.5,327.37,225.83
2016,3,18,11,0,934.0,103.0,1.9,16.0,797.0,385.76,277.38
2016,3,18,11,15,938.0,103.5,1.85,16.0,814.0,441.98,327.0
2016,3,18,11,30,942.0,104.0,1.8,16.0,831.0,497.19,374.58
2016,3,18,11,45,943.0,105.0,1.8,16.0,839.0,550.12,419.22
2016,3,18,12,0,944.0,106.0,1.8,16.0,847.0,601.32,461.22
2016,3,18,12,15,718.5,204.5,1.8,16.0,768.5,604.02,464.98
2016,3,18,12,30,493.0,303.0,1.8,16.0,690.0,583.14,449.66
2016,3,18,12,45,704.0,211.0,1.85,16.5,757.5,677.88,522.4
2016,3,18,13,0,915.0,119.0,1.9,17.0,825.0,769.73,591.51
2016,3,18,13,15,910.5,118.0,1.9,17.0,808.5,802.39,614.84
2016,3,18,13,30,906.0,117.0,1.9,17.0,792.0,831.84,635.49
2016,3,18,13,45,896.5,116.5,1.95,17.0,767.5,854.42,651.96
2016,3,18,14,0,887.0,116.0,2.0,17.0,743.0,881.96,672.02
2016,3,18,14,15,877.0,114.0,2.05,16.5,711.5,895.82,684.09
2016,3,18,14,30,867.0,112.0,2.1,16.0,680.0,905.85,693.89
2016,3,18,14,45,854.0,109.0,2.15,16.0,642.0,908.25,697.41
2016,3,18,15,0,841.0,106.0,2.2,16.0,604.0,906.77,698.51
2016,3,18,15,15,822.0,103.0,2.2,15.5,560.0,896.04,694.2
2016,3,18,15,30,803.0,100.0,2.2,15.0,516.0,881.58,687.44
2016,3,18,15,45,645.5,119.0,2.2,14.5,434.0,769.8,610.93
2016,3,18,16,0,488.0,138.0,2.2,14.0,352.0,640.98,519.32
2016,3,18,16,15,451.5,129.5,2.0,13.5,309.0,598.18,488.86
2016,3,18,16,30,415.0,121.0,1.8,13.0,266.0,554.19,455.97
2016,3,18,16,45,390.0,103.5,1.6,12.5,222.0,507.87,420.71
2016,3,18,17,0,365.0,86.0,1.4,12.0,178.0,460.39,383.07
2016,3,18,17,15,314.0,69.5,1.3,11.0,135.5,391.92,327.28
2016,3,18,17,30,263.0,53.0,1.2,10.0,93.0,324.72,269.67
2016,3,18,17,45,131.5,38.0,1.1,9.5,58.0,181.98,144.71
2016,3,18,18,0,0.0,23.0,1.0,9.0,23.0,26.42,0.19
2016,3,18,18,15,0.0,11.5,1.0,8.5,11.5,9.82,0.0
2016,3,18,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.05,8.5,8.0,6.83,0.0
2016,3,19,6,30,0.0,16.0,1.2,9.0,16.0,13.21,0.0
2016,3,19,6,45,40.0,35.5,1.35,9.5,41.5,28.05,18.5
2016,3,19,7,0,80.0,55.0,1.5,10.0,67.0,42.62,32.41
2016,3,19,7,15,99.0,77.0,1.55,10.5,98.0,58.39,47.01
2016,3,19,7,30,118.0,99.0,1.6,11.0,129.0,73.76,60.97
2016,3,19,7,45,134.5,120.5,1.65,11.5,161.5,88.42,73.98
2016,3,19,8,0,151.0,142.0,1.7,12.0,194.0,102.68,86.34
2016,3,19,8,15,219.5,158.5,1.75,12.5,247.5,110.09,92.44
2016,3,19,8,30,288.0,175.0,1.8,13.0,301.0,120.47,101.02
2016,3,19,8,45,551.5,129.5,1.85,13.5,404.0,89.17,73.23
2016,3,19,9,0,815.0,84.0,1.9,14.0,507.0,66.07,52.72
2016,3,19,9,15,832.0,86.5,1.9,14.5,550.0,67.07,53.35
2016,3,19,9,30,849.0,89.0,1.9,15.0,593.0,68.04,53.93
2016,3,19,9,45,710.5,148.5,1.95,15.5,588.5,108.0,74.62
2016,3,19,10,0,572.0,208.0,2.0,16.0,584.0,182.01,121.82
2016,3,19,10,15,726.0,155.5,2.0,16.0,655.5,209.69,133.35
2016,3,19,10,30,880.0,103.0,2.0,16.0,727.0,266.03,173.81
2016,3,19,10,45,884.5,105.5,2.05,16.5,750.0,322.49,223.29
2016,3,19,11,0,889.0,108.0,2.1,17.0,773.0,378.58,272.87
2016,3,19,11,15,893.0,108.5,2.1,17.0,789.0,432.41,320.47
2016,3,19,11,30,897.0,109.0,2.1,17.0,805.0,485.29,366.25
2016,3,19,11,45,900.0,109.0,2.15,17.0,813.5,536.15,409.42
2016,3,19,12,0,903.0,109.0,2.2,17.0,822.0,585.51,450.32
2016,3,19,12,15,903.0,109.0,2.2,17.0,822.0,631.43,487.39
2016,3,19,12,30,903.0,109.0,2.2,17.0,822.0,675.18,521.93
2016,3,19,12,45,641.0,227.5,2.2,17.0,731.5,652.63,503.91
2016,3,19,13,0,379.0,346.0,2.2,17.0,641.0,592.33,457.34
2016,3,19,13,15,356.5,344.5,2.2,17.0,617.5,596.61,461.67
2016,3,19,13,30,334.0,343.0,2.2,17.0,594.0,598.09,463.37
2016,3,19,13,45,610.5,221.5,2.2,17.0,662.0,741.7,574.21
2016,3,19,14,0,887.0,100.0,2.2,17.0,730.0,859.92,659.71
2016,3,19,14,15,878.5,98.5,2.15,17.0,700.0,874.49,669.2
2016,3,19,14,30,870.0,97.0,2.1,17.0,670.0,885.43,677.35
2016,3,19,14,45,675.0,155.5,2.1,17.0,585.0,808.13,624.87
2016,3,19,15,0,480.0,214.0,2.1,17.0,500.0,699.38,546.67
2016,3,19,15,15,395.0,215.5,2.1,16.5,439.5,613.03,485.83
2016,3,19,15,30,310.0,217.0,2.1,16.0,379.0,544.81,435.88
2016,3,19,15,45,295.5,197.5,2.15,16.0,340.5,514.41,414.89
2016,3,19,16,0,281.0,178.0,2.2,16.0,302.0,482.24,391.89
2016,3,19,16,15,269.5,158.5,2.15,15.5,265.5,451.27,369.84
2016,3,19,16,30,258.0,139.0,2.1,15.0,229.0,418.94,346.11
2016,3,19,16,45,246.5,117.0,2.05,14.5,192.0,381.72,317.74
2016,3,19,17,0,235.0,95.0,2.0,14.0,155.0,343.04,287.05
2016,3,19,17,15,206.0,75.0,1.85,13.0,119.0,291.56,244.25
2016,3,19,17,30,177.0,55.0,1.7,12.0,83.0,239.74,199.26
2016,3,19,17,45,88.5,38.5,1.6,11.5,52.5,148.54,117.31
2016,3,19,18,0,0.0,22.0,1.5,11.0,22.0,23.39,2.38
2016,3,19,18,15,0.0,11.0,1.45,10.5,11.0,9.39,0.0
2016,3,19,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,22.0,9.5,1.2,9.5,10.5,8.11,0.0
2016,3,20,6,30,44.0,19.0,1.4,10.0,21.0,15.09,1.56
2016,3,20,6,45,101.0,37.5,1.65,10.5,51.0,29.09,19.5
2016,3,20,7,0,158.0,56.0,1.9,11.0,81.0,42.78,32.49
2016,3,20,7,15,184.5,77.0,2.0,11.5,116.5,57.66,46.21
2016,3,20,7,30,211.0,98.0,2.1,12.0,152.0,72.06,59.23
2016,3,20,7,45,229.0,117.5,2.25,13.0,188.5,84.96,70.5
2016,3,20,8,0,247.0,137.0,2.4,14.0,225.0,97.4,81.07
2016,3,20,8,15,191.5,164.0,2.45,14.5,238.0,117.26,98.03
2016,3,20,8,30,136.0,191.0,2.5,15.0,251.0,132.8,110.95
2016,3,20,8,45,214.0,206.0,2.65,15.5,313.0,143.09,119.21
2016,3,20,9,0,292.0,221.0,2.8,16.0,375.0,145.64,120.79
2016,3,20,9,15,391.5,216.0,2.9,16.0,439.5,143.6,118.7
2016,3,20,9,30,491.0,211.0,3.0,16.0,504.0,132.11,108.62
2016,3,20,9,45,673.5,157.0,3.15,16.5,587.0,115.15,78.76
2016,3,20,10,0,856.0,103.0,3.3,17.0,670.0,149.69,84.01
2016,3,20,10,15,866.0,105.0,3.4,17.0,700.5,214.62,131.17
2016,3,20,10,30,876.0,107.0,3.5,17.0,731.0,271.64,178.82
2016,3,20,10,45,587.0,230.5,3.65,17.5,655.0,323.72,234.48
2016,3,20,11,0,298.0,354.0,3.8,18.0,579.0,356.57,270.66
2016,3,20,11,15,165.5,337.0,3.9,17.5,462.5,322.79,249.47
2016,3,20,11,30,33.0,320.0,4.0,17.0,346.0,269.0,210.27
2016,3,20,11,45,16.5,212.0,4.1,17.0,225.0,182.65,142.51
2016,3,20,12,0,0.0,104.0,4.2,17.0,104.0,86.73,65.44
2016,3,20,12,15,8.0,187.0,4.25,17.0,193.5,160.27,124.98
2016,3,20,12,30,16.0,270.0,4.3,17.0,283.0,235.55,184.9
2016,3,20,12,45,16.5,270.5,4.35,17.0,284.0,238.5,187.25
2016,3,20,13,0,17.0,271.0,4.4,17.0,285.0,241.5,189.8
2016,3,20,13,15,10.5,225.5,4.35,16.5,234.0,199.06,156.48
2016,3,20,13,30,4.0,180.0,4.3,16.0,183.0,155.45,121.8
2016,3,20,13,45,2.0,141.0,4.3,16.0,142.5,120.41,93.55
2016,3,20,14,0,0.0,102.0,4.3,16.0,102.0,85.21,64.86
2016,3,20,14,15,0.0,91.5,4.2,16.0,91.5,76.23,57.61
2016,3,20,14,30,0.0,81.0,4.1,16.0,81.0,67.4,50.44
2016,3,20,14,45,5.5,142.0,4.05,16.0,145.5,126.04,99.09
2016,3,20,15,0,11.0,203.0,4.0,16.0,210.0,190.37,151.89
2016,3,20,15,15,13.0,196.0,3.85,15.5,203.5,187.81,150.48
2016,3,20,15,30,15.0,189.0,3.7,15.0,197.0,185.55,149.45
2016,3,20,15,45,7.5,157.5,3.55,15.0,161.5,148.68,119.27
2016,3,20,16,0,0.0,126.0,3.4,15.0,126.0,111.5,88.46
2016,3,20,16,15,0.0,111.0,3.15,14.5,111.0,98.2,77.78
2016,3,20,16,30,0.0,96.0,2.9,14.0,96.0,84.79,66.81
2016,3,20,16,45,0.0,80.0,2.7,14.0,80.0,70.14,54.49
2016,3,20,17,0,0.0,64.0,2.5,14.0,64.0,55.27,41.79
2016,3,20,17,15,0.0,49.0,2.3,13.5,49.0,41.24,29.69
2016,3,20,17,30,0.0,34.0,2.1,13.0,34.0,28.09,18.2
2016,3,20,17,45,0.0,21.5,1.95,13.0,21.5,17.73,8.9
2016,3,20,18,0,0.0,9.0,1.8,13.0,9.0,7.4,0.0
2016,3,20,18,15,0.0,4.5,1.75,12.5,4.5,3.84,0.0
2016,3,20,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,1.3,8.5,8.5,7.26,0.0
2016,3,21,6,30,0.0,17.0,1.5,9.0,17.0,14.03,2.77
2016,3,21,6,45,14.5,37.5,1.75,10.0,40.0,30.03,20.52
2016,3,21,7,0,29.0,58.0,2.0,11.0,63.0,45.41,34.89
2016,3,21,7,15,43.0,80.5,2.15,11.0,90.5,61.77,50.02
2016,3,21,7,30,57.0,103.0,2.3,11.0,118.0,77.82,64.64
2016,3,21,7,45,65.5,126.0,2.5,11.5,147.0,93.81,78.79
2016,3,21,8,0,74.0,149.0,2.7,12.0,176.0,109.46,92.34
2016,3,21,8,15,82.5,170.0,2.8,12.0,204.0,123.64,104.55
2016,3,21,8,30,91.0,191.0,2.9,12.0,232.0,137.52,116.34
2016,3,21,8,45,200.0,206.0,3.05,12.0,308.5,143.01,120.73
2016,3,21,9,0,309.0,221.0,3.2,12.0,385.0,145.8,122.78
2016,3,21,9,15,362.5,228.5,3.35,12.0,436.5,149.94,126.01
2016,3,21,9,30,416.0,236.0,3.5,12.0,488.0,145.08,121.5
2016,3,21,9,45,268.5,275.5,3.65,12.5,442.0,181.48,140.43
2016,3,21,10,0,121.0,315.0,3.8,13.0,396.0,221.49,172.41
2016,3,21,10,15,70.0,288.0,3.9,13.0,335.5,220.9,173.33
2016,3,21,10,30,19.0,261.0,4.0,13.0,275.0,209.07,165.93
2016,3,21,10,45,236.0,282.0,4.1,13.5,460.5,268.24,205.97
2016,3,21,11,0,453.0,303.0,4.2,14.0,646.0,371.77,283.8
2016,3,21,11,15,232.0,270.5,4.35,14.0,447.0,298.56,233.3
2016,3,21,11,30,11.0,238.0,4.5,14.0,248.0,199.11,157.4
2016,3,21,11,45,5.5,185.0,4.65,14.0,190.0,155.54,122.42
2016,3,21,12,0,0.0,132.0,4.8,14.0,132.0,109.86,85.22
2016,3,21,12,15,0.0,132.0,4.9,14.0,132.0,110.04,85.4
2016,3,21,12,30,0.0,132.0,5.0,14.0,132.0,110.21,85.56
2016,3,21,12,45,7.0,196.0,5.1,14.5,201.5,169.04,133.46
2016,3,21,13,0,14.0,260.0,5.2,15.0,271.0,229.92,182.34
2016,3,21,13,15,14.0,255.0,5.1,14.5,265.5,227.5,180.8
2016,3,21,13,30,14.0,250.0,5.0,14.0,260.0,224.98,179.31
2016,3,21,13,45,12.5,239.0,4.95,14.0,248.0,215.74,172.06
2016,3,21,14,0,11.0,228.0,4.9,14.0,236.0,206.23,164.6
2016,3,21,14,15,12.0,227.5,4.8,14.0,236.0,208.41,166.69
2016,3,21,14,30,13.0,227.0,4.7,14.0,236.0,210.86,169.02
2016,3,21,14,45,22.0,233.0,4.6,14.0,247.0,227.28,183.05
2016,3,21,15,0,31.0,239.0,4.5,14.0,258.0,262.83,212.56
2016,3,21,15,15,15.5,179.0,4.35,13.5,188.5,172.88,139.48
2016,3,21,15,30,0.0,119.0,4.2,13.0,119.0,101.69,80.35
2016,3,21,15,45,0.0,125.0,4.1,13.0,125.0,108.55,86.44
2016,3,21,16,0,0.0,131.0,4.0,13.0,131.0,116.55,93.45
2016,3,21,16,15,0.0,114.5,3.75,12.5,114.5,101.74,81.39
2016,3,21,16,30,0.0,98.0,3.5,12.0,98.0,86.77,69.03
2016,3,21,16,45,188.0,99.5,3.25,11.5,148.5,304.79,260.03
2016,3,21,17,0,376.0,101.0,3.0,11.0,199.0,492.41,416.24
2016,3,21,17,15,297.0,85.0,2.75,10.5,151.5,401.07,338.48
2016,3,21,17,30,218.0,69.0,2.5,10.0,104.0,299.13,250.96
2016,3,21,17,45,152.5,47.0,2.3,10.0,67.0,216.19,175.45
2016,3,21,18,0,87.0,25.0,2.1,10.0,30.0,121.24,58.67
2016,3,21,18,15,43.5,12.5,2.0,9.5,15.0,41.94,0.0
2016,3,21,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,109.0,12.0,1.2,6.5,19.0,10.24,0.0
2016,3,22,6,30,218.0,24.0,1.4,7.0,38.0,19.78,7.96
2016,3,22,6,45,348.5,36.0,1.65,8.0,83.0,29.38,20.27
2016,3,22,7,0,479.0,48.0,1.9,9.0,128.0,38.84,29.36
2016,3,22,7,15,556.0,55.5,2.05,9.0,180.0,44.16,34.55
2016,3,22,7,30,633.0,63.0,2.2,9.0,232.0,49.45,39.51
2016,3,22,7,45,684.5,68.5,2.35,9.5,286.0,52.96,42.61
2016,3,22,8,0,736.0,74.0,2.5,10.0,340.0,61.52,50.15
2016,3,22,8,15,769.0,78.0,2.55,10.0,392.5,63.86,52.1
2016,3,22,8,30,802.0,82.0,2.6,10.0,445.0,66.18,54.0
2016,3,22,8,45,831.0,83.5,2.65,10.5,495.0,66.6,54.08
2016,3,22,9,0,860.0,85.0,2.7,11.0,545.0,67.09,54.22
2016,3,22,9,15,877.0,87.5,2.75,11.0,589.0,77.09,62.87
2016,3,22,9,30,894.0,90.0,2.8,11.0,633.0,78.74,64.14
2016,3,22,9,45,911.5,89.5,2.85,11.5,672.5,106.12,64.49
2016,3,22,10,0,929.0,89.0,2.9,12.0,712.0,164.47,93.42
2016,3,22,10,15,937.5,90.5,2.9,12.0,744.0,224.29,138.24
2016,3,22,10,30,946.0,92.0,2.9,12.0,776.0,284.52,190.14
2016,3,22,10,45,954.0,92.0,2.95,12.5,800.5,343.7,243.4
2016,3,22,11,0,962.0,92.0,3.0,13.0,825.0,402.71,296.69
2016,3,22,11,15,965.0,93.0,3.0,13.0,841.0,460.1,348.44
2016,3,22,11,30,968.0,94.0,3.0,13.0,857.0,516.35,398.01
2016,3,22,11,45,970.0,94.0,3.05,13.0,865.0,569.89,444.28
2016,3,22,12,0,972.0,94.0,3.1,13.0,873.0,621.69,487.95
2016,3,22,12,15,971.5,94.0,3.15,13.0,872.5,670.03,527.9
2016,3,22,12,30,971.0,94.0,3.2,13.0,872.0,715.97,565.12
2016,3,22,12,45,737.5,196.5,3.25,13.0,784.0,699.31,551.78
2016,3,22,13,0,504.0,299.0,3.3,13.0,696.0,654.63,516.59
2016,3,22,13,15,453.5,313.5,3.35,13.0,665.5,656.33,518.65
2016,3,22,13,30,403.0,328.0,3.4,13.0,635.0,642.38,508.73
2016,3,22,13,45,382.5,322.5,3.5,13.0,607.0,640.19,508.33
2016,3,22,14,0,362.0,317.0,3.6,13.0,579.0,635.24,505.74
2016,3,22,14,15,642.0,203.0,3.6,13.0,642.5,801.3,636.98
2016,3,22,14,30,922.0,89.0,3.6,13.0,706.0,931.3,731.86
2016,3,22,14,45,909.5,87.0,3.65,13.0,667.5,934.69,735.03
2016,3,22,15,0,897.0,85.0,3.7,13.0,629.0,934.21,736.7
2016,3,22,15,15,880.5,83.0,3.6,12.5,585.0,926.29,733.65
2016,3,22,15,30,864.0,81.0,3.5,12.0,541.0,924.76,735.39
2016,3,22,15,45,840.0,78.0,3.45,12.0,492.0,901.54,720.48
2016,3,22,16,0,816.0,75.0,3.4,12.0,443.0,874.95,703.18
2016,3,22,16,15,784.0,71.0,3.15,11.5,390.5,836.64,677.01
2016,3,22,16,30,752.0,67.0,2.9,11.0,338.0,795.69,648.28
2016,3,22,16,45,704.0,62.5,2.65,10.5,284.5,737.59,605.55
2016,3,22,17,0,656.0,58.0,2.4,10.0,231.0,685.15,565.45
2016,3,22,17,15,581.5,51.0,2.15,9.5,179.0,600.47,497.83
2016,3,22,17,30,507.0,44.0,1.9,9.0,127.0,517.34,427.91
2016,3,22,17,45,377.0,33.0,1.7,8.5,82.5,387.96,315.78
2016,3,22,18,0,247.0,22.0,1.5,8.0,38.0,254.34,144.49
2016,3,22,18,15,123.5,11.0,1.5,7.5,19.0,98.39,0.0
2016,3,22,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,6,15,29.0,12.0,1.2,4.5,14.0,10.24,0.0
2016,3,23,6,30,58.0,24.0,1.4,5.0,28.0,18.92,8.56
2016,3,23,6,45,102.5,44.0,1.6,6.0,58.5,33.84,24.54
2016,3,23,7,0,147.0,64.0,1.8,7.0,89.0,48.35,38.26
2016,3,23,7,15,170.5,85.0,1.9,7.5,124.0,63.0,51.91
2016,3,23,7,30,194.0,106.0,2.0,8.0,159.0,77.17,64.83
2016,3,23,7,45,213.0,126.0,2.15,9.0,195.0,90.2,76.27
2016,3,23,8,0,232.0,146.0,2.3,10.0,231.0,102.75,87.01
2016,3,23,8,15,319.5,155.0,2.35,10.5,290.5,109.07,92.17
2016,3,23,8,30,407.0,164.0,2.4,11.0,350.0,109.9,92.42
2016,3,23,8,45,446.5,174.5,2.5,11.5,398.5,115.07,96.47
2016,3,23,9,0,486.0,185.0,2.6,12.0,447.0,120.06,100.33
2016,3,23,9,15,604.5,160.5,2.65,12.5,513.0,104.37,86.23
2016,3,23,9,30,723.0,136.0,2.7,13.0,579.0,87.84,71.5
2016,3,23,9,45,819.5,116.5,2.8,13.5,647.5,113.48,70.13
2016,3,23,10,0,916.0,97.0,2.9,14.0,716.0,172.25,98.93
2016,3,23,10,15,925.0,98.5,2.9,14.0,747.5,231.55,143.63
2016,3,23,10,30,934.0,100.0,2.9,14.0,779.0,291.33,194.95
2016,3,23,10,45,942.0,100.5,2.9,14.5,804.0,350.36,247.57
2016,3,23,11,0,950.0,101.0,2.9,15.0,829.0,409.25,300.09
2016,3,23,11,15,953.5,101.5,2.85,15.0,845.0,465.96,350.58
2016,3,23,11,30,957.0,102.0,2.8,15.0,861.0,521.57,398.89
2016,3,23,11,45,958.0,102.5,2.75,15.5,869.0,574.6,443.01
2016,3,23,12,0,959.0,103.0,2.7,16.0,877.0,625.84,484.24
2016,3,23,12,15,768.0,194.5,2.7,16.0,814.0,640.03,496.15
2016,3,23,12,30,577.0,286.0,2.7,16.0,751.0,633.86,491.48
2016,3,23,12,45,628.0,259.0,2.7,16.0,760.5,680.63,528.22
2016,3,23,13,0,679.0,232.0,2.7,16.0,770.0,727.63,564.47
2016,3,23,13,15,806.0,170.0,2.65,16.0,795.5,795.27,616.45
2016,3,23,13,30,933.0,108.0,2.6,16.0,821.0,860.81,663.26
2016,3,23,13,45,922.5,108.5,2.6,16.0,795.5,883.64,679.31
2016,3,23,14,0,912.0,109.0,2.6,16.0,770.0,902.73,693.27
2016,3,23,14,15,817.5,134.0,2.55,16.0,708.0,880.22,678.14
2016,3,23,14,30,723.0,159.0,2.5,16.0,646.0,848.58,657.05
2016,3,23,14,45,790.5,131.5,2.5,16.0,636.5,889.23,687.2
2016,3,23,15,0,858.0,104.0,2.5,16.0,627.0,933.53,719.19
2016,3,23,15,15,840.0,100.5,2.4,15.5,582.5,922.62,713.44
2016,3,23,15,30,822.0,97.0,2.3,15.0,538.0,907.95,705.7
2016,3,23,15,45,648.5,122.0,2.2,15.0,450.5,785.85,620.39
2016,3,23,16,0,475.0,147.0,2.1,15.0,363.0,646.71,520.02
2016,3,23,16,15,591.0,113.0,1.85,14.5,349.5,720.02,577.06
2016,3,23,16,30,707.0,79.0,1.6,14.0,336.0,778.69,619.57
2016,3,23,16,45,655.5,73.0,1.4,13.5,282.5,716.72,573.99
2016,3,23,17,0,604.0,67.0,1.2,13.0,229.0,653.8,527.17
2016,3,23,17,15,526.5,58.5,1.2,12.0,177.0,565.21,460.96
2016,3,23,17,30,449.0,50.0,1.2,11.0,125.0,478.14,391.64
2016,3,23,17,45,320.0,37.5,1.2,10.0,81.0,348.72,282.99
2016,3,23,18,0,191.0,25.0,1.2,9.0,37.0,216.54,132.35
2016,3,23,18,15,95.5,12.5,1.15,8.5,18.5,79.66,0.0
2016,3,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,6,15,106.5,13.0,1.25,7.0,21.0,11.1,0.0
2016,3,24,6,30,213.0,26.0,1.5,8.0,42.0,21.28,11.0
2016,3,24,6,45,323.5,39.0,1.75,9.0,85.5,31.6,22.35
2016,3,24,7,0,434.0,52.0,2.0,10.0,129.0,41.69,31.89
2016,3,24,7,15,507.0,61.0,2.05,10.5,180.0,48.02,37.86
2016,3,24,7,30,580.0,70.0,2.1,11.0,231.0,54.24,43.52
2016,3,24,7,45,622.5,78.0,2.2,11.5,282.5,59.28,47.93
2016,3,24,8,0,665.0,86.0,2.3,12.0,334.0,64.16,52.08
2016,3,24,8,15,699.5,91.5,2.35,12.5,385.5,66.97,54.31
2016,3,24,8,30,734.0,97.0,2.4,13.0,437.0,69.72,56.43
2016,3,24,8,45,743.0,107.5,2.45,13.5,482.0,75.33,61.05
2016,3,24,9,0,752.0,118.0,2.5,14.0,527.0,80.61,65.34
2016,3,24,9,15,772.0,122.0,2.55,14.5,571.0,81.63,65.9
2016,3,24,9,30,792.0,126.0,2.6,15.0,615.0,91.0,73.67
2016,3,24,9,45,793.0,135.5,2.65,15.5,650.0,128.54,80.86
2016,3,24,10,0,794.0,145.0,2.7,16.0,685.0,178.41,107.53
2016,3,24,10,15,805.5,147.0,2.7,16.0,716.0,240.73,154.96
2016,3,24,10,30,817.0,149.0,2.7,16.0,747.0,296.23,201.93
2016,3,24,10,45,836.0,144.5,2.7,16.5,773.5,349.97,248.76
2016,3,24,11,0,855.0,140.0,2.7,17.0,800.0,404.96,296.71
2016,3,24,11,15,860.0,141.5,2.7,17.0,816.5,459.83,344.63
2016,3,24,11,30,865.0,143.0,2.7,17.0,833.0,514.04,390.88
2016,3,24,11,45,863.0,146.5,2.75,17.0,840.0,565.42,433.92
2016,3,24,12,0,861.0,150.0,2.8,17.0,847.0,615.07,474.5
2016,3,24,12,15,861.0,150.0,2.8,17.0,847.5,661.01,511.2
2016,3,24,12,30,861.0,150.0,2.8,17.0,848.0,704.85,545.52
2016,3,24,12,45,881.0,137.5,2.85,17.5,845.0,748.88,578.81
