Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,13,0,901.0,125.0,2.9,18.0,842.0,785.24,606.24
2016,3,24,13,15,897.0,123.5,2.9,18.0,825.5,817.02,629.07
2016,3,24,13,30,893.0,122.0,2.9,18.0,809.0,845.62,649.46
2016,3,24,13,45,889.0,119.0,2.9,18.0,785.0,869.45,666.6
2016,3,24,14,0,885.0,116.0,2.9,18.0,761.0,889.83,681.46
2016,3,24,14,15,875.5,114.0,2.9,17.5,729.5,912.46,699.35
2016,3,24,14,30,866.0,112.0,2.9,17.0,698.0,922.29,708.56
2016,3,24,14,45,851.0,110.0,2.9,17.0,659.5,923.31,710.66
2016,3,24,15,0,836.0,108.0,2.9,17.0,621.0,920.47,710.34
2016,3,24,15,15,818.0,105.0,2.85,16.5,577.0,909.91,705.76
2016,3,24,15,30,800.0,102.0,2.8,16.0,533.0,895.66,698.76
2016,3,24,15,45,757.0,103.5,2.75,16.0,482.5,866.25,679.75
2016,3,24,16,0,714.0,105.0,2.7,16.0,432.0,828.49,654.71
2016,3,24,16,15,678.5,99.0,2.5,15.5,380.5,785.58,625.74
2016,3,24,16,30,643.0,93.0,2.3,15.0,329.0,740.35,594.37
2016,3,24,16,45,599.0,84.0,2.15,14.5,277.5,681.93,552.44
2016,3,24,17,0,555.0,75.0,2.0,14.0,226.0,622.34,507.95
2016,3,24,17,15,481.5,64.5,1.9,13.0,175.0,535.3,440.88
2016,3,24,17,30,408.0,54.0,1.8,12.0,124.0,449.65,371.19
2016,3,24,17,45,314.5,39.0,1.7,11.5,81.5,346.6,282.07
2016,3,24,18,0,221.0,24.0,1.6,11.0,39.0,241.46,156.57
2016,3,24,18,15,110.5,12.0,1.6,10.5,19.5,90.27,0.0
2016,3,24,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,127.0,14.5,1.0,7.5,24.5,12.38,0.0
2016,3,25,6,30,254.0,29.0,1.1,8.0,49.0,23.93,13.77
2016,3,25,6,45,356.5,42.0,1.25,8.5,93.5,34.2,24.81
2016,3,25,7,0,459.0,55.0,1.4,9.0,138.0,44.21,34.36
2016,3,25,7,15,529.5,63.5,1.5,9.0,189.5,50.06,39.98
2016,3,25,7,30,600.0,72.0,1.6,9.0,241.0,55.83,45.32
2016,3,25,7,45,641.5,79.5,1.7,9.5,293.0,60.45,49.36
2016,3,25,8,0,683.0,87.0,1.8,10.0,345.0,64.92,53.16
2016,3,25,8,15,716.5,92.0,1.9,10.5,396.0,67.37,55.07
2016,3,25,8,30,750.0,97.0,2.0,11.0,447.0,69.76,56.9
2016,3,25,8,45,784.0,97.0,2.15,12.0,496.5,75.26,61.33
2016,3,25,9,0,818.0,97.0,2.3,13.0,546.0,74.36,60.1
2016,3,25,9,15,835.0,99.5,2.3,13.5,589.5,75.03,60.38
2016,3,25,9,30,852.0,102.0,2.3,14.0,633.0,75.7,60.67
2016,3,25,9,45,867.5,103.0,2.35,14.5,671.0,114.5,66.08
2016,3,25,10,0,883.0,104.0,2.4,15.0,709.0,180.67,105.6
2016,3,25,10,15,892.0,106.0,2.4,15.0,740.0,238.49,150.05
2016,3,25,10,30,901.0,108.0,2.4,15.0,771.0,296.81,200.21
2016,3,25,10,45,905.0,110.5,2.4,15.5,794.5,354.3,251.21
2016,3,25,11,0,909.0,113.0,2.4,16.0,818.0,411.32,301.58
2016,3,25,11,15,913.5,113.5,2.4,16.0,834.0,466.37,350.02
2016,3,25,11,30,918.0,114.0,2.4,16.0,850.0,520.5,396.49
2016,3,25,11,45,921.0,114.0,2.45,16.5,858.5,572.33,439.29
2016,3,25,12,0,924.0,114.0,2.5,17.0,867.0,622.62,479.61
2016,3,25,12,15,924.0,114.0,2.5,17.0,866.5,669.33,516.87
2016,3,25,12,30,924.0,114.0,2.5,17.0,866.0,713.81,551.59
2016,3,25,12,45,932.0,108.0,2.55,17.5,860.0,756.06,583.34
2016,3,25,13,0,940.0,102.0,2.6,18.0,854.0,795.95,612.03
2016,3,25,13,15,936.0,101.5,2.6,18.0,837.0,829.35,635.52
2016,3,25,13,30,932.0,101.0,2.6,18.0,820.0,859.49,656.77
2016,3,25,13,45,928.5,98.0,2.65,18.0,796.5,884.12,674.66
2016,3,25,14,0,925.0,95.0,2.7,18.0,773.0,905.19,690.27
2016,3,25,14,15,916.5,93.5,2.7,17.5,741.0,919.86,702.58
2016,3,25,14,30,908.0,92.0,2.7,17.0,709.0,930.76,712.56
2016,3,25,14,45,897.5,89.5,2.7,17.0,671.0,934.93,716.81
2016,3,25,15,0,887.0,87.0,2.7,17.0,633.0,935.3,718.7
2016,3,25,15,15,870.5,84.5,2.65,16.5,589.0,926.37,715.28
2016,3,25,15,30,854.0,82.0,2.6,16.0,545.0,924.02,716.65
2016,3,25,15,45,828.5,79.5,2.6,16.0,496.0,899.64,701.75
2016,3,25,16,0,803.0,77.0,2.6,16.0,447.0,871.96,684.59
2016,3,25,16,15,772.0,73.0,2.45,15.5,395.0,834.24,660.04
2016,3,25,16,30,741.0,69.0,2.3,15.0,343.0,793.91,633.07
2016,3,25,16,45,688.0,65.0,2.2,14.5,289.0,731.6,589.26
2016,3,25,17,0,635.0,61.0,2.1,14.0,235.0,675.45,548.35
2016,3,25,17,15,563.5,53.5,1.95,13.0,183.5,592.37,484.95
2016,3,25,17,30,492.0,46.0,1.8,12.0,132.0,510.77,419.02
2016,3,25,17,45,365.5,35.5,1.7,11.0,87.0,384.06,312.63
2016,3,25,18,0,239.0,25.0,1.6,10.0,42.0,258.6,176.38
2016,3,25,18,15,119.5,12.5,1.6,9.5,21.0,97.43,0.0
2016,3,25,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,6,15,170.5,12.5,1.55,7.5,27.0,10.67,0.0
2016,3,26,6,30,341.0,25.0,1.8,8.0,54.0,20.49,11.38
2016,3,26,6,45,448.5,34.5,2.05,9.0,101.0,28.01,19.32
2016,3,26,7,0,556.0,44.0,2.3,10.0,148.0,35.46,26.38
2016,3,26,7,15,619.0,50.0,2.4,10.5,200.0,43.28,33.62
2016,3,26,7,30,682.0,56.0,2.5,11.0,252.0,47.93,37.83
2016,3,26,7,45,724.0,60.5,2.6,12.0,305.0,51.14,40.52
2016,3,26,8,0,766.0,65.0,2.7,13.0,358.0,54.32,43.08
2016,3,26,8,15,794.5,68.5,2.8,13.5,409.0,56.53,44.81
2016,3,26,8,30,823.0,72.0,2.9,14.0,460.0,58.7,46.47
2016,3,26,8,45,842.5,75.0,3.0,14.5,508.0,68.49,54.79
2016,3,26,9,0,862.0,78.0,3.1,15.0,556.0,70.77,56.48
2016,3,26,9,15,877.5,80.0,3.1,15.0,599.0,72.22,57.57
2016,3,26,9,30,893.0,82.0,3.1,15.0,642.0,73.58,58.59
2016,3,26,9,45,900.0,85.5,3.15,15.5,678.5,118.65,66.8
2016,3,26,10,0,907.0,89.0,3.2,16.0,715.0,177.69,101.48
2016,3,26,10,15,915.5,90.5,3.15,16.5,745.5,236.18,146.8
2016,3,26,10,30,924.0,92.0,3.1,17.0,776.0,295.08,197.4
2016,3,26,10,45,927.0,94.5,3.1,17.5,799.0,353.25,249.15
2016,3,26,11,0,930.0,97.0,3.1,18.0,822.0,410.8,300.1
2016,3,26,11,15,933.0,97.5,3.05,18.0,837.0,465.99,348.7
2016,3,26,11,30,936.0,98.0,3.0,18.0,852.0,520.05,395.14
2016,3,26,11,45,940.0,96.5,3.0,18.0,860.0,571.65,438.53
2016,3,26,12,0,944.0,95.0,3.0,18.0,868.0,621.69,479.55
2016,3,26,12,15,943.5,95.0,3.0,18.0,867.0,668.48,517.08
2016,3,26,12,30,943.0,95.0,3.0,18.0,866.0,712.93,551.99
2016,3,26,12,45,934.0,98.0,3.0,18.5,855.5,751.69,580.85
2016,3,26,13,0,925.0,101.0,3.0,19.0,845.0,787.24,605.86
2016,3,26,13,15,920.5,100.5,2.95,19.0,828.0,819.6,628.52
2016,3,26,13,30,916.0,100.0,2.9,19.0,811.0,848.72,648.86
2016,3,26,13,45,899.0,104.0,2.9,19.0,784.0,868.65,663.2
2016,3,26,14,0,882.0,108.0,2.9,19.0,757.0,884.74,675.07
2016,3,26,14,15,786.5,142.5,2.9,18.5,703.0,869.61,666.78
2016,3,26,14,30,691.0,177.0,2.9,18.0,649.0,845.89,652.76
2016,3,26,14,45,562.5,208.5,2.9,18.0,579.0,768.97,598.36
2016,3,26,15,0,434.0,240.0,2.9,18.0,509.0,695.46,544.33
2016,3,26,15,15,514.5,196.0,2.85,17.5,492.5,731.38,575.97
2016,3,26,15,30,595.0,152.0,2.8,17.0,476.0,771.94,609.08
2016,3,26,15,45,612.0,131.5,2.8,17.0,439.5,768.06,607.78
2016,3,26,16,0,629.0,111.0,2.8,17.0,403.0,760.24,604.01
2016,3,26,16,15,567.0,109.5,2.7,16.5,349.5,698.55,560.93
2016,3,26,16,30,505.0,108.0,2.6,16.0,296.0,627.01,509.57
2016,3,26,16,45,459.0,98.5,2.55,15.5,250.0,569.52,467.62
2016,3,26,17,0,413.0,89.0,2.5,15.0,204.0,512.03,423.85
2016,3,26,17,15,359.0,74.5,2.4,14.0,159.0,441.17,367.81
2016,3,26,17,30,305.0,60.0,2.3,13.0,114.0,371.8,309.7
2016,3,26,17,45,217.5,43.5,2.2,12.5,75.5,274.87,224.9
2016,3,26,18,0,130.0,27.0,2.1,12.0,37.0,178.37,124.26
2016,3,26,18,15,65.0,13.5,2.05,11.5,18.5,58.83,0.0
2016,3,26,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,6,15,149.0,14.5,2.35,9.0,28.0,11.76,0.0
2016,3,27,6,30,298.0,29.0,2.5,9.0,56.0,23.75,14.36
2016,3,27,6,45,405.5,40.0,2.65,9.5,102.5,32.36,23.2
2016,3,27,7,0,513.0,51.0,2.8,10.0,149.0,40.84,31.24
2016,3,27,7,15,289.5,83.5,2.8,10.5,142.0,61.18,49.77
2016,3,27,7,30,66.0,116.0,2.8,11.0,135.0,87.07,72.97
2016,3,27,7,45,74.5,138.0,2.85,11.5,163.5,102.33,86.28
2016,3,27,8,0,83.0,160.0,2.9,12.0,192.0,117.26,99.07
2016,3,27,8,15,108.0,184.0,2.95,12.0,232.0,128.36,108.47
2016,3,27,8,30,133.0,208.0,3.0,12.0,272.0,142.82,120.7
2016,3,27,8,45,207.5,224.5,3.05,12.5,335.0,153.65,129.43
2016,3,27,9,0,282.0,241.0,3.1,13.0,398.0,155.68,130.51
2016,3,27,9,15,173.5,259.5,3.2,13.0,358.5,172.54,144.57
2016,3,27,9,30,65.0,278.0,3.3,13.0,319.0,191.2,160.04
2016,3,27,9,45,132.5,305.0,3.4,13.5,395.0,208.1,161.98
2016,3,27,10,0,200.0,332.0,3.5,14.0,471.0,246.9,187.82
2016,3,27,10,15,553.5,221.5,3.55,14.0,628.5,248.16,173.35
2016,3,27,10,30,907.0,111.0,3.6,14.0,786.0,307.83,210.99
2016,3,27,10,45,911.5,113.0,3.7,14.5,809.5,365.45,262.83
2016,3,27,11,0,916.0,115.0,3.8,15.0,833.0,422.63,314.06
2016,3,27,11,15,664.0,231.0,3.8,15.0,757.0,453.01,346.87
2016,3,27,11,30,412.0,347.0,3.8,15.0,681.0,463.71,360.13
2016,3,27,11,45,432.0,341.5,3.85,15.0,694.5,501.5,391.32
2016,3,27,12,0,452.0,336.0,3.9,15.0,708.0,540.22,422.77
2016,3,27,12,15,691.5,227.0,3.85,15.0,795.5,632.0,496.03
2016,3,27,12,30,931.0,118.0,3.8,15.0,883.0,728.62,572.67
2016,3,27,12,45,935.0,114.5,3.8,15.0,876.0,770.65,605.42
2016,3,27,13,0,939.0,111.0,3.8,15.0,869.0,810.18,635.31
2016,3,27,13,15,935.5,110.5,3.8,15.0,852.5,844.01,659.84
2016,3,27,13,30,932.0,110.0,3.8,15.0,836.0,874.62,682.08
2016,3,27,13,45,923.0,110.0,3.8,15.0,811.0,897.79,699.1
2016,3,27,14,0,914.0,110.0,3.8,15.0,786.0,917.28,713.68
2016,3,27,14,15,905.5,108.5,3.8,14.5,754.5,931.94,726.37
2016,3,27,14,30,897.0,107.0,3.8,14.0,723.0,942.86,736.67
2016,3,27,14,45,884.0,105.0,3.8,14.0,684.0,955.66,747.17
2016,3,27,15,0,871.0,103.0,3.8,14.0,645.0,954.63,748.07
2016,3,27,15,15,729.0,129.0,3.75,13.5,561.0,867.5,688.48
2016,3,27,15,30,587.0,155.0,3.7,13.0,477.0,769.35,619.74
2016,3,27,15,45,493.5,162.0,3.7,13.0,416.5,684.67,557.86
2016,3,27,16,0,400.0,169.0,3.7,13.0,356.0,607.72,499.02
2016,3,27,16,15,342.5,156.5,3.5,12.5,303.5,519.68,432.03
2016,3,27,16,30,285.0,144.0,3.3,12.0,251.0,453.0,379.73
2016,3,27,16,45,246.5,128.5,3.15,11.5,211.0,399.92,337.56
2016,3,27,17,0,208.0,113.0,3.0,11.0,171.0,347.49,294.52
2016,3,27,17,15,179.0,91.5,2.85,10.5,134.0,294.66,250.07
2016,3,27,17,30,150.0,70.0,2.7,10.0,97.0,241.76,203.9
2016,3,27,17,45,97.0,49.0,2.55,9.5,64.5,154.83,127.24
2016,3,27,18,0,44.0,28.0,2.4,9.0,32.0,82.35,57.04
2016,3,27,18,15,22.0,14.0,2.45,9.0,16.0,28.0,0.0
2016,3,27,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,6,15,181.5,15.0,3.15,6.5,32.5,12.16,0.0
2016,3,28,6,30,363.0,30.0,3.4,7.0,65.0,24.7,15.57
2016,3,28,6,45,480.5,38.5,3.7,7.5,115.5,31.31,22.51
2016,3,28,7,0,598.0,47.0,4.0,8.0,166.0,37.95,28.91
2016,3,28,7,15,660.5,53.0,4.15,8.0,220.5,45.96,36.43
2016,3,28,7,30,723.0,59.0,4.3,8.0,275.0,50.59,40.7
2016,3,28,7,45,767.0,63.0,4.45,8.5,330.0,53.4,43.11
2016,3,28,8,0,811.0,67.0,4.6,9.0,385.0,56.2,45.44
2016,3,28,8,15,838.5,70.5,4.6,9.0,438.0,58.41,47.27
2016,3,28,8,30,866.0,74.0,4.6,9.0,491.0,68.09,55.79
2016,3,28,8,45,886.0,76.0,4.6,9.5,540.0,69.83,57.04
2016,3,28,9,0,906.0,78.0,4.6,10.0,589.0,71.48,58.2
2016,3,28,9,15,920.5,80.5,4.6,10.0,633.5,73.26,59.6
2016,3,28,9,30,935.0,83.0,4.6,10.0,678.0,74.93,60.91
2016,3,28,9,45,945.5,84.5,4.6,10.5,716.0,129.07,72.45
2016,3,28,10,0,956.0,86.0,4.6,11.0,754.0,189.9,110.81
2016,3,28,10,15,963.5,87.5,4.6,11.0,785.0,251.01,160.7
2016,3,28,10,30,971.0,89.0,4.6,11.0,816.0,312.37,215.74
2016,3,28,10,45,975.5,90.0,4.65,11.0,839.5,372.47,271.51
2016,3,28,11,0,980.0,91.0,4.7,11.0,863.0,432.0,326.68
2016,3,28,11,15,982.5,92.0,4.65,11.0,878.5,489.88,379.42
2016,3,28,11,30,985.0,93.0,4.6,11.0,894.0,546.52,429.78
2016,3,28,11,45,985.0,93.5,4.6,11.5,901.5,599.96,475.51
2016,3,28,12,0,985.0,94.0,4.6,12.0,909.0,651.43,518.27
2016,3,28,12,15,984.5,94.0,4.55,12.0,907.5,699.98,558.37
2016,3,28,12,30,984.0,94.0,4.5,12.0,906.0,746.09,595.62
2016,3,28,12,45,530.0,239.5,4.5,12.0,676.0,604.29,484.43
2016,3,28,13,0,76.0,385.0,4.5,12.0,446.0,396.18,315.87
2016,3,28,13,15,328.5,328.5,4.4,12.0,586.0,572.37,459.38
2016,3,28,13,30,581.0,272.0,4.3,12.0,726.0,756.05,602.45
2016,3,28,13,45,292.5,223.0,4.25,12.0,451.5,489.53,396.33
2016,3,28,14,0,4.0,174.0,4.2,12.0,177.0,151.58,120.22
2016,3,28,14,15,147.5,245.0,4.1,11.5,347.0,375.41,307.03
2016,3,28,14,30,291.0,316.0,4.0,11.0,517.0,607.38,490.99
2016,3,28,14,45,254.5,303.0,3.9,11.0,471.5,571.65,462.54
2016,3,28,15,0,218.0,290.0,3.8,11.0,426.0,513.88,418.45
2016,3,28,15,15,109.0,150.0,3.65,11.0,218.0,259.58,215.13
2016,3,28,15,30,0.0,10.0,3.5,11.0,10.0,8.26,1.42
2016,3,28,15,45,0.0,41.5,3.4,11.0,41.5,34.35,23.9
2016,3,28,16,0,0.0,73.0,3.3,11.0,73.0,60.56,46.46
2016,3,28,16,15,366.5,75.0,3.0,10.5,214.0,469.65,398.62
2016,3,28,16,30,733.0,77.0,2.7,10.0,355.0,801.81,656.61
2016,3,28,16,45,692.0,70.5,2.4,10.0,301.5,753.56,616.77
2016,3,28,17,0,651.0,64.0,2.1,10.0,248.0,697.77,573.32
2016,3,28,17,15,580.5,56.5,1.95,9.0,195.0,614.5,509.56
2016,3,28,17,30,510.0,49.0,1.8,8.0,142.0,532.55,443.19
2016,3,28,17,45,398.5,38.0,1.65,7.5,96.0,415.57,343.54
2016,3,28,18,0,287.0,27.0,1.5,7.0,50.0,305.01,229.05
2016,3,28,18,15,143.5,13.5,1.5,7.0,25.0,116.46,0.0
2016,3,28,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,6,15,177.0,15.5,0.95,5.5,33.5,12.51,0.0
2016,3,29,6,30,354.0,31.0,1.0,6.0,67.0,25.42,16.55
2016,3,29,6,45,468.5,39.5,1.1,7.0,116.5,31.99,23.29
2016,3,29,7,0,583.0,48.0,1.2,8.0,166.0,38.57,29.57
2016,3,29,7,15,645.0,54.5,1.35,8.0,220.0,47.03,37.47
2016,3,29,7,30,707.0,61.0,1.5,8.0,274.0,52.01,42.03
2016,3,29,7,45,754.5,64.0,1.65,8.5,329.5,53.97,43.66
2016,3,29,8,0,802.0,67.0,1.8,9.0,385.0,56.02,45.28
2016,3,29,8,15,829.5,70.0,1.8,9.5,438.0,57.84,46.67
2016,3,29,8,30,857.0,73.0,1.8,10.0,491.0,67.3,54.85
2016,3,29,8,45,879.0,75.0,1.85,10.5,540.5,69.06,56.11
2016,3,29,9,0,901.0,77.0,1.9,11.0,590.0,70.74,57.29
2016,3,29,9,15,916.0,79.5,1.9,11.5,634.0,72.52,58.57
2016,3,29,9,30,931.0,82.0,1.9,12.0,678.0,74.2,59.75
2016,3,29,9,45,941.5,83.5,1.9,12.5,716.0,132.14,73.04
2016,3,29,10,0,952.0,85.0,1.9,13.0,754.0,192.71,111.63
2016,3,29,10,15,960.0,86.5,1.9,13.0,785.5,253.63,160.86
2016,3,29,10,30,968.0,88.0,1.9,13.0,817.0,314.87,214.69
2016,3,29,10,45,973.0,89.0,1.95,13.5,841.0,374.89,268.42
2016,3,29,11,0,978.0,90.0,2.0,14.0,865.0,434.39,321.16
2016,3,29,11,15,736.0,205.0,2.05,14.0,794.5,469.56,357.14
2016,3,29,11,30,494.0,320.0,2.1,14.0,724.0,486.91,375.39
2016,3,29,11,45,262.0,327.5,2.2,14.0,542.0,404.54,316.01
2016,3,29,12,0,30.0,335.0,2.3,14.0,360.0,293.74,230.51
2016,3,29,12,15,85.0,376.5,2.35,14.0,447.0,368.14,289.34
2016,3,29,12,30,140.0,418.0,2.4,14.0,534.0,454.92,356.14
2016,3,29,12,45,401.0,335.0,2.45,14.0,663.0,597.39,467.71
2016,3,29,13,0,662.0,252.0,2.5,14.0,792.0,747.59,582.0
2016,3,29,13,15,814.0,172.5,2.5,14.0,822.5,820.93,637.99
2016,3,29,13,30,966.0,93.0,2.5,14.0,853.0,891.51,687.81
2016,3,29,13,45,657.0,214.0,2.55,14.0,724.0,796.41,619.7
2016,3,29,14,0,348.0,335.0,2.6,14.0,595.0,649.91,508.8
2016,3,29,14,15,189.0,305.0,2.55,14.0,445.5,475.02,377.1
2016,3,29,14,30,30.0,275.0,2.5,14.0,296.0,289.86,230.45
2016,3,29,14,45,54.5,279.0,2.5,14.0,315.0,322.34,258.17
2016,3,29,15,0,79.0,283.0,2.5,14.0,334.0,356.49,286.38
2016,3,29,15,15,78.0,264.0,2.45,13.5,311.0,340.9,275.32
2016,3,29,15,30,77.0,245.0,2.4,13.0,288.0,324.71,263.91
2016,3,29,15,45,38.5,132.0,2.35,13.0,153.5,162.23,132.12
2016,3,29,16,0,0.0,19.0,2.3,13.0,19.0,15.68,7.78
2016,3,29,16,15,377.5,45.5,2.1,12.5,189.5,435.04,366.29
2016,3,29,16,30,755.0,72.0,1.9,12.0,360.0,817.55,657.8
2016,3,29,16,45,710.5,66.5,1.7,11.5,306.0,760.1,612.35
2016,3,29,17,0,666.0,61.0,1.5,11.0,252.0,708.02,574.08
2016,3,29,17,15,598.0,54.0,1.4,10.0,199.0,627.1,513.62
2016,3,29,17,30,530.0,47.0,1.3,9.0,146.0,547.47,450.56
2016,3,29,17,45,416.0,37.0,1.25,8.5,99.0,429.0,351.86
2016,3,29,18,0,302.0,27.0,1.2,8.0,52.0,317.73,241.14
2016,3,29,18,15,151.0,13.5,1.2,7.5,26.0,122.19,0.0
2016,3,29,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,30,6,15,150.5,18.0,1.6,6.5,33.5,14.55,1.47
2016,3,30,6,30,301.0,36.0,1.8,7.0,67.0,29.53,20.2
2016,3,30,6,45,397.5,47.5,2.05,7.5,114.5,38.32,28.96
2016,3,30,7,0,494.0,59.0,2.3,8.0,162.0,46.93,37.14
2016,3,30,7,15,559.5,67.0,2.3,8.5,214.5,52.3,42.16
2016,3,30,7,30,625.0,75.0,2.3,9.0,267.0,57.59,46.9
2016,3,30,7,45,669.5,81.0,2.3,9.5,320.5,61.06,49.86
2016,3,30,8,0,714.0,87.0,2.3,10.0,374.0,64.47,52.67
2016,3,30,8,15,745.0,91.5,2.3,10.5,425.5,66.58,54.26
2016,3,30,8,30,776.0,96.0,2.3,11.0,477.0,75.06,61.49
2016,3,30,8,45,801.5,98.5,2.3,11.5,526.0,75.74,61.75
2016,3,30,9,0,827.0,101.0,2.3,12.0,575.0,76.45,62.05
2016,3,30,9,15,843.5,103.5,2.35,12.0,618.0,77.0,62.35
2016,3,30,9,30,860.0,106.0,2.4,12.0,661.0,79.91,64.72
2016,3,30,9,45,874.5,107.0,2.45,12.5,699.0,136.36,77.6
2016,3,30,10,0,889.0,108.0,2.5,13.0,737.0,202.82,122.49
2016,3,30,10,15,897.5,110.0,2.55,13.0,768.0,260.9,169.87
2016,3,30,10,30,906.0,112.0,2.6,13.0,799.0,319.4,221.52
2016,3,30,10,45,912.5,113.0,2.65,13.5,822.5,376.8,272.97
2016,3,30,11,0,919.0,114.0,2.7,14.0,846.0,433.92,323.68
2016,3,30,11,15,923.0,114.5,2.7,14.0,861.5,489.12,372.33
2016,3,30,11,30,927.0,115.0,2.7,14.0,877.0,543.31,418.89
2016,3,30,11,45,928.0,116.0,2.75,14.5,884.0,595.09,461.62
2016,3,30,12,0,929.0,117.0,2.8,15.0,891.0,645.15,501.74
2016,3,30,12,15,928.5,117.0,2.8,15.0,890.0,691.52,538.79
2016,3,30,12,30,928.0,117.0,2.8,15.0,889.0,735.61,573.28
2016,3,30,12,45,929.5,114.5,2.8,15.0,881.0,776.42,604.78
2016,3,30,13,0,931.0,112.0,2.8,15.0,873.0,814.6,632.67
2016,3,30,13,15,926.5,111.0,2.8,15.0,855.5,846.66,655.48
2016,3,30,13,30,922.0,110.0,2.8,15.0,838.0,875.42,676.0
2016,3,30,13,45,916.0,108.5,2.85,15.0,813.0,899.01,693.37
2016,3,30,14,0,910.0,107.0,2.9,15.0,788.0,919.04,708.42
2016,3,30,14,15,900.5,105.0,2.9,15.0,756.0,931.78,718.21
2016,3,30,14,30,891.0,103.0,2.9,15.0,724.0,940.74,725.61
2016,3,30,14,45,878.5,101.0,2.9,15.0,685.0,943.16,728.7
2016,3,30,15,0,866.0,99.0,2.9,15.0,646.0,952.39,736.78
2016,3,30,15,15,849.0,96.0,2.9,14.5,601.5,942.12,732.78
2016,3,30,15,30,832.0,93.0,2.9,14.0,557.0,928.14,726.47
2016,3,30,15,45,808.5,89.5,2.95,14.0,508.0,903.85,711.95
2016,3,30,16,0,785.0,86.0,3.0,14.0,459.0,876.27,695.01
2016,3,30,16,15,753.0,81.5,3.0,13.5,407.0,836.46,669.82
2016,3,30,16,30,721.0,77.0,3.0,13.0,355.0,794.08,642.1
2016,3,30,16,45,675.5,71.5,3.0,12.5,301.5,742.86,606.7
2016,3,30,17,0,630.0,66.0,3.0,12.0,248.0,684.52,564.22
2016,3,30,17,15,561.5,58.5,2.8,11.0,196.0,603.05,501.45
2016,3,30,17,30,493.0,51.0,2.6,10.0,144.0,522.83,436.21
2016,3,30,17,45,378.5,40.0,2.4,9.5,98.0,403.32,334.55
2016,3,30,18,0,264.0,29.0,2.2,9.0,52.0,290.92,225.04
2016,3,30,18,15,132.0,14.5,2.1,8.5,26.0,109.34,0.0
2016,3,30,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,6,15,155.0,19.0,1.75,8.0,36.0,14.82,3.29
2016,3,31,6,30,310.0,38.0,1.8,8.0,72.0,31.18,21.72
2016,3,31,6,45,395.0,51.0,1.9,8.5,119.0,41.17,31.45
2016,3,31,7,0,480.0,64.0,2.0,9.0,166.0,50.86,40.59
2016,3,31,7,15,240.0,72.0,1.95,9.0,123.0,52.33,42.12
2016,3,31,7,30,0.0,80.0,1.9,9.0,80.0,64.99,53.6
2016,3,31,7,45,0.0,96.0,1.9,9.5,96.0,77.44,64.58
2016,3,31,8,0,0.0,112.0,1.9,10.0,112.0,89.79,75.26
2016,3,31,8,15,0.0,127.5,1.9,10.0,127.5,101.66,85.51
2016,3,31,8,30,0.0,143.0,1.9,10.0,143.0,113.43,95.56
2016,3,31,8,45,9.0,176.0,1.9,10.5,181.5,137.16,115.74
2016,3,31,9,0,18.0,209.0,1.9,11.0,220.0,160.25,135.02
2016,3,31,9,15,61.5,255.0,1.95,11.5,294.5,178.52,149.94
2016,3,31,9,30,105.0,301.0,2.0,12.0,369.0,205.6,172.13
2016,3,31,9,45,128.0,322.0,2.05,13.0,410.0,220.75,171.12
2016,3,31,10,0,151.0,343.0,2.1,14.0,451.0,251.05,192.08
2016,3,31,10,15,337.0,309.5,2.15,14.0,562.5,276.65,204.49
2016,3,31,10,30,523.0,276.0,2.2,14.0,674.0,324.36,237.38
2016,3,31,10,45,732.0,190.0,2.3,14.5,765.5,368.26,269.82
2016,3,31,11,0,941.0,104.0,2.4,15.0,857.0,438.53,325.56
2016,3,31,11,15,944.5,104.5,2.45,15.0,872.0,494.44,374.53
2016,3,31,11,30,948.0,105.0,2.5,15.0,887.0,549.25,421.42
2016,3,31,11,45,950.5,104.5,2.6,15.5,895.0,601.4,464.35
2016,3,31,12,0,953.0,104.0,2.7,16.0,903.0,651.86,504.75
2016,3,31,12,15,953.0,104.0,2.8,16.0,901.5,699.27,542.8
2016,3,31,12,30,953.0,104.0,2.9,16.0,900.0,744.36,578.37
2016,3,31,12,45,956.0,100.5,3.05,16.0,892.0,785.9,611.16
2016,3,31,13,0,959.0,97.0,3.2,16.0,884.0,824.78,639.72
2016,3,31,13,15,955.0,96.0,3.25,16.0,866.5,857.69,663.46
2016,3,31,13,30,951.0,95.0,3.3,16.0,849.0,887.26,684.92
2016,3,31,13,45,944.5,94.0,3.4,16.0,824.0,911.23,702.89
2016,3,31,14,0,938.0,93.0,3.5,16.0,799.0,931.55,718.48
2016,3,31,14,15,929.5,91.5,3.55,15.5,767.0,945.81,731.09
2016,3,31,14,30,921.0,90.0,3.6,15.0,735.0,956.26,741.32
2016,3,31,14,45,908.5,89.0,3.65,15.0,696.0,959.76,745.54
2016,3,31,15,0,896.0,88.0,3.7,15.0,657.0,959.48,747.36
2016,3,31,15,15,880.5,85.5,3.7,14.5,613.0,950.84,744.56
2016,3,31,15,30,865.0,83.0,3.7,14.0,569.0,938.56,739.37
2016,3,31,15,45,841.5,81.0,3.7,13.5,519.5,926.39,734.35
2016,3,31,16,0,818.0,79.0,3.7,13.0,470.0,900.43,719.33
2016,3,31,16,15,789.0,75.0,3.55,12.5,418.0,863.64,695.32
2016,3,31,16,30,760.0,71.0,3.4,12.0,366.0,824.19,668.88
2016,3,31,16,45,716.5,66.5,3.3,11.5,312.5,768.56,629.65
2016,3,31,17,0,673.0,62.0,3.2,11.0,259.0,718.21,592.93
2016,3,31,17,15,608.5,55.0,2.85,10.5,206.0,639.76,531.11
2016,3,31,17,30,544.0,48.0,2.5,10.0,153.0,562.39,467.13
2016,3,31,17,45,435.0,38.5,2.15,9.5,105.5,447.61,369.57
2016,3,31,18,0,326.0,29.0,1.8,9.0,58.0,339.28,264.36
2016,3,31,18,15,163.0,14.5,1.7,8.5,29.0,166.67,0.0
2016,3,31,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,6,15,184.0,18.0,2.45,8.0,39.0,14.43,4.21
2016,4,1,6,30,368.0,36.0,2.5,8.0,78.0,29.45,20.32
2016,4,1,6,45,458.5,46.0,2.55,8.5,126.5,37.04,27.79
2016,4,1,7,0,549.0,56.0,2.6,9.0,175.0,44.51,34.86
2016,4,1,7,15,274.5,76.5,2.6,9.5,136.0,55.68,45.07
2016,4,1,7,30,0.0,97.0,2.6,10.0,97.0,77.23,64.39
2016,4,1,7,45,0.0,115.0,2.65,10.5,115.0,90.94,76.37
2016,4,1,8,0,0.0,133.0,2.7,11.0,133.0,104.53,88.03
2016,4,1,8,15,0.0,141.5,2.65,11.0,141.5,111.52,93.87
2016,4,1,8,30,0.0,150.0,2.6,11.0,150.0,118.4,99.57
2016,4,1,8,45,2.5,165.5,2.6,11.5,167.0,130.04,109.18
2016,4,1,9,0,5.0,181.0,2.6,12.0,184.0,141.56,118.57
2016,4,1,9,15,11.5,209.0,2.6,12.5,216.5,161.38,134.97
2016,4,1,9,30,18.0,237.0,2.6,13.0,249.0,181.3,144.5
2016,4,1,9,45,32.0,271.5,2.6,13.5,294.0,196.46,155.03
2016,4,1,10,0,46.0,306.0,2.6,14.0,339.0,225.88,177.05
2016,4,1,10,15,51.0,324.5,2.55,14.0,363.0,246.4,192.82
2016,4,1,10,30,56.0,343.0,2.5,14.0,387.0,267.99,209.65
2016,4,1,10,45,137.0,370.5,2.5,14.5,480.0,314.3,243.48
2016,4,1,11,0,218.0,398.0,2.5,15.0,573.0,378.75,291.97
2016,4,1,11,15,576.5,253.5,2.45,15.0,728.5,444.73,340.66
2016,4,1,11,30,935.0,109.0,2.4,15.0,884.0,549.51,421.96
2016,4,1,11,45,936.5,109.0,2.35,15.0,891.0,600.9,464.08
2016,4,1,12,0,938.0,109.0,2.3,15.0,898.0,650.55,503.94
2016,4,1,12,15,938.0,109.0,2.25,15.0,897.0,697.31,540.54
2016,4,1,12,30,938.0,109.0,2.2,15.0,896.0,741.79,574.52
2016,4,1,12,45,939.5,106.5,2.2,15.5,887.5,782.64,604.43
2016,4,1,13,0,941.0,104.0,2.2,16.0,879.0,820.81,630.08
2016,4,1,13,15,937.0,103.0,2.2,16.0,862.0,853.2,652.66
2016,4,1,13,30,933.0,102.0,2.2,16.0,845.0,882.3,673.0
2016,4,1,13,45,927.5,100.5,2.25,16.0,820.0,906.21,690.33
2016,4,1,14,0,922.0,99.0,2.3,16.0,795.0,926.54,705.38
2016,4,1,14,15,913.5,97.5,2.3,16.0,763.0,940.53,715.81
2016,4,1,14,30,905.0,96.0,2.3,16.0,731.0,950.76,723.91
2016,4,1,14,45,893.5,93.5,2.35,16.0,693.0,953.31,727.54
2016,4,1,15,0,882.0,91.0,2.4,16.0,655.0,952.06,728.83
2016,4,1,15,15,866.5,88.5,2.4,15.5,611.0,943.3,726.05
2016,4,1,15,30,851.0,86.0,2.4,15.0,567.0,941.59,728.35
2016,4,1,15,45,830.0,83.0,2.45,14.5,518.5,919.95,717.31
2016,4,1,16,0,809.0,80.0,2.5,14.0,470.0,895.01,703.99
2016,4,1,16,15,780.0,76.0,2.45,13.5,418.0,858.18,681.03
2016,4,1,16,30,751.0,72.0,2.4,13.0,366.0,818.72,655.68
2016,4,1,16,45,709.0,67.0,2.4,12.5,312.5,763.83,618.38
2016,4,1,17,0,667.0,62.0,2.4,12.0,259.0,714.09,583.37
2016,4,1,17,15,604.0,55.0,2.15,11.0,206.5,636.9,524.64
2016,4,1,17,30,541.0,48.0,1.9,10.0,154.0,560.77,463.54
2016,4,1,17,45,436.0,38.5,1.65,9.5,107.0,449.07,369.6
2016,4,1,18,0,331.0,29.0,1.4,9.0,60.0,343.6,269.41
2016,4,1,18,15,165.5,14.5,1.3,8.5,30.0,170.01,0.0
2016,4,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,6,15,179.5,19.0,0.8,7.5,40.5,15.2,5.64
2016,4,2,6,30,359.0,38.0,0.8,8.0,81.0,31.03,21.88
2016,4,2,6,45,443.0,49.0,0.85,8.5,129.5,39.36,29.98
2016,4,2,7,0,527.0,60.0,0.9,9.0,178.0,47.49,37.63
2016,4,2,7,15,586.5,67.5,0.85,9.5,230.5,52.46,42.19
2016,4,2,7,30,646.0,75.0,0.8,10.0,283.0,57.34,46.5
2016,4,2,7,45,458.0,120.0,0.75,10.5,280.5,84.96,70.99
2016,4,2,8,0,270.0,165.0,0.7,11.0,278.0,114.46,96.53
2016,4,2,8,15,524.5,131.5,0.7,11.5,385.0,90.62,75.07
2016,4,2,8,30,779.0,98.0,0.7,12.0,492.0,76.07,61.98
2016,4,2,8,45,791.0,105.5,0.7,12.5,538.0,80.05,65.16
2016,4,2,9,0,803.0,113.0,0.7,13.0,584.0,83.79,68.07
2016,4,2,9,15,819.5,116.5,0.7,13.5,627.0,84.69,68.5
2016,4,2,9,30,836.0,120.0,0.7,14.0,670.0,99.21,66.67
2016,4,2,9,45,837.0,128.0,0.7,15.0,704.5,157.86,92.38
2016,4,2,10,0,838.0,136.0,0.7,16.0,739.0,216.79,132.95
2016,4,2,10,15,847.5,138.0,0.75,16.5,769.5,273.41,178.35
2016,4,2,10,30,857.0,140.0,0.8,17.0,800.0,330.76,226.95
2016,4,2,10,45,858.0,144.5,0.85,17.5,821.5,387.66,275.75
2016,4,2,11,0,859.0,149.0,0.9,18.0,843.0,443.96,323.2
2016,4,2,11,15,863.0,150.0,0.95,18.5,858.0,498.11,367.72
2016,4,2,11,30,867.0,151.0,1.0,19.0,873.0,551.45,410.24
2016,4,2,11,45,870.0,150.5,1.1,19.5,880.5,602.01,449.83
2016,4,2,12,0,873.0,150.0,1.2,20.0,888.0,651.14,487.28
2016,4,2,12,15,872.0,150.0,1.25,20.0,886.5,696.47,521.63
2016,4,2,12,30,871.0,150.0,1.3,20.0,885.0,739.59,553.71
2016,4,2,12,45,883.0,140.5,1.4,20.5,878.5,774.58,579.59
2016,4,2,13,0,895.0,131.0,1.5,21.0,872.0,813.38,606.75
2016,4,2,13,15,890.5,129.5,1.55,21.0,854.5,843.97,627.83
2016,4,2,13,30,886.0,128.0,1.6,21.0,837.0,871.35,646.89
2016,4,2,13,45,876.5,127.5,1.7,21.0,811.0,892.11,662.25
2016,4,2,14,0,867.0,127.0,1.8,21.0,785.0,919.47,682.2
2016,4,2,14,15,747.5,168.0,1.85,20.5,719.0,883.97,661.16
2016,4,2,14,30,628.0,209.0,1.9,20.0,653.0,834.9,630.65
2016,4,2,14,45,613.5,199.0,1.95,20.0,613.0,825.56,626.78
2016,4,2,15,0,599.0,189.0,2.0,20.0,573.0,812.75,620.14
2016,4,2,15,15,566.5,184.0,2.0,19.5,527.5,776.88,598.0
2016,4,2,15,30,534.0,179.0,2.0,19.0,482.0,746.43,579.32
2016,4,2,15,45,623.0,144.5,2.05,18.5,468.5,804.18,624.19
2016,4,2,16,0,712.0,110.0,2.1,18.0,455.0,848.43,658.4
2016,4,2,16,15,649.0,104.0,2.1,17.5,392.0,778.4,611.57
2016,4,2,16,30,586.0,98.0,2.1,17.0,329.0,706.82,563.18
2016,4,2,16,45,562.0,92.0,2.1,16.5,288.0,669.94,538.92
2016,4,2,17,0,538.0,86.0,2.1,16.0,247.0,631.07,511.64
2016,4,2,17,15,470.5,76.0,2.0,15.0,196.0,548.17,449.16
2016,4,2,17,30,403.0,66.0,1.9,14.0,145.0,464.93,383.28
2016,4,2,17,45,296.5,51.5,1.8,13.0,100.0,351.3,288.92
2016,4,2,18,0,190.0,37.0,1.7,12.0,55.0,244.96,192.07
2016,4,2,18,15,95.0,18.5,1.65,11.5,27.5,122.47,0.0
2016,4,2,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,5,45,30.0,5.5,1.0,6.5,6.0,0.0,0.0
2016,4,3,6,0,60.0,11.0,1.1,7.0,12.0,9.39,0.0
2016,4,3,6,15,199.0,26.5,1.15,7.0,48.0,20.61,10.48
2016,4,3,6,30,338.0,42.0,1.2,7.0,84.0,34.32,24.98
2016,4,3,6,45,431.5,52.5,1.3,7.5,133.0,42.12,32.63
2016,4,3,7,0,525.0,63.0,1.4,8.0,182.0,49.79,39.88
2016,4,3,7,15,303.0,98.5,1.4,8.5,171.0,71.11,59.25
2016,4,3,7,30,81.0,134.0,1.4,9.0,160.0,99.4,84.48
2016,4,3,7,45,91.0,155.5,1.4,10.0,190.0,114.18,97.01
2016,4,3,8,0,101.0,177.0,1.4,11.0,220.0,128.65,109.01
2016,4,3,8,15,139.0,201.0,1.4,11.5,267.5,138.89,117.3
2016,4,3,8,30,177.0,225.0,1.4,12.0,315.0,153.24,129.02
2016,4,3,8,45,171.0,248.0,1.4,12.5,342.0,165.92,139.15
2016,4,3,9,0,165.0,271.0,1.4,13.0,369.0,178.07,148.72
2016,4,3,9,15,512.0,190.5,1.4,13.5,524.5,118.67,97.59
2016,4,3,9,30,859.0,110.0,1.4,14.0,680.0,97.07,62.17
2016,4,3,9,45,868.5,113.5,1.45,14.5,716.5,154.73,88.28
2016,4,3,10,0,878.0,117.0,1.5,15.0,753.0,213.53,129.72
2016,4,3,10,15,887.0,119.0,1.5,15.0,783.5,279.03,183.56
2016,4,3,10,30,896.0,121.0,1.5,15.0,814.0,337.11,234.22
2016,4,3,10,45,718.5,210.5,1.55,15.5,777.0,387.01,282.96
2016,4,3,11,0,541.0,300.0,1.6,16.0,740.0,429.79,322.54
2016,4,3,11,15,539.0,309.0,1.65,16.0,754.0,473.6,358.79
2016,4,3,11,30,537.0,318.0,1.7,16.0,768.0,516.88,393.8
2016,4,3,11,45,720.5,226.5,1.75,16.5,835.0,583.26,445.2
2016,4,3,12,0,904.0,135.0,1.8,17.0,902.0,657.63,502.48
2016,4,3,12,15,708.0,233.5,1.85,17.0,833.5,665.85,508.41
2016,4,3,12,30,512.0,332.0,1.9,17.0,765.0,652.18,497.69
2016,4,3,12,45,493.0,331.5,1.95,17.5,745.5,669.05,510.31
2016,4,3,13,0,474.0,331.0,2.0,18.0,726.0,682.79,520.19
2016,4,3,13,15,517.5,309.5,2.1,17.5,732.5,724.64,553.36
2016,4,3,13,30,561.0,288.0,2.2,17.0,739.0,766.29,586.2
2016,4,3,13,45,708.5,214.0,2.3,17.0,765.5,851.32,650.62
2016,4,3,14,0,856.0,140.0,2.4,17.0,792.0,925.73,703.43
2016,4,3,14,15,846.0,137.5,2.45,16.5,760.0,937.23,713.42
2016,4,3,14,30,836.0,135.0,2.5,16.0,728.0,944.94,721.67
2016,4,3,14,45,824.0,131.5,2.55,16.0,689.5,945.92,724.2
2016,4,3,15,0,812.0,128.0,2.6,16.0,651.0,943.11,724.37
2016,4,3,15,15,794.0,124.0,2.6,15.5,607.0,930.29,718.73
2016,4,3,15,30,776.0,120.0,2.6,15.0,563.0,920.95,715.68
2016,4,3,15,45,765.0,111.0,2.65,15.0,516.0,902.09,705.11
2016,4,3,16,0,754.0,102.0,2.7,15.0,469.0,879.82,692.15
2016,4,3,16,15,722.5,96.5,2.6,14.5,417.5,839.57,666.2
2016,4,3,16,30,691.0,91.0,2.5,14.0,366.0,796.92,638.07
2016,4,3,16,45,657.0,82.5,2.45,13.5,314.0,746.06,603.32
