Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,17,0,623.0,74.0,2.4,13.0,262.0,693.68,566.0
2016,4,3,17,15,558.0,66.0,2.15,12.0,209.5,613.87,505.44
2016,4,3,17,30,493.0,58.0,1.9,11.0,157.0,534.89,442.44
2016,4,3,17,45,391.5,46.0,1.65,10.5,110.0,423.4,349.19
2016,4,3,18,0,290.0,34.0,1.4,10.0,63.0,317.62,252.5
2016,4,3,18,15,145.0,17.0,1.3,9.5,31.5,161.53,14.8
2016,4,3,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,37.5,6.5,1.85,8.5,7.5,0.0,0.0
2016,4,4,6,0,75.0,13.0,2.0,9.0,15.0,11.1,0.0
2016,4,4,6,15,223.0,27.0,2.15,9.5,52.0,22.07,12.07
2016,4,4,6,30,371.0,41.0,2.3,10.0,89.0,33.4,23.9
2016,4,4,6,45,275.0,65.5,2.45,10.5,110.5,49.12,38.5
2016,4,4,7,0,179.0,90.0,2.6,11.0,132.0,66.42,54.32
2016,4,4,7,15,211.0,108.0,2.55,11.5,169.5,78.65,65.29
2016,4,4,7,30,243.0,126.0,2.5,12.0,207.0,90.51,75.66
2016,4,4,7,45,247.0,149.0,2.5,12.5,243.5,104.72,87.87
2016,4,4,8,0,251.0,172.0,2.5,13.0,280.0,118.31,99.31
2016,4,4,8,15,265.0,193.5,2.55,13.5,319.5,130.57,109.42
2016,4,4,8,30,279.0,215.0,2.6,14.0,359.0,142.3,118.93
2016,4,4,8,45,568.0,157.5,2.65,14.5,484.5,103.53,84.95
2016,4,4,9,0,857.0,100.0,2.7,15.0,610.0,75.46,60.33
2016,4,4,9,15,872.0,102.5,2.8,15.0,653.5,76.01,60.66
2016,4,4,9,30,887.0,105.0,2.9,15.0,697.0,108.5,68.88
2016,4,4,9,45,897.5,107.5,3.0,15.5,734.0,166.42,95.79
2016,4,4,10,0,908.0,110.0,3.1,16.0,771.0,225.41,137.94
2016,4,4,10,15,916.0,111.5,3.05,16.0,801.5,284.06,187.09
2016,4,4,10,30,924.0,113.0,3.0,16.0,832.0,343.04,239.25
2016,4,4,10,45,929.0,114.5,3.0,16.5,855.0,401.11,290.78
2016,4,4,11,0,934.0,116.0,3.0,17.0,878.0,458.73,341.07
2016,4,4,11,15,937.5,117.0,3.0,17.0,893.5,514.65,389.45
2016,4,4,11,30,941.0,118.0,3.0,17.0,909.0,569.51,435.66
2016,4,4,11,45,941.5,119.0,3.0,17.0,915.5,621.43,478.39
2016,4,4,12,0,942.0,120.0,3.0,17.0,922.0,671.57,518.61
2016,4,4,12,15,941.5,120.0,3.0,17.0,921.0,718.24,555.29
2016,4,4,12,30,941.0,120.0,3.0,17.0,920.0,762.6,589.45
2016,4,4,12,45,944.0,116.5,3.0,17.5,911.5,803.9,619.63
2016,4,4,13,0,947.0,113.0,3.0,18.0,903.0,842.57,645.6
2016,4,4,13,15,942.5,112.0,3.0,18.0,885.5,874.76,668.16
2016,4,4,13,30,938.0,111.0,3.0,18.0,868.0,903.61,688.45
2016,4,4,13,45,930.5,110.5,3.0,18.0,842.0,926.92,705.0
2016,4,4,14,0,923.0,110.0,3.0,18.0,816.0,946.58,719.2
2016,4,4,14,15,913.5,108.0,3.05,17.5,783.0,959.16,730.51
2016,4,4,14,30,904.0,106.0,3.1,17.0,750.0,967.91,739.48
2016,4,4,14,45,889.5,104.5,3.2,17.0,710.0,968.72,742.25
2016,4,4,15,0,875.0,103.0,3.3,17.0,670.0,976.69,750.2
2016,4,4,15,15,857.5,100.5,3.4,16.5,624.5,966.09,746.83
2016,4,4,15,30,840.0,98.0,3.5,16.0,579.0,951.76,741.09
2016,4,4,15,45,813.0,95.5,3.6,16.0,528.5,924.76,724.99
2016,4,4,16,0,786.0,93.0,3.7,16.0,478.0,894.46,706.45
2016,4,4,16,15,754.0,88.5,3.5,15.0,425.5,854.0,681.08
2016,4,4,16,30,722.0,84.0,3.3,14.0,373.0,817.87,658.33
2016,4,4,16,45,672.5,79.0,3.15,13.5,318.5,756.83,615.2
2016,4,4,17,0,623.0,74.0,3.0,13.0,264.0,694.79,569.89
2016,4,4,17,15,555.0,66.5,2.55,12.0,211.0,612.86,506.68
2016,4,4,17,30,487.0,59.0,2.1,11.0,158.0,531.86,441.19
2016,4,4,17,45,375.0,47.5,1.7,10.5,110.5,412.27,340.97
2016,4,4,18,0,263.0,36.0,1.3,10.0,63.0,298.83,238.81
2016,4,4,18,15,131.5,18.0,1.2,9.5,31.5,150.2,34.84
2016,4,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,45,73.0,7.0,1.2,7.5,9.5,5.97,0.0
2016,4,5,6,0,146.0,14.0,1.2,8.0,19.0,11.95,0.0
2016,4,5,6,15,299.0,26.0,1.3,8.5,59.0,21.26,11.94
2016,4,5,6,30,452.0,38.0,1.4,9.0,99.0,31.0,21.99
2016,4,5,6,45,530.5,47.0,1.55,10.0,150.0,37.78,28.48
2016,4,5,7,0,609.0,56.0,1.7,11.0,201.0,44.44,34.62
2016,4,5,7,15,664.5,62.0,1.75,11.5,255.5,48.48,38.26
2016,4,5,7,30,720.0,68.0,1.8,12.0,310.0,57.15,45.91
2016,4,5,7,45,758.5,72.0,1.9,12.5,365.0,59.65,47.92
2016,4,5,8,0,797.0,76.0,2.0,13.0,420.0,62.14,49.87
2016,4,5,8,15,823.5,79.5,2.0,13.5,472.5,64.06,51.28
2016,4,5,8,30,850.0,83.0,2.0,14.0,525.0,65.93,52.63
2016,4,5,8,45,871.5,85.0,2.0,14.5,574.0,75.45,60.64
2016,4,5,9,0,893.0,87.0,2.0,15.0,623.0,76.9,61.58
2016,4,5,9,15,906.5,89.5,2.1,15.5,666.5,78.43,62.59
2016,4,5,9,30,920.0,92.0,2.2,16.0,710.0,105.82,63.68
2016,4,5,9,45,930.5,94.0,2.35,17.0,747.0,165.1,92.1
2016,4,5,10,0,941.0,96.0,2.5,18.0,784.0,225.44,135.32
2016,4,5,10,15,948.0,97.0,2.6,18.0,814.5,285.16,185.37
2016,4,5,10,30,955.0,98.0,2.7,18.0,845.0,345.03,238.22
2016,4,5,10,45,960.5,98.5,2.85,18.5,868.0,403.98,290.36
2016,4,5,11,0,966.0,99.0,3.0,19.0,891.0,462.44,341.29
2016,4,5,11,15,968.5,100.0,3.05,19.0,906.0,519.23,390.21
2016,4,5,11,30,971.0,101.0,3.1,19.0,921.0,574.78,436.85
2016,4,5,11,45,972.5,101.0,3.2,19.5,927.5,627.52,479.38
2016,4,5,12,0,974.0,101.0,3.3,20.0,934.0,678.44,519.32
2016,4,5,12,15,973.5,100.5,3.25,20.0,932.5,725.6,555.92
2016,4,5,12,30,973.0,100.0,3.2,20.0,931.0,770.31,589.86
2016,4,5,12,45,971.0,99.5,3.2,20.5,921.5,811.3,618.71
2016,4,5,13,0,969.0,99.0,3.2,21.0,912.0,849.34,643.98
2016,4,5,13,15,965.0,98.5,3.15,21.0,894.0,882.69,666.81
2016,4,5,13,30,961.0,98.0,3.1,21.0,876.0,912.68,687.31
2016,4,5,13,45,955.0,97.0,3.05,21.0,850.5,936.96,703.95
2016,4,5,14,0,949.0,96.0,3.0,21.0,825.0,957.57,718.21
2016,4,5,14,15,941.0,94.0,2.9,21.0,792.0,971.55,727.72
2016,4,5,14,30,933.0,92.0,2.8,21.0,759.0,981.65,734.8
2016,4,5,14,45,921.0,90.5,2.7,21.0,719.5,984.72,737.34
2016,4,5,15,0,909.0,89.0,2.6,21.0,680.0,983.93,737.52
2016,4,5,15,15,893.5,86.5,2.45,20.5,635.0,974.83,733.23
2016,4,5,15,30,878.0,84.0,2.3,20.0,590.0,962.05,726.63
2016,4,5,15,45,857.0,81.5,2.2,20.0,540.5,951.23,720.59
2016,4,5,16,0,836.0,79.0,2.1,20.0,491.0,926.34,705.05
2016,4,5,16,15,807.5,75.0,1.85,19.5,438.0,889.26,680.84
2016,4,5,16,30,779.0,71.0,1.6,19.0,385.0,849.48,654.37
2016,4,5,16,45,738.0,66.5,1.4,18.5,330.5,795.21,617.57
2016,4,5,17,0,697.0,62.0,1.2,18.0,276.0,739.38,578.47
2016,4,5,17,15,635.5,55.5,1.15,17.0,222.0,668.97,529.52
2016,4,5,17,30,574.0,49.0,1.1,16.0,168.0,593.36,473.48
2016,4,5,17,45,472.0,40.5,1.1,15.0,119.0,483.54,387.64
2016,4,5,18,0,370.0,32.0,1.1,14.0,70.0,379.23,297.62
2016,4,5,18,15,185.0,16.0,1.1,13.5,35.0,192.79,66.35
2016,4,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,5,45,66.0,7.5,1.1,11.5,10.0,6.4,0.0
2016,4,6,6,0,132.0,15.0,1.1,12.0,20.0,12.19,0.0
2016,4,6,6,15,277.5,28.0,1.15,13.0,60.0,22.85,13.29
2016,4,6,6,30,423.0,41.0,1.2,14.0,100.0,33.33,23.6
2016,4,6,6,45,510.5,49.5,1.25,15.0,151.5,39.61,29.53
2016,4,6,7,0,598.0,58.0,1.3,16.0,203.0,45.84,35.16
2016,4,6,7,15,653.0,64.0,1.35,16.5,257.5,49.81,38.65
2016,4,6,7,30,708.0,70.0,1.4,17.0,312.0,58.54,46.21
2016,4,6,7,45,745.5,75.0,1.5,18.0,366.5,61.75,48.67
2016,4,6,8,0,783.0,80.0,1.6,19.0,421.0,64.88,51.01
2016,4,6,8,15,809.0,83.5,1.65,19.5,473.0,66.66,52.26
2016,4,6,8,30,835.0,87.0,1.7,20.0,525.0,68.4,53.45
2016,4,6,8,45,854.0,90.5,1.8,20.5,573.0,69.97,54.49
2016,4,6,9,0,873.0,94.0,1.9,21.0,621.0,71.46,55.47
2016,4,6,9,15,887.0,96.5,1.95,21.5,664.5,82.28,64.31
2016,4,6,9,30,901.0,99.0,2.0,22.0,708.0,112.91,66.28
2016,4,6,9,45,909.5,102.0,2.05,22.5,744.5,171.59,95.36
2016,4,6,10,0,918.0,105.0,2.1,23.0,781.0,231.12,137.92
2016,4,6,10,15,925.5,106.5,2.05,23.0,811.0,290.07,186.31
2016,4,6,10,30,933.0,108.0,2.0,23.0,841.0,349.27,237.12
2016,4,6,10,45,935.0,110.5,1.95,23.5,862.5,407.32,286.76
2016,4,6,11,0,937.0,113.0,1.9,24.0,884.0,464.6,334.69
2016,4,6,11,15,939.5,113.5,1.8,24.0,898.5,519.66,380.0
2016,4,6,11,30,942.0,114.0,1.7,24.0,913.0,573.53,422.86
2016,4,6,11,45,941.0,115.5,1.65,24.5,919.0,624.81,461.76
2016,4,6,12,0,940.0,117.0,1.6,25.0,925.0,674.18,497.85
2016,4,6,12,15,939.0,117.0,1.55,25.0,923.0,720.2,531.44
2016,4,6,12,30,938.0,117.0,1.5,25.0,921.0,763.85,562.48
2016,4,6,12,45,928.5,120.5,1.45,25.5,909.0,801.8,587.49
2016,4,6,13,0,919.0,124.0,1.4,26.0,897.0,836.53,608.49
2016,4,6,13,15,914.0,123.0,1.3,26.0,878.5,867.47,627.39
2016,4,6,13,30,909.0,122.0,1.2,26.0,860.0,895.11,643.97
2016,4,6,13,45,901.0,120.5,1.15,26.5,834.0,916.27,655.77
2016,4,6,14,0,893.0,119.0,1.1,27.0,808.0,933.81,665.34
2016,4,6,14,15,883.0,117.0,1.05,27.0,775.0,945.34,672.53
2016,4,6,14,30,873.0,115.0,1.0,27.0,742.0,964.01,684.34
2016,4,6,14,45,725.0,158.0,0.95,27.0,660.0,894.27,640.82
2016,4,6,15,0,577.0,201.0,0.9,27.0,578.0,802.77,583.13
2016,4,6,15,15,481.5,214.5,0.85,27.0,515.0,734.74,538.49
2016,4,6,15,30,386.0,228.0,0.8,27.0,452.0,643.29,477.09
2016,4,6,15,45,544.0,164.0,0.8,27.0,450.5,746.83,553.05
2016,4,6,16,0,702.0,100.0,0.8,27.0,449.0,831.87,609.74
2016,4,6,16,15,542.0,121.0,0.75,26.5,373.5,702.33,524.68
2016,4,6,16,30,382.0,142.0,0.7,26.0,298.0,566.09,431.93
2016,4,6,16,45,348.5,128.0,0.7,25.5,255.0,515.43,398.7
2016,4,6,17,0,315.0,114.0,0.7,25.0,212.0,444.48,348.7
2016,4,6,17,15,281.5,95.0,0.75,24.0,170.0,387.54,307.68
2016,4,6,17,30,248.0,76.0,0.8,23.0,128.0,330.83,264.31
2016,4,6,17,45,193.5,57.0,0.85,22.0,90.5,257.41,204.93
2016,4,6,18,0,139.0,38.0,0.9,21.0,53.0,185.7,143.28
2016,4,6,18,15,69.5,19.0,0.85,20.5,26.5,92.6,36.2
2016,4,6,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,2.35,11.5,9.0,7.68,0.0
2016,4,7,6,0,0.0,18.0,2.5,12.0,18.0,14.64,0.0
2016,4,7,6,15,112.5,35.0,2.7,12.5,51.5,27.22,17.21
2016,4,7,6,30,225.0,52.0,2.9,13.0,85.0,39.38,29.04
2016,4,7,6,45,281.0,69.5,3.1,13.5,127.5,51.86,40.59
2016,4,7,7,0,337.0,87.0,3.3,14.0,170.0,63.94,51.53
2016,4,7,7,15,395.0,95.5,3.4,14.0,215.5,69.4,56.46
2016,4,7,7,30,453.0,104.0,3.5,14.0,261.0,74.76,61.13
2016,4,7,7,45,450.0,125.0,3.6,14.5,302.0,87.53,72.1
2016,4,7,8,0,447.0,146.0,3.7,15.0,343.0,99.63,82.29
2016,4,7,8,15,429.5,171.0,3.65,15.0,378.0,113.38,93.92
2016,4,7,8,30,412.0,196.0,3.6,15.0,413.0,126.31,104.74
2016,4,7,8,45,430.5,211.5,3.6,15.5,457.0,133.37,110.24
2016,4,7,9,0,449.0,227.0,3.6,16.0,501.0,140.04,115.37
2016,4,7,9,15,472.5,234.5,3.55,16.0,540.0,141.89,116.61
2016,4,7,9,30,496.0,242.0,3.5,16.0,579.0,166.43,119.16
2016,4,7,9,45,452.0,276.0,3.45,16.0,595.5,217.48,152.92
2016,4,7,10,0,408.0,310.0,3.4,16.0,612.0,273.24,197.38
2016,4,7,10,15,469.5,299.5,3.35,16.0,660.5,304.22,220.76
2016,4,7,10,30,531.0,289.0,3.3,16.0,709.0,350.56,258.14
2016,4,7,10,45,703.5,212.0,3.3,16.5,784.0,393.89,291.58
2016,4,7,11,0,876.0,135.0,3.3,17.0,859.0,458.87,343.68
2016,4,7,11,15,879.0,135.5,3.25,17.0,873.0,511.25,388.85
2016,4,7,11,30,882.0,136.0,3.2,17.0,887.0,562.6,432.0
2016,4,7,11,45,879.0,139.0,3.15,17.0,892.0,611.24,471.86
2016,4,7,12,0,876.0,142.0,3.1,17.0,897.0,657.97,509.16
2016,4,7,12,15,615.5,272.0,3.05,17.0,802.5,646.08,499.05
2016,4,7,12,30,355.0,402.0,3.0,17.0,708.0,603.0,464.55
2016,4,7,12,45,400.5,375.0,3.0,17.0,716.5,637.73,492.21
2016,4,7,13,0,446.0,348.0,3.0,17.0,725.0,682.22,526.21
2016,4,7,13,15,631.5,255.0,3.0,17.0,776.5,777.02,599.24
2016,4,7,13,30,817.0,162.0,3.0,17.0,828.0,868.05,666.83
2016,4,7,13,45,562.5,261.5,3.0,17.0,713.5,772.85,596.24
2016,4,7,14,0,308.0,361.0,3.0,17.0,599.0,649.62,502.87
2016,4,7,14,15,264.0,353.0,3.0,16.5,551.0,616.12,480.16
2016,4,7,14,30,220.0,345.0,3.0,16.0,503.0,560.74,440.48
2016,4,7,14,45,139.5,315.5,3.0,16.0,414.0,462.39,365.7
2016,4,7,15,0,59.0,286.0,3.0,16.0,325.0,340.29,270.46
2016,4,7,15,15,60.0,267.5,2.95,15.5,305.0,326.75,261.63
2016,4,7,15,30,61.0,249.0,2.9,15.0,285.0,312.71,251.94
2016,4,7,15,45,134.5,232.5,2.85,15.0,302.5,391.23,317.52
2016,4,7,16,0,208.0,216.0,2.8,15.0,320.0,448.05,365.24
2016,4,7,16,15,171.0,193.5,2.65,14.5,273.0,389.7,319.77
2016,4,7,16,30,134.0,171.0,2.5,14.0,226.0,330.95,273.47
2016,4,7,16,45,118.0,150.0,2.4,14.0,193.5,293.78,243.89
2016,4,7,17,0,102.0,129.0,2.3,14.0,161.0,256.39,213.39
2016,4,7,17,15,86.0,106.0,2.15,13.5,129.0,215.65,179.66
2016,4,7,17,30,70.0,83.0,2.0,13.0,97.0,174.39,144.5
2016,4,7,17,45,47.0,60.5,1.85,13.0,69.0,112.89,91.14
2016,4,7,18,0,24.0,38.0,1.7,13.0,41.0,65.4,48.87
2016,4,7,18,15,12.0,19.0,1.6,12.5,20.5,28.73,9.81
2016,4,7,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.95,10.5,3.5,2.99,0.0
2016,4,8,6,0,0.0,7.0,1.0,11.0,7.0,5.75,0.0
2016,4,8,6,15,0.0,19.5,1.2,11.5,19.5,16.07,8.08
2016,4,8,6,30,0.0,32.0,1.4,12.0,32.0,26.43,17.83
2016,4,8,6,45,0.0,48.0,1.6,12.5,48.0,39.56,29.86
2016,4,8,7,0,0.0,64.0,1.8,13.0,64.0,52.23,41.33
2016,4,8,7,15,0.0,81.0,1.8,13.0,81.0,65.51,53.23
2016,4,8,7,30,0.0,98.0,1.8,13.0,98.0,78.67,64.83
2016,4,8,7,45,0.0,70.0,1.8,13.5,70.0,58.04,46.24
2016,4,8,8,0,0.0,42.0,1.8,14.0,42.0,34.73,25.35
2016,4,8,8,15,3.5,108.0,1.8,14.0,110.0,88.12,72.24
2016,4,8,8,30,7.0,174.0,1.8,14.0,178.0,135.63,112.99
2016,4,8,8,45,100.0,228.0,1.85,14.5,289.0,154.58,128.47
2016,4,8,9,0,193.0,282.0,1.9,15.0,400.0,184.29,152.86
2016,4,8,9,15,97.0,221.5,1.9,15.0,281.0,150.88,124.28
2016,4,8,9,30,1.0,161.0,1.9,15.0,162.0,129.41,101.22
2016,4,8,9,45,34.5,250.5,1.9,15.0,276.5,187.15,146.05
2016,4,8,10,0,68.0,340.0,1.9,15.0,391.0,253.64,196.59
2016,4,8,10,15,44.5,315.0,1.95,15.0,349.0,242.57,188.68
2016,4,8,10,30,21.0,290.0,2.0,15.0,307.0,234.89,183.58
2016,4,8,10,45,62.0,349.0,2.05,15.0,400.5,286.27,222.77
2016,4,8,11,0,103.0,408.0,2.1,15.0,494.0,352.4,273.2
2016,4,8,11,15,68.0,380.5,2.15,15.0,437.5,328.82,255.78
2016,4,8,11,30,33.0,353.0,2.2,15.0,381.0,299.41,233.61
2016,4,8,11,45,27.5,337.5,2.25,15.5,361.0,290.68,226.7
2016,4,8,12,0,22.0,322.0,2.3,16.0,341.0,279.2,217.55
2016,4,8,12,15,20.0,311.5,2.3,16.0,329.0,272.25,212.29
2016,4,8,12,30,18.0,301.0,2.3,16.0,317.0,264.75,206.59
2016,4,8,12,45,27.5,329.5,2.3,16.0,353.0,306.08,238.91
2016,4,8,13,0,37.0,358.0,2.3,16.0,389.0,344.44,268.55
2016,4,8,13,15,47.0,365.0,2.35,16.0,404.0,365.39,285.0
2016,4,8,13,30,57.0,372.0,2.4,16.0,419.0,387.41,302.37
2016,4,8,13,45,35.5,313.0,2.45,16.0,342.0,318.13,249.31
2016,4,8,14,0,14.0,254.0,2.5,16.0,265.0,232.72,182.76
2016,4,8,14,15,7.0,186.5,2.5,15.5,192.0,166.25,130.53
2016,4,8,14,30,0.0,119.0,2.5,15.0,119.0,100.1,77.18
2016,4,8,14,45,0.0,133.5,2.5,15.0,133.5,113.1,88.08
2016,4,8,15,0,0.0,148.0,2.5,15.0,148.0,126.67,99.38
2016,4,8,15,15,0.0,138.0,2.5,15.0,138.0,118.05,92.56
2016,4,8,15,30,0.0,128.0,2.5,15.0,128.0,109.39,85.71
2016,4,8,15,45,0.0,101.5,2.5,15.0,101.5,85.34,66.05
2016,4,8,16,0,0.0,75.0,2.5,15.0,75.0,62.25,46.98
2016,4,8,16,15,0.0,66.5,2.45,14.5,66.5,55.13,41.25
2016,4,8,16,30,0.0,58.0,2.4,14.0,58.0,48.03,35.45
2016,4,8,16,45,0.0,49.5,2.35,13.5,49.5,40.94,29.58
2016,4,8,17,0,0.0,41.0,2.3,13.0,41.0,33.87,23.63
2016,4,8,17,15,0.0,32.5,2.15,12.5,32.5,26.81,17.58
2016,4,8,17,30,0.0,24.0,2.0,12.0,24.0,19.77,11.45
2016,4,8,17,45,0.0,17.0,1.9,12.0,17.0,13.98,6.31
2016,4,8,18,0,0.0,10.0,1.8,12.0,10.0,8.21,1.17
2016,4,8,18,15,0.0,5.0,1.75,12.0,5.0,4.1,0.0
2016,4,8,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,1.55,10.5,1.0,0.85,0.0
2016,4,9,6,0,0.0,2.0,1.6,11.0,2.0,1.64,0.0
2016,4,9,6,15,0.0,5.5,1.75,11.0,5.5,4.51,0.0
2016,4,9,6,30,0.0,9.0,1.9,11.0,9.0,7.39,0.95
2016,4,9,6,45,0.0,14.0,2.05,11.5,14.0,11.51,4.75
2016,4,9,7,0,0.0,19.0,2.2,12.0,19.0,15.64,8.53
2016,4,9,7,15,0.0,23.5,2.2,12.0,23.5,19.36,11.91
2016,4,9,7,30,0.0,28.0,2.2,12.0,28.0,23.1,15.26
2016,4,9,7,45,4.0,90.5,2.25,12.5,92.5,74.08,60.73
2016,4,9,8,0,8.0,153.0,2.3,13.0,157.0,119.18,99.94
2016,4,9,8,15,4.0,140.5,2.25,13.0,142.5,111.67,92.98
2016,4,9,8,30,0.0,128.0,2.2,13.0,128.0,103.35,85.43
2016,4,9,8,45,0.0,138.5,2.2,13.5,138.5,111.5,92.05
2016,4,9,9,0,0.0,149.0,2.2,14.0,149.0,119.58,98.53
2016,4,9,9,15,0.0,150.0,2.15,14.0,150.0,120.69,99.2
2016,4,9,9,30,0.0,151.0,2.1,14.0,151.0,122.05,95.68
2016,4,9,9,45,7.5,202.5,2.1,14.0,208.5,161.51,127.19
2016,4,9,10,0,15.0,254.0,2.1,14.0,266.0,201.57,158.63
2016,4,9,10,15,17.5,272.5,2.1,14.0,286.5,218.28,171.52
2016,4,9,10,30,20.0,291.0,2.1,14.0,307.0,235.55,184.94
2016,4,9,10,45,21.0,300.5,2.1,14.5,317.5,246.23,192.87
2016,4,9,11,0,22.0,310.0,2.1,15.0,328.0,257.11,200.94
2016,4,9,11,15,31.0,340.0,2.05,15.0,366.0,282.59,220.62
2016,4,9,11,30,40.0,370.0,2.0,15.0,404.0,316.11,246.38
2016,4,9,11,45,37.5,368.0,1.95,15.0,400.5,320.39,249.58
2016,4,9,12,0,35.0,366.0,1.9,15.0,397.0,324.17,252.51
2016,4,9,12,15,47.5,384.0,1.85,15.0,426.0,353.99,275.48
2016,4,9,12,30,60.0,402.0,1.8,15.0,455.0,385.71,299.66
2016,4,9,12,45,41.5,361.0,1.8,15.0,397.5,344.28,268.11
2016,4,9,13,0,23.0,320.0,1.8,15.0,340.0,290.11,226.64
2016,4,9,13,15,15.5,260.0,1.8,14.5,273.5,234.04,183.72
2016,4,9,13,30,8.0,200.0,1.8,14.0,207.0,176.6,138.74
2016,4,9,13,45,19.0,256.0,1.8,14.0,271.5,237.12,187.5
2016,4,9,14,0,30.0,312.0,1.8,14.0,336.0,317.47,250.62
2016,4,9,14,15,17.5,249.0,1.8,14.0,263.0,233.23,184.48
2016,4,9,14,30,5.0,186.0,1.8,14.0,190.0,164.79,130.01
2016,4,9,14,45,7.5,198.0,1.85,14.0,203.0,179.39,142.36
2016,4,9,15,0,10.0,210.0,1.9,14.0,216.0,194.86,155.25
2016,4,9,15,15,5.0,167.0,1.9,14.0,170.0,150.16,119.19
2016,4,9,15,30,0.0,124.0,1.9,14.0,124.0,105.63,82.82
2016,4,9,15,45,0.0,96.0,1.9,14.0,96.0,80.29,62.07
2016,4,9,16,0,0.0,68.0,1.9,14.0,68.0,56.41,42.24
2016,4,9,16,15,0.0,45.0,1.7,13.5,45.0,37.23,26.21
2016,4,9,16,30,0.0,22.0,1.5,13.0,22.0,18.15,10.0
2016,4,9,16,45,0.0,19.0,1.35,13.0,19.0,15.66,7.9
2016,4,9,17,0,0.0,16.0,1.2,13.0,16.0,13.17,5.77
2016,4,9,17,15,0.0,13.0,1.05,12.5,13.0,10.69,3.64
2016,4,9,17,30,0.0,10.0,0.9,12.0,10.0,8.21,1.47
2016,4,9,17,45,0.0,7.0,0.8,12.0,7.0,5.74,0.0
2016,4,9,18,0,0.0,4.0,0.7,12.0,4.0,3.28,0.0
2016,4,9,18,15,0.0,2.0,0.65,11.5,2.0,1.64,0.0
2016,4,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.5,1.5,10.5,2.5,2.13,0.0
2016,4,10,6,0,0.0,5.0,1.6,11.0,5.0,4.1,0.0
2016,4,10,6,15,0.0,13.0,1.65,11.0,13.0,10.69,3.62
2016,4,10,6,30,0.0,21.0,1.7,11.0,21.0,17.29,9.83
2016,4,10,6,45,0.0,30.5,1.8,11.0,30.5,25.16,17.13
2016,4,10,7,0,0.0,40.0,1.9,11.0,40.0,33.04,24.37
2016,4,10,7,15,0.0,50.5,1.9,11.0,50.5,41.77,32.28
2016,4,10,7,30,0.0,61.0,1.9,11.0,61.0,50.52,40.1
2016,4,10,7,45,0.0,46.5,1.95,11.5,46.5,38.46,29.06
2016,4,10,8,0,0.0,32.0,2.0,12.0,32.0,26.44,18.13
2016,4,10,8,15,0.0,29.0,2.0,12.0,29.0,23.97,15.85
2016,4,10,8,30,0.0,26.0,2.0,12.0,26.0,21.5,13.58
2016,4,10,8,45,0.0,38.5,2.05,12.0,38.5,31.89,22.75
2016,4,10,9,0,0.0,51.0,2.1,12.0,51.0,42.32,31.88
2016,4,10,9,15,0.0,55.5,2.15,12.0,55.5,46.1,35.1
2016,4,10,9,30,0.0,60.0,2.2,12.0,60.0,49.89,36.49
2016,4,10,9,45,0.0,87.5,2.25,12.5,87.5,72.92,55.54
2016,4,10,10,0,0.0,115.0,2.3,13.0,115.0,95.12,73.63
2016,4,10,10,15,0.0,97.0,2.35,13.0,97.0,80.8,61.69
2016,4,10,10,30,0.0,79.0,2.4,13.0,79.0,65.92,49.32
2016,4,10,10,45,0.0,86.5,2.45,13.0,86.5,72.25,54.5
2016,4,10,11,0,0.0,94.0,2.5,13.0,94.0,78.43,59.53
2016,4,10,11,15,0.0,92.5,2.55,13.0,92.5,77.22,58.48
2016,4,10,11,30,0.0,91.0,2.6,13.0,91.0,76.01,57.45
2016,4,10,11,45,0.5,116.0,2.7,13.0,116.5,97.0,74.67
2016,4,10,12,0,1.0,141.0,2.8,13.0,142.0,118.16,91.91
2016,4,10,12,15,1.0,142.5,2.85,13.0,144.0,119.67,93.12
2016,4,10,12,30,1.0,144.0,2.9,13.0,146.0,121.19,94.38
2016,4,10,12,45,2.5,152.0,2.95,13.0,155.0,129.31,101.08
2016,4,10,13,0,4.0,160.0,3.0,13.0,164.0,137.63,107.94
2016,4,10,13,15,7.5,197.0,3.05,13.0,203.5,172.76,136.57
2016,4,10,13,30,11.0,234.0,3.1,13.0,243.0,209.02,165.91
2016,4,10,13,45,11.0,233.0,3.15,13.0,242.0,209.47,166.42
2016,4,10,14,0,11.0,232.0,3.2,13.0,241.0,209.96,167.08
2016,4,10,14,15,14.0,243.0,3.15,13.0,254.0,224.41,179.06
2016,4,10,14,30,17.0,254.0,3.1,13.0,267.0,239.62,191.65
2016,4,10,14,45,34.0,269.0,3.1,13.0,292.5,291.69,234.26
2016,4,10,15,0,51.0,284.0,3.1,13.0,318.0,330.03,265.68
2016,4,10,15,15,25.5,219.5,3.0,12.5,236.5,238.67,192.77
2016,4,10,15,30,0.0,155.0,2.9,12.0,155.0,134.96,107.76
2016,4,10,15,45,3.5,162.0,2.85,12.0,164.0,146.89,118.35
2016,4,10,16,0,7.0,169.0,2.8,12.0,173.0,160.11,129.88
2016,4,10,16,15,3.5,125.5,2.65,11.5,127.5,113.84,91.6
2016,4,10,16,30,0.0,82.0,2.5,11.0,82.0,68.6,53.48
2016,4,10,16,45,0.0,70.0,2.45,11.0,70.0,58.04,44.62
2016,4,10,17,0,0.0,58.0,2.4,11.0,58.0,48.02,36.08
2016,4,10,17,15,186.5,67.5,2.15,10.5,108.5,261.71,225.05
2016,4,10,17,30,373.0,77.0,1.9,10.0,159.0,458.19,386.99
2016,4,10,17,45,286.5,61.5,1.7,10.0,114.5,358.91,300.29
2016,4,10,18,0,200.0,46.0,1.5,10.0,70.0,264.98,216.52
2016,4,10,18,15,100.0,23.0,1.4,10.0,35.0,143.22,91.68
2016,4,10,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,45,48.5,12.0,0.85,8.5,15.0,10.24,0.0
2016,4,11,6,0,97.0,24.0,0.9,9.0,30.0,18.93,6.6
2016,4,11,6,15,201.0,41.5,1.05,9.5,69.5,31.75,22.15
2016,4,11,6,30,305.0,59.0,1.2,10.0,109.0,44.73,34.48
2016,4,11,6,45,209.0,83.0,1.35,10.5,123.0,61.86,50.23
2016,4,11,7,0,113.0,107.0,1.5,11.0,137.0,79.02,65.7
2016,4,11,7,15,135.0,127.5,1.55,11.0,171.0,93.03,78.2
2016,4,11,7,30,157.0,148.0,1.6,11.0,205.0,106.7,90.14
2016,4,11,7,45,138.0,172.0,1.65,11.5,228.0,121.48,102.67
2016,4,11,8,0,119.0,196.0,1.7,12.0,251.0,135.67,114.46
2016,4,11,8,15,73.0,202.0,1.7,12.0,237.0,145.69,122.7
2016,4,11,8,30,27.0,208.0,1.7,12.0,223.0,158.59,133.35
2016,4,11,8,45,18.0,205.0,1.75,12.5,216.0,157.89,132.07
2016,4,11,9,0,9.0,202.0,1.8,13.0,209.0,156.8,130.52
2016,4,11,9,15,7.5,197.5,1.8,13.5,203.0,154.52,128.0
2016,4,11,9,30,6.0,193.0,1.8,14.0,197.0,153.09,120.56
2016,4,11,9,45,7.0,200.0,1.85,14.5,205.0,159.9,125.46
2016,4,11,10,0,8.0,207.0,1.9,15.0,213.0,166.83,130.5
2016,4,11,10,15,130.0,298.5,1.9,15.0,403.0,246.01,188.46
2016,4,11,10,30,252.0,390.0,1.9,15.0,593.0,345.35,262.3
2016,4,11,10,45,303.0,390.5,1.9,15.0,640.5,387.78,295.0
2016,4,11,11,0,354.0,391.0,1.9,15.0,688.0,435.6,332.36
2016,4,11,11,15,196.5,381.0,1.9,15.0,546.5,387.47,299.08
2016,4,11,11,30,39.0,371.0,1.9,15.0,405.0,316.92,246.33
2016,4,11,11,45,26.0,317.0,1.95,15.5,340.0,274.28,213.6
2016,4,11,12,0,13.0,263.0,2.0,16.0,275.0,225.96,175.86
2016,4,11,12,15,13.5,262.0,2.0,16.0,274.5,227.28,177.13
2016,4,11,12,30,14.0,261.0,2.0,16.0,274.0,228.58,178.24
2016,4,11,12,45,28.5,317.0,2.05,16.0,342.0,296.26,231.2
2016,4,11,13,0,43.0,373.0,2.1,16.0,410.0,363.15,282.55
2016,4,11,13,15,26.5,298.0,2.1,16.0,320.5,287.01,224.03
2016,4,11,13,30,10.0,223.0,2.1,16.0,231.0,198.51,155.01
2016,4,11,13,45,14.0,250.5,2.1,16.0,262.0,227.82,178.68
2016,4,11,14,0,18.0,278.0,2.1,16.0,293.0,258.45,202.95
2016,4,11,14,15,16.5,263.5,2.1,15.5,276.5,245.84,193.66
2016,4,11,14,30,15.0,249.0,2.1,15.0,260.0,232.94,184.21
2016,4,11,14,45,14.0,237.0,2.15,15.0,246.5,222.67,176.51
2016,4,11,15,0,13.0,225.0,2.2,15.0,233.0,212.28,168.68
2016,4,11,15,15,164.5,238.0,2.15,15.0,335.5,414.63,334.02
2016,4,11,15,30,316.0,251.0,2.1,15.0,438.0,605.49,481.95
2016,4,11,15,45,303.5,233.5,2.1,15.0,401.0,578.43,461.78
2016,4,11,16,0,291.0,216.0,2.1,15.0,364.0,549.8,441.92
2016,4,11,16,15,184.0,194.5,2.05,14.5,284.5,403.15,328.81
2016,4,11,16,30,77.0,173.0,2.0,14.0,205.0,259.56,213.11
2016,4,11,16,45,325.0,128.5,1.95,14.0,237.5,474.43,393.92
2016,4,11,17,0,573.0,84.0,1.9,14.0,270.0,669.06,544.56
2016,4,11,17,15,512.0,75.5,1.7,13.5,219.0,592.03,484.14
2016,4,11,17,30,451.0,67.0,1.5,13.0,168.0,515.7,424.08
2016,4,11,17,45,369.0,54.0,1.35,12.5,122.0,414.93,341.87
2016,4,11,18,0,287.0,41.0,1.2,12.0,76.0,324.55,263.55
2016,4,11,18,15,162.0,25.0,1.15,11.5,43.0,195.42,131.61
2016,4,11,18,30,37.0,9.0,1.1,11.0,10.0,34.14,0.0
2016,4,11,18,45,18.5,4.5,1.1,10.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,5,45,53.0,13.0,1.75,8.5,16.5,11.1,0.0
2016,4,12,6,0,106.0,26.0,2.0,9.0,33.0,20.44,8.83
2016,4,12,6,15,205.5,43.5,2.15,9.0,72.5,33.23,23.58
2016,4,12,6,30,305.0,61.0,2.3,9.0,112.0,46.15,35.92
2016,4,12,6,45,152.5,39.0,2.45,9.5,64.5,28.85,20.61
2016,4,12,7,0,0.0,17.0,2.6,10.0,17.0,13.99,7.12
2016,4,12,7,15,0.0,21.0,2.55,10.0,21.0,17.3,10.15
2016,4,12,7,30,0.0,25.0,2.5,10.0,25.0,20.62,13.14
2016,4,12,7,45,0.0,78.0,2.5,10.5,78.0,64.7,52.76
2016,4,12,8,0,0.0,131.0,2.5,11.0,131.0,104.3,87.53
2016,4,12,8,15,1.0,148.0,2.5,11.0,149.0,117.13,98.42
2016,4,12,8,30,2.0,165.0,2.5,11.0,167.0,129.82,109.13
2016,4,12,8,45,1.0,162.5,2.5,11.5,164.0,128.85,107.71
2016,4,12,9,0,0.0,160.0,2.5,12.0,161.0,127.64,106.15
2016,4,12,9,15,0.0,138.5,2.55,12.0,139.0,112.32,92.68
2016,4,12,9,30,0.0,117.0,2.6,12.0,117.0,96.37,75.19
2016,4,12,9,45,4.0,163.0,2.65,12.5,166.5,132.36,104.34
2016,4,12,10,0,8.0,209.0,2.7,13.0,216.0,168.41,133.01
2016,4,12,10,15,14.0,250.5,2.75,13.0,262.5,202.15,159.7
2016,4,12,10,30,20.0,292.0,2.8,13.0,309.0,236.91,187.06
2016,4,12,10,45,21.0,302.5,2.9,13.0,320.5,248.32,196.0
2016,4,12,11,0,22.0,313.0,3.0,13.0,332.0,259.94,205.19
2016,4,12,11,15,16.5,273.5,3.05,13.0,288.0,230.07,181.63
2016,4,12,11,30,11.0,234.0,3.1,13.0,244.0,198.07,156.25
2016,4,12,11,45,10.5,228.0,3.2,13.0,237.5,194.44,153.45
2016,4,12,12,0,10.0,222.0,3.3,13.0,231.0,190.58,150.42
2016,4,12,12,15,11.5,240.5,3.3,13.0,251.0,208.19,164.58
2016,4,12,12,30,13.0,259.0,3.3,13.0,271.0,226.25,179.04
2016,4,12,12,45,14.5,272.5,3.35,13.0,285.5,240.56,190.53
2016,4,12,13,0,16.0,286.0,3.4,13.0,300.0,255.3,202.38
2016,4,12,13,15,85.0,350.5,3.4,13.0,421.5,383.84,305.28
2016,4,12,13,30,154.0,415.0,3.4,13.0,543.0,526.29,415.52
2016,4,12,13,45,155.0,401.5,3.45,13.0,527.5,526.61,415.97
2016,4,12,14,0,156.0,388.0,3.5,13.0,512.0,525.84,416.37
2016,4,12,14,15,231.5,361.5,3.55,13.0,536.0,579.67,460.53
2016,4,12,14,30,307.0,335.0,3.6,13.0,560.0,653.53,518.84
2016,4,12,14,45,361.0,301.5,3.65,13.0,553.0,680.71,541.99
2016,4,12,15,0,415.0,268.0,3.7,13.0,546.0,725.58,578.25
2016,4,12,15,15,446.5,238.5,3.7,12.5,519.5,732.88,587.37
2016,4,12,15,30,478.0,209.0,3.7,12.0,493.0,736.98,594.56
2016,4,12,15,45,464.5,193.0,3.7,12.0,450.5,709.31,575.68
2016,4,12,16,0,451.0,177.0,3.7,12.0,408.0,679.24,555.02
2016,4,12,16,15,434.0,160.0,3.6,11.5,363.5,642.42,529.52
2016,4,12,16,30,417.0,143.0,3.5,11.0,319.0,603.69,502.05
2016,4,12,16,45,363.5,135.5,3.45,11.0,274.5,541.43,453.45
2016,4,12,17,0,310.0,128.0,3.4,11.0,230.0,461.0,389.4
2016,4,12,17,15,270.0,109.0,3.15,10.5,186.5,398.71,338.79
2016,4,12,17,30,230.0,90.0,2.9,10.0,143.0,337.32,287.01
2016,4,12,17,45,175.5,69.5,2.65,10.0,104.0,262.6,221.49
2016,4,12,18,0,121.0,49.0,2.4,10.0,65.0,189.9,155.91
2016,4,12,18,15,60.5,28.5,2.35,9.5,36.5,95.91,65.3
2016,4,12,18,30,0.0,8.0,2.3,9.0,8.0,6.83,0.0
2016,4,12,18,45,0.0,4.0,2.3,9.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,45,23.5,13.0,1.75,8.0,14.5,11.1,0.0
2016,4,13,6,0,47.0,26.0,1.9,9.0,29.0,20.82,10.03
2016,4,13,6,15,109.0,46.5,2.1,9.5,63.0,35.61,25.73
2016,4,13,6,30,171.0,67.0,2.3,10.0,97.0,50.51,39.72
2016,4,13,6,45,226.0,85.5,2.55,10.5,139.0,63.72,51.94
2016,4,13,7,0,281.0,104.0,2.8,11.0,181.0,76.62,63.59
2016,4,13,7,15,328.5,115.5,2.8,11.0,224.0,81.89,68.28
2016,4,13,7,30,376.0,127.0,2.8,11.0,267.0,88.67,74.17
2016,4,13,7,45,333.5,156.5,2.85,11.5,294.5,110.12,92.76
2016,4,13,8,0,291.0,186.0,2.9,12.0,322.0,126.66,106.73
2016,4,13,8,15,248.0,215.5,2.9,12.5,340.5,142.2,119.61
2016,4,13,8,30,205.0,245.0,2.9,13.0,359.0,164.97,138.53
2016,4,13,8,45,298.0,249.5,2.9,13.5,430.5,159.52,133.15
2016,4,13,9,0,391.0,254.0,2.9,14.0,502.0,162.26,134.85
2016,4,13,9,15,383.0,275.5,2.85,14.0,532.0,171.87,142.62
2016,4,13,9,30,375.0,297.0,2.8,14.0,562.0,211.59,155.55
2016,4,13,9,45,632.5,207.0,2.8,14.5,679.0,209.72,138.27
2016,4,13,10,0,890.0,117.0,2.8,15.0,796.0,257.59,165.62
2016,4,13,10,15,897.5,119.0,2.8,15.0,825.0,315.09,215.77
2016,4,13,10,30,905.0,121.0,2.8,15.0,854.0,372.86,267.39
2016,4,13,10,45,907.5,123.0,2.85,15.5,875.5,428.86,316.99
2016,4,13,11,0,910.0,125.0,2.9,16.0,897.0,484.15,364.89
2016,4,13,11,15,913.0,126.0,2.9,16.0,911.0,538.08,410.98
2016,4,13,11,30,916.0,127.0,2.9,16.0,925.0,590.92,454.94
2016,4,13,11,45,917.0,127.0,2.95,16.0,931.0,640.57,495.5
2016,4,13,12,0,918.0,127.0,3.0,16.0,937.0,688.49,533.79
2016,4,13,12,15,917.5,127.0,3.05,16.0,935.0,733.49,569.07
2016,4,13,12,30,917.0,127.0,3.1,16.0,933.0,776.24,602.03
2016,4,13,12,45,912.5,128.0,3.15,16.0,922.5,814.39,630.39
2016,4,13,13,0,908.0,129.0,3.2,16.0,912.0,849.68,655.67
2016,4,13,13,15,903.5,128.0,3.2,16.0,894.0,880.14,677.23
2016,4,13,13,30,899.0,127.0,3.2,16.0,876.0,907.38,696.6
2016,4,13,13,45,887.0,128.5,3.25,16.0,849.0,927.09,711.17
2016,4,13,14,0,875.0,130.0,3.3,16.0,822.0,943.17,723.42
2016,4,13,14,15,866.0,128.0,3.3,15.5,790.0,966.33,741.78
2016,4,13,14,30,857.0,126.0,3.3,15.0,758.0,974.75,750.09
2016,4,13,14,45,837.0,127.0,3.3,15.0,718.0,972.18,749.72
2016,4,13,15,0,817.0,128.0,3.3,15.0,678.0,965.74,746.94
2016,4,13,15,15,573.5,189.0,3.2,14.5,563.0,802.51,633.4
2016,4,13,15,30,330.0,250.0,3.1,14.0,448.0,618.81,495.26
2016,4,13,15,45,531.5,182.5,3.05,14.0,470.0,763.33,611.01
2016,4,13,16,0,733.0,115.0,3.0,14.0,492.0,889.72,703.89
2016,4,13,16,15,702.5,109.0,2.9,13.5,440.5,848.98,676.24
2016,4,13,16,30,672.0,103.0,2.8,13.0,389.0,805.86,647.82
2016,4,13,16,45,629.0,96.5,2.7,13.0,336.0,748.44,606.86
2016,4,13,17,0,586.0,90.0,2.6,13.0,283.0,689.76,563.84
2016,4,13,17,15,525.5,81.0,2.3,12.0,231.0,611.81,505.23
2016,4,13,17,30,465.0,72.0,2.0,11.0,179.0,534.34,444.35
2016,4,13,17,45,365.0,60.0,1.7,10.5,130.5,421.43,351.26
2016,4,13,18,0,265.0,48.0,1.4,10.0,82.0,318.81,261.91
2016,4,13,18,15,148.5,29.5,1.4,9.5,47.0,197.16,142.3
2016,4,13,18,30,32.0,11.0,1.4,9.0,12.0,32.35,0.0
2016,4,13,18,45,16.0,5.5,1.4,8.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
