Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,8.5,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,9.0,8.0,6.83,0.0
2016,4,24,5,45,84.0,28.0,2.55,9.5,38.0,21.84,10.12
2016,4,24,6,0,168.0,48.0,2.9,10.0,68.0,36.8,26.6
2016,4,24,6,15,253.0,65.0,2.9,10.0,112.5,48.81,38.14
2016,4,24,6,30,338.0,82.0,2.9,10.0,157.0,60.87,49.45
2016,4,24,6,45,405.5,94.5,2.95,10.0,207.5,69.33,57.28
2016,4,24,7,0,473.0,107.0,3.0,10.0,258.0,77.58,64.7
2016,4,24,7,15,573.5,94.0,2.95,10.0,310.0,69.36,57.18
2016,4,24,7,30,674.0,81.0,2.9,10.0,362.0,59.38,48.05
2016,4,24,7,45,502.5,140.5,2.9,10.5,365.0,96.07,80.43
2016,4,24,8,0,331.0,200.0,2.9,11.0,368.0,134.72,113.85
2016,4,24,8,15,286.0,231.0,2.9,11.5,387.0,150.51,126.87
2016,4,24,8,30,241.0,262.0,2.9,12.0,406.0,174.92,147.15
2016,4,24,8,45,374.5,245.5,2.95,12.5,488.0,157.41,131.45
2016,4,24,9,0,508.0,229.0,3.0,13.0,570.0,137.45,113.85
2016,4,24,9,15,495.5,250.5,3.0,13.5,599.5,169.92,122.42
2016,4,24,9,30,483.0,272.0,3.0,14.0,629.0,215.98,151.13
2016,4,24,9,45,448.0,302.0,3.05,14.5,645.5,262.56,187.75
2016,4,24,10,0,413.0,332.0,3.1,15.0,662.0,306.06,224.5
2016,4,24,10,15,307.0,376.5,3.1,15.5,626.5,343.32,258.85
2016,4,24,10,30,201.0,421.0,3.1,16.0,591.0,369.82,283.11
2016,4,24,10,45,355.0,386.0,3.1,16.5,694.5,420.46,320.32
2016,4,24,11,0,509.0,351.0,3.1,17.0,798.0,489.71,372.9
2016,4,24,11,15,424.5,389.5,3.25,17.0,766.5,510.29,391.09
2016,4,24,11,30,340.0,428.0,3.4,17.0,735.0,526.46,404.78
2016,4,24,11,45,379.0,410.0,3.6,17.0,754.0,563.75,434.63
2016,4,24,12,0,418.0,392.0,3.8,17.0,773.0,604.02,466.54
2016,4,24,12,15,272.5,425.5,3.95,17.0,674.0,556.98,430.9
2016,4,24,12,30,127.0,459.0,4.1,17.0,575.0,493.68,381.97
2016,4,24,12,45,510.5,302.0,4.35,17.0,758.0,686.94,535.56
2016,4,24,13,0,894.0,145.0,4.6,17.0,941.0,873.57,677.71
2016,4,24,13,15,651.5,256.0,4.7,16.5,830.0,821.16,638.69
2016,4,24,13,30,409.0,367.0,4.8,16.0,719.0,735.03,572.94
2016,4,24,13,45,335.0,380.5,4.95,16.0,663.5,688.67,539.26
2016,4,24,14,0,261.0,394.0,5.1,16.0,608.0,649.96,510.1
2016,4,24,14,15,389.0,333.5,5.15,15.5,638.5,723.2,571.19
2016,4,24,14,30,517.0,273.0,5.2,15.0,669.0,816.45,645.88
2016,4,24,14,45,572.5,237.0,5.3,14.5,654.5,845.65,672.0
2016,4,24,15,0,628.0,201.0,5.4,14.0,640.0,880.22,702.15
2016,4,24,15,15,521.5,221.5,5.35,13.5,570.5,796.76,640.82
2016,4,24,15,30,415.0,242.0,5.3,13.0,501.0,718.93,582.28
2016,4,24,15,45,512.0,207.5,5.3,12.5,502.0,780.41,635.21
2016,4,24,16,0,609.0,173.0,5.3,12.0,503.0,836.91,682.54
2016,4,24,16,15,576.0,164.0,5.2,11.5,452.5,791.73,650.76
2016,4,24,16,30,543.0,155.0,5.1,11.0,402.0,744.89,617.7
2016,4,24,16,45,522.0,139.0,5.0,11.0,352.5,699.46,583.94
2016,4,24,17,0,501.0,123.0,4.9,11.0,303.0,652.48,548.2
2016,4,24,17,15,444.0,110.5,4.65,10.5,251.0,576.52,488.48
2016,4,24,17,30,387.0,98.0,4.4,10.0,199.0,501.98,427.51
2016,4,24,17,45,328.0,80.5,4.2,10.0,152.5,421.13,358.34
2016,4,24,18,0,269.0,63.0,4.0,10.0,106.0,343.14,289.09
2016,4,24,18,15,170.0,43.5,3.9,9.5,67.0,218.76,178.52
2016,4,24,18,30,71.0,24.0,3.8,9.0,28.0,104.04,49.83
2016,4,24,18,45,35.5,12.0,3.75,8.5,14.0,34.74,0.0
2016,4,24,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,15,52.5,5.5,1.75,4.5,6.5,0.0,0.0
2016,4,25,5,30,105.0,11.0,2.0,5.0,13.0,9.39,0.0
2016,4,25,5,45,266.5,22.5,2.3,6.0,50.0,18.38,8.45
2016,4,25,6,0,428.0,34.0,2.6,7.0,87.0,27.79,19.06
2016,4,25,6,15,517.5,42.5,2.9,7.5,137.0,34.3,25.48
2016,4,25,6,30,607.0,51.0,3.2,8.0,187.0,40.75,31.6
2016,4,25,6,45,664.0,56.5,3.55,8.5,241.0,48.48,38.7
2016,4,25,7,0,721.0,62.0,3.9,9.0,295.0,52.57,42.32
2016,4,25,7,15,759.0,66.5,4.0,9.0,350.0,55.63,44.99
2016,4,25,7,30,797.0,71.0,4.1,9.0,405.0,58.62,47.54
2016,4,25,7,45,823.5,74.5,4.2,9.5,459.0,60.66,49.1
2016,4,25,8,0,850.0,78.0,4.3,10.0,513.0,62.63,50.57
2016,4,25,8,15,870.5,81.0,4.3,10.5,564.0,72.87,59.37
2016,4,25,8,30,891.0,84.0,4.3,11.0,615.0,75.0,60.92
2016,4,25,8,45,906.5,86.0,4.3,11.5,662.5,76.28,61.74
2016,4,25,9,0,922.0,88.0,4.3,12.0,710.0,77.44,62.46
2016,4,25,9,15,933.5,90.0,4.35,12.0,752.0,117.04,67.59
2016,4,25,9,30,945.0,92.0,4.4,12.0,794.0,175.79,100.36
2016,4,25,9,45,954.0,93.5,4.45,12.5,830.0,235.08,145.79
2016,4,25,10,0,963.0,95.0,4.5,13.0,866.0,295.15,197.7
2016,4,25,10,15,969.0,96.0,4.55,13.0,894.5,354.57,251.82
2016,4,25,10,30,975.0,97.0,4.6,13.0,923.0,413.98,306.25
2016,4,25,10,45,979.0,98.0,4.65,13.5,944.5,472.34,358.51
2016,4,25,11,0,983.0,99.0,4.7,14.0,966.0,530.01,408.87
2016,4,25,11,15,985.0,99.5,4.7,14.0,979.0,585.39,456.7
2016,4,25,11,30,987.0,100.0,4.7,14.0,992.0,639.43,502.19
2016,4,25,11,45,986.5,100.5,4.75,14.5,997.0,690.38,543.33
2016,4,25,12,0,986.0,101.0,4.8,15.0,1002.0,739.35,581.83
2016,4,25,12,15,985.0,101.0,4.7,15.0,998.5,785.35,617.58
2016,4,25,12,30,984.0,101.0,4.6,15.0,995.0,828.88,649.44
2016,4,25,12,45,972.5,106.0,4.6,15.0,981.5,866.04,676.19
2016,4,25,13,0,961.0,111.0,4.6,15.0,968.0,899.85,700.48
2016,4,25,13,15,957.0,110.0,4.5,15.0,949.0,930.97,722.08
2016,4,25,13,30,953.0,109.0,4.4,15.0,930.0,958.75,741.24
2016,4,25,13,45,946.0,108.5,4.3,15.0,903.5,980.88,756.4
2016,4,25,14,0,939.0,108.0,4.2,15.0,877.0,999.38,769.44
2016,4,25,14,15,930.5,106.0,4.15,15.0,843.5,1011.2,778.33
2016,4,25,14,30,922.0,104.0,4.1,15.0,810.0,1019.22,784.79
2016,4,25,14,45,910.5,102.5,4.05,15.0,770.5,1021.1,787.19
2016,4,25,15,0,899.0,101.0,4.0,15.0,731.0,1019.25,787.25
2016,4,25,15,15,884.5,98.5,3.95,15.0,686.0,1009.6,782.1
2016,4,25,15,30,870.0,96.0,3.9,15.0,641.0,996.4,774.68
2016,4,25,15,45,851.5,92.5,3.9,15.0,592.0,986.22,769.87
2016,4,25,16,0,833.0,89.0,3.9,15.0,543.0,961.01,754.5
2016,4,25,16,15,807.5,85.5,3.75,14.5,490.5,925.86,732.51
2016,4,25,16,30,782.0,82.0,3.6,14.0,438.0,888.05,708.33
2016,4,25,16,45,746.5,77.5,3.5,13.5,383.5,837.11,674.27
2016,4,25,17,0,711.0,73.0,3.4,13.0,329.0,790.86,642.8
2016,4,25,17,15,660.5,67.0,3.15,12.0,275.5,722.3,593.41
2016,4,25,17,30,610.0,61.0,2.9,11.0,222.0,653.98,542.01
2016,4,25,17,45,528.5,53.5,2.65,10.5,170.5,558.23,465.2
2016,4,25,18,0,447.0,46.0,2.4,10.0,119.0,465.87,387.44
2016,4,25,18,15,323.0,34.5,2.25,9.5,77.0,340.51,277.98
2016,4,25,18,30,199.0,23.0,2.1,9.0,35.0,212.63,119.18
2016,4,25,18,45,99.5,11.5,2.0,8.5,17.5,78.56,0.0
2016,4,25,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,5,15,34.5,6.0,1.1,5.5,7.0,0.0,0.0
2016,4,26,5,30,69.0,12.0,1.2,6.0,14.0,10.24,0.0
2016,4,26,5,45,208.5,26.0,1.3,7.0,49.5,21.24,11.18
2016,4,26,6,0,348.0,40.0,1.4,8.0,85.0,32.58,23.33
2016,4,26,6,15,438.0,50.0,1.45,8.5,132.5,40.05,30.62
2016,4,26,6,30,528.0,60.0,1.5,9.0,180.0,47.39,37.53
2016,4,26,6,45,519.5,77.5,1.55,9.5,221.0,59.78,48.8
2016,4,26,7,0,511.0,95.0,1.6,10.0,262.0,71.49,59.21
2016,4,26,7,15,570.0,94.5,1.65,10.5,311.0,69.39,57.07
2016,4,26,7,30,629.0,94.0,1.7,11.0,360.0,67.76,55.32
2016,4,26,7,45,695.5,97.0,1.75,12.0,426.0,68.99,55.98
2016,4,26,8,0,762.0,100.0,1.8,13.0,492.0,76.99,62.58
2016,4,26,8,15,602.0,160.5,1.8,13.0,489.5,106.13,87.74
2016,4,26,8,30,442.0,221.0,1.8,13.0,487.0,137.14,114.1
2016,4,26,8,45,531.5,206.5,1.8,13.5,550.0,127.56,105.29
2016,4,26,9,0,621.0,192.0,1.8,14.0,613.0,115.89,94.87
2016,4,26,9,15,639.5,201.0,1.8,14.0,656.5,151.26,101.53
2016,4,26,9,30,658.0,210.0,1.8,14.0,700.0,200.95,130.97
2016,4,26,9,45,623.5,240.5,1.8,14.5,722.0,257.82,175.83
2016,4,26,10,0,589.0,271.0,1.8,15.0,744.0,313.15,222.46
2016,4,26,10,15,584.5,286.5,1.9,15.0,769.5,362.35,264.51
2016,4,26,10,30,580.0,302.0,2.0,15.0,795.0,411.39,306.38
2016,4,26,10,45,549.5,326.0,2.1,15.5,802.0,455.31,343.43
2016,4,26,11,0,519.0,350.0,2.2,16.0,809.0,496.37,377.06
2016,4,26,11,15,684.5,258.5,2.3,16.0,873.0,549.68,419.92
2016,4,26,11,30,850.0,167.0,2.4,16.0,937.0,616.67,473.54
2016,4,26,11,45,628.5,282.5,2.55,16.0,854.0,618.8,476.11
2016,4,26,12,0,407.0,398.0,2.7,16.0,771.0,603.28,463.96
2016,4,26,12,15,362.5,418.0,2.8,16.0,749.5,615.51,473.71
2016,4,26,12,30,318.0,438.0,2.9,16.0,728.0,624.83,480.73
2016,4,26,12,45,365.0,411.0,3.05,16.0,740.5,661.57,509.87
2016,4,26,13,0,412.0,384.0,3.2,16.0,753.0,707.54,545.34
2016,4,26,13,15,613.0,279.5,3.3,16.0,816.0,811.22,625.66
2016,4,26,13,30,814.0,175.0,3.4,16.0,879.0,911.31,700.04
2016,4,26,13,45,818.0,166.0,3.5,16.0,856.0,933.74,716.21
2016,4,26,14,0,822.0,157.0,3.6,16.0,833.0,952.91,730.89
2016,4,26,14,15,812.5,154.5,3.65,15.5,801.0,962.49,740.16
2016,4,26,14,30,803.0,152.0,3.7,15.0,769.0,968.46,747.2
2016,4,26,14,45,797.5,145.5,3.75,15.0,732.5,970.55,750.37
2016,4,26,15,0,792.0,139.0,3.8,15.0,696.0,969.06,751.25
2016,4,26,15,15,775.0,135.5,3.8,14.5,653.0,955.83,745.15
2016,4,26,15,30,758.0,132.0,3.8,14.0,610.0,946.9,742.29
2016,4,26,15,45,743.0,125.5,3.8,14.0,563.5,925.81,729.46
2016,4,26,16,0,728.0,119.0,3.8,14.0,517.0,901.63,714.5
2016,4,26,16,15,699.5,113.5,3.75,13.5,466.5,862.6,689.66
2016,4,26,16,30,671.0,108.0,3.7,13.0,416.0,821.26,662.77
2016,4,26,16,45,640.5,100.0,3.65,12.5,365.0,772.93,629.99
2016,4,26,17,0,610.0,92.0,3.6,12.0,314.0,723.07,595.09
2016,4,26,17,15,557.0,84.0,3.4,11.5,262.0,651.69,541.54
2016,4,26,17,30,504.0,76.0,3.2,11.0,210.0,580.61,486.2
2016,4,26,17,45,425.5,66.0,3.0,10.5,161.5,486.54,409.71
2016,4,26,18,0,347.0,56.0,2.8,10.0,113.0,395.09,331.99
2016,4,26,18,15,237.5,40.5,2.65,9.5,73.5,280.76,230.42
2016,4,26,18,30,128.0,25.0,2.5,9.0,34.0,163.84,98.33
2016,4,26,18,45,64.0,12.5,2.4,9.0,17.0,54.94,0.0
2016,4,26,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,5,15,30.5,6.5,1.9,8.5,7.5,0.0,0.0
2016,4,27,5,30,61.0,13.0,2.1,9.0,15.0,11.1,0.0
2016,4,27,5,45,200.5,26.5,2.35,9.5,50.0,20.6,10.92
2016,4,27,6,0,340.0,40.0,2.6,10.0,85.0,32.44,23.03
2016,4,27,6,15,428.5,50.0,2.65,10.0,132.5,39.89,30.29
2016,4,27,6,30,517.0,60.0,2.7,10.0,180.0,47.2,37.21
2016,4,27,6,45,258.5,36.5,2.75,10.5,96.5,26.41,18.4
2016,4,27,7,0,0.0,13.0,2.8,11.0,13.0,10.7,4.08
2016,4,27,7,15,0.0,37.5,2.85,11.0,37.5,30.97,22.43
2016,4,27,7,30,0.0,62.0,2.9,11.0,62.0,51.37,40.67
2016,4,27,7,45,0.0,63.0,3.0,11.5,63.0,52.22,41.18
2016,4,27,8,0,0.0,64.0,3.1,12.0,64.0,53.08,41.7
2016,4,27,8,15,2.0,119.5,3.3,12.0,121.0,97.37,80.5
2016,4,27,8,30,4.0,175.0,3.5,12.0,178.0,137.83,115.33
2016,4,27,8,45,8.5,200.5,3.7,12.5,207.0,156.17,130.48
2016,4,27,9,0,13.0,226.0,3.9,13.0,236.0,174.17,145.22
2016,4,27,9,15,11.0,220.0,4.0,13.0,228.5,172.42,136.82
2016,4,27,9,30,9.0,214.0,4.1,13.0,221.0,170.25,134.73
2016,4,27,9,45,5.0,180.0,4.25,13.0,184.5,146.18,115.11
2016,4,27,10,0,1.0,146.0,4.4,13.0,148.0,119.95,93.73
2016,4,27,10,15,6.5,197.5,4.5,12.5,204.0,161.97,127.94
2016,4,27,10,30,12.0,249.0,4.6,12.0,260.0,204.47,162.33
2016,4,27,10,45,38.5,332.0,4.7,12.0,367.0,271.84,215.81
2016,4,27,11,0,65.0,415.0,4.8,12.0,474.0,349.77,277.19
2016,4,27,11,15,32.5,250.5,4.85,12.0,280.0,218.99,173.77
2016,4,27,11,30,0.0,86.0,4.9,12.0,86.0,71.9,54.08
2016,4,27,11,45,234.0,237.0,4.95,12.0,452.0,341.45,275.28
2016,4,27,12,0,468.0,388.0,5.0,12.0,818.0,636.96,505.43
2016,4,27,12,15,297.5,425.5,5.0,12.0,699.0,576.5,456.97
2016,4,27,12,30,127.0,463.0,5.0,12.0,580.0,498.02,394.33
2016,4,27,12,45,129.5,458.0,5.0,12.0,576.0,509.99,404.32
2016,4,27,13,0,132.0,453.0,5.0,12.0,572.0,521.43,413.62
2016,4,27,13,15,110.0,436.5,4.95,12.0,534.0,488.16,388.04
2016,4,27,13,30,88.0,420.0,4.9,12.0,496.0,462.8,368.41
2016,4,27,13,45,89.0,407.5,4.9,12.0,482.5,460.23,367.15
2016,4,27,14,0,90.0,395.0,4.9,12.0,469.0,457.04,365.37
2016,4,27,14,15,462.5,273.0,4.85,12.0,631.5,751.29,602.07
2016,4,27,14,30,835.0,151.0,4.8,12.0,794.0,999.55,787.59
2016,4,27,14,45,539.0,239.5,4.8,12.0,647.0,817.42,652.72
2016,4,27,15,0,243.0,328.0,4.8,12.0,500.0,589.2,474.81
2016,4,27,15,15,292.5,296.0,4.7,12.0,490.5,632.04,511.2
2016,4,27,15,30,342.0,264.0,4.6,12.0,481.0,651.38,528.82
2016,4,27,15,45,529.5,198.0,4.55,12.0,503.5,788.35,639.31
2016,4,27,16,0,717.0,132.0,4.5,12.0,526.0,907.27,729.47
2016,4,27,16,15,414.5,163.5,4.35,11.5,386.5,634.14,522.74
2016,4,27,16,30,112.0,195.0,4.2,11.0,247.0,337.56,280.9
2016,4,27,16,45,78.0,167.5,4.05,11.0,202.0,254.86,213.43
2016,4,27,17,0,44.0,140.0,3.9,11.0,157.0,192.48,160.68
2016,4,27,17,15,33.0,119.0,3.7,10.5,130.5,160.71,134.03
2016,4,27,17,30,22.0,98.0,3.5,10.0,104.0,128.84,106.66
2016,4,27,17,45,12.0,77.0,3.3,10.0,80.0,86.56,69.69
2016,4,27,18,0,2.0,56.0,3.1,10.0,56.0,56.88,43.23
2016,4,27,18,15,1.0,36.5,3.0,9.5,36.5,35.55,24.22
2016,4,27,18,30,0.0,17.0,2.9,9.0,17.0,14.02,3.65
2016,4,27,18,45,0.0,8.5,2.8,9.0,8.5,7.26,0.0
2016,4,27,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,48.5,7.0,1.8,6.5,9.0,5.97,0.0
2016,4,28,5,30,97.0,14.0,2.1,7.0,18.0,11.95,0.0
2016,4,28,5,45,234.5,27.0,2.4,8.0,54.0,21.99,12.48
2016,4,28,6,0,372.0,40.0,2.7,9.0,90.0,32.45,23.21
2016,4,28,6,15,458.5,49.5,2.75,9.5,138.5,39.53,30.06
2016,4,28,6,30,545.0,59.0,2.8,10.0,187.0,46.49,36.57
2016,4,28,6,45,599.0,66.0,2.85,10.5,239.0,51.1,40.76
2016,4,28,7,0,653.0,73.0,2.9,11.0,291.0,55.61,44.71
2016,4,28,7,15,692.0,78.0,2.9,11.5,344.0,58.4,47.0
2016,4,28,7,30,731.0,83.0,2.9,12.0,397.0,66.71,54.15
2016,4,28,7,45,762.0,86.0,2.9,12.5,450.0,68.0,54.98
2016,4,28,8,0,793.0,89.0,2.9,13.0,503.0,69.29,55.8
2016,4,28,8,15,814.5,92.5,2.9,13.5,552.5,70.74,56.76
2016,4,28,8,30,836.0,96.0,2.9,14.0,602.0,72.11,57.65
2016,4,28,8,45,853.5,98.0,2.9,14.5,648.0,72.35,57.56
2016,4,28,9,0,871.0,100.0,2.9,15.0,694.0,83.45,66.85
2016,4,28,9,15,883.0,102.0,2.9,15.5,735.0,129.38,74.66
2016,4,28,9,30,895.0,104.0,2.9,16.0,776.0,185.29,107.41
2016,4,28,9,45,913.5,100.5,2.95,16.5,813.5,240.26,149.27
2016,4,28,10,0,932.0,97.0,3.0,17.0,851.0,296.91,197.31
2016,4,28,10,15,938.5,98.5,3.05,17.0,879.0,354.85,248.93
2016,4,28,10,30,945.0,100.0,3.1,17.0,907.0,412.86,300.65
2016,4,28,10,45,947.5,102.0,3.15,17.5,928.0,469.44,349.85
2016,4,28,11,0,950.0,104.0,3.2,18.0,949.0,525.25,397.06
2016,4,28,11,15,953.0,104.5,3.25,18.0,962.5,579.24,442.26
2016,4,28,11,30,956.0,105.0,3.3,18.0,976.0,632.05,485.36
2016,4,28,11,45,956.0,106.0,3.35,18.5,981.5,682.03,524.26
2016,4,28,12,0,956.0,107.0,3.4,19.0,987.0,730.16,560.73
2016,4,28,12,15,955.5,107.0,3.5,19.0,984.5,775.07,595.34
2016,4,28,12,30,955.0,107.0,3.6,19.0,982.0,817.66,626.53
2016,4,28,12,45,955.0,105.5,3.7,19.5,972.0,856.79,653.15
2016,4,28,13,0,955.0,104.0,3.8,20.0,962.0,893.15,677.73
2016,4,28,13,15,951.5,103.5,3.85,19.5,944.0,924.54,701.19
2016,4,28,13,30,948.0,103.0,3.9,19.0,926.0,952.68,722.57
2016,4,28,13,45,941.5,102.5,3.95,19.0,900.0,974.73,738.54
2016,4,28,14,0,935.0,102.0,4.0,19.0,874.0,993.2,752.24
2016,4,28,14,15,927.5,100.5,4.0,18.5,841.5,1006.04,763.41
2016,4,28,14,30,920.0,99.0,4.0,18.0,809.0,1015.17,772.29
2016,4,28,14,45,907.5,98.0,4.05,18.0,770.0,1016.26,774.75
2016,4,28,15,0,895.0,97.0,4.1,18.0,731.0,1013.64,774.92
2016,4,28,15,15,881.5,95.0,4.1,17.5,687.0,1005.27,772.47
2016,4,28,15,30,868.0,93.0,4.1,17.0,643.0,993.39,767.76
2016,4,28,15,45,845.0,91.5,4.1,17.0,593.5,980.97,761.36
2016,4,28,16,0,822.0,90.0,4.1,17.0,544.0,953.73,744.6
2016,4,28,16,15,797.5,86.5,4.05,16.0,492.5,919.55,725.33
2016,4,28,16,30,773.0,83.0,4.0,15.0,441.0,882.72,703.77
2016,4,28,16,45,731.5,80.5,3.95,14.5,386.5,828.6,667.54
2016,4,28,17,0,690.0,78.0,3.9,14.0,332.0,780.03,634.51
2016,4,28,17,15,641.5,72.0,3.75,13.0,279.0,713.59,587.16
2016,4,28,17,30,593.0,66.0,3.6,12.0,226.0,647.24,537.72
2016,4,28,17,45,506.0,59.0,3.5,11.5,174.5,547.53,458.18
2016,4,28,18,0,419.0,52.0,3.4,11.0,123.0,451.11,377.51
2016,4,28,18,15,302.5,39.0,3.2,10.5,81.0,330.12,272.02
2016,4,28,18,30,186.0,26.0,3.0,10.0,39.0,210.45,141.66
2016,4,28,18,45,93.0,13.0,2.85,9.5,19.5,75.59,0.0
2016,4,28,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,2.4,8.0,7.5,6.4,0.0
2016,4,29,5,30,0.0,15.0,2.4,8.0,15.0,12.35,0.0
2016,4,29,5,45,100.0,36.0,2.45,8.5,50.0,27.79,17.54
2016,4,29,6,0,200.0,57.0,2.5,9.0,85.0,43.36,32.93
2016,4,29,6,15,284.0,73.0,2.55,9.0,131.0,54.55,43.67
2016,4,29,6,30,368.0,89.0,2.6,9.0,177.0,65.76,54.17
2016,4,29,6,45,437.5,99.0,2.65,9.5,228.5,72.4,60.17
2016,4,29,7,0,507.0,109.0,2.7,10.0,280.0,78.9,65.84
2016,4,29,7,15,551.5,117.5,2.7,10.0,332.0,83.99,70.22
2016,4,29,7,30,596.0,126.0,2.7,10.0,384.0,90.36,75.66
2016,4,29,7,45,633.5,131.0,2.75,10.5,435.5,91.56,76.3
2016,4,29,8,0,671.0,136.0,2.8,11.0,487.0,92.75,76.92
2016,4,29,8,15,695.5,141.0,2.8,11.0,535.5,93.68,77.47
2016,4,29,8,30,720.0,146.0,2.8,11.0,584.0,94.52,77.96
2016,4,29,8,45,741.0,149.0,2.85,11.5,629.0,93.97,77.09
2016,4,29,9,0,762.0,152.0,2.9,12.0,674.0,93.41,76.25
2016,4,29,9,15,776.0,155.5,2.9,12.0,714.0,138.95,85.86
2016,4,29,9,30,790.0,159.0,2.9,12.0,754.0,200.42,125.6
2016,4,29,9,45,821.5,149.0,2.95,12.5,792.5,248.65,162.26
2016,4,29,10,0,853.0,139.0,3.0,13.0,831.0,300.37,206.15
2016,4,29,10,15,860.5,141.0,3.0,13.0,859.0,356.18,256.15
2016,4,29,10,30,868.0,143.0,3.0,13.0,887.0,416.17,309.3
2016,4,29,10,45,874.0,143.0,3.0,13.5,907.5,469.24,355.68
2016,4,29,11,0,880.0,143.0,3.0,14.0,928.0,521.98,400.53
2016,4,29,11,15,883.5,144.0,3.15,14.0,941.5,573.57,444.38
2016,4,29,11,30,887.0,145.0,3.3,14.0,955.0,624.23,486.46
2016,4,29,11,45,887.0,146.0,3.5,14.5,960.0,671.6,524.35
2016,4,29,12,0,887.0,147.0,3.7,15.0,965.0,717.33,560.11
2016,4,29,12,15,887.0,147.0,3.8,15.0,963.0,760.46,593.94
2016,4,29,12,30,887.0,147.0,3.9,15.0,961.0,801.53,625.73
2016,4,29,12,45,889.5,143.5,4.05,15.0,952.5,839.4,653.69
2016,4,29,13,0,892.0,140.0,4.2,15.0,944.0,874.79,679.73
2016,4,29,13,15,888.5,139.0,4.2,15.0,926.5,904.58,701.11
2016,4,29,13,30,885.0,138.0,4.2,15.0,909.0,931.3,720.36
2016,4,29,13,45,877.0,138.0,4.25,15.0,883.0,951.67,735.52
2016,4,29,14,0,869.0,138.0,4.3,15.0,857.0,980.83,757.03
2016,4,29,14,15,860.0,136.0,4.3,15.0,825.0,991.77,765.53
2016,4,29,14,30,851.0,134.0,4.3,15.0,793.0,999.02,771.78
2016,4,29,14,45,838.0,132.0,4.35,15.0,754.5,998.67,773.42
2016,4,29,15,0,825.0,130.0,4.4,15.0,716.0,994.64,772.72
2016,4,29,15,15,809.5,126.5,4.35,14.5,672.0,982.83,767.28
2016,4,29,15,30,794.0,123.0,4.3,14.0,628.0,967.51,759.51
2016,4,29,15,45,563.5,173.0,4.25,14.0,518.0,793.72,635.19
2016,4,29,16,0,333.0,223.0,4.2,14.0,408.0,602.73,488.96
2016,4,29,16,15,510.0,166.0,4.1,13.5,418.5,731.55,595.29
2016,4,29,16,30,687.0,109.0,4.0,13.0,429.0,839.68,678.53
2016,4,29,16,45,543.5,115.0,3.95,13.0,349.5,700.17,574.39
2016,4,29,17,0,400.0,121.0,3.9,13.0,270.0,557.37,464.62
2016,4,29,17,15,347.5,111.5,3.7,12.5,226.5,491.46,413.1
2016,4,29,17,30,295.0,102.0,3.5,12.0,183.0,408.18,345.72
2016,4,29,17,45,250.5,83.5,3.3,11.5,142.0,341.56,289.77
2016,4,29,18,0,206.0,65.0,3.1,11.0,101.0,276.68,233.16
2016,4,29,18,15,138.0,46.0,2.95,10.5,67.0,194.49,159.64
2016,4,29,18,30,70.0,27.0,2.8,10.0,33.0,111.02,75.07
2016,4,29,18,45,35.0,13.5,2.7,9.5,16.5,35.82,0.0
2016,4,29,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,5,15,65.0,8.0,2.4,8.5,11.0,6.83,0.0
2016,4,30,5,30,130.0,16.0,2.6,9.0,22.0,12.5,0.0
2016,4,30,5,45,259.5,29.5,2.8,9.5,60.0,24.08,14.61
2016,4,30,6,0,389.0,43.0,3.0,10.0,98.0,34.92,25.39
2016,4,30,6,15,473.0,52.5,3.25,10.5,147.0,41.92,32.12
2016,4,30,6,30,557.0,62.0,3.5,11.0,196.0,48.8,38.52
2016,4,30,6,45,613.5,68.5,3.75,12.0,249.5,52.98,42.2
2016,4,30,7,0,670.0,75.0,4.0,13.0,303.0,57.09,45.66
2016,4,30,7,15,708.0,80.0,4.15,13.5,357.0,59.84,47.88
2016,4,30,7,30,746.0,85.0,4.3,14.0,411.0,68.25,55.05
2016,4,30,7,45,774.5,89.0,4.5,14.5,463.5,70.22,56.46
2016,4,30,8,0,803.0,93.0,4.7,15.0,516.0,72.11,57.8
2016,4,30,8,15,823.5,96.5,4.7,15.0,566.0,73.45,58.76
2016,4,30,8,30,844.0,100.0,4.7,15.0,616.0,74.7,59.65
2016,4,30,8,45,859.5,102.5,4.7,15.5,662.0,75.13,59.72
2016,4,30,9,0,875.0,105.0,4.7,16.0,708.0,86.34,69.07
2016,4,30,9,15,886.5,107.5,4.7,16.5,748.0,138.0,79.52
2016,4,30,9,30,898.0,110.0,4.7,17.0,788.0,194.34,113.94
2016,4,30,9,45,913.5,107.5,4.75,17.5,824.5,249.59,156.86
2016,4,30,10,0,929.0,105.0,4.8,18.0,861.0,306.22,205.41
2016,4,30,10,15,935.0,106.5,4.8,18.0,888.5,363.81,257.04
2016,4,30,10,30,941.0,108.0,4.8,18.0,916.0,421.41,308.69
2016,4,30,10,45,945.5,108.5,4.8,18.5,937.0,477.5,357.72
2016,4,30,11,0,950.0,109.0,4.8,19.0,958.0,533.0,404.92
2016,4,30,11,15,952.0,109.5,4.75,19.0,970.5,586.38,449.85
2016,4,30,11,30,954.0,110.0,4.7,19.0,983.0,638.5,492.55
2016,4,30,11,45,955.0,110.0,4.7,19.5,988.0,688.15,531.43
2016,4,30,12,0,956.0,110.0,4.7,20.0,993.0,736.02,567.91
2016,4,30,12,15,955.0,109.5,4.65,20.0,989.5,780.07,601.6
2016,4,30,12,30,954.0,109.0,4.6,20.0,986.0,821.74,631.63
2016,4,30,12,45,951.0,108.5,4.55,20.0,975.0,859.25,657.8
2016,4,30,13,0,948.0,108.0,4.5,20.0,964.0,893.86,681.81
2016,4,30,13,15,944.0,107.5,4.45,20.0,945.5,924.55,703.02
2016,4,30,13,30,940.0,107.0,4.4,20.0,927.0,952.0,721.96
2016,4,30,13,45,935.5,105.0,4.35,20.5,901.0,974.13,736.07
2016,4,30,14,0,931.0,103.0,4.3,21.0,875.0,992.73,747.81
2016,4,30,14,15,923.0,101.5,4.2,21.0,842.5,1004.91,756.45
2016,4,30,14,30,915.0,100.0,4.1,21.0,810.0,1013.39,762.75
2016,4,30,14,45,905.5,97.5,4.05,21.0,771.5,1015.59,765.29
2016,4,30,15,0,896.0,95.0,4.0,21.0,733.0,1014.09,765.55
2016,4,30,15,15,882.5,92.5,3.9,21.0,689.0,1004.97,760.51
2016,4,30,15,30,869.0,90.0,3.8,21.0,645.0,992.32,753.27
2016,4,30,15,45,853.0,86.5,3.7,21.0,597.0,972.57,741.31
2016,4,30,16,0,837.0,83.0,3.6,21.0,549.0,960.99,735.1
2016,4,30,16,15,814.0,80.0,3.4,20.5,497.5,928.65,715.2
2016,4,30,16,30,791.0,77.0,3.2,20.0,446.0,893.65,693.34
2016,4,30,16,45,761.5,72.0,3.0,19.5,393.5,847.43,663.1
2016,4,30,17,0,732.0,67.0,2.8,19.0,341.0,799.4,630.85
2016,4,30,17,15,686.5,62.0,2.6,18.0,287.5,735.39,586.88
2016,4,30,17,30,641.0,57.0,2.4,17.0,234.0,677.45,545.49
2016,4,30,17,45,574.0,50.0,2.2,16.5,183.5,593.44,480.83
2016,4,30,18,0,507.0,43.0,2.0,16.0,133.0,512.1,414.91
2016,4,30,18,15,394.0,33.5,1.95,15.5,89.0,395.04,317.31
2016,4,30,18,30,281.0,24.0,1.9,15.0,45.0,283.3,199.8
2016,4,30,18,45,140.5,12.0,1.85,14.5,22.5,107.91,0.0
2016,4,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,81.0,8.5,0.55,10.5,12.0,7.26,0.0
2016,5,1,5,30,162.0,17.0,0.4,11.0,24.0,13.88,0.0
2016,5,1,5,45,295.0,28.5,0.3,11.5,63.0,23.21,14.02
2016,5,1,6,0,428.0,40.0,0.2,12.0,102.0,32.41,23.14
2016,5,1,6,15,508.5,48.0,0.3,12.5,151.0,38.32,28.78
2016,5,1,6,30,589.0,56.0,0.4,13.0,200.0,44.16,34.16
2016,5,1,6,45,641.0,62.0,0.5,13.5,253.0,48.16,37.71
2016,5,1,7,0,693.0,68.0,0.6,14.0,306.0,56.74,45.2
2016,5,1,7,15,729.0,72.5,0.65,14.5,359.5,59.56,47.46
2016,5,1,7,30,765.0,77.0,0.7,15.0,413.0,62.32,49.61
2016,5,1,7,45,791.0,80.5,0.8,16.0,465.0,64.14,50.8
2016,5,1,8,0,817.0,84.0,0.9,17.0,517.0,65.89,51.92
2016,5,1,8,15,836.5,87.0,0.85,17.5,566.0,67.12,52.68
2016,5,1,8,30,856.0,90.0,0.8,18.0,615.0,78.02,61.71
2016,5,1,8,45,870.5,92.5,0.8,19.0,660.5,79.41,62.42
2016,5,1,9,0,885.0,95.0,0.8,20.0,706.0,80.66,63.05
2016,5,1,9,15,896.0,97.0,0.75,20.5,746.5,134.89,74.26
2016,5,1,9,30,907.0,99.0,0.7,21.0,787.0,191.17,108.0
2016,5,1,9,45,913.5,101.5,0.7,21.5,820.5,248.12,151.2
2016,5,1,10,0,920.0,104.0,0.7,22.0,854.0,305.6,198.55
2016,5,1,10,15,926.0,105.5,0.8,22.0,882.0,362.58,247.29
2016,5,1,10,30,932.0,107.0,0.9,22.0,910.0,419.58,295.89
2016,5,1,10,45,935.0,108.5,1.0,22.5,930.0,475.15,341.96
2016,5,1,11,0,938.0,110.0,1.1,23.0,950.0,530.01,386.15
2016,5,1,11,15,940.5,110.5,1.25,23.0,963.0,582.96,428.79
2016,5,1,11,30,943.0,111.0,1.4,23.0,976.0,634.72,469.52
2016,5,1,11,45,942.0,112.0,1.55,23.5,980.5,683.3,506.12
2016,5,1,12,0,941.0,113.0,1.7,24.0,985.0,730.0,540.49
2016,5,1,12,15,940.5,113.0,1.8,24.0,982.0,774.16,573.07
2016,5,1,12,30,940.0,113.0,1.9,24.0,979.0,816.05,602.48
2016,5,1,12,45,937.0,112.5,2.05,24.0,968.0,853.06,628.29
2016,5,1,13,0,934.0,112.0,2.2,24.0,957.0,887.21,652.24
2016,5,1,13,15,930.5,111.5,2.3,23.5,939.0,917.92,674.84
2016,5,1,13,30,927.0,111.0,2.4,23.0,921.0,945.46,695.52
2016,5,1,13,45,919.0,111.0,2.55,23.0,895.0,966.08,710.95
2016,5,1,14,0,911.0,111.0,2.7,23.0,869.0,983.17,724.25
2016,5,1,14,15,903.0,109.5,2.75,23.0,836.5,995.14,733.45
2016,5,1,14,30,895.0,108.0,2.8,23.0,804.0,1003.47,740.49
2016,5,1,14,45,882.0,107.0,2.85,23.0,765.0,1003.81,742.48
2016,5,1,15,0,869.0,106.0,2.9,23.0,726.0,1000.55,742.33
2016,5,1,15,15,855.0,103.5,2.9,22.5,682.5,991.05,739.24
2016,5,1,15,30,841.0,101.0,2.9,22.0,639.0,990.18,742.1
2016,5,1,15,45,819.0,99.0,2.95,21.5,590.5,966.49,730.09
2016,5,1,16,0,797.0,97.0,3.0,21.0,542.0,939.67,716.05
2016,5,1,16,15,772.0,93.0,2.9,20.5,491.0,904.53,694.93
2016,5,1,16,30,747.0,89.0,2.8,20.0,440.0,866.82,671.77
2016,5,1,16,45,708.0,85.5,2.75,19.5,386.5,820.64,642.45
2016,5,1,17,0,669.0,82.0,2.7,19.0,333.0,767.38,607.17
2016,5,1,17,15,620.5,75.5,2.45,18.0,280.5,700.6,560.56
2016,5,1,17,30,572.0,69.0,2.2,17.0,228.0,633.97,512.11
2016,5,1,17,45,495.0,61.0,1.95,16.5,178.0,541.83,440.71
2016,5,1,18,0,418.0,53.0,1.7,16.0,128.0,452.62,368.44
2016,5,1,18,15,308.5,40.5,1.6,15.0,86.0,337.25,272.58
2016,5,1,18,30,199.0,28.0,1.5,14.0,44.0,227.29,163.87
2016,5,1,18,45,99.5,14.0,1.45,13.5,22.0,81.2,0.0
2016,5,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,5,15,48.0,9.5,1.05,8.5,12.0,8.11,0.0
2016,5,2,5,30,96.0,19.0,1.2,9.0,24.0,14.74,0.0
2016,5,2,5,45,215.0,34.0,1.35,10.0,61.0,26.25,16.8
2016,5,2,6,0,334.0,49.0,1.5,11.0,98.0,37.63,27.81
2016,5,2,6,15,415.5,59.5,1.5,11.5,145.5,47.26,36.85
2016,5,2,6,30,497.0,70.0,1.5,12.0,193.0,54.66,43.67
2016,5,2,6,45,549.5,78.5,1.55,12.5,244.5,60.04,48.45
2016,5,2,7,0,602.0,87.0,1.6,13.0,296.0,65.26,52.93
2016,5,2,7,15,641.5,93.0,1.5,13.5,348.0,68.3,55.36
2016,5,2,7,30,681.0,99.0,1.4,14.0,400.0,71.25,57.65
2016,5,2,7,45,708.0,105.0,1.35,14.5,451.0,73.9,59.63
2016,5,2,8,0,735.0,111.0,1.3,15.0,502.0,76.39,61.46
2016,5,2,8,15,756.5,115.0,1.25,15.5,550.5,77.37,61.96
2016,5,2,8,30,778.0,119.0,1.2,16.0,599.0,86.07,69.11
2016,5,2,8,45,794.0,123.0,1.2,16.5,643.5,86.92,69.47
2016,5,2,9,0,810.0,127.0,1.2,17.0,688.0,89.48,71.32
2016,5,2,9,15,822.5,129.5,1.2,17.5,727.5,141.43,82.13
2016,5,2,9,30,835.0,132.0,1.2,18.0,767.0,195.16,115.6
2016,5,2,9,45,855.5,127.5,1.25,19.0,803.5,247.41,155.27
2016,5,2,10,0,876.0,123.0,1.3,20.0,840.0,308.86,205.49
2016,5,2,10,15,882.5,124.5,1.25,20.5,867.5,363.72,252.23
2016,5,2,10,30,889.0,126.0,1.2,21.0,895.0,418.7,298.53
2016,5,2,10,45,892.5,128.0,1.15,21.5,914.5,472.67,342.86
2016,5,2,11,0,896.0,130.0,1.1,22.0,934.0,526.08,385.19
2016,5,2,11,15,898.5,130.5,1.1,22.0,947.0,577.14,425.43
2016,5,2,11,30,901.0,131.0,1.1,22.0,960.0,627.1,463.65
2016,5,2,11,45,898.5,133.5,1.1,22.5,964.0,674.17,497.75
2016,5,2,12,0,896.0,136.0,1.1,23.0,968.0,719.4,529.48
2016,5,2,12,15,895.0,136.0,1.2,23.0,965.0,761.72,560.59
2016,5,2,12,30,894.0,136.0,1.3,23.0,962.0,801.87,589.42
2016,5,2,12,45,887.5,138.0,1.4,23.0,950.0,836.99,613.53
2016,5,2,13,0,881.0,140.0,1.5,23.0,938.0,869.27,635.82
2016,5,2,13,15,876.0,139.0,1.6,23.0,919.5,897.21,655.34
2016,5,2,13,30,871.0,138.0,1.7,23.0,901.0,922.03,672.95
2016,5,2,13,45,860.0,138.5,1.85,23.0,874.0,939.55,686.54
2016,5,2,14,0,849.0,139.0,2.0,23.0,847.0,965.97,706.1
2016,5,2,14,15,839.5,137.0,2.1,22.5,815.0,975.88,715.79
2016,5,2,14,30,830.0,135.0,2.2,22.0,783.0,982.17,723.48
2016,5,2,14,45,723.5,173.5,2.35,22.0,718.0,940.69,698.96
2016,5,2,15,0,617.0,212.0,2.5,22.0,653.0,885.97,665.34
2016,5,2,15,15,687.5,171.5,2.55,21.5,635.5,921.22,693.11
2016,5,2,15,30,758.0,131.0,2.6,21.0,618.0,949.73,715.64
2016,5,2,15,45,724.5,131.5,2.7,20.5,569.0,918.43,698.33
2016,5,2,16,0,691.0,132.0,2.8,20.0,520.0,884.32,679.3
2016,5,2,16,15,538.5,151.0,2.8,19.0,436.0,742.08,583.05
2016,5,2,16,30,386.0,170.0,2.8,18.0,352.0,613.48,490.64
2016,5,2,16,45,331.0,156.0,2.85,17.5,299.5,519.19,421.98
2016,5,2,17,0,276.0,142.0,2.9,17.0,247.0,448.28,368.26
2016,5,2,17,15,236.5,127.5,2.85,16.0,207.5,392.42,325.41
2016,5,2,17,30,197.0,113.0,2.8,15.0,168.0,338.13,282.12
2016,5,2,17,45,160.0,92.0,2.75,14.5,130.5,277.56,231.76
2016,5,2,18,0,123.0,71.0,2.7,14.0,93.0,202.25,167.78
2016,5,2,18,15,78.5,50.0,2.55,13.5,62.5,138.67,111.68
2016,5,2,18,30,34.0,29.0,2.4,13.0,32.0,74.7,51.78
2016,5,2,18,45,17.0,14.5,2.25,12.5,16.0,24.22,0.0
2016,5,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,0.55,9.5,6.5,5.55,0.0
2016,5,3,5,30,0.0,13.0,0.6,10.0,13.0,10.71,0.0
2016,5,3,5,45,7.0,32.5,0.65,10.5,33.5,26.36,17.03
2016,5,3,6,0,14.0,52.0,0.7,11.0,54.0,41.01,30.88
2016,5,3,6,15,28.0,74.0,0.6,11.0,80.0,57.11,45.79
2016,5,3,6,30,42.0,96.0,0.5,11.0,106.0,72.93,60.21
2016,5,3,6,45,56.5,117.0,0.45,11.5,134.5,87.89,73.42
2016,5,3,7,0,71.0,138.0,0.4,12.0,163.0,102.62,86.07
2016,5,3,7,15,148.5,160.0,0.4,12.0,223.0,114.42,96.08
2016,5,3,7,30,226.0,182.0,0.4,12.0,283.0,123.71,103.76
2016,5,3,7,45,272.5,198.5,0.45,12.5,334.5,133.29,111.43
2016,5,3,8,0,319.0,215.0,0.5,13.0,386.0,142.53,118.7
2016,5,3,8,15,321.0,237.5,0.6,13.5,423.5,153.94,127.77
2016,5,3,8,30,323.0,260.0,0.7,14.0,461.0,164.72,136.22
2016,5,3,8,45,303.5,286.5,0.85,14.5,486.0,176.5,145.49
2016,5,3,9,0,284.0,313.0,1.0,15.0,511.0,189.58,155.75
2016,5,3,9,15,356.0,309.0,1.05,15.5,571.5,216.98,157.74
2016,5,3,9,30,428.0,305.0,1.1,16.0,632.0,241.01,169.42
2016,5,3,9,45,407.5,329.5,1.2,16.5,652.0,283.14,202.63
2016,5,3,10,0,387.0,354.0,1.3,17.0,672.0,333.33,243.24
2016,5,3,10,15,308.5,391.5,1.25,17.5,650.0,361.55,268.37
2016,5,3,10,30,230.0,429.0,1.2,18.0,628.0,391.89,293.63
2016,5,3,10,45,173.5,439.5,1.2,18.5,592.0,395.96,297.99
2016,5,3,11,0,117.0,450.0,1.2,19.0,556.0,394.15,297.24
2016,5,3,11,15,219.0,446.0,1.15,19.0,647.0,460.22,345.86
2016,5,3,11,30,321.0,442.0,1.1,19.0,738.0,532.85,398.58
2016,5,3,11,45,361.5,424.5,1.1,19.5,760.0,571.25,425.92
2016,5,3,12,0,402.0,407.0,1.1,20.0,782.0,611.81,454.77
2016,5,3,12,15,359.5,426.5,1.1,20.0,760.5,625.07,463.82
2016,5,3,12,30,317.0,446.0,1.1,20.0,739.0,634.8,470.32
2016,5,3,12,45,302.0,444.5,1.1,20.0,722.0,644.87,477.61
2016,5,3,13,0,287.0,443.0,1.1,20.0,705.0,652.73,483.29
2016,5,3,13,15,338.5,413.5,1.2,19.5,716.0,690.01,512.73
2016,5,3,13,30,390.0,384.0,1.3,19.0,727.0,727.57,542.21
2016,5,3,13,45,412.0,362.5,1.4,19.0,715.0,759.37,565.84
2016,5,3,14,0,434.0,341.0,1.5,19.0,703.0,778.02,580.92
2016,5,3,14,15,449.5,320.0,1.6,19.0,683.0,788.89,590.84
2016,5,3,14,30,465.0,299.0,1.7,19.0,663.0,797.36,599.34
2016,5,3,14,45,444.5,291.5,1.8,19.0,626.0,781.56,590.34
2016,5,3,15,0,424.0,284.0,1.9,19.0,589.0,763.07,579.61
2016,5,3,15,15,445.5,257.5,2.0,18.5,560.5,764.1,584.88
2016,5,3,15,30,467.0,231.0,2.1,18.0,532.0,762.16,588.02
2016,5,3,15,45,308.0,241.0,2.25,17.5,433.5,595.94,468.42
2016,5,3,16,0,149.0,251.0,2.4,17.0,335.0,432.23,344.48
2016,5,3,16,15,236.5,217.0,2.45,16.5,336.0,503.14,404.65
2016,5,3,16,30,324.0,183.0,2.5,16.0,337.0,547.65,443.56
2016,5,3,16,45,238.0,168.5,2.55,15.5,274.5,447.13,365.88
2016,5,3,17,0,152.0,154.0,2.6,15.0,212.0,329.25,272.32
2016,5,3,17,15,128.0,134.5,2.5,14.5,178.5,284.82,237.05
2016,5,3,17,30,104.0,115.0,2.4,14.0,145.0,241.01,200.99
2016,5,3,17,45,85.0,92.5,2.3,14.0,113.5,197.18,163.77
2016,5,3,18,0,66.0,70.0,2.2,14.0,82.0,153.07,125.41
2016,5,3,18,15,36.5,49.0,2.0,13.5,55.0,89.23,69.9
2016,5,3,18,30,7.0,28.0,1.8,13.0,28.0,32.74,19.78
2016,5,3,18,45,3.5,14.0,1.6,12.5,14.0,14.39,0.0
2016,5,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
