Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,1.95,10.0,7.5,6.4,0.0
2016,5,4,5,30,0.0,15.0,2.0,10.0,15.0,12.37,0.53
2016,5,4,5,45,22.5,36.0,2.1,10.5,39.5,28.84,19.22
2016,5,4,6,0,45.0,57.0,2.2,11.0,64.0,44.53,33.99
2016,5,4,6,15,68.5,80.0,2.2,11.0,95.0,60.13,48.47
2016,5,4,6,30,92.0,103.0,2.2,11.0,126.0,76.03,63.01
2016,5,4,6,45,121.5,122.0,2.2,11.0,160.0,89.26,74.88
2016,5,4,7,0,151.0,141.0,2.2,11.0,194.0,102.21,86.27
2016,5,4,7,15,156.0,164.5,2.15,11.0,227.5,117.14,99.2
2016,5,4,7,30,161.0,188.0,2.1,11.0,261.0,131.58,111.5
2016,5,4,7,45,182.0,211.0,2.1,11.5,302.5,145.48,122.95
2016,5,4,8,0,203.0,234.0,2.1,12.0,344.0,158.92,133.84
2016,5,4,8,15,283.5,243.0,2.0,12.0,411.5,156.22,131.02
2016,5,4,8,30,364.0,252.0,1.9,12.0,479.0,161.13,134.79
2016,5,4,8,45,334.5,281.0,1.8,12.5,501.0,174.18,145.17
2016,5,4,9,0,305.0,310.0,1.7,13.0,523.0,189.68,157.47
2016,5,4,9,15,224.0,340.0,1.6,13.0,501.5,236.69,179.67
2016,5,4,9,30,143.0,370.0,1.5,13.0,480.0,261.28,199.92
2016,5,4,9,45,155.0,388.0,1.4,13.5,512.0,289.68,220.73
2016,5,4,10,0,167.0,406.0,1.3,14.0,544.0,319.94,243.45
2016,5,4,10,15,226.0,412.5,1.3,14.5,605.0,360.02,272.69
2016,5,4,10,30,285.0,419.0,1.3,15.0,666.0,396.94,300.13
2016,5,4,10,45,305.0,423.5,1.3,15.5,694.0,433.42,328.11
2016,5,4,11,0,325.0,428.0,1.3,16.0,722.0,472.06,357.34
2016,5,4,11,15,308.0,440.0,1.4,16.0,721.5,498.43,378.34
2016,5,4,11,30,291.0,452.0,1.5,16.0,721.0,523.36,397.88
2016,5,4,11,45,325.0,441.5,1.65,16.5,743.0,561.89,426.96
2016,5,4,12,0,359.0,431.0,1.8,17.0,765.0,602.48,457.23
2016,5,4,12,15,349.0,435.5,1.85,17.0,760.0,625.44,474.31
2016,5,4,12,30,339.0,440.0,1.9,17.0,755.0,646.91,490.26
2016,5,4,12,45,354.5,426.0,2.0,17.5,752.0,671.05,508.02
2016,5,4,13,0,370.0,412.0,2.1,18.0,749.0,694.38,525.12
2016,5,4,13,15,391.5,393.0,2.15,18.0,743.0,717.24,542.77
2016,5,4,13,30,413.0,374.0,2.2,18.0,737.0,751.02,567.81
2016,5,4,13,45,435.0,353.5,2.3,18.5,726.5,772.68,583.82
2016,5,4,14,0,457.0,333.0,2.4,19.0,716.0,792.53,598.72
2016,5,4,14,15,440.0,325.5,2.5,19.0,683.0,785.52,595.22
2016,5,4,14,30,423.0,318.0,2.6,19.0,650.0,775.64,589.95
2016,5,4,14,45,453.0,289.0,2.75,19.0,629.0,787.76,601.9
2016,5,4,15,0,483.0,260.0,2.9,19.0,608.0,797.11,611.9
2016,5,4,15,15,474.5,246.0,2.95,18.5,571.0,781.11,603.61
2016,5,4,15,30,466.0,232.0,3.0,18.0,534.0,762.54,593.66
2016,5,4,15,45,383.5,233.5,3.05,17.5,469.5,662.77,522.97
2016,5,4,16,0,301.0,235.0,3.1,17.0,405.0,585.84,466.93
2016,5,4,16,15,251.5,218.0,3.15,16.5,351.0,519.12,418.15
2016,5,4,16,30,202.0,201.0,3.2,16.0,297.0,431.11,351.58
2016,5,4,16,45,215.5,175.5,3.3,15.5,267.5,414.23,341.42
2016,5,4,17,0,229.0,150.0,3.4,15.0,238.0,415.22,344.53
2016,5,4,17,15,193.5,133.5,3.3,14.5,200.5,342.52,286.58
2016,5,4,17,30,158.0,117.0,3.2,14.0,163.0,291.29,244.51
2016,5,4,17,45,131.5,95.0,3.15,13.5,127.5,240.37,201.75
2016,5,4,18,0,105.0,73.0,3.1,13.0,92.0,189.72,157.89
2016,5,4,18,15,66.5,51.5,2.9,12.5,62.5,130.48,105.41
2016,5,4,18,30,28.0,30.0,2.7,12.0,33.0,57.71,40.27
2016,5,4,18,45,14.0,15.0,2.55,11.5,16.5,25.18,0.0
2016,5,4,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.5,1.4,10.0,9.5,8.11,0.0
2016,5,5,5,30,0.0,19.0,1.6,10.0,19.0,15.65,3.36
2016,5,5,5,45,39.5,39.0,1.85,10.5,45.5,30.6,20.85
2016,5,5,6,0,79.0,59.0,2.1,11.0,72.0,45.38,34.79
2016,5,5,6,15,106.5,81.0,2.15,11.0,105.0,61.09,49.35
2016,5,5,6,30,134.0,103.0,2.2,11.0,138.0,76.45,63.4
2016,5,5,6,45,165.0,121.5,2.3,11.5,173.5,89.45,74.91
2016,5,5,7,0,196.0,140.0,2.4,12.0,209.0,102.19,85.92
2016,5,5,7,15,132.5,162.0,2.4,12.0,212.5,115.52,97.4
2016,5,5,7,30,69.0,184.0,2.4,12.0,216.0,133.38,112.67
2016,5,5,7,45,170.5,205.5,2.45,12.5,295.0,142.41,119.86
2016,5,5,8,0,272.0,227.0,2.5,13.0,374.0,148.36,124.33
2016,5,5,8,15,146.0,226.0,2.5,13.5,306.0,154.34,128.79
2016,5,5,8,30,20.0,225.0,2.5,14.0,238.0,172.07,143.2
2016,5,5,8,45,35.5,262.0,2.55,14.5,286.5,183.09,151.77
2016,5,5,9,0,51.0,299.0,2.6,15.0,335.0,205.19,161.7
2016,5,5,9,15,58.0,322.5,2.6,15.0,365.5,227.27,177.18
2016,5,5,9,30,65.0,346.0,2.6,15.0,396.0,250.72,194.47
2016,5,5,9,45,49.0,341.0,2.6,15.5,380.0,254.2,197.2
2016,5,5,10,0,33.0,336.0,2.6,16.0,364.0,254.92,197.96
2016,5,5,10,15,24.5,309.0,2.6,16.0,330.0,240.79,187.2
2016,5,5,10,30,16.0,282.0,2.6,16.0,296.0,231.43,180.12
2016,5,5,10,45,16.5,292.0,2.6,16.5,307.0,241.75,187.79
2016,5,5,11,0,17.0,302.0,2.6,17.0,318.0,252.24,195.52
2016,5,5,11,15,8.5,208.5,2.6,17.0,216.5,176.19,136.1
2016,5,5,11,30,0.0,115.0,2.6,17.0,115.0,95.9,72.27
2016,5,5,11,45,0.0,110.0,2.6,17.0,110.0,91.88,69.11
2016,5,5,12,0,0.0,105.0,2.6,17.0,105.0,87.83,65.83
2016,5,5,12,15,1.5,127.5,2.6,17.0,129.5,107.8,81.93
2016,5,5,12,30,3.0,150.0,2.6,17.0,154.0,128.04,98.17
2016,5,5,12,45,8.5,210.0,2.65,17.0,219.0,183.6,142.43
2016,5,5,13,0,14.0,270.0,2.7,17.0,284.0,240.69,187.28
2016,5,5,13,15,10.5,228.0,2.7,17.0,238.5,202.7,157.5
2016,5,5,13,30,7.0,186.0,2.7,17.0,193.0,163.98,127.09
2016,5,5,13,45,3.5,141.5,2.7,17.0,145.0,122.66,94.21
2016,5,5,14,0,0.0,97.0,2.7,17.0,97.0,81.23,60.82
2016,5,5,14,15,5.0,160.0,2.65,16.5,164.5,140.79,109.44
2016,5,5,14,30,10.0,223.0,2.6,16.0,232.0,203.19,159.79
2016,5,5,14,45,11.0,227.0,2.6,16.0,236.5,209.25,164.81
2016,5,5,15,0,12.0,231.0,2.6,16.0,241.0,215.7,170.32
2016,5,5,15,15,12.0,222.0,2.6,15.5,231.0,208.87,165.62
2016,5,5,15,30,12.0,213.0,2.6,15.0,221.0,202.09,160.96
2016,5,5,15,45,10.0,198.0,2.65,15.0,204.5,187.29,149.44
2016,5,5,16,0,8.0,183.0,2.7,15.0,188.0,172.41,137.79
2016,5,5,16,15,6.0,168.5,2.6,14.5,172.0,158.02,126.65
2016,5,5,16,30,4.0,154.0,2.5,14.0,156.0,143.65,115.38
2016,5,5,16,45,104.5,153.5,2.45,14.0,194.5,278.4,230.81
2016,5,5,17,0,205.0,153.0,2.4,14.0,233.0,396.74,329.31
2016,5,5,17,15,181.5,134.0,2.15,13.5,197.0,331.97,277.33
2016,5,5,17,30,158.0,115.0,1.9,13.0,161.0,287.63,241.25
2016,5,5,17,45,136.5,93.0,1.65,13.0,127.0,240.63,201.55
2016,5,5,18,0,115.0,71.0,1.4,13.0,93.0,193.48,160.68
2016,5,5,18,15,79.0,51.0,1.25,12.5,64.0,138.27,112.03
2016,5,5,18,30,43.0,31.0,1.1,12.0,35.0,82.86,60.81
2016,5,5,18,45,21.5,15.5,1.0,11.5,17.5,37.96,0.0
2016,5,5,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,1.5,1.65,9.5,1.5,1.23,0.0
2016,5,6,6,0,0.0,3.0,1.8,10.0,3.0,2.46,0.0
2016,5,6,6,15,0.0,4.0,1.75,10.0,4.0,3.28,0.0
2016,5,6,6,30,0.0,5.0,1.7,10.0,5.0,4.11,0.0
2016,5,6,6,45,0.0,6.5,1.7,10.5,6.5,5.34,0.0
2016,5,6,7,0,0.0,8.0,1.7,11.0,8.0,6.58,0.34
2016,5,6,7,15,35.5,97.0,1.7,11.0,113.5,77.17,63.87
2016,5,6,7,30,71.0,186.0,1.7,11.0,219.0,134.64,114.15
2016,5,6,7,45,79.0,210.5,1.7,11.5,250.5,150.27,126.94
2016,5,6,8,0,87.0,235.0,1.7,12.0,282.0,165.5,139.29
2016,5,6,8,15,62.0,243.0,1.75,12.0,278.0,171.04,143.54
2016,5,6,8,30,37.0,251.0,1.8,12.0,274.0,176.21,147.5
2016,5,6,8,45,18.5,169.0,1.85,12.5,180.5,127.25,105.16
2016,5,6,9,0,0.0,87.0,1.9,13.0,87.0,72.47,55.05
2016,5,6,9,15,0.0,100.5,1.95,13.0,100.5,83.52,64.13
2016,5,6,9,30,0.0,114.0,2.0,13.0,114.0,94.27,72.83
2016,5,6,9,45,0.0,106.0,2.05,13.5,106.0,88.0,67.39
2016,5,6,10,0,0.0,98.0,2.1,14.0,98.0,81.6,61.92
2016,5,6,10,15,0.0,63.5,2.1,14.0,63.5,53.02,38.35
2016,5,6,10,30,0.0,29.0,2.1,14.0,29.0,24.19,14.47
2016,5,6,10,45,4.0,107.5,2.15,14.5,111.5,91.16,69.4
2016,5,6,11,0,8.0,186.0,2.2,15.0,194.0,156.92,122.07
2016,5,6,11,15,10.5,222.5,2.15,15.0,233.0,188.5,146.97
2016,5,6,11,30,13.0,259.0,2.1,15.0,272.0,220.68,172.2
2016,5,6,11,45,17.5,300.0,2.1,15.0,317.0,258.5,201.65
2016,5,6,12,0,22.0,341.0,2.1,15.0,362.0,297.45,231.7
2016,5,6,12,15,17.5,300.5,2.05,15.0,317.5,263.53,205.38
2016,5,6,12,30,13.0,260.0,2.0,15.0,273.0,228.2,177.99
2016,5,6,12,45,6.5,197.5,2.0,15.0,204.5,171.41,133.34
2016,5,6,13,0,0.0,135.0,2.0,15.0,136.0,113.49,87.03
2016,5,6,13,15,3.0,152.0,1.95,14.5,155.0,130.74,101.39
2016,5,6,13,30,6.0,169.0,1.9,14.0,174.0,148.37,115.95
2016,5,6,13,45,3.0,131.0,1.85,14.0,133.5,113.16,87.51
2016,5,6,14,0,0.0,93.0,1.8,14.0,93.0,77.83,58.74
2016,5,6,14,15,3.0,141.0,1.8,14.0,143.5,122.17,95.2
2016,5,6,14,30,6.0,189.0,1.8,14.0,194.0,168.19,132.58
2016,5,6,14,45,8.5,207.0,1.8,14.0,213.5,188.05,148.75
2016,5,6,15,0,11.0,225.0,1.8,14.0,233.0,208.88,165.78
2016,5,6,15,15,5.5,170.0,1.7,14.0,174.0,152.52,120.52
2016,5,6,15,30,0.0,115.0,1.6,14.0,115.0,96.96,75.25
2016,5,6,15,45,0.0,135.5,1.55,14.0,135.5,116.2,91.43
2016,5,6,16,0,0.0,156.0,1.5,14.0,156.0,137.04,108.82
2016,5,6,16,15,0.0,97.5,1.35,13.5,97.5,81.86,63.54
2016,5,6,16,30,0.0,39.0,1.2,13.0,39.0,32.26,21.97
2016,5,6,16,45,0.0,48.5,1.1,13.0,48.5,40.13,28.84
2016,5,6,17,0,0.0,58.0,1.0,13.0,58.0,48.02,35.7
2016,5,6,17,15,0.0,49.0,0.85,13.0,49.0,40.52,29.36
2016,5,6,17,30,0.0,40.0,0.7,13.0,40.0,33.04,22.96
2016,5,6,17,45,0.0,31.5,0.55,13.0,31.5,25.98,16.84
2016,5,6,18,0,0.0,23.0,0.4,13.0,23.0,18.94,10.66
2016,5,6,18,15,0.0,15.5,0.45,12.5,15.5,12.75,5.17
2016,5,6,18,30,0.0,8.0,0.5,12.0,8.0,6.56,0.0
2016,5,6,18,45,0.0,4.0,0.55,11.5,4.0,3.28,0.0
2016,5,6,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.15,8.5,3.0,2.56,0.0
2016,5,7,5,30,0.0,6.0,1.4,9.0,6.0,4.92,0.0
2016,5,7,5,45,0.0,14.5,1.65,9.5,14.5,11.92,4.81
2016,5,7,6,0,0.0,23.0,1.9,10.0,23.0,18.95,11.39
2016,5,7,6,15,0.0,33.5,1.95,10.0,33.5,27.65,19.47
2016,5,7,6,30,0.0,44.0,2.0,10.0,44.0,36.37,27.5
2016,5,7,6,45,0.0,55.0,2.1,10.5,55.0,45.52,35.74
2016,5,7,7,0,0.0,66.0,2.2,11.0,66.0,54.7,43.85
2016,5,7,7,15,1.5,106.5,2.25,11.5,107.0,85.85,71.38
2016,5,7,7,30,3.0,147.0,2.3,12.0,148.0,115.22,96.79
2016,5,7,7,45,86.0,194.0,2.35,12.5,240.5,141.26,118.85
2016,5,7,8,0,169.0,241.0,2.4,13.0,333.0,162.15,136.11
2016,5,7,8,15,195.5,262.5,2.4,13.0,378.5,174.29,145.97
2016,5,7,8,30,222.0,284.0,2.4,13.0,424.0,185.99,155.42
2016,5,7,8,45,198.5,308.5,2.4,13.5,440.0,197.68,164.5
2016,5,7,9,0,175.0,333.0,2.4,14.0,456.0,213.35,166.96
2016,5,7,9,15,91.5,272.0,2.35,14.0,337.0,190.81,147.29
2016,5,7,9,30,8.0,211.0,2.3,14.0,218.0,168.83,132.52
2016,5,7,9,45,9.5,221.5,2.3,14.5,229.5,178.48,139.75
2016,5,7,10,0,11.0,232.0,2.3,15.0,241.0,188.37,147.12
2016,5,7,10,15,5.5,174.0,2.25,15.0,178.5,143.87,111.64
2016,5,7,10,30,0.0,116.0,2.2,15.0,116.0,96.27,73.36
2016,5,7,10,45,8.5,207.0,2.2,15.5,215.0,172.78,134.46
2016,5,7,11,0,17.0,298.0,2.2,16.0,314.0,249.29,193.92
2016,5,7,11,15,49.0,374.5,2.15,16.0,420.5,323.11,250.47
2016,5,7,11,30,81.0,451.0,2.1,16.0,527.0,407.37,313.92
2016,5,7,11,45,43.5,310.0,2.05,16.5,351.5,282.86,218.95
2016,5,7,12,0,6.0,169.0,2.0,17.0,176.0,145.08,111.28
2016,5,7,12,15,8.5,194.0,1.95,17.0,202.5,168.38,130.05
2016,5,7,12,30,11.0,219.0,1.9,17.0,229.0,192.18,148.78
2016,5,7,12,45,5.5,172.0,1.9,17.5,177.0,149.03,114.46
2016,5,7,13,0,0.0,125.0,1.9,18.0,125.0,105.02,79.28
2016,5,7,13,15,4.0,158.0,1.9,17.5,162.0,136.75,105.03
2016,5,7,13,30,8.0,191.0,1.9,17.0,199.0,169.24,131.2
2016,5,7,13,45,10.5,222.5,1.95,17.0,232.0,199.96,155.56
2016,5,7,14,0,13.0,254.0,2.0,17.0,265.0,231.72,180.63
2016,5,7,14,15,19.0,276.5,2.0,17.0,291.5,259.84,202.91
2016,5,7,14,30,25.0,299.0,2.0,17.0,318.0,289.3,226.17
2016,5,7,14,45,18.5,265.0,2.05,17.0,279.5,252.74,197.98
2016,5,7,15,0,12.0,231.0,2.1,17.0,241.0,215.59,169.18
2016,5,7,15,15,6.0,187.5,2.1,16.5,192.5,169.47,133.07
2016,5,7,15,30,0.0,144.0,2.1,16.0,144.0,123.45,96.28
2016,5,7,15,45,0.5,152.0,2.1,16.0,152.0,132.29,103.89
2016,5,7,16,0,1.0,160.0,2.1,16.0,160.0,141.94,112.1
2016,5,7,16,15,0.5,140.0,2.05,15.5,140.0,123.18,97.25
2016,5,7,16,30,0.0,120.0,2.0,15.0,120.0,104.28,82.12
2016,5,7,16,45,0.0,104.0,1.95,15.0,104.0,89.75,70.31
2016,5,7,17,0,0.0,88.0,1.9,15.0,88.0,75.12,58.25
2016,5,7,17,15,0.0,74.5,1.8,14.5,74.5,62.91,48.19
2016,5,7,17,30,0.0,61.0,1.7,14.0,61.0,50.61,37.85
2016,5,7,17,45,184.5,62.0,1.65,13.5,98.0,248.92,211.05
2016,5,7,18,0,369.0,63.0,1.6,13.0,135.0,422.81,352.01
2016,5,7,18,15,274.5,49.0,1.45,12.5,93.5,320.07,263.08
2016,5,7,18,30,180.0,35.0,1.3,12.0,52.0,224.78,175.43
2016,5,7,18,45,90.0,17.5,1.2,12.0,26.0,111.66,1.8
2016,5,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.5,0.85,9.5,2.5,2.13,0.0
2016,5,8,5,30,0.0,5.0,1.0,10.0,5.0,4.1,0.0
2016,5,8,5,45,0.0,11.5,1.15,10.5,11.5,9.45,2.63
2016,5,8,6,0,0.0,18.0,1.3,11.0,18.0,14.81,7.65
2016,5,8,6,15,0.0,26.0,1.35,11.5,26.0,21.42,13.75
2016,5,8,6,30,0.0,34.0,1.4,12.0,34.0,28.05,19.79
2016,5,8,6,45,0.0,42.0,1.45,12.5,42.0,34.7,25.73
2016,5,8,7,0,0.0,50.0,1.5,13.0,50.0,41.36,31.58
2016,5,8,7,15,6.0,104.5,1.45,13.5,107.5,84.5,69.63
2016,5,8,7,30,12.0,159.0,1.4,14.0,165.0,123.46,103.08
2016,5,8,7,45,6.0,155.0,1.4,14.5,158.0,121.94,101.12
2016,5,8,8,0,0.0,151.0,1.4,15.0,151.0,119.98,98.89
2016,5,8,8,15,31.5,211.5,1.4,15.0,231.0,153.01,126.65
2016,5,8,8,30,63.0,272.0,1.4,15.0,311.0,187.98,155.51
2016,5,8,8,45,45.5,272.5,1.45,15.5,302.0,189.08,155.61
2016,5,8,9,0,28.0,273.0,1.5,16.0,293.0,191.5,149.71
2016,5,8,9,15,20.5,259.5,1.55,16.0,274.5,201.65,157.08
2016,5,8,9,30,13.0,246.0,1.6,16.0,256.0,194.61,151.4
2016,5,8,9,45,22.5,290.5,1.7,16.5,309.0,230.51,178.67
2016,5,8,10,0,32.0,335.0,1.8,17.0,362.0,254.65,196.49
2016,5,8,10,15,25.5,320.0,1.9,17.0,342.0,248.94,192.27
2016,5,8,10,30,19.0,305.0,2.0,17.0,322.0,249.95,193.3
2016,5,8,10,45,37.5,360.5,2.1,17.5,395.0,293.43,226.13
2016,5,8,11,0,56.0,416.0,2.2,18.0,468.0,348.88,267.61
2016,5,8,11,15,37.5,367.5,2.3,18.0,402.5,311.85,239.75
2016,5,8,11,30,19.0,319.0,2.4,18.0,337.0,272.18,209.72
2016,5,8,11,45,20.0,320.0,2.5,18.0,339.0,276.33,213.17
2016,5,8,12,0,21.0,321.0,2.6,18.0,341.0,280.52,216.53
2016,5,8,12,15,21.0,320.0,2.65,18.0,340.0,282.35,218.05
2016,5,8,12,30,21.0,319.0,2.7,18.0,339.0,284.09,219.54
2016,5,8,12,45,111.5,384.0,2.8,18.0,487.0,432.98,334.75
2016,5,8,13,0,202.0,449.0,2.9,18.0,635.0,578.43,443.41
2016,5,8,13,15,193.5,447.5,2.9,18.0,623.0,584.85,447.57
2016,5,8,13,30,185.0,446.0,2.9,18.0,611.0,590.02,451.65
2016,5,8,13,45,227.5,426.0,2.95,18.0,622.5,623.1,477.77
2016,5,8,14,0,270.0,406.0,3.0,18.0,634.0,673.83,516.14
2016,5,8,14,15,361.0,357.0,3.0,17.5,649.5,725.43,557.7
2016,5,8,14,30,452.0,308.0,3.0,17.0,665.0,795.32,611.72
2016,5,8,14,45,632.5,217.0,3.0,17.0,691.0,899.28,690.67
2016,5,8,15,0,813.0,126.0,3.0,17.0,717.0,984.0,749.55
2016,5,8,15,15,798.5,123.0,2.95,17.0,675.0,973.32,742.76
2016,5,8,15,30,784.0,120.0,2.9,17.0,633.0,959.27,734.68
2016,5,8,15,45,765.5,116.0,2.9,17.0,586.5,936.79,721.33
2016,5,8,16,0,747.0,112.0,2.9,17.0,540.0,917.9,710.56
2016,5,8,16,15,722.0,107.5,2.85,16.5,490.5,882.95,689.35
2016,5,8,16,30,697.0,103.0,2.8,16.0,441.0,845.67,666.3
2016,5,8,16,45,669.0,96.0,2.8,15.5,391.0,800.23,637.17
2016,5,8,17,0,641.0,89.0,2.8,15.0,341.0,753.19,606.06
2016,5,8,17,15,596.0,82.5,2.75,14.5,289.5,690.03,561.4
2016,5,8,17,30,551.0,76.0,2.7,14.0,238.0,626.82,514.97
2016,5,8,17,45,495.0,66.0,2.65,14.0,190.0,550.32,455.0
2016,5,8,18,0,439.0,56.0,2.6,14.0,142.0,475.65,393.7
2016,5,8,18,15,342.0,44.5,2.45,13.5,99.5,369.68,304.6
2016,5,8,18,30,245.0,33.0,2.3,13.0,57.0,268.61,211.97
2016,5,8,18,45,122.5,16.5,2.2,12.5,28.5,132.89,21.85
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,15,69.5,14.0,1.9,9.0,19.0,11.95,0.0
2016,5,9,5,30,139.0,28.0,2.0,9.0,38.0,21.63,10.45
2016,5,9,5,45,253.5,41.5,2.1,9.5,78.0,31.9,22.4
2016,5,9,6,0,368.0,55.0,2.2,10.0,118.0,42.08,32.14
2016,5,9,6,15,442.0,65.0,2.2,10.0,166.0,51.27,40.81
2016,5,9,6,30,516.0,75.0,2.2,10.0,214.0,58.1,47.16
2016,5,9,6,45,258.0,73.5,2.25,10.5,143.0,52.66,42.16
2016,5,9,7,0,0.0,72.0,2.3,11.0,72.0,59.66,48.28
2016,5,9,7,15,0.0,88.0,2.3,11.0,88.0,72.27,59.39
2016,5,9,7,30,0.0,104.0,2.3,11.0,104.0,84.75,70.24
2016,5,9,7,45,0.0,111.0,2.3,11.5,111.0,90.46,74.86
2016,5,9,8,0,0.0,118.0,2.3,12.0,118.0,96.11,79.39
2016,5,9,8,15,0.0,127.5,2.3,12.0,127.5,103.56,85.61
2016,5,9,8,30,0.0,137.0,2.3,12.0,137.0,110.95,91.74
2016,5,9,8,45,4.5,174.0,2.35,12.5,177.0,138.24,114.73
2016,5,9,9,0,9.0,211.0,2.4,13.0,217.0,165.17,130.95
2016,5,9,9,15,10.0,220.0,2.4,13.5,227.5,173.71,137.0
2016,5,9,9,30,11.0,229.0,2.4,14.0,238.0,182.37,143.28
2016,5,9,9,45,13.0,248.5,2.45,14.5,259.0,198.96,155.91
2016,5,9,10,0,15.0,268.0,2.5,15.0,280.0,216.0,168.85
2016,5,9,10,15,22.5,310.0,2.55,15.5,329.5,251.67,196.17
2016,5,9,10,30,30.0,352.0,2.6,16.0,379.0,278.15,216.08
2016,5,9,10,45,56.5,396.5,2.65,16.5,448.0,326.86,252.79
2016,5,9,11,0,83.0,441.0,2.7,17.0,517.0,379.81,292.41
2016,5,9,11,15,247.5,422.0,2.75,17.0,652.0,455.87,350.38
2016,5,9,11,30,412.0,403.0,2.8,17.0,787.0,557.76,427.65
2016,5,9,11,45,670.0,261.0,2.85,17.5,889.5,642.4,493.11
2016,5,9,12,0,928.0,119.0,2.9,18.0,992.0,736.28,565.37
2016,5,9,12,15,927.5,119.0,2.95,18.0,989.0,779.44,597.74
2016,5,9,12,30,927.0,119.0,3.0,18.0,986.0,820.42,627.02
2016,5,9,12,45,923.5,119.5,3.05,18.0,975.0,857.03,652.71
2016,5,9,13,0,920.0,120.0,3.1,18.0,964.0,890.88,676.46
2016,5,9,13,15,916.0,119.0,3.15,18.0,946.0,919.99,696.98
2016,5,9,13,30,912.0,118.0,3.2,18.0,928.0,945.94,715.41
2016,5,9,13,45,906.0,117.0,3.25,18.0,903.0,966.78,730.48
2016,5,9,14,0,900.0,116.0,3.3,18.0,878.0,984.2,743.38
2016,5,9,14,15,892.5,114.5,3.3,18.0,846.0,996.18,752.4
2016,5,9,14,30,885.0,113.0,3.3,18.0,814.0,1004.63,759.23
2016,5,9,14,45,875.0,110.5,3.35,18.0,776.5,1005.97,761.85
2016,5,9,15,0,865.0,108.0,3.4,18.0,739.0,1003.74,762.27
2016,5,9,15,15,852.0,105.5,3.35,17.5,696.5,995.0,759.13
2016,5,9,15,30,839.0,103.0,3.3,17.0,654.0,995.12,762.26
2016,5,9,15,45,822.5,100.0,3.3,16.5,607.0,975.52,752.27
2016,5,9,16,0,806.0,97.0,3.3,16.0,560.0,952.76,740.24
2016,5,9,16,15,783.0,93.0,3.2,15.5,510.0,919.35,719.89
2016,5,9,16,30,760.0,89.0,3.1,15.0,460.0,883.34,697.52
2016,5,9,16,45,729.0,84.5,3.05,15.0,407.5,836.7,666.11
2016,5,9,17,0,698.0,80.0,3.0,15.0,355.0,794.83,637.6
2016,5,9,17,15,654.5,74.5,2.85,14.5,303.0,733.08,593.93
2016,5,9,17,30,611.0,69.0,2.7,14.0,251.0,671.2,548.61
2016,5,9,17,45,541.5,62.0,2.55,13.5,200.0,585.33,482.57
2016,5,9,18,0,472.0,55.0,2.4,13.0,149.0,501.9,415.35
2016,5,9,18,15,372.5,44.5,2.1,12.0,105.0,393.9,325.27
2016,5,9,18,30,273.0,34.0,1.8,11.0,61.0,292.73,233.33
2016,5,9,18,45,136.5,17.0,1.55,10.5,30.5,144.47,40.93
2016,5,9,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.0,14.0,1.8,9.0,20.0,11.95,0.0
2016,5,10,5,30,152.0,28.0,1.9,9.0,40.0,21.64,10.95
2016,5,10,5,45,269.5,41.0,2.0,9.5,81.0,31.57,22.18
2016,5,10,6,0,387.0,54.0,2.1,10.0,122.0,43.39,33.34
2016,5,10,6,15,193.5,69.0,2.05,10.0,103.0,52.43,41.88
2016,5,10,6,30,0.0,84.0,2.0,10.0,84.0,66.94,55.13
2016,5,10,6,45,1.0,102.5,1.95,10.5,103.0,81.07,67.69
2016,5,10,7,0,2.0,121.0,1.9,11.0,122.0,95.11,79.89
2016,5,10,7,15,19.5,149.5,1.85,11.5,159.0,115.88,97.78
2016,5,10,7,30,37.0,178.0,1.8,12.0,196.0,130.0,109.53
2016,5,10,7,45,46.5,203.0,1.75,13.0,228.0,146.01,122.5
2016,5,10,8,0,56.0,228.0,1.7,14.0,260.0,161.6,134.85
2016,5,10,8,15,49.5,244.0,1.55,14.5,273.5,171.66,142.55
2016,5,10,8,30,43.0,260.0,1.4,15.0,287.0,181.42,149.92
2016,5,10,8,45,70.0,294.0,1.3,15.5,342.0,200.86,165.25
2016,5,10,9,0,97.0,328.0,1.2,16.0,397.0,223.77,173.59
2016,5,10,9,15,130.5,352.5,1.2,16.5,451.0,238.45,180.8
2016,5,10,9,30,164.0,377.0,1.2,17.0,505.0,271.64,203.41
2016,5,10,9,45,504.5,262.5,1.25,18.0,678.5,270.53,188.32
2016,5,10,10,0,845.0,148.0,1.3,19.0,852.0,324.76,220.87
2016,5,10,10,15,852.0,150.0,1.35,19.5,879.5,379.31,267.45
2016,5,10,10,30,859.0,152.0,1.4,20.0,907.0,434.21,313.65
2016,5,10,10,45,865.0,152.0,1.45,20.5,927.0,487.4,357.5
2016,5,10,11,0,871.0,152.0,1.5,21.0,947.0,540.54,400.0
2016,5,10,11,15,874.0,153.0,1.55,21.0,959.5,590.67,439.9
2016,5,10,11,30,877.0,154.0,1.6,21.0,972.0,639.87,478.07
2016,5,10,11,45,881.0,152.5,1.7,21.5,978.0,686.81,513.12
2016,5,10,12,0,885.0,151.0,1.8,22.0,984.0,732.46,546.41
2016,5,10,12,15,884.0,150.5,1.9,22.0,981.0,773.74,577.03
2016,5,10,12,30,883.0,150.0,2.0,22.0,978.0,812.91,605.45
2016,5,10,12,45,890.0,143.0,2.15,22.5,969.5,850.85,630.9
2016,5,10,13,0,897.0,136.0,2.3,23.0,961.0,886.43,654.66
2016,5,10,13,15,893.0,135.0,2.4,23.0,943.0,915.21,674.74
2016,5,10,13,30,889.0,134.0,2.5,23.0,925.0,940.9,692.91
2016,5,10,13,45,883.0,132.5,2.6,23.0,899.5,961.07,707.57
2016,5,10,14,0,877.0,131.0,2.7,23.0,874.0,977.86,720.18
2016,5,10,14,15,869.0,129.0,2.75,22.5,842.5,988.8,730.09
2016,5,10,14,30,861.0,127.0,2.8,22.0,811.0,996.22,737.93
2016,5,10,14,45,851.5,124.0,2.9,22.0,773.5,1010.45,749.52
2016,5,10,15,0,842.0,121.0,3.0,22.0,736.0,1008.38,750.43
2016,5,10,15,15,828.0,118.0,3.05,21.5,693.0,998.23,747.26
2016,5,10,15,30,814.0,115.0,3.1,21.0,650.0,984.62,741.94
2016,5,10,15,45,798.5,110.5,3.2,21.0,604.0,964.43,731.19
2016,5,10,16,0,783.0,106.0,3.3,21.0,558.0,941.07,718.28
2016,5,10,16,15,759.0,102.0,3.35,20.5,507.5,906.91,698.75
2016,5,10,16,30,735.0,98.0,3.4,20.0,457.0,876.88,681.86
2016,5,10,16,45,707.0,92.0,3.45,19.5,406.0,832.04,653.88
2016,5,10,17,0,679.0,86.0,3.5,19.0,355.0,785.52,623.93
2016,5,10,17,15,635.0,79.5,3.45,18.0,303.0,722.36,581.12
2016,5,10,17,30,591.0,73.0,3.4,17.0,251.0,659.09,536.35
2016,5,10,17,45,529.0,65.0,3.35,16.0,201.0,578.79,475.93
2016,5,10,18,0,467.0,57.0,3.3,15.0,151.0,500.47,413.77
2016,5,10,18,15,370.0,46.0,3.1,14.5,107.0,393.86,324.43
2016,5,10,18,30,273.0,35.0,2.9,14.0,63.0,293.88,233.95
2016,5,10,18,45,136.5,17.5,2.7,13.5,31.5,146.19,54.13
2016,5,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,11,5,15,117.5,13.0,1.65,8.5,22.0,11.1,0.0
2016,5,11,5,30,235.0,26.0,1.9,9.0,44.0,21.31,11.08
2016,5,11,5,45,345.0,37.0,2.15,10.0,86.0,30.0,20.8
2016,5,11,6,0,455.0,48.0,2.4,11.0,128.0,38.53,28.89
2016,5,11,6,15,525.0,56.0,2.35,11.5,177.5,44.21,34.26
2016,5,11,6,30,595.0,64.0,2.3,12.0,227.0,49.8,39.35
2016,5,11,6,45,361.0,107.0,2.25,12.5,212.0,76.46,63.08
2016,5,11,7,0,127.0,150.0,2.2,13.0,197.0,107.69,90.37
2016,5,11,7,15,220.5,164.5,2.1,13.5,261.0,113.55,94.99
2016,5,11,7,30,314.0,179.0,2.0,14.0,325.0,122.91,102.58
2016,5,11,7,45,351.0,194.0,1.95,14.5,375.0,131.55,109.43
2016,5,11,8,0,388.0,209.0,1.9,15.0,425.0,139.85,115.91
2016,5,11,8,15,380.5,233.0,1.85,15.5,460.0,151.98,125.56
2016,5,11,8,30,373.0,257.0,1.8,16.0,495.0,163.4,134.5
2016,5,11,8,45,575.0,198.5,1.75,16.5,595.0,119.34,96.8
2016,5,11,9,0,777.0,140.0,1.7,17.0,695.0,114.02,74.23
2016,5,11,9,15,831.5,127.0,1.65,17.5,749.5,157.96,90.67
2016,5,11,9,30,886.0,114.0,1.6,18.0,804.0,217.49,130.51
2016,5,11,9,45,887.0,120.0,1.6,18.5,836.0,273.7,176.04
2016,5,11,10,0,888.0,126.0,1.6,19.0,868.0,329.87,224.02
2016,5,11,10,15,894.0,127.5,1.6,19.0,895.0,384.59,271.65
2016,5,11,10,30,900.0,129.0,1.6,19.0,922.0,439.37,318.78
2016,5,11,10,45,902.5,131.5,1.6,19.5,941.5,493.14,363.44
2016,5,11,11,0,905.0,134.0,1.6,20.0,961.0,546.25,406.13
2016,5,11,11,15,908.0,134.5,1.65,20.0,973.5,597.38,447.08
2016,5,11,11,30,911.0,135.0,1.7,20.0,986.0,647.48,486.18
2016,5,11,11,45,912.5,134.5,1.8,20.5,991.0,694.69,521.62
2016,5,11,12,0,914.0,134.0,1.9,21.0,996.0,740.32,555.06
2016,5,11,12,15,913.0,133.5,1.95,21.0,993.0,782.36,585.99
2016,5,11,12,30,912.0,133.0,2.0,21.0,990.0,822.22,613.95
2016,5,11,12,45,917.5,127.5,2.05,21.5,981.0,860.67,638.9
2016,5,11,13,0,923.0,122.0,2.1,22.0,972.0,896.67,662.04
2016,5,11,13,15,919.0,121.0,2.15,22.0,953.5,925.84,681.88
2016,5,11,13,30,915.0,120.0,2.2,22.0,935.0,951.85,699.76
2016,5,11,13,45,910.0,117.5,2.3,22.0,909.5,972.2,714.57
2016,5,11,14,0,905.0,115.0,2.4,22.0,884.0,989.08,727.29
2016,5,11,14,15,897.0,113.5,2.45,22.0,852.0,1000.57,736.17
2016,5,11,14,30,889.0,112.0,2.5,22.0,820.0,1008.5,742.93
2016,5,11,14,45,878.0,110.0,2.55,22.0,782.0,1009.35,745.27
2016,5,11,15,0,867.0,108.0,2.6,22.0,744.0,1006.64,745.5
2016,5,11,15,15,853.5,105.5,2.6,21.5,700.5,997.36,742.53
2016,5,11,15,30,840.0,103.0,2.6,21.0,657.0,996.96,745.66
2016,5,11,15,45,822.0,100.0,2.6,21.0,610.0,975.82,733.58
2016,5,11,16,0,804.0,97.0,2.6,21.0,563.0,951.55,719.61
2016,5,11,16,15,781.0,93.0,2.55,20.5,512.5,918.14,700.27
2016,5,11,16,30,758.0,89.0,2.5,20.0,462.0,882.16,678.94
2016,5,11,16,45,727.5,84.5,2.45,19.5,410.0,836.03,650.06
2016,5,11,17,0,697.0,80.0,2.4,19.0,358.0,794.52,623.8
2016,5,11,17,15,654.0,74.5,2.25,18.0,305.5,733.24,582.6
2016,5,11,17,30,611.0,69.0,2.1,17.0,253.0,671.8,539.68
2016,5,11,17,45,549.5,61.5,1.95,16.5,203.0,592.09,479.76
2016,5,11,18,0,488.0,54.0,1.8,16.0,153.0,514.41,418.56
2016,5,11,18,15,393.0,43.5,1.6,15.0,109.0,409.36,333.1
2016,5,11,18,30,298.0,33.0,1.4,14.0,65.0,310.94,246.58
2016,5,11,18,45,149.0,16.5,1.25,13.5,32.5,160.01,71.07
2016,5,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,5,15,85.0,14.5,1.4,8.5,21.5,12.38,0.0
2016,5,12,5,30,170.0,29.0,1.7,9.0,43.0,22.42,12.29
2016,5,12,5,45,265.5,43.5,2.0,10.0,82.5,33.39,23.83
2016,5,12,6,0,361.0,58.0,2.3,11.0,122.0,44.17,33.95
2016,5,12,6,15,432.0,68.5,2.3,11.0,170.0,53.84,42.99
2016,5,12,6,30,503.0,79.0,2.3,11.0,218.0,60.95,49.54
2016,5,12,6,45,388.0,109.5,2.35,11.5,230.0,78.37,65.02
2016,5,12,7,0,273.0,140.0,2.4,12.0,242.0,99.51,83.49
2016,5,12,7,15,242.0,167.0,2.4,12.5,267.5,115.29,96.91
2016,5,12,7,30,211.0,194.0,2.4,13.0,293.0,136.03,114.41
2016,5,12,7,45,172.5,220.0,2.4,13.5,307.0,150.55,126.26
2016,5,12,8,0,134.0,246.0,2.4,14.0,321.0,164.35,137.34
2016,5,12,8,15,452.0,186.0,2.35,14.5,470.0,116.88,96.1
2016,5,12,8,30,770.0,126.0,2.3,15.0,619.0,89.47,72.18
2016,5,12,8,45,790.0,127.5,2.3,15.5,663.5,88.55,71.08
2016,5,12,9,0,810.0,129.0,2.3,16.0,708.0,110.05,69.89
2016,5,12,9,15,822.0,131.5,2.25,16.5,747.0,161.48,94.01
2016,5,12,9,30,834.0,134.0,2.2,17.0,786.0,214.59,131.18
2016,5,12,9,45,845.5,134.5,2.2,17.5,819.5,267.78,174.37
2016,5,12,10,0,857.0,135.0,2.2,18.0,853.0,328.44,225.78
2016,5,12,10,15,863.5,137.0,2.15,18.0,880.0,381.97,272.67
2016,5,12,10,30,870.0,139.0,2.1,18.0,907.0,435.64,319.18
2016,5,12,10,45,872.5,141.0,2.1,18.5,926.0,487.53,362.81
2016,5,12,11,0,875.0,143.0,2.1,19.0,945.0,538.77,404.59
2016,5,12,11,15,878.0,144.0,2.1,19.5,957.5,588.79,444.09
2016,5,12,11,30,881.0,145.0,2.1,20.0,970.0,637.87,481.63
2016,5,12,11,45,880.0,146.5,2.1,20.5,974.0,683.66,515.64
2016,5,12,12,0,879.0,148.0,2.1,21.0,978.0,727.81,547.52
2016,5,12,12,15,878.5,147.5,2.1,21.0,975.5,769.0,577.63
2016,5,12,12,30,878.0,147.0,2.1,21.0,973.0,808.15,605.32
2016,5,12,12,45,861.5,155.5,2.15,21.5,958.5,839.51,625.65
2016,5,12,13,0,845.0,164.0,2.2,22.0,944.0,879.32,651.59
2016,5,12,13,15,840.5,163.0,2.25,22.0,926.0,907.5,670.85
2016,5,12,13,30,836.0,162.0,2.3,22.0,908.0,932.6,688.22
2016,5,12,13,45,833.5,158.0,2.4,22.0,884.5,953.42,703.37
2016,5,12,14,0,831.0,154.0,2.5,22.0,861.0,970.94,716.51
2016,5,12,14,15,822.0,152.0,2.55,21.5,829.5,980.85,725.75
2016,5,12,14,30,813.0,150.0,2.6,21.0,798.0,987.24,732.91
2016,5,12,14,45,806.5,144.5,2.7,21.0,762.0,988.9,736.22
2016,5,12,15,0,800.0,139.0,2.8,21.0,726.0,987.03,737.37
2016,5,12,15,15,784.5,135.5,2.8,20.5,683.5,974.79,732.28
2016,5,12,15,30,769.0,132.0,2.8,20.0,641.0,959.18,725.08
2016,5,12,15,45,755.5,125.5,2.85,19.5,595.5,946.32,720.27
2016,5,12,16,0,742.0,119.0,2.9,19.0,550.0,923.16,708.36
2016,5,12,16,15,717.0,114.5,2.9,18.5,500.5,888.26,687.81
2016,5,12,16,30,692.0,110.0,2.9,18.0,451.0,851.03,665.36
2016,5,12,16,45,663.5,102.5,2.95,17.5,400.5,804.58,636.07
2016,5,12,17,0,635.0,95.0,3.0,17.0,350.0,756.53,604.76
2016,5,12,17,15,590.0,88.0,3.0,16.0,298.5,692.74,561.28
2016,5,12,17,30,545.0,81.0,3.0,15.0,247.0,628.88,515.83
2016,5,12,17,45,482.0,72.0,3.05,14.5,198.0,547.54,453.52
2016,5,12,18,0,419.0,63.0,3.1,14.0,149.0,468.18,389.67
2016,5,12,18,15,326.5,50.5,3.0,13.0,106.0,362.17,301.11
2016,5,12,18,30,234.0,38.0,2.9,12.0,63.0,267.77,216.27
2016,5,12,18,45,117.0,19.0,2.85,11.5,31.5,137.05,69.21
2016,5,12,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,5,15,89.0,15.5,2.3,9.0,23.0,13.23,0.0
2016,5,13,5,30,178.0,31.0,2.4,9.0,46.0,23.95,13.78
2016,5,13,5,45,288.5,44.0,2.55,9.5,87.5,33.84,24.31
2016,5,13,6,0,399.0,57.0,2.7,10.0,129.0,45.76,35.53
2016,5,13,6,15,203.5,76.5,2.75,10.0,114.0,57.62,46.58
2016,5,13,6,30,8.0,96.0,2.8,10.0,99.0,75.44,62.79
2016,5,13,6,45,15.0,116.0,2.9,10.5,121.5,90.55,76.17
2016,5,13,7,0,22.0,136.0,3.0,11.0,144.0,105.57,89.19
2016,5,13,7,15,49.0,165.0,3.0,11.5,187.0,121.14,102.45
2016,5,13,7,30,76.0,194.0,3.0,12.0,230.0,139.85,118.22
2016,5,13,7,45,38.5,177.5,3.0,12.5,196.0,131.25,110.09
2016,5,13,8,0,1.0,161.0,3.0,13.0,162.0,127.19,106.0
2016,5,13,8,15,5.0,181.0,3.0,13.0,184.5,141.92,118.34
2016,5,13,8,30,9.0,201.0,3.0,13.0,207.0,156.47,130.41
2016,5,13,8,45,8.0,200.5,3.0,13.5,206.0,156.89,130.13
2016,5,13,9,0,7.0,200.0,3.0,14.0,205.0,157.78,124.49
2016,5,13,9,15,11.5,231.5,3.0,14.5,240.5,182.23,143.35
2016,5,13,9,30,16.0,263.0,3.0,15.0,276.0,207.43,162.58
2016,5,13,9,45,23.0,297.5,3.05,15.5,316.5,236.1,184.36
2016,5,13,10,0,30.0,332.0,3.1,16.0,357.0,253.04,196.83
2016,5,13,10,15,27.0,332.5,3.15,16.0,355.5,258.44,201.11
2016,5,13,10,30,24.0,333.0,3.2,16.0,354.0,272.95,212.49
2016,5,13,10,45,152.5,390.5,3.3,16.5,530.0,358.44,276.83
2016,5,13,11,0,281.0,448.0,3.4,17.0,706.0,469.01,359.91
2016,5,13,11,15,206.5,461.5,3.5,17.0,652.5,468.4,360.23
2016,5,13,11,30,132.0,475.0,3.6,17.0,599.0,453.43,349.36
2016,5,13,11,45,137.5,472.5,3.75,17.0,602.5,470.87,363.25
2016,5,13,12,0,143.0,470.0,3.9,17.0,606.0,488.42,377.08
2016,5,13,12,15,535.0,295.5,3.95,17.0,800.0,653.83,508.03
2016,5,13,12,30,927.0,121.0,4.0,17.0,994.0,825.27,638.58
2016,5,13,12,45,924.0,121.0,4.1,17.0,983.0,861.69,663.91
2016,5,13,13,0,921.0,121.0,4.2,17.0,972.0,895.37,688.2
2016,5,13,13,15,917.5,120.5,4.25,16.5,954.5,925.26,710.95
2016,5,13,13,30,914.0,120.0,4.3,16.0,937.0,952.06,731.66
2016,5,13,13,45,910.5,117.5,4.4,16.0,912.5,973.7,748.17
2016,5,13,14,0,907.0,115.0,4.5,16.0,888.0,991.96,762.5
2016,5,13,14,15,900.0,113.5,4.5,15.5,856.5,1004.4,773.57
2016,5,13,14,30,893.0,112.0,4.5,15.0,825.0,1013.31,782.42
2016,5,13,14,45,885.5,109.0,4.5,15.0,788.5,1016.57,786.03
2016,5,13,15,0,878.0,106.0,4.5,15.0,752.0,1016.25,787.38
2016,5,13,15,15,865.5,103.5,4.4,14.5,709.0,1007.94,783.89
2016,5,13,15,30,853.0,101.0,4.3,14.0,666.0,1008.41,786.77
2016,5,13,15,45,841.0,96.0,4.25,14.0,620.0,990.75,776.04
2016,5,13,16,0,829.0,91.0,4.2,14.0,574.0,969.79,763.28
2016,5,13,16,15,807.5,88.0,4.1,13.5,524.0,938.84,744.48
2016,5,13,16,30,786.0,85.0,4.0,13.0,474.0,905.24,723.61
2016,5,13,16,45,763.5,79.0,3.95,13.0,423.0,864.43,696.07
2016,5,13,17,0,741.0,73.0,3.9,13.0,372.0,821.52,666.47
2016,5,13,17,15,701.0,68.0,3.75,12.5,319.5,762.07,624.23
2016,5,13,17,30,661.0,63.0,3.6,12.0,267.0,708.31,584.92
2016,5,13,17,45,609.0,56.0,3.45,11.5,216.5,635.94,529.1
2016,5,13,18,0,557.0,49.0,3.3,11.0,166.0,565.02,471.63
2016,5,13,18,15,465.0,41.0,3.0,10.5,120.0,463.23,385.72
2016,5,13,18,30,373.0,33.0,2.7,10.0,74.0,367.44,299.23
2016,5,13,18,45,186.5,16.5,2.45,9.5,37.0,188.64,107.17
2016,5,13,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
