Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,5,15,107.0,14.5,1.4,9.5,23.5,11.32,0.0
2016,5,14,5,30,214.0,29.0,1.6,10.0,47.0,22.52,12.8
2016,5,14,5,45,316.0,40.5,1.85,10.5,88.0,32.7,23.27
2016,5,14,6,0,418.0,52.0,2.1,11.0,129.0,41.49,31.61
2016,5,14,6,15,481.0,61.0,2.15,11.5,176.0,47.77,37.49
2016,5,14,6,30,544.0,70.0,2.2,12.0,223.0,53.89,43.03
2016,5,14,6,45,601.0,71.0,2.25,12.5,272.0,53.74,42.78
2016,5,14,7,0,658.0,72.0,2.3,13.0,321.0,53.86,42.69
2016,5,14,7,15,389.0,136.0,2.3,13.5,289.0,93.05,77.08
2016,5,14,7,30,120.0,200.0,2.3,14.0,257.0,138.14,115.79
2016,5,14,7,45,107.5,222.0,2.3,14.5,277.0,157.68,131.82
2016,5,14,8,0,95.0,244.0,2.3,15.0,297.0,171.1,142.47
2016,5,14,8,15,123.0,269.5,2.25,15.0,345.0,176.72,146.7
2016,5,14,8,30,151.0,295.0,2.2,15.0,393.0,190.14,157.5
2016,5,14,8,45,198.5,313.0,2.15,15.5,451.0,199.87,164.82
2016,5,14,9,0,246.0,331.0,2.1,16.0,509.0,206.27,156.82
2016,5,14,9,15,307.0,337.0,2.15,16.5,570.0,237.15,173.45
2016,5,14,9,30,368.0,343.0,2.2,17.0,631.0,275.0,198.25
2016,5,14,9,45,318.0,372.5,2.25,17.5,629.5,309.0,226.81
2016,5,14,10,0,268.0,402.0,2.3,18.0,628.0,338.4,252.15
2016,5,14,10,15,282.5,412.5,2.35,18.0,657.0,373.15,279.86
2016,5,14,10,30,297.0,423.0,2.4,18.0,686.0,409.83,309.03
2016,5,14,10,45,226.5,444.0,2.5,18.5,647.5,426.63,323.43
2016,5,14,11,0,156.0,465.0,2.6,19.0,609.0,426.56,324.21
2016,5,14,11,15,282.0,436.0,2.65,19.0,700.0,486.17,369.65
2016,5,14,11,30,408.0,407.0,2.7,19.0,791.0,560.55,425.99
2016,5,14,11,45,510.5,372.5,2.8,19.5,854.5,631.62,478.85
2016,5,14,12,0,613.0,338.0,2.9,20.0,918.0,709.3,535.85
2016,5,14,12,15,771.0,228.5,2.95,20.0,956.5,770.15,583.22
2016,5,14,12,30,929.0,119.0,3.0,20.0,995.0,825.8,625.86
2016,5,14,12,45,916.5,125.5,3.1,20.0,981.5,860.11,649.92
2016,5,14,13,0,904.0,132.0,3.2,20.0,968.0,891.3,672.01
2016,5,14,13,15,900.0,131.0,3.25,20.0,950.0,920.02,692.14
2016,5,14,13,30,896.0,130.0,3.3,20.0,932.0,945.65,710.23
2016,5,14,13,45,890.5,128.0,3.4,20.0,907.0,965.73,725.02
2016,5,14,14,0,885.0,126.0,3.5,20.0,882.0,982.42,737.7
2016,5,14,14,15,877.0,124.0,3.55,19.5,850.0,993.24,747.68
2016,5,14,14,30,869.0,122.0,3.6,19.0,818.0,1000.55,755.51
2016,5,14,14,45,856.5,121.0,3.7,19.0,780.0,1000.93,757.78
2016,5,14,15,0,844.0,120.0,3.8,19.0,742.0,1010.77,766.7
2016,5,14,15,15,830.0,117.0,3.8,18.5,699.5,1000.55,762.81
2016,5,14,15,30,816.0,114.0,3.8,18.0,657.0,986.89,756.84
2016,5,14,15,45,796.5,111.0,3.85,18.0,610.0,964.39,743.71
2016,5,14,16,0,777.0,108.0,3.9,18.0,563.0,938.81,728.47
2016,5,14,16,15,753.0,104.0,3.8,17.5,513.0,904.71,707.59
2016,5,14,16,30,729.0,100.0,3.7,17.0,463.0,874.86,689.57
2016,5,14,16,45,694.0,96.0,3.65,16.5,411.0,826.04,657.65
2016,5,14,17,0,659.0,92.0,3.6,16.0,359.0,775.82,624.01
2016,5,14,17,15,615.0,85.5,3.4,15.5,307.5,713.07,579.2
2016,5,14,17,30,571.0,79.0,3.2,15.0,256.0,650.16,532.79
2016,5,14,17,45,505.5,71.0,3.05,14.5,206.0,567.18,468.91
2016,5,14,18,0,440.0,63.0,2.9,14.0,156.0,486.24,403.82
2016,5,14,18,15,347.0,51.5,2.6,13.5,112.5,379.62,314.66
2016,5,14,18,30,254.0,40.0,2.3,13.0,69.0,285.48,230.62
2016,5,14,18,45,127.0,20.0,2.05,12.5,34.5,147.62,87.56
2016,5,14,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,5,15,88.5,16.5,2.0,10.5,24.0,12.83,0.0
2016,5,15,5,30,177.0,33.0,2.2,11.0,48.0,25.44,15.31
2016,5,15,5,45,288.5,45.0,2.4,11.5,89.5,34.55,24.81
2016,5,15,6,0,400.0,57.0,2.6,12.0,131.0,45.58,35.13
2016,5,15,6,15,200.0,72.5,2.55,12.0,109.5,54.92,43.82
2016,5,15,6,30,0.0,88.0,2.5,12.0,88.0,70.02,57.47
2016,5,15,6,45,2.0,107.0,2.45,12.5,108.0,84.49,70.18
2016,5,15,7,0,4.0,126.0,2.4,13.0,128.0,98.84,82.53
2016,5,15,7,15,26.0,157.0,2.35,13.5,169.5,116.29,97.36
2016,5,15,7,30,48.0,188.0,2.3,14.0,211.0,136.25,114.1
2016,5,15,7,45,73.0,217.0,2.25,15.0,256.0,154.53,128.85
2016,5,15,8,0,98.0,246.0,2.2,16.0,301.0,172.28,142.88
2016,5,15,8,15,63.0,246.0,2.15,16.0,282.5,173.28,143.2
2016,5,15,8,30,28.0,246.0,2.1,16.0,264.0,173.73,143.13
2016,5,15,8,45,23.0,249.0,2.1,16.5,265.0,189.37,155.49
2016,5,15,9,0,18.0,252.0,2.1,17.0,266.0,193.77,151.15
2016,5,15,9,15,41.5,303.5,2.1,17.5,336.0,218.13,168.35
2016,5,15,9,30,65.0,355.0,2.1,18.0,406.0,259.07,198.22
2016,5,15,9,45,104.5,385.0,2.15,18.5,471.5,294.98,223.6
2016,5,15,10,0,144.0,415.0,2.2,19.0,537.0,324.14,244.32
2016,5,15,10,15,536.5,260.5,2.3,19.0,733.0,353.54,258.47
2016,5,15,10,30,929.0,106.0,2.4,19.0,929.0,440.03,321.63
2016,5,15,10,45,931.5,107.5,2.5,19.5,949.0,494.04,367.25
2016,5,15,11,0,934.0,109.0,2.6,20.0,969.0,547.3,411.11
2016,5,15,11,15,936.5,110.0,2.75,20.0,981.5,599.26,453.72
2016,5,15,11,30,939.0,111.0,2.9,20.0,994.0,650.1,494.47
2016,5,15,11,45,938.0,112.5,3.1,20.5,998.5,697.77,531.22
2016,5,15,12,0,937.0,114.0,3.3,21.0,1003.0,743.65,565.82
2016,5,15,12,15,937.0,114.0,3.45,21.0,1000.5,787.08,598.91
2016,5,15,12,30,937.0,114.0,3.6,21.0,998.0,828.37,628.29
2016,5,15,12,45,940.0,110.0,3.75,21.0,989.0,866.24,655.24
2016,5,15,13,0,943.0,106.0,3.9,21.0,980.0,901.51,680.4
2016,5,15,13,15,940.0,105.5,4.0,20.5,962.5,932.03,703.42
2016,5,15,13,30,937.0,105.0,4.1,20.0,945.0,959.43,724.48
2016,5,15,13,45,931.5,104.0,4.2,20.0,920.0,980.78,740.16
2016,5,15,14,0,926.0,103.0,4.3,20.0,895.0,998.67,753.66
2016,5,15,14,15,919.5,101.5,4.3,19.5,864.0,1011.57,764.81
2016,5,15,14,30,913.0,100.0,4.3,19.0,833.0,1020.89,773.76
2016,5,15,14,45,904.0,98.5,4.3,19.0,795.5,1024.16,777.31
2016,5,15,15,0,895.0,97.0,4.3,19.0,758.0,1023.86,778.64
2016,5,15,15,15,883.0,94.5,4.3,18.5,715.5,1015.86,776.38
2016,5,15,15,30,871.0,92.0,4.3,18.0,673.0,1004.41,771.92
2016,5,15,15,45,624.0,160.0,4.35,18.0,561.0,855.13,668.92
2016,5,15,16,0,377.0,228.0,4.4,18.0,449.0,653.05,519.69
2016,5,15,16,15,315.5,217.0,4.35,17.5,391.0,580.28,466.81
2016,5,15,16,30,254.0,206.0,4.3,17.0,333.0,507.84,412.09
2016,5,15,16,45,192.0,186.5,4.25,16.5,276.5,403.87,331.45
2016,5,15,17,0,130.0,167.0,4.2,16.0,220.0,322.89,266.5
2016,5,15,17,15,120.0,145.5,4.0,15.5,189.0,288.85,239.89
2016,5,15,17,30,110.0,124.0,3.8,15.0,158.0,254.42,212.18
2016,5,15,17,45,314.5,89.0,3.65,14.5,161.5,420.81,354.0
2016,5,15,18,0,519.0,54.0,3.5,14.0,165.0,541.07,449.66
2016,5,15,18,15,427.0,45.0,3.2,13.5,120.0,438.96,363.33
2016,5,15,18,30,335.0,36.0,2.9,13.0,75.0,342.71,278.3
2016,5,15,18,45,191.0,23.0,2.65,12.5,43.0,204.23,129.59
2016,5,15,19,0,47.0,10.0,2.4,12.0,11.0,39.88,0.0
2016,5,15,19,15,23.5,5.0,2.4,11.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,5,15,105.0,15.5,1.7,10.0,25.0,12.08,0.0
2016,5,16,5,30,210.0,31.0,1.8,10.0,50.0,24.01,14.38
2016,5,16,5,45,306.0,43.5,1.95,10.5,91.0,33.5,24.04
2016,5,16,6,0,402.0,56.0,2.1,11.0,132.0,44.65,34.47
2016,5,16,6,15,470.5,65.0,2.05,11.5,180.0,50.83,40.26
2016,5,16,6,30,539.0,74.0,2.0,12.0,228.0,56.88,45.71
2016,5,16,6,45,585.5,81.0,2.0,13.0,278.5,61.02,49.18
2016,5,16,7,0,632.0,88.0,2.0,14.0,329.0,65.04,52.42
2016,5,16,7,15,667.0,93.0,2.05,14.5,380.5,67.35,54.18
2016,5,16,7,30,702.0,98.0,2.1,15.0,432.0,69.59,55.83
2016,5,16,7,45,730.5,101.5,2.15,15.5,482.5,70.65,56.43
2016,5,16,8,0,759.0,105.0,2.2,16.0,533.0,78.57,62.97
2016,5,16,8,15,778.5,108.5,2.25,16.5,580.5,79.49,63.42
2016,5,16,8,30,798.0,112.0,2.3,17.0,628.0,80.33,63.81
2016,5,16,8,45,816.0,113.5,2.4,17.5,672.5,79.78,63.04
2016,5,16,9,0,834.0,115.0,2.5,18.0,717.0,108.47,64.47
2016,5,16,9,15,845.5,117.0,2.55,18.5,755.5,170.29,98.42
2016,5,16,9,30,857.0,119.0,2.6,19.0,794.0,223.13,136.02
2016,5,16,9,45,876.0,115.0,2.65,19.5,829.5,275.17,178.3
2016,5,16,10,0,895.0,111.0,2.7,20.0,865.0,328.9,224.33
2016,5,16,10,15,901.0,112.5,2.75,20.5,892.0,383.43,271.84
2016,5,16,10,30,907.0,114.0,2.8,21.0,919.0,438.0,318.72
2016,5,16,10,45,911.5,114.5,2.9,21.5,939.0,491.07,363.46
2016,5,16,11,0,916.0,115.0,3.0,22.0,959.0,543.6,406.52
2016,5,16,11,15,919.0,115.5,3.05,22.0,972.0,594.58,447.9
2016,5,16,11,30,922.0,116.0,3.1,22.0,985.0,644.51,487.43
2016,5,16,11,45,923.5,116.0,3.2,22.5,990.0,691.87,523.35
2016,5,16,12,0,925.0,116.0,3.3,23.0,995.0,737.64,557.24
2016,5,16,12,15,925.0,116.0,3.4,23.0,993.0,780.55,589.49
2016,5,16,12,30,925.0,116.0,3.5,23.0,991.0,821.36,618.15
2016,5,16,12,45,925.0,114.5,3.6,23.0,981.0,858.56,644.18
2016,5,16,13,0,925.0,113.0,3.7,23.0,971.0,893.15,668.41
2016,5,16,13,15,921.5,112.0,3.75,23.0,953.5,922.36,688.73
2016,5,16,13,30,918.0,111.0,3.8,23.0,936.0,948.45,707.02
2016,5,16,13,45,916.5,108.0,3.85,23.0,912.5,971.19,723.16
2016,5,16,14,0,915.0,105.0,3.9,23.0,889.0,990.61,737.18
2016,5,16,14,15,908.0,103.5,3.9,22.5,858.0,1002.84,747.7
2016,5,16,14,30,901.0,102.0,3.9,22.0,827.0,1011.53,756.07
2016,5,16,14,45,890.5,101.0,3.95,22.0,789.5,1013.75,759.18
2016,5,16,15,0,880.0,100.0,4.0,22.0,752.0,1012.46,760.14
2016,5,16,15,15,867.5,97.5,3.95,21.5,709.5,1003.96,757.24
2016,5,16,15,30,855.0,95.0,3.9,21.0,667.0,992.06,752.2
2016,5,16,15,45,835.0,94.0,3.9,21.0,619.5,983.09,748.19
2016,5,16,16,0,815.0,93.0,3.9,21.0,572.0,959.19,733.98
2016,5,16,16,15,793.5,89.5,3.8,20.5,522.5,927.77,715.38
2016,5,16,16,30,772.0,86.0,3.7,20.0,473.0,893.75,694.79
2016,5,16,16,45,739.5,82.5,3.65,19.5,421.0,846.77,664.85
2016,5,16,17,0,707.0,79.0,3.6,19.0,369.0,803.95,637.27
2016,5,16,17,15,666.0,74.0,3.45,18.0,317.0,744.92,597.45
2016,5,16,17,30,625.0,69.0,3.3,17.0,265.0,685.63,555.9
2016,5,16,17,45,565.0,62.5,3.2,16.5,215.0,608.08,497.44
2016,5,16,18,0,505.0,56.0,3.1,16.0,165.0,532.37,437.65
2016,5,16,18,15,414.5,46.5,2.9,15.0,120.0,431.17,354.9
2016,5,16,18,30,324.0,37.0,2.7,14.0,75.0,335.73,272.05
2016,5,16,18,45,185.5,23.5,2.5,13.5,43.0,198.41,130.67
2016,5,16,19,0,47.0,10.0,2.3,13.0,11.0,39.92,0.0
2016,5,16,19,15,23.5,5.0,2.25,12.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,5,15,139.0,15.0,1.2,10.5,27.5,12.12,0.0
2016,5,17,5,30,278.0,30.0,1.4,11.0,55.0,24.59,14.94
2016,5,17,5,45,384.5,39.5,1.65,12.0,98.5,31.93,22.54
2016,5,17,6,0,491.0,49.0,1.9,13.0,142.0,39.19,29.36
2016,5,17,6,15,557.0,56.0,1.95,13.5,192.5,44.1,33.94
2016,5,17,6,30,623.0,63.0,2.0,14.0,243.0,48.94,38.28
2016,5,17,6,45,673.0,67.5,2.1,15.0,296.0,51.71,40.53
2016,5,17,7,0,723.0,72.0,2.2,16.0,349.0,59.32,46.97
2016,5,17,7,15,754.5,76.0,2.35,16.5,402.5,61.66,48.75
2016,5,17,7,30,786.0,80.0,2.5,17.0,456.0,63.93,50.45
2016,5,17,7,45,813.0,82.5,2.7,18.0,508.0,65.01,50.99
2016,5,17,8,0,840.0,85.0,2.9,19.0,560.0,66.06,51.5
2016,5,17,8,15,857.5,88.0,2.95,19.5,608.5,76.87,60.44
2016,5,17,8,30,875.0,91.0,3.0,20.0,657.0,78.66,61.64
2016,5,17,8,45,889.0,93.0,3.1,21.0,702.0,79.65,62.04
2016,5,17,9,0,903.0,95.0,3.2,22.0,747.0,112.28,64.33
2016,5,17,9,15,913.5,96.5,3.25,22.5,787.0,166.8,91.32
2016,5,17,9,30,924.0,98.0,3.3,23.0,827.0,222.63,130.9
2016,5,17,9,45,931.0,100.0,3.35,23.5,860.5,279.14,176.93
2016,5,17,10,0,938.0,102.0,3.4,24.0,894.0,336.19,225.69
2016,5,17,10,15,943.5,103.0,3.35,24.0,921.0,392.4,274.65
2016,5,17,10,30,949.0,104.0,3.3,24.0,948.0,448.56,322.99
2016,5,17,10,45,952.0,105.0,3.25,24.5,967.5,503.33,368.53
2016,5,17,11,0,955.0,106.0,3.2,25.0,987.0,557.37,412.05
2016,5,17,11,15,957.0,106.5,3.15,25.0,999.5,609.57,453.66
2016,5,17,11,30,959.0,107.0,3.1,25.0,1012.0,660.54,493.16
2016,5,17,11,45,959.0,107.5,3.05,25.5,1016.5,708.82,528.63
2016,5,17,12,0,959.0,108.0,3.0,26.0,1021.0,755.31,561.76
2016,5,17,12,15,958.5,108.0,2.95,26.0,1017.5,799.07,592.96
2016,5,17,12,30,958.0,108.0,2.9,26.0,1014.0,840.59,620.53
2016,5,17,12,45,957.0,106.5,2.85,26.0,1003.5,877.95,645.08
2016,5,17,13,0,956.0,105.0,2.8,26.0,993.0,912.54,667.66
2016,5,17,13,15,952.5,104.0,2.75,26.0,975.0,942.47,687.08
2016,5,17,13,30,949.0,103.0,2.7,26.0,957.0,969.18,704.38
2016,5,17,13,45,942.5,102.5,2.7,26.5,931.0,990.29,717.11
2016,5,17,14,0,936.0,102.0,2.7,27.0,905.0,1007.9,727.67
2016,5,17,14,15,928.5,100.5,2.7,26.5,873.0,1019.94,737.68
2016,5,17,14,30,921.0,99.0,2.7,26.0,841.0,1028.35,745.6
2016,5,17,14,45,911.0,97.5,2.7,26.0,803.0,1030.66,748.33
2016,5,17,15,0,901.0,96.0,2.7,26.0,765.0,1029.36,748.97
2016,5,17,15,15,888.5,94.0,2.7,26.0,722.0,1021.43,745.52
2016,5,17,15,30,876.0,92.0,2.7,26.0,679.0,1010.05,740.04
2016,5,17,15,45,860.5,89.0,2.7,26.0,632.0,991.12,729.77
2016,5,17,16,0,845.0,86.0,2.7,26.0,585.0,969.05,717.54
2016,5,17,16,15,824.0,83.0,2.65,25.5,534.5,950.0,708.29
2016,5,17,16,30,803.0,80.0,2.6,25.0,484.0,916.69,689.34
2016,5,17,16,45,774.5,76.0,2.55,24.5,431.5,872.41,662.66
2016,5,17,17,0,746.0,72.0,2.5,24.0,379.0,826.29,634.11
2016,5,17,17,15,707.0,67.5,2.35,23.0,326.5,768.34,596.71
2016,5,17,17,30,668.0,63.0,2.2,22.0,274.0,709.74,557.37
2016,5,17,17,45,609.0,57.0,2.1,21.0,223.0,638.42,506.93
2016,5,17,18,0,550.0,51.0,2.0,20.0,172.0,563.07,450.61
2016,5,17,18,15,462.5,43.0,1.85,19.0,126.0,464.81,373.07
2016,5,17,18,30,375.0,35.0,1.7,18.0,80.0,372.07,295.1
2016,5,17,18,45,232.5,23.0,1.6,17.0,46.5,236.72,158.93
2016,5,17,19,0,90.0,11.0,1.5,16.0,13.0,69.55,0.0
2016,5,17,19,15,45.0,5.5,1.4,15.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,18,5,15,121.0,16.0,1.95,11.5,27.5,12.48,0.0
2016,5,18,5,30,242.0,32.0,2.2,12.0,55.0,24.84,15.18
2016,5,18,5,45,344.5,43.0,2.45,13.0,97.5,34.72,24.89
2016,5,18,6,0,447.0,54.0,2.7,14.0,140.0,43.06,32.66
2016,5,18,6,15,513.0,62.0,2.6,14.5,189.0,48.55,37.75
2016,5,18,6,30,579.0,70.0,2.5,15.0,238.0,53.94,42.54
2016,5,18,6,45,626.5,75.5,2.45,15.5,289.5,57.14,45.25
2016,5,18,7,0,674.0,81.0,2.4,16.0,341.0,60.29,47.81
2016,5,18,7,15,706.5,86.0,2.3,17.0,393.0,62.84,49.68
2016,5,18,7,30,739.0,91.0,2.2,18.0,445.0,71.36,56.67
2016,5,18,7,45,764.0,94.5,2.1,19.0,495.5,72.74,57.41
2016,5,18,8,0,789.0,98.0,2.0,20.0,546.0,74.05,58.09
2016,5,18,8,15,807.5,101.5,1.95,20.5,593.5,75.18,58.73
2016,5,18,8,30,826.0,105.0,1.9,21.0,641.0,76.2,59.28
2016,5,18,8,45,840.5,107.0,1.9,22.0,685.0,76.1,58.79
2016,5,18,9,0,855.0,109.0,1.9,23.0,729.0,119.24,69.98
2016,5,18,9,15,865.5,111.0,1.95,23.5,767.0,171.51,96.11
2016,5,18,9,30,876.0,113.0,2.0,24.0,805.0,225.1,133.87
2016,5,18,9,45,888.0,112.5,2.1,24.5,839.0,278.6,176.84
2016,5,18,10,0,900.0,112.0,2.2,25.0,873.0,333.14,222.78
2016,5,18,10,15,905.5,113.5,2.3,25.5,899.5,387.66,269.24
2016,5,18,10,30,911.0,115.0,2.4,26.0,926.0,442.16,315.01
2016,5,18,10,45,913.0,117.0,2.5,26.5,945.0,495.23,358.67
2016,5,18,11,0,915.0,119.0,2.6,27.0,964.0,547.56,400.49
2016,5,18,11,15,917.0,119.5,2.65,27.0,976.0,597.88,440.34
2016,5,18,11,30,919.0,120.0,2.7,27.0,988.0,647.07,478.32
2016,5,18,11,45,917.5,122.0,2.8,27.0,991.5,693.83,513.86
2016,5,18,12,0,916.0,124.0,2.9,27.0,995.0,738.85,547.43
2016,5,18,12,15,915.0,123.5,2.95,27.0,992.5,780.34,577.77
2016,5,18,12,30,914.0,123.0,3.0,27.0,990.0,819.67,604.72
2016,5,18,12,45,911.5,123.0,3.05,27.0,979.5,855.84,629.23
2016,5,18,13,0,909.0,123.0,3.1,27.0,969.0,889.37,651.93
2016,5,18,13,15,905.5,122.0,3.15,27.0,951.0,918.29,671.59
2016,5,18,13,30,902.0,121.0,3.2,27.0,933.0,944.16,689.31
2016,5,18,13,45,899.5,118.0,3.25,27.0,909.5,965.84,704.38
2016,5,18,14,0,897.0,115.0,3.3,27.0,886.0,984.2,717.41
2016,5,18,14,15,889.5,113.5,3.3,26.5,855.0,995.86,727.3
2016,5,18,14,30,882.0,112.0,3.3,26.0,824.0,1004.03,735.13
2016,5,18,14,45,874.5,109.0,3.35,26.0,787.5,1007.08,738.75
2016,5,18,15,0,867.0,106.0,3.4,26.0,751.0,1006.63,740.28
2016,5,18,15,15,854.5,103.5,3.4,25.5,709.0,998.23,737.84
2016,5,18,15,30,842.0,101.0,3.4,25.0,667.0,986.48,733.36
2016,5,18,15,45,822.0,99.5,3.4,24.5,620.0,977.32,730.73
2016,5,18,16,0,802.0,98.0,3.4,24.0,573.0,952.91,717.85
2016,5,18,16,15,780.0,94.5,3.3,23.0,523.5,921.17,700.67
2016,5,18,16,30,758.0,91.0,3.2,22.0,474.0,886.86,681.46
2016,5,18,16,45,728.5,86.5,3.1,21.5,422.5,841.75,652.94
2016,5,18,17,0,699.0,82.0,3.0,21.0,371.0,801.11,627.05
2016,5,18,17,15,658.5,76.5,2.9,20.0,319.5,742.03,588.03
2016,5,18,17,30,618.0,71.0,2.8,19.0,268.0,682.67,547.29
2016,5,18,17,45,568.0,63.0,2.75,18.0,218.5,611.85,496.0
2016,5,18,18,0,518.0,55.0,2.7,17.0,169.0,542.34,442.85
2016,5,18,18,15,431.0,46.0,2.65,16.0,124.0,444.07,363.73
2016,5,18,18,30,344.0,37.0,2.6,15.0,79.0,351.27,284.46
2016,5,18,18,45,212.5,24.5,2.6,14.5,46.5,225.79,157.76
2016,5,18,19,0,81.0,12.0,2.6,14.0,14.0,64.46,0.0
2016,5,18,19,15,40.5,6.0,2.65,13.5,7.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,109.5,18.0,4.25,9.0,28.5,14.0,0.0
2016,5,19,5,30,219.0,36.0,4.4,9.0,57.0,27.79,17.98
2016,5,19,5,45,322.0,48.0,4.55,9.5,100.0,36.87,27.19
2016,5,19,6,0,425.0,60.0,4.7,10.0,143.0,47.98,37.62
2016,5,19,6,15,492.0,69.0,4.75,10.0,192.0,54.07,43.42
2016,5,19,6,30,559.0,78.0,4.8,10.0,241.0,60.03,48.9
2016,5,19,6,45,429.0,110.5,4.9,10.5,250.0,79.12,65.93
2016,5,19,7,0,299.0,143.0,5.0,11.0,259.0,101.62,85.71
2016,5,19,7,15,279.5,169.0,4.85,11.5,289.5,116.85,98.72
2016,5,19,7,30,260.0,195.0,4.7,12.0,320.0,131.28,110.82
2016,5,19,7,45,403.5,180.5,4.55,12.5,399.0,116.97,97.7
2016,5,19,8,0,547.0,166.0,4.4,13.0,478.0,108.27,89.62
2016,5,19,8,15,534.0,188.5,4.35,13.5,514.0,119.14,98.57
2016,5,19,8,30,521.0,211.0,4.3,14.0,550.0,129.23,106.75
2016,5,19,8,45,557.5,216.5,4.3,14.5,601.5,130.2,107.06
2016,5,19,9,0,594.0,222.0,4.3,15.0,653.0,155.69,107.83
2016,5,19,9,15,742.5,170.0,4.3,15.0,737.5,177.57,109.38
2016,5,19,9,30,891.0,118.0,4.3,15.0,822.0,231.8,144.06
2016,5,19,9,45,895.5,123.0,4.3,15.5,855.5,287.87,191.34
2016,5,19,10,0,900.0,128.0,4.3,16.0,889.0,344.27,241.05
2016,5,19,10,15,907.0,129.5,4.25,16.0,917.5,399.45,290.52
2016,5,19,10,30,914.0,131.0,4.2,16.0,946.0,454.77,339.57
2016,5,19,10,45,923.0,129.5,4.2,16.5,968.0,508.95,386.08
2016,5,19,11,0,932.0,128.0,4.2,17.0,990.0,563.0,431.18
2016,5,19,11,15,934.0,129.0,4.2,17.0,1002.5,614.63,474.02
2016,5,19,11,30,936.0,130.0,4.2,17.0,1015.0,665.14,514.93
2016,5,19,11,45,936.0,130.5,4.25,17.5,1019.5,712.68,551.72
2016,5,19,12,0,936.0,131.0,4.3,18.0,1024.0,758.54,586.39
2016,5,19,12,15,935.5,131.0,4.3,18.0,1021.0,801.79,619.28
2016,5,19,12,30,935.0,131.0,4.3,18.0,1018.0,842.9,648.67
2016,5,19,12,45,939.5,126.0,4.35,18.0,1009.5,881.48,676.16
2016,5,19,13,0,944.0,121.0,4.4,18.0,1001.0,917.55,701.84
2016,5,19,13,15,941.0,120.0,4.45,18.0,983.0,947.95,723.59
2016,5,19,13,30,938.0,119.0,4.5,18.0,965.0,975.21,743.26
2016,5,19,13,45,673.0,240.5,4.55,18.0,839.0,894.49,687.17
2016,5,19,14,0,408.0,362.0,4.6,18.0,713.0,776.81,598.07
2016,5,19,14,15,662.0,237.0,4.7,17.5,782.5,921.93,712.43
2016,5,19,14,30,916.0,112.0,4.8,17.0,852.0,1037.9,796.33
2016,5,19,14,45,780.0,162.0,4.9,17.0,772.0,982.59,759.19
2016,5,19,15,0,644.0,212.0,5.0,17.0,692.0,918.61,716.43
2016,5,19,15,15,626.0,202.0,4.9,16.5,647.0,897.26,703.78
2016,5,19,15,30,608.0,192.0,4.8,16.0,602.0,872.79,688.61
2016,5,19,15,45,713.5,148.5,4.75,15.5,596.0,933.2,735.35
2016,5,19,16,0,819.0,105.0,4.7,15.0,590.0,978.8,770.88
2016,5,19,16,15,801.0,90.5,4.7,14.5,532.0,937.31,744.52
2016,5,19,16,30,783.0,76.0,4.7,14.0,474.0,892.27,715.72
2016,5,19,16,45,586.5,108.5,4.75,13.5,388.5,739.56,605.23
2016,5,19,17,0,390.0,141.0,4.8,13.0,303.0,575.15,479.3
2016,5,19,17,15,351.0,130.0,4.7,12.5,261.0,519.31,436.61
2016,5,19,17,30,312.0,119.0,4.6,12.0,219.0,444.59,377.25
2016,5,19,17,45,274.5,101.5,4.6,11.5,178.0,384.46,327.98
2016,5,19,18,0,237.0,84.0,4.6,11.0,137.0,325.67,277.96
2016,5,19,18,15,188.0,65.5,4.55,10.5,100.5,257.68,218.14
2016,5,19,18,30,139.0,47.0,4.5,10.0,64.0,192.09,158.59
2016,5,19,18,45,69.5,29.5,4.45,10.0,38.0,113.98,80.44
2016,5,19,19,0,0.0,12.0,4.4,10.0,12.0,10.24,0.0
2016,5,19,19,15,0.0,6.0,4.45,9.5,6.0,5.12,0.0
2016,5,19,19,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,5,15,103.0,19.0,4.2,8.0,29.0,14.75,0.0
2016,5,20,5,30,206.0,38.0,4.3,8.0,58.0,29.25,19.42
2016,5,20,5,45,320.5,49.0,4.4,8.5,101.5,37.59,27.98
2016,5,20,6,0,435.0,60.0,4.5,9.0,145.0,47.96,37.78
2016,5,20,6,15,226.5,82.5,4.5,9.5,128.0,61.89,50.59
2016,5,20,6,30,18.0,105.0,4.5,10.0,111.0,82.02,68.73
2016,5,20,6,45,25.5,125.5,4.5,10.5,134.5,94.3,79.52
2016,5,20,7,0,33.0,146.0,4.5,11.0,158.0,108.47,91.76
2016,5,20,7,15,28.0,161.0,4.5,11.0,172.5,118.97,100.74
2016,5,20,7,30,23.0,176.0,4.5,11.0,187.0,135.53,114.94
2016,5,20,7,45,11.5,166.0,4.5,11.5,171.5,130.07,109.53
2016,5,20,8,0,0.0,156.0,4.5,12.0,156.0,123.88,103.56
2016,5,20,8,15,55.5,226.5,4.5,12.0,262.5,162.52,136.66
2016,5,20,8,30,111.0,297.0,4.5,12.0,369.0,202.33,170.25
2016,5,20,8,45,116.0,319.5,4.5,12.5,399.5,201.27,168.51
2016,5,20,9,0,121.0,342.0,4.5,13.0,430.0,221.85,173.94
2016,5,20,9,15,175.5,360.5,4.55,13.0,496.0,251.82,193.39
2016,5,20,9,30,230.0,379.0,4.6,13.0,562.0,288.37,219.21
2016,5,20,9,45,284.0,383.0,4.7,13.5,618.0,310.4,234.63
2016,5,20,10,0,338.0,387.0,4.8,14.0,674.0,351.88,266.76
2016,5,20,10,15,225.5,414.5,4.8,14.0,608.5,368.8,284.95
2016,5,20,10,30,113.0,442.0,4.8,14.0,543.0,361.98,282.84
2016,5,20,10,45,105.5,449.5,4.85,14.5,545.5,386.44,301.96
2016,5,20,11,0,98.0,457.0,4.9,15.0,548.0,400.24,312.5
2016,5,20,11,15,134.0,470.5,4.9,15.0,596.5,436.39,340.76
2016,5,20,11,30,170.0,484.0,4.9,15.0,645.0,483.55,377.38
2016,5,20,11,45,224.5,478.0,4.95,15.0,692.0,531.9,415.27
2016,5,20,12,0,279.0,472.0,5.0,15.0,739.0,584.83,456.59
2016,5,20,12,15,422.5,419.5,4.95,15.0,822.0,672.78,525.32
2016,5,20,12,30,566.0,367.0,4.9,15.0,905.0,770.6,600.34
2016,5,20,12,45,497.0,382.5,4.9,15.0,851.0,759.78,591.72
2016,5,20,13,0,428.0,398.0,4.9,15.0,797.0,742.83,578.85
2016,5,20,13,15,464.5,382.0,4.9,14.5,808.0,785.37,612.88
2016,5,20,13,30,501.0,366.0,4.9,14.0,819.0,827.48,646.27
2016,5,20,13,45,706.5,243.0,4.9,14.0,863.0,928.27,725.82
2016,5,20,14,0,912.0,120.0,4.9,14.0,907.0,1004.0,780.26
2016,5,20,14,15,551.0,257.5,4.9,14.0,728.0,828.27,652.22
2016,5,20,14,30,190.0,395.0,4.9,14.0,549.0,590.21,466.61
2016,5,20,14,45,203.0,374.0,4.9,14.0,532.0,590.29,469.28
2016,5,20,15,0,216.0,353.0,4.9,14.0,515.0,589.14,470.12
2016,5,20,15,15,254.0,325.0,4.85,13.5,504.5,626.07,501.34
2016,5,20,15,30,292.0,297.0,4.8,13.0,494.0,639.63,515.17
2016,5,20,15,45,213.0,282.0,4.75,13.0,420.5,525.39,426.62
2016,5,20,16,0,134.0,267.0,4.7,13.0,347.0,433.28,353.33
2016,5,20,16,15,195.0,238.5,4.6,12.5,344.0,464.41,382.49
2016,5,20,16,30,256.0,210.0,4.5,12.0,341.0,514.15,425.63
2016,5,20,16,45,263.5,185.5,4.4,12.0,307.5,491.56,409.29
2016,5,20,17,0,271.0,161.0,4.3,12.0,274.0,466.92,391.37
2016,5,20,17,15,246.0,144.0,4.15,11.5,236.0,420.67,355.03
2016,5,20,17,30,221.0,127.0,4.0,11.0,198.0,374.74,318.08
2016,5,20,17,45,356.0,95.0,3.85,11.0,186.0,464.7,395.02
2016,5,20,18,0,491.0,63.0,3.7,11.0,174.0,530.48,447.05
2016,5,20,18,15,401.0,53.0,3.45,10.5,128.5,428.98,361.04
2016,5,20,18,30,311.0,43.0,3.2,10.0,83.0,331.63,275.18
2016,5,20,18,45,155.5,29.5,3.0,9.5,49.5,193.01,142.33
2016,5,20,19,0,0.0,16.0,2.8,9.0,16.0,13.66,0.0
2016,5,20,19,15,0.0,8.0,2.8,9.0,8.0,6.83,0.0
2016,5,20,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,8.0,1.65,9.0,8.0,6.57,0.0
2016,5,21,5,30,0.0,16.0,1.8,9.0,16.0,13.17,5.68
2016,5,21,5,45,0.0,27.5,2.0,9.5,27.5,22.69,14.65
2016,5,21,6,0,0.0,39.0,2.2,10.0,39.0,32.23,23.52
2016,5,21,6,15,0.0,52.0,2.25,10.0,52.0,43.05,33.51
2016,5,21,6,30,0.0,65.0,2.3,10.0,65.0,53.56,43.09
2016,5,21,6,45,0.0,79.0,2.4,10.5,79.0,64.67,52.94
2016,5,21,7,0,0.0,93.0,2.5,11.0,93.0,75.69,62.54
2016,5,21,7,15,0.0,83.5,2.55,11.0,83.5,69.07,56.43
2016,5,21,7,30,0.0,74.0,2.6,11.0,74.0,61.4,49.41
2016,5,21,7,45,0.0,98.5,2.7,11.5,98.5,81.22,66.64
2016,5,21,8,0,0.0,123.0,2.8,12.0,123.0,100.02,82.71
2016,5,21,8,15,88.5,211.5,2.85,12.0,269.5,145.34,121.66
2016,5,21,8,30,177.0,300.0,2.9,12.0,416.0,193.11,162.0
2016,5,21,8,45,174.5,322.5,3.0,12.5,443.0,203.85,170.25
2016,5,21,9,0,172.0,345.0,3.1,13.0,470.0,226.66,175.92
2016,5,21,9,15,97.5,318.5,3.15,13.0,390.0,234.2,181.99
2016,5,21,9,30,23.0,292.0,3.2,13.0,310.0,229.25,180.77
2016,5,21,9,45,25.0,309.5,3.25,13.0,330.0,232.55,183.1
2016,5,21,10,0,27.0,327.0,3.3,13.0,350.0,249.87,196.69
2016,5,21,10,15,50.5,374.5,3.3,13.0,419.5,294.88,231.46
2016,5,21,10,30,74.0,422.0,3.3,13.0,489.0,343.67,269.07
2016,5,21,10,45,50.0,388.5,3.3,13.0,434.5,319.91,251.06
2016,5,21,11,0,26.0,355.0,3.3,13.0,380.0,291.34,229.09
2016,5,21,11,15,161.0,408.0,3.25,13.0,561.0,406.9,319.3
2016,5,21,11,30,296.0,461.0,3.2,13.0,742.0,538.34,419.63
2016,5,21,11,45,199.5,469.0,3.2,13.0,658.5,509.02,396.84
2016,5,21,12,0,103.0,477.0,3.2,13.0,575.0,465.71,363.33
2016,5,21,12,15,65.5,426.0,3.2,13.0,488.0,407.37,319.08
2016,5,21,12,30,28.0,375.0,3.2,13.0,401.0,343.15,269.43
2016,5,21,12,45,75.5,422.5,3.2,13.0,493.0,429.28,337.13
2016,5,21,13,0,123.0,470.0,3.2,13.0,585.0,531.34,414.95
2016,5,21,13,15,80.0,424.5,3.2,13.0,499.0,451.68,354.1
2016,5,21,13,30,37.0,379.0,3.2,13.0,413.0,377.55,296.98
2016,5,21,13,45,153.0,397.0,3.2,13.0,530.5,525.44,413.99
2016,5,21,14,0,269.0,415.0,3.2,13.0,648.0,682.07,532.67
2016,5,21,14,15,237.5,404.0,3.15,13.0,604.5,635.46,497.71
2016,5,21,14,30,206.0,393.0,3.1,13.0,561.0,603.82,474.53
2016,5,21,14,45,243.0,367.5,3.1,13.0,556.0,643.94,506.55
2016,5,21,15,0,280.0,342.0,3.1,13.0,551.0,662.96,522.89
2016,5,21,15,15,331.0,308.0,3.05,13.0,541.5,684.89,541.99
2016,5,21,15,30,382.0,274.0,3.0,13.0,532.0,704.37,559.36
2016,5,21,15,45,405.0,246.5,2.95,13.0,503.5,722.07,574.24
2016,5,21,16,0,428.0,219.0,2.9,13.0,475.0,716.12,572.33
2016,5,21,16,15,383.0,207.5,2.85,12.5,422.0,635.23,514.2
2016,5,21,16,30,338.0,196.0,2.8,12.0,369.0,576.82,471.69
2016,5,21,16,45,400.0,162.0,2.75,12.0,345.5,615.5,504.95
2016,5,21,17,0,462.0,128.0,2.7,12.0,322.0,626.76,516.58
2016,5,21,17,15,422.5,118.5,2.55,11.5,278.0,570.44,474.28
2016,5,21,17,30,383.0,109.0,2.4,11.0,234.0,514.66,431.23
2016,5,21,17,45,432.5,85.5,2.3,11.0,203.0,517.65,434.3
2016,5,21,18,0,482.0,62.0,2.2,11.0,172.0,522.12,436.05
2016,5,21,18,15,399.0,52.0,1.95,10.5,127.5,426.61,356.18
2016,5,21,18,30,316.0,42.0,1.7,10.0,83.0,336.03,277.09
2016,5,21,18,45,196.5,28.0,1.45,9.5,50.0,219.84,164.47
2016,5,21,19,0,77.0,14.0,1.2,9.0,17.0,63.68,0.0
2016,5,21,19,15,38.5,7.0,1.15,8.5,8.5,30.27,0.0
2016,5,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,5,15,119.0,18.5,1.35,8.5,31.0,14.38,0.6
2016,5,22,5,30,238.0,37.0,1.6,9.0,62.0,28.57,18.97
2016,5,22,5,45,337.5,48.5,1.85,9.5,104.5,37.28,27.67
2016,5,22,6,0,437.0,60.0,2.1,10.0,147.0,47.84,37.58
2016,5,22,6,15,218.5,61.0,2.1,10.5,104.5,44.69,34.92
2016,5,22,6,30,0.0,62.0,2.1,11.0,62.0,51.31,40.89
2016,5,22,6,45,0.0,75.0,2.1,11.5,75.0,61.7,50.07
2016,5,22,7,0,0.0,88.0,2.1,12.0,88.0,72.01,59.02
2016,5,22,7,15,0.0,104.0,2.05,12.0,104.0,84.46,69.83
2016,5,22,7,30,0.0,120.0,2.0,12.0,120.0,96.79,80.41
2016,5,22,7,45,1.0,143.0,1.95,12.5,144.0,114.0,94.95
2016,5,22,8,0,2.0,166.0,1.9,13.0,168.0,130.94,109.02
2016,5,22,8,15,6.5,188.5,1.9,13.5,193.0,147.35,122.45
2016,5,22,8,30,11.0,211.0,1.9,14.0,218.0,163.51,135.51
2016,5,22,8,45,18.0,242.5,1.95,14.5,255.0,185.35,153.19
2016,5,22,9,0,25.0,274.0,2.0,15.0,292.0,209.25,164.22
2016,5,22,9,15,27.5,293.5,2.05,15.0,314.5,211.9,165.39
2016,5,22,9,30,30.0,313.0,2.1,15.0,337.0,229.95,179.14
2016,5,22,9,45,126.0,364.0,2.15,15.5,470.5,277.21,211.67
2016,5,22,10,0,222.0,415.0,2.2,16.0,604.0,348.26,263.22
2016,5,22,10,15,181.5,431.0,2.25,16.0,589.0,364.32,277.59
2016,5,22,10,30,141.0,447.0,2.3,16.0,574.0,376.42,288.49
2016,5,22,10,45,345.5,403.0,2.4,16.5,721.5,445.98,339.68
2016,5,22,11,0,550.0,359.0,2.5,17.0,869.0,538.91,409.25
2016,5,22,11,15,496.5,382.5,2.6,17.0,848.0,563.32,429.29
2016,5,22,11,30,443.0,406.0,2.7,17.0,827.0,582.81,445.2
2016,5,22,11,45,678.0,268.0,2.85,17.0,915.0,659.31,506.18
2016,5,22,12,0,913.0,130.0,3.0,17.0,1003.0,743.04,572.52
2016,5,22,12,15,695.0,269.0,3.1,17.0,932.5,750.35,574.87
2016,5,22,12,30,477.0,408.0,3.2,17.0,862.0,735.19,560.61
2016,5,22,12,45,689.5,270.0,3.3,17.0,918.5,819.62,627.31
2016,5,22,13,0,902.0,132.0,3.4,17.0,975.0,892.39,681.73
2016,5,22,13,15,898.0,131.0,3.5,16.5,957.5,920.82,703.22
2016,5,22,13,30,894.0,130.0,3.6,16.0,940.0,946.2,723.1
2016,5,22,13,45,885.5,130.5,3.7,16.0,914.5,965.64,737.68
2016,5,22,14,0,877.0,131.0,3.8,16.0,889.0,981.72,750.13
2016,5,22,14,15,869.0,129.0,3.85,15.5,858.0,992.41,760.13
2016,5,22,14,30,861.0,127.0,3.9,15.0,827.0,999.64,767.98
2016,5,22,14,45,636.5,214.0,3.95,15.0,719.0,903.22,702.02
2016,5,22,15,0,412.0,301.0,4.0,15.0,611.0,770.99,603.35
2016,5,22,15,15,427.5,277.0,3.95,14.5,582.5,769.06,606.01
2016,5,22,15,30,443.0,253.0,3.9,14.0,554.0,764.41,605.98
2016,5,22,15,45,369.0,252.5,3.9,14.0,491.5,670.73,536.89
2016,5,22,16,0,295.0,252.0,3.9,14.0,429.0,599.1,482.85
2016,5,22,16,15,261.5,233.5,3.8,13.5,380.5,546.19,444.12
2016,5,22,16,30,228.0,215.0,3.7,13.0,332.0,471.01,387.37
2016,5,22,16,45,200.0,193.5,3.6,13.0,288.5,419.25,347.2
2016,5,22,17,0,172.0,172.0,3.5,13.0,245.0,367.4,306.08
2016,5,22,17,15,385.0,125.5,3.35,12.5,259.5,544.97,455.59
2016,5,22,17,30,598.0,79.0,3.2,12.0,274.0,676.45,560.06
2016,5,22,17,45,546.0,70.5,3.1,11.5,225.0,603.75,503.25
2016,5,22,18,0,494.0,62.0,3.0,11.0,176.0,532.39,446.32
2016,5,22,18,15,412.0,52.0,2.65,10.5,131.0,437.24,366.67
2016,5,22,18,30,330.0,42.0,2.3,10.0,86.0,346.96,287.49
2016,5,22,18,45,165.0,30.5,2.0,10.0,52.5,201.86,152.51
2016,5,22,19,0,0.0,19.0,1.7,10.0,19.0,20.47,0.0
2016,5,22,19,15,0.0,9.5,1.6,9.5,9.5,8.11,0.0
2016,5,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,6.5,2.15,9.0,6.5,5.33,0.0
2016,5,23,5,30,0.0,13.0,2.3,9.0,13.0,10.69,3.59
2016,5,23,5,45,0.0,22.0,2.5,9.5,22.0,18.12,10.59
2016,5,23,6,0,0.0,31.0,2.7,10.0,31.0,25.57,17.52
2016,5,23,6,15,0.0,41.0,2.75,10.5,41.0,33.87,25.14
2016,5,23,6,30,0.0,51.0,2.8,11.0,51.0,42.19,32.65
2016,5,23,6,45,0.0,62.5,2.85,11.5,62.5,51.78,41.16
2016,5,23,7,0,0.0,74.0,2.9,12.0,74.0,61.38,49.55
2016,5,23,7,15,8.0,122.5,2.9,12.5,126.5,97.92,81.6
2016,5,23,7,30,16.0,171.0,2.9,13.0,179.0,132.3,111.1
2016,5,23,7,45,59.5,211.5,2.9,13.5,245.0,151.74,127.2
2016,5,23,8,0,103.0,252.0,2.9,14.0,311.0,175.98,147.19
2016,5,23,8,15,181.0,271.5,2.9,14.0,386.0,178.9,149.14
2016,5,23,8,30,259.0,291.0,2.9,14.0,461.0,178.14,148.06
2016,5,23,8,45,190.0,317.0,2.95,14.5,446.5,201.6,167.09
2016,5,23,9,0,121.0,343.0,3.0,15.0,432.0,223.24,173.02
2016,5,23,9,15,473.5,240.0,3.0,15.0,613.5,195.48,134.09
2016,5,23,9,30,826.0,137.0,3.0,15.0,795.0,227.74,143.3
2016,5,23,9,45,841.0,135.5,3.05,15.5,829.0,279.37,186.53
2016,5,23,10,0,856.0,134.0,3.1,16.0,863.0,338.76,237.73
2016,5,23,10,15,862.0,135.5,3.15,16.0,889.0,391.0,284.39
2016,5,23,10,30,868.0,137.0,3.2,16.0,915.0,443.31,330.64
2016,5,23,10,45,872.5,138.0,3.25,16.0,934.5,494.53,375.15
2016,5,23,11,0,877.0,139.0,3.3,16.0,954.0,545.31,418.22
2016,5,23,11,15,879.5,139.5,3.3,16.0,966.0,594.02,458.55
2016,5,23,11,30,882.0,140.0,3.3,16.0,978.0,641.75,497.07
2016,5,23,11,45,887.0,138.0,3.35,16.0,983.5,688.14,533.9
2016,5,23,12,0,892.0,136.0,3.4,16.0,989.0,733.35,569.09
2016,5,23,12,15,891.0,136.0,3.45,16.0,986.5,774.3,600.5
2016,5,23,12,30,890.0,136.0,3.5,16.0,984.0,813.22,628.89
2016,5,23,12,45,862.0,153.0,3.55,16.0,967.5,841.92,649.41
2016,5,23,13,0,834.0,170.0,3.6,16.0,951.0,879.26,676.07
2016,5,23,13,15,829.5,169.0,3.55,16.0,933.5,906.92,695.26
2016,5,23,13,30,825.0,168.0,3.5,16.0,916.0,931.56,712.41
2016,5,23,13,45,819.5,165.5,3.5,16.0,892.0,950.69,726.13
2016,5,23,14,0,814.0,163.0,3.5,16.0,868.0,966.52,737.72
2016,5,23,14,15,805.5,160.5,3.45,15.5,837.0,976.09,746.2
2016,5,23,14,30,797.0,158.0,3.4,15.0,806.0,982.22,752.52
2016,5,23,14,45,789.5,152.5,3.35,15.0,770.5,982.78,753.8
2016,5,23,15,0,782.0,147.0,3.3,15.0,735.0,979.89,752.9
2016,5,23,15,15,767.5,143.5,3.2,15.0,693.5,968.67,746.03
2016,5,23,15,30,753.0,140.0,3.1,15.0,652.0,962.02,742.54
2016,5,23,15,45,739.0,134.0,3.05,15.0,607.5,942.27,730.42
2016,5,23,16,0,725.0,128.0,3.0,15.0,563.0,919.55,716.38
2016,5,23,16,15,701.0,123.0,2.95,14.5,514.5,885.31,695.49
2016,5,23,16,30,677.0,118.0,2.9,14.0,466.0,848.75,672.74
2016,5,23,16,45,653.0,110.0,2.9,14.0,417.0,806.43,644.51
2016,5,23,17,0,629.0,102.0,2.9,14.0,368.0,762.37,614.45
2016,5,23,17,15,587.5,95.0,2.8,13.5,317.5,701.94,571.83
2016,5,23,17,30,546.0,88.0,2.7,13.0,267.0,641.23,527.65
2016,5,23,17,45,497.5,77.5,2.6,13.0,219.5,570.51,472.96
2016,5,23,18,0,449.0,67.0,2.5,13.0,172.0,501.01,417.04
2016,5,23,18,15,368.0,56.0,2.35,12.5,128.0,402.55,335.81
2016,5,23,18,30,287.0,45.0,2.2,12.0,84.0,316.17,260.46
2016,5,23,18,45,182.0,30.5,2.1,11.5,51.5,213.41,162.54
2016,5,23,19,0,77.0,16.0,2.0,11.0,19.0,94.7,0.0
2016,5,23,19,15,38.5,8.0,2.0,10.5,9.5,31.17,0.0
2016,5,23,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
