Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,5,15,125.5,18.0,2.35,9.5,31.5,14.0,1.7
2016,5,24,5,30,251.0,36.0,2.5,10.0,63.0,27.84,18.37
2016,5,24,5,45,352.0,46.5,2.7,10.5,106.0,37.44,27.72
2016,5,24,6,0,453.0,57.0,2.9,11.0,149.0,45.29,35.15
2016,5,24,6,15,226.5,52.0,2.9,11.0,98.0,38.35,29.12
2016,5,24,6,30,0.0,47.0,2.9,11.0,47.0,38.86,29.63
2016,5,24,6,45,0.0,56.5,2.95,11.5,56.5,46.77,36.66
2016,5,24,7,0,0.0,66.0,3.0,12.0,66.0,54.7,43.57
2016,5,24,7,15,0.0,82.5,3.0,12.0,82.5,68.34,55.55
2016,5,24,7,30,0.0,99.0,3.0,12.0,99.0,81.27,66.78
2016,5,24,7,45,6.5,147.0,3.05,12.5,151.0,116.96,97.61
2016,5,24,8,0,13.0,195.0,3.1,13.0,203.0,150.82,126.28
2016,5,24,8,15,6.5,174.0,3.1,13.5,178.5,137.41,114.09
2016,5,24,8,30,0.0,153.0,3.1,14.0,154.0,122.88,101.14
2016,5,24,8,45,2.5,169.5,3.15,14.5,172.0,135.24,111.22
2016,5,24,9,0,5.0,186.0,3.2,15.0,190.0,148.23,116.26
2016,5,24,9,15,7.0,202.0,3.2,15.0,208.0,161.39,126.43
2016,5,24,9,30,9.0,218.0,3.2,15.0,226.0,174.9,136.91
2016,5,24,9,45,106.5,318.5,3.25,15.5,409.5,246.36,189.19
2016,5,24,10,0,204.0,419.0,3.3,16.0,593.0,345.91,263.28
2016,5,24,10,15,246.0,425.0,3.35,16.0,641.0,371.69,283.15
2016,5,24,10,30,288.0,431.0,3.4,16.0,689.0,414.44,316.7
2016,5,24,10,45,330.0,423.5,3.45,16.0,725.5,452.98,347.28
2016,5,24,11,0,372.0,416.0,3.5,16.0,762.0,495.31,380.83
2016,5,24,11,15,346.0,435.5,3.5,16.0,760.5,522.94,402.86
2016,5,24,11,30,320.0,455.0,3.5,16.0,759.0,548.6,422.85
2016,5,24,11,45,355.0,439.5,3.55,16.5,778.5,585.45,450.82
2016,5,24,12,0,390.0,424.0,3.6,17.0,798.0,624.11,479.85
2016,5,24,12,15,647.5,279.5,3.6,16.5,898.0,724.03,559.43
2016,5,24,12,30,905.0,135.0,3.6,16.0,998.0,824.2,637.52
2016,5,24,12,45,899.5,137.0,3.65,16.0,987.0,859.41,662.16
2016,5,24,13,0,894.0,139.0,3.7,16.0,976.0,891.92,685.33
2016,5,24,13,15,890.0,138.0,3.7,16.0,958.5,920.27,705.32
2016,5,24,13,30,886.0,137.0,3.7,16.0,941.0,945.59,723.24
2016,5,24,13,45,880.5,135.5,3.7,16.0,917.0,965.9,737.78
2016,5,24,14,0,875.0,134.0,3.7,16.0,893.0,982.91,750.19
2016,5,24,14,15,867.0,132.0,3.7,16.0,861.5,993.65,758.43
2016,5,24,14,30,859.0,130.0,3.7,16.0,830.0,1000.93,764.51
2016,5,24,14,45,852.5,125.5,3.7,16.0,794.0,1016.73,776.62
2016,5,24,15,0,846.0,121.0,3.7,16.0,758.0,1015.93,777.45
2016,5,24,15,15,832.5,118.5,3.65,15.5,715.5,1006.84,773.99
2016,5,24,15,30,819.0,116.0,3.6,15.0,673.0,994.36,768.36
2016,5,24,15,45,805.5,111.0,3.6,15.0,628.0,975.67,757.46
2016,5,24,16,0,792.0,106.0,3.6,15.0,583.0,953.81,744.44
2016,5,24,16,15,528.5,159.0,3.55,14.5,466.0,745.32,596.79
2016,5,24,16,30,265.0,212.0,3.5,14.0,349.0,524.95,427.27
2016,5,24,16,45,192.0,193.5,3.45,14.0,287.5,411.07,338.66
2016,5,24,17,0,119.0,175.0,3.4,14.0,226.0,320.78,265.32
2016,5,24,17,15,109.0,153.5,3.3,13.5,195.5,287.07,239.11
2016,5,24,17,30,99.0,132.0,3.2,13.0,165.0,253.01,211.77
2016,5,24,17,45,305.5,96.5,3.15,12.5,173.0,423.0,357.63
2016,5,24,18,0,512.0,61.0,3.1,12.0,181.0,546.7,457.62
2016,5,24,18,15,430.0,51.5,2.95,11.5,135.5,451.55,377.83
2016,5,24,18,30,348.0,42.0,2.8,11.0,90.0,361.22,299.58
2016,5,24,18,45,221.0,29.5,2.65,11.0,55.5,238.75,184.71
2016,5,24,19,0,94.0,17.0,2.5,11.0,21.0,108.74,0.0
2016,5,24,19,15,47.0,8.5,2.45,10.5,10.5,37.01,0.0
2016,5,24,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,5,15,126.5,18.5,2.25,9.0,32.0,14.39,2.43
2016,5,25,5,30,253.0,37.0,2.4,9.0,64.0,28.6,19.16
2016,5,25,5,45,352.5,47.0,2.55,9.5,107.0,37.83,28.21
2016,5,25,6,0,452.0,57.0,2.7,10.0,150.0,45.23,35.26
2016,5,25,6,15,226.0,53.0,2.7,10.5,99.5,39.04,29.81
2016,5,25,6,30,0.0,49.0,2.7,11.0,49.0,40.52,31.14
2016,5,25,6,45,0.0,59.0,2.7,11.5,59.0,48.85,38.53
2016,5,25,7,0,0.0,69.0,2.7,12.0,69.0,57.2,45.81
2016,5,25,7,15,0.0,82.0,2.7,12.0,82.0,67.96,55.21
2016,5,25,7,30,0.0,95.0,2.7,12.0,95.0,78.25,64.1
2016,5,25,7,45,0.0,99.0,2.75,12.5,99.0,81.63,66.7
2016,5,25,8,0,0.0,103.0,2.8,13.0,103.0,84.96,69.25
2016,5,25,8,15,0.0,128.5,2.9,13.5,128.5,104.51,85.83
2016,5,25,8,30,0.0,154.0,3.0,14.0,154.0,123.62,101.8
2016,5,25,8,45,4.5,185.5,3.1,14.5,189.0,146.65,120.91
2016,5,25,9,0,9.0,217.0,3.2,15.0,224.0,170.38,134.0
2016,5,25,9,15,12.5,241.5,3.25,15.0,251.5,190.05,149.17
2016,5,25,9,30,16.0,266.0,3.3,15.0,279.0,210.36,164.86
2016,5,25,9,45,200.5,316.5,3.35,15.5,487.0,254.03,191.51
2016,5,25,10,0,385.0,367.0,3.4,16.0,695.0,355.06,264.87
2016,5,25,10,15,645.0,242.0,3.45,16.0,812.0,379.16,280.41
2016,5,25,10,30,905.0,117.0,3.5,16.0,929.0,445.88,332.71
2016,5,25,10,45,908.0,118.5,3.55,16.0,948.5,498.32,378.43
2016,5,25,11,0,911.0,120.0,3.6,16.0,968.0,550.12,422.56
2016,5,25,11,15,913.5,120.5,3.6,15.5,980.0,600.13,464.94
2016,5,25,11,30,916.0,121.0,3.6,15.0,992.0,649.07,505.59
2016,5,25,11,45,663.5,268.5,3.6,15.0,901.5,650.75,505.88
2016,5,25,12,0,411.0,416.0,3.6,15.0,811.0,632.2,489.37
2016,5,25,12,15,666.5,267.0,3.6,15.0,904.5,728.08,565.87
2016,5,25,12,30,922.0,118.0,3.6,15.0,998.0,823.57,639.41
2016,5,25,12,45,913.0,122.0,3.65,15.5,986.5,857.84,662.27
2016,5,25,13,0,904.0,126.0,3.7,16.0,975.0,889.23,683.43
2016,5,25,13,15,900.5,125.0,3.75,16.0,957.5,917.94,703.98
2016,5,25,13,30,897.0,124.0,3.8,16.0,940.0,943.64,722.49
2016,5,25,13,45,895.5,120.5,3.85,16.0,916.5,965.66,738.55
2016,5,25,14,0,894.0,117.0,3.9,16.0,893.0,984.41,752.49
2016,5,25,14,15,887.0,115.0,3.95,16.0,862.0,996.0,761.66
2016,5,25,14,30,880.0,113.0,4.0,16.0,831.0,1004.12,768.65
2016,5,25,14,45,874.5,109.0,4.05,16.0,795.5,1008.11,773.0
2016,5,25,15,0,869.0,105.0,4.1,16.0,760.0,1008.59,775.13
2016,5,25,15,15,857.0,102.5,4.1,16.0,718.5,1000.73,771.36
2016,5,25,15,30,845.0,100.0,4.1,16.0,677.0,989.54,765.47
2016,5,25,15,45,831.5,96.5,4.1,16.0,631.5,984.49,764.05
2016,5,25,16,0,818.0,93.0,4.1,16.0,586.0,964.14,751.95
2016,5,25,16,15,424.5,144.5,4.05,15.5,399.5,623.5,504.4
2016,5,25,16,30,31.0,196.0,4.0,15.0,213.0,231.74,187.16
2016,5,25,16,45,115.0,184.5,3.95,14.5,235.5,324.52,267.77
2016,5,25,17,0,199.0,173.0,3.9,14.0,258.0,393.6,327.55
2016,5,25,17,15,425.5,121.0,3.8,13.5,271.5,576.66,480.56
2016,5,25,17,30,652.0,69.0,3.7,13.0,285.0,712.04,586.95
2016,5,25,17,45,594.5,63.5,3.6,12.5,235.0,637.19,529.07
2016,5,25,18,0,537.0,58.0,3.5,12.0,185.0,563.93,471.2
2016,5,25,18,15,456.0,49.5,3.35,11.5,139.5,470.08,393.66
2016,5,25,18,30,375.0,41.0,3.2,11.0,94.0,380.92,316.39
2016,5,25,18,45,236.0,29.5,3.05,11.0,58.0,252.81,197.39
2016,5,25,19,0,97.0,18.0,2.9,11.0,22.0,113.33,0.0
2016,5,25,19,15,48.5,9.0,2.9,10.5,11.0,38.42,0.0
2016,5,25,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,5,15,110.0,20.0,2.75,10.0,32.0,15.5,3.47
2016,5,26,5,30,220.0,40.0,2.8,10.0,64.0,30.74,20.96
2016,5,26,5,45,315.5,51.5,2.9,10.5,106.0,39.35,29.45
2016,5,26,6,0,411.0,63.0,3.0,11.0,148.0,50.02,39.41
2016,5,26,6,15,250.5,91.5,3.0,11.5,147.5,68.08,55.77
2016,5,26,6,30,90.0,120.0,3.0,12.0,147.0,87.67,73.21
2016,5,26,6,45,103.5,140.5,3.0,12.5,177.5,101.29,85.03
2016,5,26,7,0,117.0,161.0,3.0,13.0,208.0,114.55,96.28
2016,5,26,7,15,408.5,132.5,2.95,13.5,327.5,90.42,74.61
2016,5,26,7,30,700.0,104.0,2.9,14.0,447.0,73.12,59.07
2016,5,26,7,45,727.5,107.5,2.9,14.5,497.0,74.01,59.53
2016,5,26,8,0,755.0,111.0,2.9,15.0,547.0,82.18,66.3
2016,5,26,8,15,774.0,114.5,2.85,15.5,594.0,82.92,66.58
2016,5,26,8,30,793.0,118.0,2.8,16.0,641.0,83.58,66.81
2016,5,26,8,45,809.0,120.5,2.8,16.5,684.5,83.44,66.37
2016,5,26,9,0,825.0,123.0,2.8,17.0,728.0,123.42,72.4
2016,5,26,9,15,836.5,125.5,2.75,17.0,766.5,174.85,101.54
2016,5,26,9,30,848.0,128.0,2.7,17.0,805.0,227.87,141.35
2016,5,26,9,45,850.0,134.0,2.7,17.5,836.0,282.38,187.11
2016,5,26,10,0,852.0,140.0,2.7,18.0,867.0,337.13,234.67
2016,5,26,10,15,858.5,141.5,2.7,18.5,893.5,395.09,284.51
2016,5,26,10,30,865.0,143.0,2.7,19.0,920.0,447.33,329.24
2016,5,26,10,45,870.0,144.5,2.7,19.5,940.0,498.86,372.34
2016,5,26,11,0,875.0,146.0,2.7,20.0,960.0,550.02,413.85
2016,5,26,11,15,878.0,146.5,2.7,20.0,973.0,598.88,453.26
2016,5,26,11,30,881.0,147.0,2.7,20.0,986.0,646.82,490.96
2016,5,26,11,45,882.5,147.0,2.75,20.5,991.0,692.37,525.23
2016,5,26,12,0,884.0,147.0,2.8,21.0,996.0,736.54,557.63
2016,5,26,12,15,884.0,147.0,2.85,21.0,994.0,778.06,588.52
2016,5,26,12,30,884.0,147.0,2.9,21.0,992.0,817.68,616.83
2016,5,26,12,45,892.5,139.5,2.95,21.0,985.0,855.94,643.3
2016,5,26,13,0,901.0,132.0,3.0,21.0,978.0,891.96,668.17
2016,5,26,13,15,897.5,131.0,3.05,21.0,961.0,920.74,688.13
2016,5,26,13,30,894.0,130.0,3.1,21.0,944.0,946.52,706.15
2016,5,26,13,45,890.0,128.0,3.15,21.5,920.0,967.75,719.84
2016,5,26,14,0,886.0,126.0,3.2,22.0,896.0,985.71,731.44
2016,5,26,14,15,879.0,124.0,3.25,21.5,865.5,997.41,741.86
2016,5,26,14,30,872.0,122.0,3.3,21.0,835.0,1005.66,750.22
2016,5,26,14,45,861.0,120.5,3.4,21.0,798.0,1007.0,753.11
2016,5,26,15,0,850.0,119.0,3.5,21.0,761.0,1017.83,762.58
2016,5,26,15,15,837.5,116.5,3.5,20.5,719.5,1009.77,760.18
2016,5,26,15,30,825.0,114.0,3.5,20.0,678.0,998.33,755.78
2016,5,26,15,45,807.0,111.0,3.55,20.0,632.0,977.45,743.97
2016,5,26,16,0,789.0,108.0,3.6,20.0,586.0,953.49,730.11
2016,5,26,16,15,767.5,104.5,3.55,19.5,537.0,922.57,712.07
2016,5,26,16,30,746.0,101.0,3.5,19.0,488.0,895.41,696.55
2016,5,26,16,45,716.0,96.5,3.5,18.5,437.0,850.6,668.4
2016,5,26,17,0,686.0,92.0,3.5,18.0,386.0,804.17,638.51
2016,5,26,17,15,646.5,86.5,3.4,17.0,335.0,746.36,599.92
2016,5,26,17,30,607.0,81.0,3.3,16.0,284.0,688.1,559.56
2016,5,26,17,45,547.0,74.0,3.25,15.0,233.5,610.06,502.2
2016,5,26,18,0,487.0,67.0,3.2,14.0,183.0,533.62,443.28
2016,5,26,18,15,404.5,57.0,3.05,13.5,138.0,437.93,364.76
2016,5,26,18,30,322.0,47.0,2.9,13.0,93.0,345.55,285.24
2016,5,26,18,45,200.0,33.0,2.75,12.5,57.5,229.68,179.03
2016,5,26,19,0,78.0,19.0,2.6,12.0,22.0,91.31,0.0
2016,5,26,19,15,39.0,9.5,2.6,11.5,11.0,32.85,0.0
2016,5,26,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,5,15,110.5,20.5,2.2,9.5,32.5,15.88,4.12
2016,5,27,5,30,221.0,41.0,2.2,10.0,65.0,31.48,21.66
2016,5,27,5,45,319.5,52.5,2.25,10.5,108.0,40.1,30.14
2016,5,27,6,0,418.0,64.0,2.3,11.0,151.0,50.87,40.19
2016,5,27,6,15,482.0,73.0,2.25,11.5,199.5,56.84,45.7
2016,5,27,6,30,546.0,82.0,2.2,12.0,248.0,62.65,50.88
2016,5,27,6,45,598.5,87.5,2.15,12.5,300.0,65.51,53.25
2016,5,27,7,0,651.0,93.0,2.1,13.0,352.0,68.35,55.51
2016,5,27,7,15,684.0,98.0,2.0,13.5,403.5,70.54,57.14
2016,5,27,7,30,717.0,103.0,1.9,14.0,455.0,72.65,58.66
2016,5,27,7,45,745.0,106.0,1.8,15.0,505.5,73.27,58.75
2016,5,27,8,0,773.0,109.0,1.7,16.0,556.0,81.04,65.02
2016,5,27,8,15,792.0,112.5,1.6,16.5,603.0,81.86,65.37
2016,5,27,8,30,811.0,116.0,1.5,17.0,650.0,82.58,65.65
2016,5,27,8,45,827.5,117.5,1.4,17.5,694.0,81.9,64.75
2016,5,27,9,0,844.0,119.0,1.3,18.0,738.0,122.85,70.72
2016,5,27,9,15,854.5,121.0,1.25,18.5,776.0,184.29,107.25
2016,5,27,9,30,865.0,123.0,1.2,19.0,814.0,236.88,145.76
2016,5,27,9,45,878.0,122.0,1.2,20.0,848.0,289.34,188.24
2016,5,27,10,0,891.0,121.0,1.2,21.0,882.0,342.95,233.11
2016,5,27,10,15,897.0,122.5,1.2,21.5,908.5,396.7,278.67
2016,5,27,10,30,903.0,124.0,1.2,22.0,935.0,450.52,323.35
2016,5,27,10,45,908.5,123.5,1.3,23.0,955.0,502.62,365.31
2016,5,27,11,0,914.0,123.0,1.4,24.0,975.0,554.3,405.55
2016,5,27,11,15,916.5,123.5,1.55,24.5,987.5,604.4,444.46
2016,5,27,11,30,919.0,124.0,1.7,25.0,1000.0,653.46,481.56
2016,5,27,11,45,921.5,123.5,1.85,25.5,1005.0,700.55,516.36
2016,5,27,12,0,924.0,123.0,2.0,26.0,1010.0,746.22,549.37
2016,5,27,12,15,923.0,123.0,2.15,26.0,1007.5,788.08,580.24
2016,5,27,12,30,922.0,123.0,2.3,26.0,1005.0,827.85,607.73
2016,5,27,12,45,919.0,123.0,2.45,26.0,994.5,863.68,632.52
2016,5,27,13,0,916.0,123.0,2.6,26.0,984.0,896.85,655.58
2016,5,27,13,15,912.5,122.0,2.7,26.0,966.5,925.84,675.56
2016,5,27,13,30,909.0,121.0,2.8,26.0,949.0,951.78,693.64
2016,5,27,13,45,902.0,120.5,2.95,26.0,924.0,971.78,708.35
2016,5,27,14,0,895.0,120.0,3.1,26.0,899.0,988.4,721.03
2016,5,27,14,15,888.0,118.5,3.15,26.0,868.0,1000.62,730.21
2016,5,27,14,30,881.0,117.0,3.2,26.0,837.0,1009.39,737.34
2016,5,27,14,45,869.5,115.5,3.3,26.0,800.0,1010.22,739.86
2016,5,27,15,0,858.0,114.0,3.4,26.0,763.0,1007.58,740.31
2016,5,27,15,15,845.5,111.5,3.4,25.5,721.5,1012.1,746.38
2016,5,27,15,30,833.0,109.0,3.4,25.0,680.0,1000.62,741.98
2016,5,27,15,45,816.0,106.5,3.45,24.5,634.0,981.3,732.93
2016,5,27,16,0,799.0,104.0,3.5,24.0,588.0,958.91,721.83
2016,5,27,16,15,778.0,100.0,3.45,23.5,539.5,927.8,704.03
2016,5,27,16,30,757.0,96.0,3.4,23.0,491.0,894.09,684.28
2016,5,27,16,45,727.5,92.5,3.35,22.5,440.0,856.55,661.53
2016,5,27,17,0,698.0,89.0,3.3,22.0,389.0,811.75,633.12
2016,5,27,17,15,659.5,83.5,3.15,21.0,338.0,754.63,595.63
2016,5,27,17,30,621.0,78.0,3.0,20.0,287.0,697.02,556.45
2016,5,27,17,45,566.5,71.0,2.85,19.5,237.0,623.47,502.48
2016,5,27,18,0,512.0,64.0,2.7,19.0,187.0,551.25,447.23
2016,5,27,18,15,432.0,54.5,2.35,18.0,141.5,457.49,372.57
2016,5,27,18,30,352.0,45.0,2.0,17.0,96.0,368.19,298.05
2016,5,27,18,45,234.5,32.0,1.7,16.0,60.0,252.1,194.6
2016,5,27,19,0,117.0,19.0,1.4,15.0,24.0,129.99,14.45
2016,5,27,19,15,58.5,9.5,1.3,14.5,12.0,45.27,0.0
2016,5,27,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,4.5,0.75,11.5,4.5,0.0,0.0
2016,5,28,5,0,0.0,9.0,0.7,12.0,9.0,7.68,0.0
2016,5,28,5,15,137.5,22.5,0.8,12.5,38.0,17.46,5.36
2016,5,28,5,30,275.0,36.0,0.9,13.0,67.0,29.35,19.62
2016,5,28,5,45,367.0,46.5,1.05,14.0,110.0,37.34,27.32
2016,5,28,6,0,459.0,57.0,1.2,15.0,153.0,45.16,34.52
2016,5,28,6,15,520.0,65.0,1.3,15.5,201.5,50.57,39.44
2016,5,28,6,30,581.0,73.0,1.4,16.0,250.0,55.86,44.08
2016,5,28,6,45,625.5,79.0,1.55,16.5,301.5,59.34,46.98
2016,5,28,7,0,670.0,85.0,1.7,17.0,353.0,62.74,49.72
2016,5,28,7,15,701.5,90.0,1.75,17.5,404.0,65.16,51.55
2016,5,28,7,30,733.0,95.0,1.8,18.0,455.0,67.48,53.25
2016,5,28,7,45,757.5,99.0,1.85,18.5,505.0,75.46,59.81
2016,5,28,8,0,782.0,103.0,1.9,19.0,555.0,76.98,60.77
2016,5,28,8,15,800.5,106.0,1.9,19.5,602.5,77.62,60.99
2016,5,28,8,30,819.0,109.0,1.9,20.0,650.0,78.19,61.16
2016,5,28,8,45,833.5,112.0,1.9,21.0,693.5,78.59,61.07
2016,5,28,9,0,848.0,115.0,1.9,22.0,737.0,121.25,68.03
2016,5,28,9,15,859.0,117.0,1.9,22.5,776.0,183.07,104.58
2016,5,28,9,30,870.0,119.0,1.9,23.0,815.0,235.88,143.02
2016,5,28,9,45,751.0,195.0,1.95,24.0,813.5,292.87,193.46
2016,5,28,10,0,632.0,271.0,2.0,25.0,812.0,354.23,246.54
2016,5,28,10,15,765.5,199.0,2.0,25.0,873.5,393.04,276.74
2016,5,28,10,30,899.0,127.0,2.0,25.0,935.0,451.2,322.68
2016,5,28,10,45,902.5,128.5,2.05,25.5,954.5,503.53,365.26
2016,5,28,11,0,906.0,130.0,2.1,26.0,974.0,555.3,406.15
2016,5,28,11,15,908.5,130.5,2.1,26.0,987.0,605.07,445.02
2016,5,28,11,30,911.0,131.0,2.1,26.0,1000.0,653.82,482.07
2016,5,28,11,45,911.5,132.0,2.15,26.5,1005.0,700.46,515.94
2016,5,28,12,0,912.0,133.0,2.2,27.0,1010.0,745.6,547.86
2016,5,28,12,15,911.5,133.0,2.25,27.0,1007.5,787.54,578.01
2016,5,28,12,30,911.0,133.0,2.3,27.0,1005.0,827.48,605.07
2016,5,28,12,45,899.0,139.0,2.4,27.5,992.5,860.81,626.5
2016,5,28,13,0,887.0,145.0,2.5,28.0,980.0,891.18,645.94
2016,5,28,13,15,883.0,144.0,2.55,27.5,962.5,919.44,666.22
2016,5,28,13,30,879.0,143.0,2.6,27.0,945.0,944.71,684.68
2016,5,28,13,45,872.0,142.5,2.7,27.0,920.5,964.53,698.82
2016,5,28,14,0,865.0,142.0,2.8,27.0,896.0,981.08,711.01
2016,5,28,14,15,857.0,140.0,2.85,27.0,865.0,1005.25,727.86
2016,5,28,14,30,849.0,138.0,2.9,27.0,834.0,1012.86,734.09
2016,5,28,14,45,837.5,136.0,3.0,27.0,797.0,1013.47,736.54
2016,5,28,15,0,826.0,134.0,3.1,27.0,760.0,1010.55,736.9
2016,5,28,15,15,812.5,131.0,3.15,26.5,718.0,1001.05,734.17
2016,5,28,15,30,799.0,128.0,3.2,26.0,676.0,988.18,729.36
2016,5,28,15,45,781.5,124.0,3.25,25.5,630.5,966.88,719.01
2016,5,28,16,0,764.0,120.0,3.3,25.0,585.0,942.51,706.6
2016,5,28,16,15,741.5,115.5,3.3,24.5,536.0,917.01,692.98
2016,5,28,16,30,719.0,111.0,3.3,24.0,487.0,882.13,672.73
2016,5,28,16,45,690.5,105.5,3.3,23.5,436.5,837.99,645.65
2016,5,28,17,0,662.0,100.0,3.3,23.0,386.0,792.18,616.77
2016,5,28,17,15,622.0,93.5,3.05,22.0,335.0,733.13,577.3
2016,5,28,17,30,582.0,87.0,2.8,21.0,284.0,673.64,536.23
2016,5,28,17,45,529.0,78.5,2.6,20.0,234.5,600.41,483.28
2016,5,28,18,0,476.0,70.0,2.4,19.0,185.0,528.41,428.87
2016,5,28,18,15,396.0,59.0,2.1,18.0,139.5,433.85,353.7
2016,5,28,18,30,316.0,48.0,1.8,17.0,94.0,342.36,277.31
2016,5,28,18,45,207.5,33.5,1.55,16.0,59.0,235.15,182.1
2016,5,28,19,0,99.0,19.0,1.3,15.0,24.0,118.3,23.87
2016,5,28,19,15,49.5,9.5,1.3,14.5,12.0,39.59,0.0
2016,5,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,29,4,45,16.5,4.5,2.1,9.5,5.0,0.0,0.0
2016,5,29,5,0,33.0,9.0,2.2,10.0,10.0,7.68,0.0
2016,5,29,5,15,155.0,23.5,2.25,10.5,39.5,18.25,6.26
2016,5,29,5,30,277.0,38.0,2.3,11.0,69.0,29.41,19.84
2016,5,29,5,45,370.5,48.0,2.4,11.5,112.5,38.61,28.72
2016,5,29,6,0,464.0,58.0,2.5,12.0,156.0,45.99,35.68
2016,5,29,6,15,526.5,66.0,2.45,12.5,205.0,51.39,40.65
2016,5,29,6,30,589.0,74.0,2.4,13.0,254.0,56.68,45.34
2016,5,29,6,45,633.5,79.5,2.35,14.0,305.5,59.77,47.84
2016,5,29,7,0,678.0,85.0,2.3,15.0,357.0,62.8,50.18
2016,5,29,7,15,709.5,90.0,2.25,15.5,408.5,65.24,52.04
2016,5,29,7,30,741.0,95.0,2.2,16.0,460.0,73.92,59.31
2016,5,29,7,45,765.5,98.5,2.15,16.5,510.0,75.19,60.06
2016,5,29,8,0,790.0,102.0,2.1,17.0,560.0,76.4,60.77
2016,5,29,8,15,808.0,105.5,2.1,17.5,607.5,77.4,61.3
2016,5,29,8,30,826.0,109.0,2.1,18.0,655.0,78.3,61.75
2016,5,29,8,45,840.5,111.5,2.1,19.0,698.5,78.39,61.41
2016,5,29,9,0,855.0,114.0,2.1,20.0,742.0,132.07,76.87
2016,5,29,9,15,865.5,116.0,2.15,20.5,780.5,183.78,105.69
2016,5,29,9,30,876.0,118.0,2.2,21.0,819.0,236.8,144.77
2016,5,29,9,45,885.0,119.5,2.3,21.5,852.0,290.3,188.85
2016,5,29,10,0,894.0,121.0,2.4,22.0,885.0,344.57,235.27
2016,5,29,10,15,900.0,122.0,2.45,22.0,912.0,398.07,281.82
2016,5,29,10,30,906.0,123.0,2.5,22.0,939.0,451.61,327.81
2016,5,29,10,45,909.5,124.5,2.65,22.5,958.5,504.21,371.67
2016,5,29,11,0,913.0,126.0,2.8,23.0,978.0,556.23,413.88
2016,5,29,11,15,915.0,127.0,2.85,23.0,990.5,606.33,454.06
2016,5,29,11,30,917.0,128.0,2.9,23.0,1003.0,655.35,492.42
2016,5,29,11,45,916.5,129.5,2.95,23.5,1007.5,701.89,527.06
2016,5,29,12,0,916.0,131.0,3.0,24.0,1012.0,746.86,559.67
2016,5,29,12,15,915.5,131.0,3.0,24.0,1010.0,788.9,590.39
2016,5,29,12,30,915.0,131.0,3.0,24.0,1008.0,828.93,617.82
2016,5,29,12,45,904.0,136.5,3.05,24.5,995.5,862.76,639.71
2016,5,29,13,0,893.0,142.0,3.1,25.0,983.0,893.66,659.55
2016,5,29,13,15,889.5,141.0,3.15,25.0,966.0,922.47,679.27
2016,5,29,13,30,886.0,140.0,3.2,25.0,949.0,948.3,697.05
2016,5,29,13,45,881.0,138.5,3.25,25.0,925.0,969.16,711.66
2016,5,29,14,0,876.0,137.0,3.3,25.0,901.0,986.76,724.26
2016,5,29,14,15,868.5,135.5,3.3,24.5,870.5,998.62,734.3
2016,5,29,14,30,861.0,134.0,3.3,24.0,840.0,1007.06,742.32
2016,5,29,14,45,852.0,131.0,3.3,24.0,804.0,1022.51,753.7
2016,5,29,15,0,843.0,128.0,3.3,24.0,768.0,1021.08,754.07
2016,5,29,15,15,830.0,125.0,3.25,23.5,726.5,1012.11,750.83
2016,5,29,15,30,817.0,122.0,3.2,23.0,685.0,999.74,745.52
2016,5,29,15,45,802.5,117.5,3.15,23.0,639.5,980.83,734.52
2016,5,29,16,0,788.0,113.0,3.1,23.0,594.0,958.79,721.52
2016,5,29,16,15,766.0,109.5,3.05,22.5,545.0,927.46,703.59
2016,5,29,16,30,744.0,106.0,3.0,22.0,496.0,900.49,688.54
2016,5,29,16,45,717.5,100.0,2.95,21.5,445.0,857.22,661.83
2016,5,29,17,0,691.0,94.0,2.9,21.0,394.0,812.18,633.38
2016,5,29,17,15,651.5,88.5,2.75,20.0,342.5,754.29,595.38
2016,5,29,17,30,612.0,83.0,2.6,19.0,291.0,695.91,555.7
2016,5,29,17,45,559.5,75.0,2.5,18.5,241.0,622.98,502.56
2016,5,29,18,0,507.0,67.0,2.4,18.0,191.0,551.25,448.01
2016,5,29,18,15,425.5,57.5,2.25,17.0,145.0,456.24,373.03
2016,5,29,18,30,344.0,48.0,2.1,16.0,99.0,365.57,297.71
2016,5,29,18,45,227.0,34.0,2.0,15.0,62.5,249.79,195.6
2016,5,29,19,0,110.0,20.0,1.9,14.0,26.0,128.37,36.82
2016,5,29,19,15,55.0,10.0,2.0,13.5,13.0,43.56,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,30,4,45,23.0,5.0,1.4,8.5,5.5,0.0,0.0
2016,5,30,5,0,46.0,10.0,1.5,9.0,11.0,8.54,0.0
2016,5,30,5,15,178.0,23.5,1.65,9.5,41.5,18.3,6.63
2016,5,30,5,30,310.0,37.0,1.8,10.0,72.0,30.29,20.74
2016,5,30,5,45,403.5,46.5,1.95,11.0,116.0,37.45,27.77
2016,5,30,6,0,497.0,56.0,2.1,12.0,160.0,44.5,34.36
2016,5,30,6,15,558.0,63.0,2.05,12.5,209.5,49.2,38.7
2016,5,30,6,30,619.0,70.0,2.0,13.0,259.0,53.83,42.81
2016,5,30,6,45,662.0,75.0,2.0,14.0,311.0,56.71,45.12
2016,5,30,7,0,705.0,80.0,2.0,15.0,363.0,59.53,47.3
2016,5,30,7,15,735.5,84.5,2.0,15.5,415.0,67.45,53.98
2016,5,30,7,30,766.0,89.0,2.0,16.0,467.0,69.82,55.73
2016,5,30,7,45,789.5,92.5,2.0,17.0,517.0,71.28,56.56
2016,5,30,8,0,813.0,96.0,2.0,18.0,567.0,72.65,57.31
2016,5,30,8,15,830.5,98.5,2.0,18.5,615.0,73.17,57.44
2016,5,30,8,30,848.0,101.0,2.0,19.0,663.0,73.62,57.53
2016,5,30,8,45,861.5,104.0,2.05,20.0,706.5,85.31,67.0
2016,5,30,9,0,875.0,107.0,2.1,21.0,750.0,129.85,74.03
2016,5,30,9,15,885.0,109.0,2.1,21.5,788.5,182.46,103.38
2016,5,30,9,30,895.0,111.0,2.1,22.0,827.0,236.33,143.01
2016,5,30,9,45,902.0,113.0,2.15,22.5,860.0,290.58,187.62
2016,5,30,10,0,909.0,115.0,2.2,23.0,893.0,345.4,234.34
2016,5,30,10,15,914.5,116.5,2.25,23.5,919.5,399.74,280.81
2016,5,30,10,30,920.0,118.0,2.3,24.0,946.0,454.07,326.47
2016,5,30,10,45,924.0,118.5,2.35,24.5,965.5,506.84,369.83
2016,5,30,11,0,928.0,119.0,2.4,25.0,985.0,559.04,411.45
2016,5,30,11,15,930.0,119.5,2.4,25.5,997.5,609.38,450.24
2016,5,30,11,30,932.0,120.0,2.4,26.0,1010.0,658.59,486.98
2016,5,30,11,45,932.5,120.5,2.45,26.5,1015.0,705.56,521.27
2016,5,30,12,0,933.0,121.0,2.5,27.0,1020.0,750.95,553.55
2016,5,30,12,15,932.5,121.0,2.5,27.0,1017.5,793.44,583.88
2016,5,30,12,30,932.0,121.0,2.5,27.0,1015.0,833.88,610.68
2016,5,30,12,45,926.5,123.0,2.55,27.5,1004.0,869.65,633.35
2016,5,30,13,0,921.0,125.0,2.6,28.0,993.0,902.69,654.11
2016,5,30,13,15,917.5,124.0,2.65,28.0,975.5,931.9,673.64
2016,5,30,13,30,914.0,123.0,2.7,28.0,958.0,958.04,691.25
2016,5,30,13,45,909.5,121.0,2.8,28.0,933.5,979.13,706.12
2016,5,30,14,0,905.0,119.0,2.9,28.0,909.0,996.87,719.0
2016,5,30,14,15,897.5,117.5,2.95,28.0,878.5,1008.79,727.88
2016,5,30,14,30,890.0,116.0,3.0,28.0,848.0,1017.23,734.73
2016,5,30,14,45,882.0,113.5,3.1,28.0,811.5,1020.62,738.94
2016,5,30,15,0,874.0,111.0,3.2,28.0,775.0,1020.53,741.09
2016,5,30,15,15,861.5,108.5,3.25,27.5,733.0,1012.45,739.29
2016,5,30,15,30,849.0,106.0,3.3,27.0,691.0,1013.5,743.66
2016,5,30,15,45,834.5,102.5,3.4,26.5,645.5,995.51,735.95
2016,5,30,16,0,820.0,99.0,3.5,26.0,600.0,974.36,726.23
2016,5,30,16,15,799.5,95.5,3.45,25.0,551.0,944.23,710.74
2016,5,30,16,30,779.0,92.0,3.4,24.0,502.0,911.44,693.24
2016,5,30,16,45,754.0,87.5,3.4,23.5,451.0,870.64,668.77
2016,5,30,17,0,729.0,83.0,3.4,23.0,400.0,827.85,642.35
2016,5,30,17,15,692.0,78.0,3.15,22.0,348.5,777.87,609.86
2016,5,30,17,30,655.0,73.0,2.9,21.0,297.0,721.58,571.65
2016,5,30,17,45,605.0,66.5,2.7,20.5,246.5,651.73,520.97
2016,5,30,18,0,555.0,60.0,2.5,20.0,196.0,582.97,468.98
2016,5,30,18,15,477.0,51.5,2.2,19.0,149.5,490.72,396.72
2016,5,30,18,30,399.0,43.0,1.9,18.0,103.0,402.81,324.48
2016,5,30,18,45,278.5,31.5,1.6,17.0,66.0,286.28,223.01
2016,5,30,19,0,158.0,20.0,1.3,16.0,29.0,161.59,57.78
2016,5,30,19,15,79.0,10.0,1.3,15.5,14.5,58.9,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,4,45,25.0,5.0,1.5,10.5,5.5,0.0,0.0
2016,5,31,5,0,50.0,10.0,1.6,11.0,11.0,8.54,0.0
2016,5,31,5,15,184.5,23.0,1.7,11.5,42.0,17.93,6.52
2016,5,31,5,30,319.0,36.0,1.8,12.0,73.0,29.4,19.82
2016,5,31,5,45,411.5,45.5,1.95,12.5,117.0,36.6,26.86
2016,5,31,6,0,504.0,55.0,2.1,13.0,161.0,43.69,33.5
2016,5,31,6,15,564.5,61.5,2.0,13.5,210.5,48.04,37.51
2016,5,31,6,30,625.0,68.0,1.9,14.0,260.0,52.34,41.3
2016,5,31,6,45,667.5,73.0,1.85,15.0,312.0,55.28,43.67
2016,5,31,7,0,710.0,78.0,1.8,16.0,364.0,58.16,45.9
2016,5,31,7,15,740.5,82.5,1.75,17.0,415.5,65.98,52.36
2016,5,31,7,30,771.0,87.0,1.7,18.0,467.0,68.41,54.05
2016,5,31,7,45,793.5,90.0,1.7,19.0,517.5,69.56,54.62
2016,5,31,8,0,816.0,93.0,1.7,20.0,568.0,70.65,55.13
2016,5,31,8,15,833.5,96.0,1.7,20.5,615.5,71.57,55.61
2016,5,31,8,30,851.0,99.0,1.7,21.0,663.0,82.84,64.82
2016,5,31,8,45,864.0,101.5,1.75,22.0,706.5,83.91,65.26
2016,5,31,9,0,877.0,104.0,1.8,23.0,750.0,128.66,72.24
2016,5,31,9,15,887.5,106.0,1.85,23.5,788.5,181.35,101.49
2016,5,31,9,30,898.0,108.0,1.9,24.0,827.0,235.36,140.93
2016,5,31,9,45,908.5,108.0,1.95,25.0,861.0,289.25,184.41
2016,5,31,10,0,919.0,108.0,2.0,26.0,895.0,344.03,230.09
2016,5,31,10,15,924.5,109.5,2.1,26.0,921.5,398.77,276.95
2016,5,31,10,30,930.0,111.0,2.2,26.0,948.0,453.51,323.21
2016,5,31,10,45,934.0,111.5,2.3,26.5,968.0,506.66,366.65
2016,5,31,11,0,938.0,112.0,2.4,27.0,988.0,559.23,408.38
2016,5,31,11,15,940.5,113.0,2.4,27.5,1001.0,610.55,447.59
2016,5,31,11,30,943.0,114.0,2.4,28.0,1014.0,660.79,484.75
2016,5,31,11,45,944.0,114.0,2.45,28.5,1019.5,708.07,518.99
2016,5,31,12,0,945.0,114.0,2.5,29.0,1025.0,753.75,551.22
2016,5,31,12,15,944.5,114.0,2.5,29.0,1022.5,796.57,581.31
2016,5,31,12,30,944.0,114.0,2.5,29.0,1020.0,837.29,608.05
2016,5,31,12,45,945.0,112.0,2.5,29.5,1011.0,875.18,631.51
2016,5,31,13,0,946.0,110.0,2.5,30.0,1002.0,910.52,653.1
2016,5,31,13,15,943.0,109.5,2.55,30.0,985.5,940.98,673.19
2016,5,31,13,30,940.0,109.0,2.6,30.0,969.0,968.37,691.38
2016,5,31,13,45,935.5,108.0,2.7,30.5,945.0,990.69,705.46
2016,5,31,14,0,931.0,107.0,2.8,31.0,921.0,1009.64,717.5
2016,5,31,14,15,924.5,105.5,2.8,30.5,890.5,1022.71,727.99
2016,5,31,14,30,918.0,104.0,2.8,30.0,860.0,1032.24,736.47
2016,5,31,14,45,909.5,102.5,2.85,30.0,823.5,1036.25,740.63
2016,5,31,15,0,901.0,101.0,2.9,30.0,787.0,1036.72,742.77
2016,5,31,15,15,890.0,99.0,2.9,29.5,745.5,1030.62,741.96
2016,5,31,15,30,879.0,97.0,2.9,29.0,704.0,1021.12,739.15
2016,5,31,15,45,864.0,94.5,2.95,29.0,658.0,1003.67,730.31
2016,5,31,16,0,849.0,92.0,3.0,29.0,612.0,994.98,727.29
2016,5,31,16,15,830.0,89.0,2.9,28.0,562.5,966.67,713.03
2016,5,31,16,30,811.0,86.0,2.8,27.0,513.0,935.62,696.89
2016,5,31,16,45,785.0,82.5,2.75,26.5,461.5,894.62,672.78
2016,5,31,17,0,759.0,79.0,2.7,26.0,410.0,851.61,646.83
2016,5,31,17,15,723.5,74.5,2.45,25.0,358.0,796.81,611.72
2016,5,31,17,30,688.0,70.0,2.2,24.0,306.0,747.33,579.26
2016,5,31,17,45,637.5,64.0,1.95,23.0,255.0,676.8,530.09
2016,5,31,18,0,587.0,58.0,1.7,22.0,204.0,607.35,479.51
2016,5,31,18,15,510.0,50.5,1.5,20.5,156.5,516.16,410.89
2016,5,31,18,30,433.0,43.0,1.3,19.0,109.0,429.08,341.58
2016,5,31,18,45,310.0,32.0,1.15,18.0,70.5,309.81,240.16
2016,5,31,19,0,187.0,21.0,1.0,17.0,32.0,186.38,77.1
2016,5,31,19,15,93.5,10.5,1.05,16.5,16.0,68.64,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,1,4,45,29.5,5.5,2.55,10.5,6.0,0.0,0.0
2016,6,1,5,0,59.0,11.0,2.8,11.0,12.0,9.39,0.0
2016,6,1,5,15,200.5,24.0,2.9,11.5,44.5,19.72,7.94
2016,6,1,5,30,342.0,37.0,3.0,12.0,77.0,30.34,20.63
2016,6,1,5,45,434.0,46.0,3.2,12.5,122.0,37.12,27.3
2016,6,1,6,0,526.0,55.0,3.4,13.0,167.0,43.81,33.59
2016,6,1,6,15,586.5,62.0,3.4,13.5,217.5,48.59,37.98
2016,6,1,6,30,647.0,69.0,3.4,14.0,268.0,53.28,42.13
2016,6,1,6,45,690.0,73.5,3.4,15.0,321.0,55.86,44.17
2016,6,1,7,0,733.0,78.0,3.4,16.0,374.0,63.7,50.76
2016,6,1,7,15,763.5,82.5,3.35,16.5,426.5,66.26,52.72
2016,6,1,7,30,794.0,87.0,3.3,17.0,479.0,68.73,54.56
2016,6,1,7,45,816.5,90.0,3.3,18.0,530.0,69.91,55.15
2016,6,1,8,0,839.0,93.0,3.3,19.0,581.0,71.02,55.69
2016,6,1,8,15,856.5,96.0,3.25,19.5,629.5,71.98,56.2
2016,6,1,8,30,874.0,99.0,3.2,20.0,678.0,83.28,65.5
2016,6,1,8,45,887.0,101.5,3.2,20.5,722.0,84.37,66.09
2016,6,1,9,0,900.0,104.0,3.2,21.0,766.0,130.61,73.69
2016,6,1,9,15,910.0,106.0,3.2,21.5,805.5,184.45,104.05
2016,6,1,9,30,920.0,108.0,3.2,22.0,845.0,239.57,144.91
2016,6,1,9,45,930.0,108.0,3.2,23.0,879.0,294.52,189.93
2016,6,1,10,0,940.0,108.0,3.2,24.0,913.0,350.29,237.2
2016,6,1,10,15,945.5,109.0,3.2,24.5,940.0,405.81,284.87
2016,6,1,10,30,951.0,110.0,3.2,25.0,967.0,461.29,331.67
2016,6,1,10,45,953.0,112.0,3.25,25.5,987.0,515.63,376.51
2016,6,1,11,0,955.0,114.0,3.3,26.0,1007.0,569.19,419.42
2016,6,1,11,15,957.5,114.5,3.35,26.0,1019.5,621.01,460.65
2016,6,1,11,30,960.0,115.0,3.4,26.0,1032.0,671.71,500.01
2016,6,1,11,45,959.0,116.5,3.5,26.0,1037.0,719.6,536.61
2016,6,1,12,0,958.0,118.0,3.6,26.0,1042.0,765.78,571.23
2016,6,1,12,15,957.5,118.0,3.65,26.0,1039.5,809.23,602.93
2016,6,1,12,30,957.0,118.0,3.7,26.0,1037.0,850.56,631.18
2016,6,1,12,45,943.0,125.0,3.75,26.5,1023.5,884.52,653.03
2016,6,1,13,0,929.0,132.0,3.8,27.0,1010.0,915.29,672.68
2016,6,1,13,15,925.5,131.5,3.8,27.0,992.5,945.41,692.92
2016,6,1,13,30,922.0,131.0,3.8,27.0,975.0,972.48,711.15
2016,6,1,13,45,914.0,131.0,3.8,27.0,949.5,992.65,724.9
2016,6,1,14,0,906.0,131.0,3.8,27.0,924.0,1009.41,736.55
2016,6,1,14,15,898.5,129.5,3.75,26.5,893.0,1021.71,746.57
2016,6,1,14,30,891.0,128.0,3.7,26.0,862.0,1030.53,754.5
2016,6,1,14,45,879.5,126.5,3.7,26.0,825.0,1031.85,756.57
2016,6,1,15,0,868.0,125.0,3.7,26.0,788.0,1042.97,765.3
2016,6,1,15,15,855.5,122.5,3.65,25.5,745.5,1035.24,762.89
2016,6,1,15,30,843.0,120.0,3.6,25.0,703.0,1024.05,758.48
2016,6,1,15,45,826.0,117.0,3.55,25.0,656.5,1004.36,747.08
2016,6,1,16,0,809.0,114.0,3.5,25.0,610.0,981.51,733.68
2016,6,1,16,15,787.5,110.0,3.35,24.5,560.5,950.0,715.16
2016,6,1,16,30,766.0,106.0,3.2,24.0,511.0,922.65,699.4
2016,6,1,16,45,740.0,100.5,3.1,23.5,459.5,880.25,673.34
2016,6,1,17,0,714.0,95.0,3.0,23.0,408.0,835.97,645.54
2016,6,1,17,15,675.5,89.5,2.8,22.0,356.0,778.54,608.2
2016,6,1,17,30,637.0,84.0,2.6,21.0,304.0,720.48,569.17
2016,6,1,17,45,586.5,76.0,2.45,20.0,253.0,648.57,518.44
2016,6,1,18,0,536.0,68.0,2.3,19.0,202.0,577.67,466.07
2016,6,1,18,15,456.0,59.0,2.05,18.0,154.5,483.32,392.32
2016,6,1,18,30,376.0,50.0,1.8,17.0,107.0,392.95,318.28
2016,6,1,18,45,259.0,36.5,1.6,16.0,69.5,276.69,217.64
2016,6,1,19,0,142.0,23.0,1.4,15.0,32.0,157.94,72.74
2016,6,1,19,15,71.0,11.5,1.4,14.5,16.0,55.19,0.0
2016,6,1,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,2,4,45,33.5,5.5,1.5,8.5,6.5,0.0,0.0
2016,6,2,5,0,67.0,11.0,1.6,9.0,13.0,9.39,0.0
2016,6,2,5,15,210.0,24.0,1.75,9.5,45.5,19.71,8.24
2016,6,2,5,30,353.0,37.0,1.9,10.0,78.0,30.36,20.87
2016,6,2,5,45,447.5,45.5,2.1,11.0,124.0,36.73,27.16
2016,6,2,6,0,542.0,54.0,2.3,12.0,170.0,43.07,33.09
2016,6,2,6,15,602.0,60.5,2.2,12.5,221.0,47.5,37.18
2016,6,2,6,30,662.0,67.0,2.1,13.0,272.0,51.88,41.06
2016,6,2,6,45,704.0,72.0,2.05,14.0,325.0,54.9,43.51
2016,6,2,7,0,746.0,77.0,2.0,15.0,378.0,63.06,50.4
2016,6,2,7,15,776.0,81.0,1.95,16.0,431.0,65.28,51.96
2016,6,2,7,30,806.0,85.0,1.9,17.0,484.0,67.43,53.42
2016,6,2,7,45,828.0,88.5,1.9,18.0,535.5,69.02,54.38
2016,6,2,8,0,850.0,92.0,1.9,19.0,587.0,70.52,55.25
2016,6,2,8,15,866.5,94.5,1.85,19.5,635.0,80.92,63.79
2016,6,2,8,30,883.0,97.0,1.8,20.0,683.0,82.26,64.59
2016,6,2,8,45,895.5,99.5,1.8,21.0,727.0,83.38,65.08
2016,6,2,9,0,908.0,102.0,1.8,22.0,771.0,130.28,72.67
2016,6,2,9,15,917.5,104.0,1.8,22.5,810.5,184.43,102.99
2016,6,2,9,30,927.0,106.0,1.8,23.0,850.0,239.8,143.63
2016,6,2,9,45,929.0,110.5,1.8,24.0,881.5,296.02,189.35
2016,6,2,10,0,931.0,115.0,1.8,25.0,913.0,352.3,236.44
2016,6,2,10,15,936.0,116.5,1.85,25.5,940.0,407.53,283.06
2016,6,2,10,30,941.0,118.0,1.9,26.0,967.0,462.7,328.78
2016,6,2,10,45,944.0,119.0,1.95,26.5,986.5,516.35,372.2
2016,6,2,11,0,947.0,120.0,2.0,27.0,1006.0,569.31,413.76
2016,6,2,11,15,949.0,120.5,2.0,27.5,1018.5,620.52,452.51
2016,6,2,11,30,951.0,121.0,2.0,28.0,1031.0,670.58,489.17
2016,6,2,11,45,951.0,122.0,2.05,28.5,1035.5,718.42,523.45
2016,6,2,12,0,951.0,123.0,2.1,29.0,1040.0,764.63,555.68
2016,6,2,12,15,950.0,122.5,2.15,29.0,1037.0,807.13,585.77
2016,6,2,12,30,949.0,122.0,2.2,29.0,1034.0,847.47,612.37
2016,6,2,12,45,952.5,118.0,2.3,29.5,1025.5,886.12,636.89
2016,6,2,13,0,956.0,114.0,2.4,30.0,1017.0,922.26,659.67
2016,6,2,13,15,952.5,113.0,2.4,30.0,999.5,952.27,678.92
2016,6,2,13,30,949.0,112.0,2.4,30.0,982.0,979.13,696.21
2016,6,2,13,45,943.0,111.5,2.45,30.0,956.5,1000.88,710.83
2016,6,2,14,0,937.0,111.0,2.5,30.0,931.0,1019.2,723.45
2016,6,2,14,15,929.5,109.5,2.5,30.0,900.0,1031.56,731.97
2016,6,2,14,30,922.0,108.0,2.5,30.0,869.0,1040.33,738.45
2016,6,2,14,45,912.5,106.5,2.55,30.0,831.5,1043.54,742.14
2016,6,2,15,0,903.0,105.0,2.6,30.0,794.0,1043.19,743.82
2016,6,2,15,15,891.0,102.5,2.6,29.5,752.0,1035.68,742.14
2016,6,2,15,30,879.0,100.0,2.6,29.0,710.0,1024.73,738.47
2016,6,2,15,45,863.0,97.5,2.65,29.0,663.0,1006.4,729.21
2016,6,2,16,0,847.0,95.0,2.7,29.0,616.0,996.98,725.81
2016,6,2,16,15,827.0,92.0,2.7,28.0,566.5,967.78,711.9
2016,6,2,16,30,807.0,89.0,2.7,27.0,517.0,935.86,696.08
2016,6,2,16,45,780.5,85.0,2.7,26.5,465.0,893.88,671.74
2016,6,2,17,0,754.0,81.0,2.7,26.0,413.0,849.9,645.51
2016,6,2,17,15,718.0,76.5,2.55,25.0,360.5,794.77,610.88
2016,6,2,17,30,682.0,72.0,2.4,24.0,308.0,745.27,579.07
2016,6,2,17,45,631.0,66.0,2.3,23.0,257.0,674.48,530.54
2016,6,2,18,0,580.0,60.0,2.2,22.0,206.0,604.77,480.44
2016,6,2,18,15,504.0,52.0,1.9,20.5,158.5,513.86,411.29
2016,6,2,18,30,428.0,44.0,1.6,19.0,111.0,427.01,341.64
2016,6,2,18,45,309.5,33.0,1.35,18.0,72.5,310.94,242.89
2016,6,2,19,0,191.0,22.0,1.1,17.0,34.0,192.38,96.24
2016,6,2,19,15,95.5,11.0,1.05,16.5,17.0,70.5,0.0
2016,6,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
