Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,3,4,45,40.0,5.5,0.85,12.5,6.5,0.0,0.0
2016,6,3,5,0,80.0,11.0,0.8,13.0,13.0,9.39,0.0
2016,6,3,5,15,219.5,23.0,0.9,13.5,45.5,18.82,7.58
2016,6,3,5,30,359.0,35.0,1.0,14.0,78.0,28.6,19.02
2016,6,3,5,45,448.0,44.0,1.1,15.0,122.5,35.45,25.6
2016,6,3,6,0,537.0,53.0,1.2,16.0,167.0,42.21,31.8
2016,6,3,6,15,594.5,59.0,1.15,16.5,217.0,46.26,35.48
2016,6,3,6,30,652.0,65.0,1.1,17.0,267.0,50.27,38.98
2016,6,3,6,45,691.0,70.0,1.1,17.5,318.5,58.08,45.68
2016,6,3,7,0,730.0,75.0,1.1,18.0,370.0,61.3,48.25
2016,6,3,7,15,759.0,79.0,1.05,18.5,422.0,63.54,49.92
2016,6,3,7,30,788.0,83.0,1.0,19.0,474.0,65.71,51.49
2016,6,3,7,45,809.0,86.5,0.95,20.0,523.5,67.32,52.46
2016,6,3,8,0,830.0,90.0,0.9,21.0,573.0,68.83,53.33
2016,6,3,8,15,846.0,93.0,0.85,22.0,620.5,69.82,53.76
2016,6,3,8,30,862.0,96.0,0.8,23.0,668.0,81.25,62.91
2016,6,3,8,45,874.5,98.5,0.8,24.5,711.0,82.36,63.23
2016,6,3,9,0,887.0,101.0,0.8,26.0,754.0,128.48,70.42
2016,6,3,9,15,896.5,102.5,0.85,27.0,792.0,181.1,99.02
2016,6,3,9,30,906.0,104.0,0.9,28.0,830.0,234.93,137.3
2016,6,3,9,45,794.5,173.5,0.95,29.5,829.5,297.73,190.09
2016,6,3,10,0,683.0,243.0,1.0,31.0,829.0,351.44,235.44
2016,6,3,10,15,812.5,172.0,0.95,31.5,890.5,396.87,268.87
2016,6,3,10,30,942.0,101.0,0.9,32.0,952.0,451.59,309.91
2016,6,3,10,45,944.5,102.5,0.9,32.5,971.0,505.14,351.31
2016,6,3,11,0,947.0,104.0,0.9,33.0,990.0,557.96,390.72
2016,6,3,11,15,949.0,104.5,1.0,33.0,1002.5,608.86,429.1
2016,6,3,11,30,951.0,105.0,1.1,33.0,1015.0,658.61,465.74
2016,6,3,11,45,950.5,106.0,1.2,33.5,1019.5,705.79,498.8
2016,6,3,12,0,950.0,107.0,1.3,34.0,1024.0,751.28,529.92
2016,6,3,12,15,949.0,107.5,1.4,34.0,1021.5,794.13,559.37
2016,6,3,12,30,948.0,108.0,1.5,34.0,1019.0,834.86,585.85
2016,6,3,12,45,932.5,116.5,1.6,34.0,1005.5,868.36,607.74
2016,6,3,13,0,917.0,125.0,1.7,34.0,992.0,898.66,627.69
2016,6,3,13,15,913.0,124.0,1.8,34.0,974.5,927.32,646.69
2016,6,3,13,30,909.0,123.0,1.9,34.0,957.0,952.92,663.86
2016,6,3,13,45,902.5,122.5,2.0,34.0,932.5,973.5,678.04
2016,6,3,14,0,896.0,122.0,2.1,34.0,908.0,990.75,690.33
2016,6,3,14,15,889.0,120.0,2.15,33.5,877.5,1002.65,700.36
2016,6,3,14,30,882.0,118.0,2.2,33.0,847.0,1011.08,708.49
2016,6,3,14,45,872.0,116.0,2.3,33.0,810.5,1013.06,711.91
2016,6,3,15,0,862.0,114.0,2.4,33.0,774.0,1011.59,713.37
2016,6,3,15,15,849.5,111.5,2.4,32.5,732.5,1003.63,711.36
2016,6,3,15,30,837.0,109.0,2.4,32.0,691.0,1005.03,715.44
2016,6,3,15,45,820.5,106.5,2.4,32.0,645.0,986.43,705.48
2016,6,3,16,0,804.0,104.0,2.4,32.0,599.0,964.74,693.79
2016,6,3,16,15,783.0,100.5,2.35,31.5,550.5,934.43,677.46
2016,6,3,16,30,762.0,97.0,2.3,31.0,502.0,901.51,659.31
2016,6,3,16,45,734.0,92.5,2.3,30.5,451.0,858.2,634.39
2016,6,3,17,0,706.0,88.0,2.3,30.0,400.0,819.4,611.99
2016,6,3,17,15,669.0,83.0,2.05,29.0,349.0,764.31,576.98
2016,6,3,17,30,632.0,78.0,1.8,28.0,298.0,708.65,540.5
2016,6,3,17,45,580.5,71.0,1.6,27.0,248.0,637.47,491.82
2016,6,3,18,0,529.0,64.0,1.4,26.0,198.0,567.46,441.81
2016,6,3,18,15,454.0,55.5,1.3,24.5,152.0,478.3,376.18
2016,6,3,18,30,379.0,47.0,1.2,23.0,106.0,393.08,309.82
2016,6,3,18,45,269.0,34.5,1.1,22.0,69.0,283.29,218.11
2016,6,3,19,0,159.0,22.0,1.0,21.0,32.0,168.65,87.93
2016,6,3,19,15,79.5,11.0,0.95,20.5,16.0,60.32,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.9,16.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.9,17.0,8.0,6.83,0.0
2016,6,4,5,15,28.5,24.5,0.85,17.5,27.5,19.65,8.08
2016,6,4,5,30,57.0,41.0,0.8,18.0,47.0,32.2,21.73
2016,6,4,5,45,81.0,60.5,0.75,18.5,75.0,46.51,34.78
2016,6,4,6,0,105.0,80.0,0.7,19.0,103.0,60.56,47.35
2016,6,4,6,15,121.5,101.5,0.95,19.5,134.5,75.51,60.44
2016,6,4,6,30,138.0,123.0,1.2,20.0,166.0,90.1,72.94
2016,6,4,6,45,152.5,143.5,1.45,20.5,198.5,103.73,84.35
2016,6,4,7,0,167.0,164.0,1.7,21.0,231.0,117.01,95.25
2016,6,4,7,15,83.5,132.5,1.7,21.0,166.0,97.81,78.62
2016,6,4,7,30,0.0,101.0,1.7,21.0,101.0,82.85,65.66
2016,6,4,7,45,18.0,164.5,1.7,21.5,175.0,129.44,104.53
2016,6,4,8,0,36.0,228.0,1.7,22.0,249.0,162.22,131.01
2016,6,4,8,15,95.0,266.5,1.7,22.0,328.5,185.38,149.48
2016,6,4,8,30,154.0,305.0,1.7,22.0,408.0,195.12,156.89
2016,6,4,8,45,214.0,320.0,1.7,22.5,472.5,203.5,162.9
2016,6,4,9,0,274.0,335.0,1.7,23.0,537.0,217.37,157.8
2016,6,4,9,15,371.0,319.0,1.75,23.0,608.0,242.88,169.67
2016,6,4,9,30,468.0,303.0,1.8,23.0,679.0,266.27,182.56
2016,6,4,9,45,423.0,337.5,1.9,23.5,688.0,308.55,217.43
2016,6,4,10,0,378.0,372.0,2.0,24.0,697.0,357.17,256.96
2016,6,4,10,15,228.5,401.0,2.05,24.0,599.5,351.61,258.62
2016,6,4,10,30,79.0,430.0,2.1,24.0,502.0,351.43,262.06
2016,6,4,10,45,61.5,419.0,2.15,24.5,476.0,346.38,258.41
2016,6,4,11,0,44.0,408.0,2.2,25.0,450.0,338.65,252.56
2016,6,4,11,15,86.0,446.0,2.25,25.0,528.5,397.42,295.78
2016,6,4,11,30,128.0,484.0,2.3,25.0,607.0,457.9,339.71
2016,6,4,11,45,269.5,452.0,2.4,25.5,712.0,538.49,398.63
2016,6,4,12,0,411.0,420.0,2.5,26.0,817.0,633.86,467.18
2016,6,4,12,15,329.5,450.5,2.5,26.5,769.0,626.96,460.32
2016,6,4,12,30,248.0,481.0,2.5,27.0,721.0,613.45,449.06
2016,6,4,12,45,210.0,481.0,2.5,27.5,682.5,596.88,436.67
2016,6,4,13,0,172.0,481.0,2.5,28.0,644.0,581.22,424.71
2016,6,4,13,15,103.5,431.5,2.45,28.5,529.5,477.7,350.83
2016,6,4,13,30,35.0,382.0,2.4,29.0,415.0,377.48,277.78
2016,6,4,13,45,451.0,256.5,2.4,29.5,653.5,696.67,513.32
2016,6,4,14,0,867.0,131.0,2.4,30.0,892.0,971.62,695.29
2016,6,4,14,15,860.0,129.0,2.35,30.0,862.0,983.24,700.42
2016,6,4,14,30,853.0,127.0,2.3,30.0,832.0,991.5,706.06
2016,6,4,14,45,847.5,123.0,2.3,30.5,797.5,995.81,708.47
2016,6,4,15,0,842.0,119.0,2.3,31.0,763.0,996.73,708.92
2016,6,4,15,15,829.5,116.0,2.3,30.5,722.5,1001.21,714.67
2016,6,4,15,30,817.0,113.0,2.3,30.0,682.0,989.42,710.25
2016,6,4,15,45,803.5,109.0,2.3,30.0,637.5,972.2,701.18
2016,6,4,16,0,790.0,105.0,2.3,30.0,593.0,951.89,690.22
2016,6,4,16,15,769.5,101.5,2.3,29.5,545.0,922.25,674.56
2016,6,4,16,30,749.0,98.0,2.3,29.0,497.0,890.03,657.06
2016,6,4,16,45,723.0,93.5,2.3,28.5,447.5,854.9,637.3
2016,6,4,17,0,697.0,89.0,2.3,28.0,398.0,812.38,612.05
2016,6,4,17,15,661.0,83.5,2.25,26.5,347.0,757.78,579.61
2016,6,4,17,30,625.0,78.0,2.2,25.0,296.0,702.57,545.33
2016,6,4,17,45,576.0,71.0,2.15,24.0,247.0,633.8,498.32
2016,6,4,18,0,527.0,64.0,2.1,23.0,198.0,566.06,449.71
2016,6,4,18,15,454.5,55.0,2.0,21.5,152.5,478.37,383.62
2016,6,4,18,30,382.0,46.0,1.9,20.0,107.0,394.58,316.87
2016,6,4,18,45,276.0,34.0,1.85,19.0,70.0,288.07,226.18
2016,6,4,19,0,170.0,22.0,1.8,18.0,33.0,176.73,99.01
2016,6,4,19,15,85.0,11.0,1.95,17.5,16.5,63.91,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,5,4,45,39.0,5.5,1.45,10.5,6.5,0.0,0.0
2016,6,5,5,0,78.0,11.0,1.6,11.0,13.0,9.39,0.0
2016,6,5,5,15,205.0,23.5,1.7,11.5,44.5,19.21,8.17
2016,6,5,5,30,332.0,36.0,1.8,12.0,76.0,29.35,19.85
2016,6,5,5,45,420.0,45.5,1.95,12.5,120.0,36.55,26.85
2016,6,5,6,0,508.0,55.0,2.1,13.0,164.0,43.64,33.47
2016,6,5,6,15,566.0,62.0,2.1,13.5,213.0,48.37,37.81
2016,6,5,6,30,624.0,69.0,2.1,14.0,262.0,53.02,41.91
2016,6,5,6,45,665.5,74.0,2.1,15.0,313.5,55.93,44.24
2016,6,5,7,0,707.0,79.0,2.1,16.0,365.0,58.77,46.42
2016,6,5,7,15,736.5,83.5,2.05,16.5,416.5,66.62,53.02
2016,6,5,7,30,766.0,88.0,2.0,17.0,468.0,69.01,54.79
2016,6,5,7,45,788.5,91.5,2.0,18.0,518.0,70.48,55.63
2016,6,5,8,0,811.0,95.0,2.0,19.0,568.0,71.86,56.39
2016,6,5,8,15,828.0,98.0,2.0,19.5,615.0,72.72,56.81
2016,6,5,8,30,845.0,101.0,2.0,20.0,662.0,73.48,57.17
2016,6,5,8,45,858.0,103.5,2.05,21.0,705.5,84.91,66.38
2016,6,5,9,0,871.0,106.0,2.1,22.0,749.0,130.6,73.83
2016,6,5,9,15,881.0,108.0,2.2,22.5,787.5,182.69,103.19
2016,6,5,9,30,891.0,110.0,2.3,23.0,826.0,236.05,142.52
2016,6,5,9,45,905.0,108.0,2.45,23.5,860.5,288.93,185.83
2016,6,5,10,0,919.0,106.0,2.6,24.0,895.0,343.03,231.89
2016,6,5,10,15,924.5,107.0,2.7,24.5,921.5,397.22,278.4
2016,6,5,10,30,930.0,108.0,2.8,25.0,948.0,451.39,324.15
2016,6,5,10,45,933.0,109.5,2.9,25.5,967.5,504.56,368.05
2016,6,5,11,0,936.0,111.0,3.0,26.0,987.0,557.08,410.19
2016,6,5,11,15,938.0,111.5,3.05,26.0,999.5,607.49,450.32
2016,6,5,11,30,940.0,112.0,3.1,26.0,1012.0,656.78,488.6
2016,6,5,11,45,940.5,112.5,3.15,26.0,1017.0,703.82,524.36
2016,6,5,12,0,941.0,113.0,3.2,26.0,1022.0,749.27,558.23
2016,6,5,12,15,940.5,113.0,3.25,26.0,1020.5,791.84,589.2
2016,6,5,12,30,940.0,113.0,3.3,26.0,1019.0,832.34,616.83
2016,6,5,12,45,932.0,117.0,3.35,26.5,1007.5,867.88,639.75
2016,6,5,13,0,924.0,121.0,3.4,27.0,996.0,900.61,660.66
2016,6,5,13,15,921.5,120.0,3.4,27.0,979.5,930.72,680.8
2016,6,5,13,30,919.0,119.0,3.4,27.0,963.0,957.85,698.97
2016,6,5,13,45,915.0,117.5,3.4,27.0,940.0,979.98,713.92
2016,6,5,14,0,911.0,116.0,3.4,27.0,917.0,998.82,726.85
2016,6,5,14,15,904.5,114.5,3.4,26.5,887.0,1011.88,737.59
2016,6,5,14,30,898.0,113.0,3.4,26.0,857.0,1021.48,746.3
2016,6,5,14,45,890.0,111.0,3.4,26.0,821.0,1025.59,750.15
2016,6,5,15,0,882.0,109.0,3.4,26.0,785.0,1026.22,751.95
2016,6,5,15,15,870.5,106.5,3.35,25.5,744.0,1019.32,750.09
2016,6,5,15,30,859.0,104.0,3.3,25.0,703.0,1009.06,746.2
2016,6,5,15,45,845.0,101.0,3.3,25.0,657.5,1004.72,745.33
2016,6,5,16,0,831.0,98.0,3.3,25.0,612.0,984.83,734.19
2016,6,5,16,15,811.5,94.5,3.25,24.5,563.0,955.8,718.08
2016,6,5,16,30,792.0,91.0,3.2,24.0,514.0,924.07,700.04
2016,6,5,16,45,767.0,87.0,3.15,23.5,463.5,883.9,675.91
2016,6,5,17,0,742.0,83.0,3.1,23.0,413.0,841.71,649.91
2016,6,5,17,15,707.0,78.0,2.95,22.0,361.0,793.16,619.3
2016,6,5,17,30,672.0,73.0,2.8,21.0,309.0,738.41,583.1
2016,6,5,17,45,624.0,67.0,2.7,20.0,258.5,670.57,535.89
2016,6,5,18,0,576.0,61.0,2.6,19.0,208.0,603.61,487.04
2016,6,5,18,15,503.0,53.0,2.5,18.0,161.0,515.19,418.76
2016,6,5,18,30,430.0,45.0,2.4,17.0,114.0,430.58,349.9
2016,6,5,18,45,318.5,34.0,2.3,16.0,75.5,319.21,254.49
2016,6,5,19,0,207.0,23.0,2.2,15.0,37.0,207.67,123.7
2016,6,5,19,15,103.5,11.5,2.3,14.5,18.5,76.29,0.0
2016,6,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,4,45,42.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,6,6,5,0,84.0,11.0,2.9,12.0,13.0,9.39,0.0
2016,6,6,5,15,210.5,23.0,2.95,12.5,44.5,18.76,7.87
2016,6,6,5,30,337.0,35.0,3.0,13.0,76.0,28.48,19.0
2016,6,6,5,45,421.5,44.0,3.05,13.5,119.0,35.28,25.6
2016,6,6,6,0,506.0,53.0,3.1,14.0,162.0,41.98,31.84
2016,6,6,6,15,561.5,59.5,3.05,14.5,210.0,46.36,35.85
2016,6,6,6,30,617.0,66.0,3.0,15.0,258.0,50.68,39.64
2016,6,6,6,45,651.5,72.0,3.0,15.5,307.0,54.32,42.71
2016,6,6,7,0,686.0,78.0,3.0,16.0,356.0,57.82,45.58
2016,6,6,7,15,714.5,82.5,2.95,16.5,406.0,65.57,52.1
2016,6,6,7,30,743.0,87.0,2.9,17.0,456.0,67.94,53.86
2016,6,6,7,45,764.5,90.5,2.9,17.5,504.0,69.39,54.81
2016,6,6,8,0,786.0,94.0,2.9,18.0,552.0,70.75,55.67
2016,6,6,8,15,802.5,96.5,2.95,18.5,597.5,71.27,55.82
2016,6,6,8,30,819.0,99.0,3.0,19.0,643.0,71.72,55.92
2016,6,6,8,45,832.5,101.0,3.05,20.0,685.5,82.94,65.02
2016,6,6,9,0,846.0,103.0,3.1,21.0,728.0,127.14,72.17
2016,6,6,9,15,856.0,105.0,3.1,21.5,765.0,177.77,100.94
2016,6,6,9,30,866.0,107.0,3.1,22.0,802.0,229.68,139.51
2016,6,6,9,45,873.5,108.5,3.15,22.5,834.0,281.77,182.7
2016,6,6,10,0,881.0,110.0,3.2,23.0,866.0,334.49,228.05
2016,6,6,10,15,886.5,111.5,3.25,23.0,892.5,386.96,273.93
2016,6,6,10,30,892.0,113.0,3.3,23.0,919.0,439.45,319.28
2016,6,6,10,45,896.5,113.5,3.35,23.5,938.5,490.65,362.07
2016,6,6,11,0,901.0,114.0,3.4,24.0,958.0,541.37,403.26
2016,6,6,11,15,903.5,115.0,3.4,24.0,970.5,590.69,442.94
2016,6,6,11,30,906.0,116.0,3.4,24.0,983.0,639.02,480.84
2016,6,6,11,45,907.0,116.0,3.45,24.5,988.5,684.47,514.95
2016,6,6,12,0,908.0,116.0,3.5,25.0,994.0,728.45,547.14
2016,6,6,12,15,908.0,116.0,3.5,25.0,992.0,770.05,577.76
2016,6,6,12,30,908.0,116.0,3.5,25.0,990.0,809.72,604.94
2016,6,6,12,45,900.0,119.5,3.55,25.0,979.0,843.71,628.34
2016,6,6,13,0,892.0,123.0,3.6,25.0,968.0,874.95,649.88
2016,6,6,13,15,888.5,122.5,3.6,25.0,952.0,903.69,669.46
2016,6,6,13,30,885.0,122.0,3.6,25.0,936.0,929.51,687.09
2016,6,6,13,45,880.0,121.0,3.65,25.0,912.5,950.42,701.82
2016,6,6,14,0,875.0,120.0,3.7,25.0,889.0,968.14,714.56
2016,6,6,14,15,868.0,118.5,3.7,24.5,860.0,980.16,724.76
2016,6,6,14,30,861.0,117.0,3.7,24.0,831.0,988.83,732.93
2016,6,6,14,45,852.0,115.0,3.75,24.0,795.5,991.63,736.28
2016,6,6,15,0,843.0,113.0,3.8,24.0,760.0,991.06,737.6
2016,6,6,15,15,831.0,111.0,3.8,23.5,720.5,984.16,735.95
2016,6,6,15,30,819.0,109.0,3.8,23.0,681.0,986.7,740.87
2016,6,6,15,45,804.0,106.0,3.8,22.5,636.5,969.17,732.25
2016,6,6,16,0,789.0,103.0,3.8,22.0,592.0,948.6,721.73
2016,6,6,16,15,769.0,99.5,3.75,21.5,545.0,919.54,705.0
2016,6,6,16,30,749.0,96.0,3.7,21.0,498.0,887.91,686.35
2016,6,6,16,45,723.5,92.0,3.65,20.5,448.5,847.97,661.52
2016,6,6,17,0,698.0,88.0,3.6,20.0,399.0,812.36,639.37
2016,6,6,17,15,663.0,83.0,3.55,19.0,349.0,759.39,605.02
2016,6,6,17,30,628.0,78.0,3.5,18.0,299.0,705.77,568.99
2016,6,6,17,45,581.0,71.0,3.45,17.5,250.5,638.68,520.05
2016,6,6,18,0,534.0,64.0,3.4,17.0,202.0,572.5,469.68
2016,6,6,18,15,462.0,55.5,3.3,16.0,156.0,485.58,401.0
2016,6,6,18,30,390.0,47.0,3.2,15.0,110.0,402.42,331.95
2016,6,6,18,45,286.0,35.0,3.1,14.5,73.0,296.83,239.26
2016,6,6,19,0,182.0,23.0,3.0,14.0,36.0,188.17,116.45
2016,6,6,19,15,91.0,11.5,3.0,13.5,18.0,68.34,0.0
2016,6,6,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,45,33.0,5.5,2.15,11.0,6.5,0.0,0.0
2016,6,7,5,0,66.0,11.0,2.3,11.0,13.0,9.39,0.0
2016,6,7,5,15,186.0,24.5,2.35,11.5,43.5,19.07,8.21
2016,6,7,5,30,306.0,38.0,2.4,12.0,74.0,31.0,21.29
2016,6,7,5,45,396.5,47.0,2.45,12.5,117.5,37.69,27.85
2016,6,7,6,0,487.0,56.0,2.5,13.0,161.0,44.31,34.06
2016,6,7,6,15,261.0,85.5,2.45,13.5,143.5,64.25,51.96
2016,6,7,6,30,35.0,115.0,2.4,14.0,126.0,86.78,71.84
2016,6,7,6,45,41.5,135.5,2.4,14.5,151.0,101.06,84.11
2016,6,7,7,0,48.0,156.0,2.4,15.0,176.0,115.09,95.93
2016,6,7,7,15,84.0,183.5,2.4,15.5,223.5,133.22,111.05
2016,6,7,7,30,120.0,211.0,2.4,16.0,271.0,144.58,120.15
2016,6,7,7,45,220.0,224.0,2.4,17.0,347.5,153.93,127.17
2016,6,7,8,0,320.0,237.0,2.4,18.0,424.0,153.58,125.95
2016,6,7,8,15,574.0,169.0,2.4,18.5,537.5,105.72,85.03
2016,6,7,8,30,828.0,101.0,2.4,19.0,651.0,73.14,57.09
2016,6,7,8,45,840.0,104.0,2.4,19.5,693.5,84.82,66.72
2016,6,7,9,0,852.0,107.0,2.4,20.0,736.0,129.9,74.44
2016,6,7,9,15,862.5,109.0,2.45,20.5,774.0,180.94,103.45
2016,6,7,9,30,873.0,111.0,2.5,21.0,812.0,233.3,142.36
2016,6,7,9,45,886.0,109.5,2.6,22.0,846.0,285.21,184.88
2016,6,7,10,0,899.0,108.0,2.7,23.0,880.0,338.26,229.89
2016,6,7,10,15,905.0,109.5,2.8,23.0,906.5,391.82,276.57
2016,6,7,10,30,911.0,111.0,2.9,23.0,933.0,445.46,322.75
2016,6,7,10,45,912.0,113.5,3.0,23.5,952.0,497.4,366.09
2016,6,7,11,0,913.0,116.0,3.1,24.0,971.0,548.53,407.58
2016,6,7,11,15,916.0,116.5,3.2,24.0,984.0,598.39,447.78
2016,6,7,11,30,919.0,117.0,3.3,24.0,997.0,647.26,486.29
2016,6,7,11,45,920.5,117.0,3.4,24.0,1003.0,693.66,522.18
2016,6,7,12,0,922.0,117.0,3.5,24.0,1009.0,738.61,556.32
2016,6,7,12,15,922.0,117.0,3.55,24.0,1007.5,780.82,587.65
2016,6,7,12,30,922.0,117.0,3.6,24.0,1006.0,821.08,615.51
2016,6,7,12,45,923.5,115.0,3.65,24.0,997.5,858.66,641.44
2016,6,7,13,0,925.0,113.0,3.7,24.0,989.0,893.83,665.65
2016,6,7,13,15,922.0,112.0,3.75,24.0,973.0,923.33,686.02
2016,6,7,13,30,919.0,111.0,3.8,24.0,957.0,949.81,704.44
2016,6,7,13,45,913.5,111.0,3.85,24.0,933.5,971.82,719.94
2016,6,7,14,0,908.0,111.0,3.9,24.0,910.0,990.56,733.39
2016,6,7,14,15,901.5,109.5,3.9,23.5,880.5,1003.47,744.24
2016,6,7,14,30,895.0,108.0,3.9,23.0,851.0,1012.95,753.01
2016,6,7,14,45,883.5,108.0,3.95,22.5,815.0,1015.6,757.77
2016,6,7,15,0,872.0,108.0,4.0,22.0,779.0,1014.84,760.45
2016,6,7,15,15,860.5,106.0,3.95,21.5,738.0,1008.51,758.91
2016,6,7,15,30,849.0,104.0,3.9,21.0,697.0,998.87,755.31
2016,6,7,15,45,831.5,102.0,3.9,20.5,651.5,992.3,754.27
2016,6,7,16,0,814.0,100.0,3.9,20.0,606.0,970.27,742.69
2016,6,7,16,15,794.5,97.0,3.8,19.5,558.0,942.12,726.29
2016,6,7,16,30,775.0,94.0,3.7,19.0,510.0,911.32,707.94
2016,6,7,16,45,745.5,91.0,3.65,18.5,459.0,868.34,680.96
2016,6,7,17,0,716.0,88.0,3.6,18.0,408.0,829.71,656.65
2016,6,7,17,15,680.5,83.0,3.5,17.5,357.0,775.89,620.25
2016,6,7,17,30,645.0,78.0,3.4,17.0,306.0,721.38,582.31
2016,6,7,17,45,589.0,72.5,3.3,16.5,255.5,647.93,528.45
2016,6,7,18,0,533.0,67.0,3.2,16.0,205.0,575.74,473.38
2016,6,7,18,15,459.5,58.0,3.05,15.0,159.0,486.87,403.06
2016,6,7,18,30,386.0,49.0,2.9,14.0,113.0,401.8,332.39
2016,6,7,18,45,272.5,37.5,2.75,13.5,75.0,287.1,232.33
2016,6,7,19,0,159.0,26.0,2.6,13.0,37.0,179.08,114.0
2016,6,7,19,15,79.5,13.0,2.55,12.5,18.5,62.29,0.0
2016,6,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,4,45,51.5,6.0,2.5,10.5,7.5,0.0,0.0
2016,6,8,5,0,103.0,12.0,2.6,11.0,15.0,10.24,0.0
2016,6,8,5,15,236.5,24.0,2.65,11.0,47.5,19.69,8.74
2016,6,8,5,30,370.0,36.0,2.7,11.0,80.0,29.45,20.04
2016,6,8,5,45,458.5,43.5,2.75,11.5,124.5,35.03,25.61
2016,6,8,6,0,547.0,51.0,2.8,12.0,169.0,40.61,30.89
2016,6,8,6,15,273.5,58.0,2.8,12.5,117.0,42.82,32.98
2016,6,8,6,30,0.0,65.0,2.8,13.0,65.0,53.73,42.71
2016,6,8,6,45,0.0,77.5,2.85,13.5,77.5,63.72,51.44
2016,6,8,7,0,0.0,90.0,2.9,14.0,90.0,73.64,59.95
2016,6,8,7,15,0.0,107.0,2.95,14.0,107.0,86.81,71.31
2016,6,8,7,30,0.0,124.0,3.0,14.0,124.0,99.84,82.42
2016,6,8,7,45,83.0,191.5,3.05,14.5,240.0,140.89,117.41
2016,6,8,8,0,166.0,259.0,3.1,15.0,356.0,171.91,143.15
2016,6,8,8,15,255.0,267.5,3.15,15.5,430.5,167.32,138.51
2016,6,8,8,30,344.0,276.0,3.2,16.0,505.0,171.74,141.58
2016,6,8,8,45,303.0,306.5,3.3,16.5,518.0,184.41,151.54
2016,6,8,9,0,262.0,337.0,3.4,17.0,531.0,217.55,162.77
2016,6,8,9,15,582.5,219.0,3.45,17.0,679.0,196.28,128.83
2016,6,8,9,30,903.0,101.0,3.5,17.0,827.0,232.36,142.84
2016,6,8,9,45,749.5,195.5,3.55,17.5,814.5,293.64,200.22
2016,6,8,10,0,596.0,290.0,3.6,18.0,802.0,359.63,260.21
2016,6,8,10,15,611.5,294.0,3.65,18.0,833.5,402.54,296.86
2016,6,8,10,30,627.0,298.0,3.7,18.0,865.0,450.54,337.26
2016,6,8,10,45,770.5,210.0,3.8,18.5,922.0,495.09,373.45
2016,6,8,11,0,914.0,122.0,3.9,19.0,979.0,552.89,420.34
2016,6,8,11,15,916.5,122.5,3.95,19.0,991.5,602.6,461.32
2016,6,8,11,30,919.0,123.0,4.0,19.0,1004.0,651.29,500.56
2016,6,8,11,45,726.5,257.5,4.1,19.5,956.5,681.12,521.03
2016,6,8,12,0,534.0,392.0,4.2,20.0,909.0,696.85,529.55
2016,6,8,12,15,724.5,259.5,4.25,20.0,959.5,762.15,581.8
2016,6,8,12,30,915.0,127.0,4.3,20.0,1010.0,823.48,629.94
2016,6,8,12,45,743.5,242.0,4.35,20.0,955.0,837.14,637.47
2016,6,8,13,0,572.0,357.0,4.4,20.0,900.0,827.19,627.07
2016,6,8,13,15,712.0,257.5,4.4,19.5,921.0,889.96,677.34
2016,6,8,13,30,852.0,158.0,4.4,19.0,942.0,944.56,718.16
2016,6,8,13,45,849.0,154.5,4.4,19.0,919.5,965.65,732.97
2016,6,8,14,0,846.0,151.0,4.4,19.0,897.0,983.49,745.87
2016,6,8,14,15,838.0,149.5,4.35,18.5,867.0,995.21,755.84
2016,6,8,14,30,830.0,148.0,4.3,18.0,837.0,1003.5,763.71
2016,6,8,14,45,671.0,209.5,4.25,18.0,751.0,932.18,715.22
2016,6,8,15,0,512.0,271.0,4.2,18.0,665.0,839.5,648.21
2016,6,8,15,15,650.5,202.5,4.1,17.5,675.5,922.83,713.26
2016,6,8,15,30,789.0,134.0,4.0,17.0,686.0,984.92,758.53
2016,6,8,15,45,777.0,128.0,3.95,16.5,642.5,967.43,748.86
2016,6,8,16,0,765.0,122.0,3.9,16.0,599.0,946.82,737.66
2016,6,8,16,15,657.0,136.5,3.85,15.5,523.0,859.29,678.46
2016,6,8,16,30,549.0,151.0,3.8,15.0,447.0,752.93,604.07
2016,6,8,16,45,648.0,110.0,3.75,15.0,425.5,804.12,644.61
2016,6,8,17,0,747.0,69.0,3.7,15.0,404.0,828.85,664.4
2016,6,8,17,15,675.5,78.5,3.6,14.5,353.5,765.22,619.7
2016,6,8,17,30,604.0,88.0,3.5,14.0,303.0,697.51,571.15
2016,6,8,17,45,562.5,79.0,3.45,13.5,254.5,633.27,523.69
2016,6,8,18,0,521.0,70.0,3.4,13.0,206.0,569.56,474.51
2016,6,8,18,15,447.0,61.0,3.3,12.5,159.5,480.51,402.37
2016,6,8,18,30,373.0,52.0,3.2,12.0,113.0,395.07,330.05
2016,6,8,18,45,272.5,39.0,3.1,12.0,76.0,289.69,236.32
2016,6,8,19,0,172.0,26.0,3.0,12.0,39.0,188.59,123.9
2016,6,8,19,15,86.0,13.0,2.95,12.0,19.5,66.54,0.0
2016,6,8,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,45,29.0,6.0,2.95,11.0,7.0,0.0,0.0
2016,6,9,5,0,58.0,12.0,3.1,11.0,14.0,10.24,0.0
2016,6,9,5,15,175.5,26.0,3.2,11.0,45.0,20.19,9.13
2016,6,9,5,30,293.0,40.0,3.3,11.0,76.0,30.93,21.33
2016,6,9,5,45,386.0,49.5,3.45,11.5,119.5,39.77,29.81
2016,6,9,6,0,479.0,59.0,3.6,12.0,163.0,46.73,36.36
2016,6,9,6,15,239.5,71.0,3.6,12.0,123.0,51.7,41.01
2016,6,9,6,30,0.0,83.0,3.6,12.0,83.0,67.05,54.82
2016,6,9,6,45,0.0,99.0,3.6,12.5,99.0,79.46,65.66
2016,6,9,7,0,0.0,115.0,3.6,13.0,115.0,91.78,76.23
2016,6,9,7,15,0.0,115.5,3.55,13.5,115.5,92.99,76.88
2016,6,9,7,30,0.0,116.0,3.5,14.0,116.0,94.01,77.34
2016,6,9,7,45,1.0,140.0,3.5,14.5,141.0,112.03,92.55
2016,6,9,8,0,2.0,164.0,3.5,15.0,166.0,129.73,107.26
2016,6,9,8,15,2.0,165.0,3.45,15.5,167.0,131.12,107.87
2016,6,9,8,30,2.0,166.0,3.4,16.0,168.0,132.37,108.4
2016,6,9,8,45,6.5,195.5,3.4,16.5,201.0,153.76,125.94
2016,6,9,9,0,11.0,225.0,3.4,17.0,234.0,176.28,137.59
2016,6,9,9,15,25.5,279.5,3.4,17.5,300.5,204.09,158.23
2016,6,9,9,30,40.0,334.0,3.4,18.0,367.0,244.92,188.9
2016,6,9,9,45,57.0,367.0,3.4,18.5,415.5,276.0,211.73
2016,6,9,10,0,74.0,400.0,3.4,19.0,464.0,309.83,236.76
2016,6,9,10,15,147.0,424.0,3.4,19.0,555.5,348.84,265.01
2016,6,9,10,30,220.0,448.0,3.4,19.0,647.0,408.5,309.62
2016,6,9,10,45,363.0,416.0,3.45,19.5,752.5,462.23,349.32
2016,6,9,11,0,506.0,384.0,3.5,20.0,858.0,533.1,402.6
2016,6,9,11,15,720.5,249.0,3.5,20.0,934.5,586.17,445.08
2016,6,9,11,30,935.0,114.0,3.5,20.0,1011.0,653.97,499.37
2016,6,9,11,45,939.0,112.0,3.55,20.5,1017.0,701.14,535.19
2016,6,9,12,0,943.0,110.0,3.6,21.0,1023.0,746.96,569.22
2016,6,9,12,15,942.5,110.0,3.65,21.0,1020.5,789.53,600.98
2016,6,9,12,30,942.0,110.0,3.7,21.0,1018.0,830.05,629.33
2016,6,9,12,45,942.0,108.0,3.8,21.0,1009.0,866.98,655.34
2016,6,9,13,0,942.0,106.0,3.9,21.0,1000.0,901.33,679.56
2016,6,9,13,15,939.0,105.5,3.95,20.5,983.5,931.67,702.11
2016,6,9,13,30,936.0,105.0,4.0,20.0,967.0,958.97,722.73
2016,6,9,13,45,932.0,103.5,4.1,20.0,943.5,981.23,738.94
2016,6,9,14,0,928.0,102.0,4.2,20.0,920.0,1000.15,753.05
2016,6,9,14,15,921.5,100.5,4.2,19.5,890.0,1013.25,764.21
2016,6,9,14,30,915.0,99.0,4.2,19.0,860.0,1022.86,773.23
2016,6,9,14,45,906.0,98.0,4.25,19.0,824.0,1027.02,777.58
2016,6,9,15,0,897.0,97.0,4.3,19.0,788.0,1027.7,779.77
2016,6,9,15,15,885.5,95.0,4.3,18.5,747.0,1021.28,778.48
2016,6,9,15,30,874.0,93.0,4.3,18.0,706.0,1011.47,775.04
2016,6,9,15,45,857.5,91.5,4.3,18.0,660.0,993.93,764.92
2016,6,9,16,0,841.0,90.0,4.3,18.0,614.0,973.38,752.81
2016,6,9,16,15,822.5,87.0,4.2,17.5,566.0,957.74,745.06
2016,6,9,16,30,804.0,84.0,4.1,17.0,518.0,927.62,726.99
2016,6,9,16,45,778.0,81.0,4.1,16.5,467.0,887.71,702.28
2016,6,9,17,0,752.0,78.0,4.1,16.0,416.0,845.84,675.66
2016,6,9,17,15,719.0,73.5,4.0,15.5,365.0,793.84,640.35
2016,6,9,17,30,686.0,69.0,3.9,15.0,314.0,740.83,603.25
2016,6,9,17,45,635.5,64.5,3.85,14.5,263.5,678.16,557.5
2016,6,9,18,0,585.0,60.0,3.8,14.0,213.0,610.95,506.13
2016,6,9,18,15,515.5,52.5,3.65,13.5,166.5,525.72,437.58
2016,6,9,18,30,446.0,45.0,3.5,13.0,120.0,444.01,368.7
2016,6,9,18,45,335.0,35.0,3.4,12.5,80.5,333.24,272.02
2016,6,9,19,0,224.0,25.0,3.3,12.0,41.0,225.44,152.13
2016,6,9,19,15,112.0,12.5,3.25,11.5,20.5,82.96,0.0
2016,6,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,4,45,63.5,6.0,2.6,9.5,7.5,0.0,0.0
2016,6,10,5,0,127.0,12.0,2.8,10.0,15.0,10.24,0.0
2016,6,10,5,15,260.5,22.5,3.05,10.5,48.0,18.41,7.88
2016,6,10,5,30,394.0,33.0,3.3,11.0,81.0,26.93,17.84
2016,6,10,5,45,477.0,40.5,3.55,12.0,125.0,32.62,23.41
2016,6,10,6,0,560.0,48.0,3.8,13.0,169.0,38.28,28.67
2016,6,10,6,15,613.0,53.5,3.85,13.5,218.0,42.1,32.19
2016,6,10,6,30,666.0,59.0,3.9,14.0,267.0,49.91,39.12
2016,6,10,6,45,419.5,111.0,4.0,14.5,250.5,78.94,64.71
2016,6,10,7,0,173.0,163.0,4.1,15.0,234.0,116.54,97.32
2016,6,10,7,15,180.5,186.5,4.1,15.5,268.5,131.03,109.33
2016,6,10,7,30,188.0,210.0,4.1,16.0,303.0,145.04,120.76
2016,6,10,7,45,507.5,146.5,4.15,16.5,434.5,97.12,78.98
2016,6,10,8,0,827.0,83.0,4.2,17.0,566.0,73.33,58.12
2016,6,10,8,15,629.5,166.0,4.2,17.5,551.0,104.77,84.75
2016,6,10,8,30,432.0,249.0,4.2,18.0,536.0,148.0,120.85
2016,6,10,8,45,655.0,171.5,4.2,18.5,639.0,101.6,81.19
2016,6,10,9,0,878.0,94.0,4.2,19.0,742.0,123.58,69.12
2016,6,10,9,15,887.5,96.0,4.2,19.0,780.0,175.63,99.13
2016,6,10,9,30,897.0,98.0,4.2,19.0,818.0,228.93,139.5
2016,6,10,9,45,905.5,98.5,4.2,19.5,851.0,282.08,184.24
2016,6,10,10,0,914.0,99.0,4.2,20.0,884.0,335.95,231.36
2016,6,10,10,15,920.0,100.0,4.2,20.0,911.0,389.8,279.25
2016,6,10,10,30,926.0,101.0,4.2,20.0,938.0,443.7,326.65
2016,6,10,10,45,929.5,102.0,4.25,20.5,958.0,496.33,371.47
2016,6,10,11,0,933.0,103.0,4.3,21.0,978.0,548.36,414.59
2016,6,10,11,15,936.0,103.5,4.3,21.0,991.5,598.96,456.11
2016,6,10,11,30,939.0,104.0,4.3,21.0,1005.0,648.55,495.84
2016,6,10,11,45,941.0,104.0,4.35,21.0,1011.0,695.92,533.13
2016,6,10,12,0,943.0,104.0,4.4,21.0,1017.0,741.83,568.63
2016,6,10,12,15,943.5,104.0,4.4,21.0,1016.5,784.99,600.8
2016,6,10,12,30,944.0,104.0,4.4,21.0,1016.0,826.17,629.69
2016,6,10,12,45,928.0,114.0,4.45,21.0,1003.0,860.39,653.89
2016,6,10,13,0,912.0,124.0,4.5,21.0,990.0,891.45,675.92
2016,6,10,13,15,910.0,123.5,4.5,21.0,974.5,922.26,697.42
2016,6,10,13,30,908.0,123.0,4.5,21.0,959.0,950.18,716.93
2016,6,10,13,45,905.5,121.0,4.55,21.0,937.0,973.21,733.56
2016,6,10,14,0,903.0,119.0,4.6,21.0,915.0,993.02,748.15
2016,6,10,14,15,896.5,117.5,4.6,20.5,885.5,1006.17,759.41
2016,6,10,14,30,890.0,116.0,4.6,20.0,856.0,1015.89,768.56
2016,6,10,14,45,882.0,114.0,4.6,20.0,821.0,1020.16,772.68
2016,6,10,15,0,874.0,112.0,4.6,20.0,786.0,1020.99,774.65
2016,6,10,15,15,862.0,109.5,4.55,19.5,745.0,1013.82,772.39
2016,6,10,15,30,850.0,107.0,4.5,19.0,704.0,1003.3,768.03
2016,6,10,15,45,835.0,104.5,4.45,19.0,659.0,998.99,766.6
2016,6,10,16,0,820.0,102.0,4.4,19.0,614.0,979.01,754.4
2016,6,10,16,15,800.5,98.5,4.3,18.5,565.5,950.32,737.48
2016,6,10,16,30,781.0,95.0,4.2,18.0,517.0,918.95,718.62
2016,6,10,16,45,752.5,92.0,4.15,17.5,466.0,876.96,692.14
2016,6,10,17,0,724.0,89.0,4.1,17.0,415.0,839.29,668.36
2016,6,10,17,15,689.0,84.0,3.95,16.5,364.0,785.83,631.79
2016,6,10,17,30,654.0,79.0,3.8,16.0,313.0,731.62,593.69
2016,6,10,17,45,602.0,73.0,3.65,15.5,262.5,660.76,541.44
2016,6,10,18,0,550.0,67.0,3.5,15.0,212.0,590.93,487.92
2016,6,10,18,15,478.0,58.5,3.3,14.0,165.0,503.29,418.36
2016,6,10,18,30,406.0,50.0,3.1,13.0,118.0,419.19,348.35
2016,6,10,18,45,295.0,38.5,2.9,12.5,79.5,307.85,251.08
2016,6,10,19,0,184.0,27.0,2.7,12.0,41.0,199.95,136.57
2016,6,10,19,15,92.0,13.5,2.7,11.5,20.5,70.97,0.0
2016,6,10,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,4,45,27.0,6.0,0.75,9.5,7.0,0.0,0.0
2016,6,11,5,0,54.0,12.0,0.7,10.0,14.0,10.24,0.0
2016,6,11,5,15,175.5,26.0,0.75,10.5,45.0,20.19,9.24
2016,6,11,5,30,297.0,40.0,0.8,11.0,76.0,30.95,21.41
2016,6,11,5,45,392.0,49.5,0.9,11.5,120.5,39.8,29.9
2016,6,11,6,0,487.0,59.0,1.0,12.0,165.0,46.78,36.46
2016,6,11,6,15,547.0,66.5,1.05,12.5,214.0,51.79,41.05
2016,6,11,6,30,607.0,74.0,1.1,13.0,263.0,56.69,45.37
2016,6,11,6,45,653.5,78.5,1.15,14.0,315.0,59.11,47.25
2016,6,11,7,0,700.0,83.0,1.2,15.0,367.0,61.52,49.04
2016,6,11,7,15,730.5,87.5,1.35,16.0,418.5,63.69,50.56
2016,6,11,7,30,761.0,92.0,1.5,17.0,470.0,71.87,57.27
2016,6,11,7,45,784.5,95.5,1.65,18.0,520.0,73.24,58.0
2016,6,11,8,0,808.0,99.0,1.8,19.0,570.0,74.53,58.66
2016,6,11,8,15,825.5,102.0,1.8,19.5,617.0,75.29,59.0
2016,6,11,8,30,843.0,105.0,1.8,20.0,664.0,75.97,59.27
2016,6,11,8,45,855.5,107.5,1.85,21.0,707.5,87.14,68.24
2016,6,11,9,0,868.0,110.0,1.9,22.0,751.0,132.1,75.3
2016,6,11,9,15,878.0,112.0,1.85,22.5,789.5,183.86,104.21
2016,6,11,9,30,888.0,114.0,1.8,23.0,828.0,236.9,143.0
2016,6,11,9,45,892.5,117.5,1.8,24.0,860.0,290.69,186.56
2016,6,11,10,0,897.0,121.0,1.8,25.0,892.0,344.82,231.75
2016,6,11,10,15,902.5,122.5,1.75,25.5,918.5,398.18,276.58
2016,6,11,10,30,908.0,124.0,1.7,26.0,945.0,451.56,320.52
2016,6,11,10,45,910.0,126.0,1.65,26.5,964.0,503.54,362.18
2016,6,11,11,0,912.0,128.0,1.6,27.0,983.0,554.83,401.87
2016,6,11,11,15,914.5,128.5,1.65,27.0,995.5,604.5,440.41
2016,6,11,11,30,917.0,129.0,1.7,27.0,1008.0,653.18,477.23
2016,6,11,11,45,916.5,130.0,1.8,27.5,1013.0,699.14,510.6
2016,6,11,12,0,916.0,131.0,1.9,28.0,1018.0,743.55,542.08
2016,6,11,12,15,915.5,131.0,2.05,28.0,1016.0,785.5,572.73
2016,6,11,12,30,915.0,131.0,2.2,28.0,1014.0,825.51,600.43
2016,6,11,12,45,920.0,125.5,2.35,28.0,1006.5,863.23,626.23
2016,6,11,13,0,925.0,120.0,2.5,28.0,999.0,898.59,650.48
2016,6,11,13,15,921.0,119.5,2.55,28.0,982.0,927.96,670.06
2016,6,11,13,30,917.0,119.0,2.6,28.0,965.0,954.31,687.75
2016,6,11,13,45,908.5,120.0,2.7,28.0,940.5,974.76,702.18
2016,6,11,14,0,900.0,121.0,2.8,28.0,916.0,991.86,714.62
2016,6,11,14,15,674.0,224.0,2.8,27.5,808.0,918.79,669.28
2016,6,11,14,30,448.0,327.0,2.8,27.0,700.0,809.54,593.79
2016,6,11,14,45,544.5,274.5,2.85,27.0,709.0,865.08,636.25
2016,6,11,15,0,641.0,222.0,2.9,27.0,718.0,925.13,679.99
2016,6,11,15,15,738.5,167.0,2.95,26.5,709.0,973.5,714.57
2016,6,11,15,30,836.0,112.0,3.0,26.0,700.0,1007.52,739.96
2016,6,11,15,45,818.5,110.0,3.15,25.5,654.5,988.85,731.89
2016,6,11,16,0,801.0,108.0,3.3,25.0,609.0,967.11,722.12
2016,6,11,16,15,781.0,104.5,3.35,24.5,561.0,938.17,706.63
2016,6,11,16,30,761.0,101.0,3.4,24.0,513.0,906.58,689.15
2016,6,11,16,45,734.5,96.5,3.5,23.5,462.5,871.25,669.03
2016,6,11,17,0,708.0,92.0,3.6,23.0,412.0,828.26,642.94
2016,6,11,17,15,673.0,86.5,3.6,22.0,361.5,774.51,609.0
2016,6,11,17,30,638.0,81.0,3.6,21.0,311.0,720.03,573.24
2016,6,11,17,45,590.5,74.5,3.6,20.5,261.0,652.9,525.29
2016,6,11,18,0,543.0,68.0,3.6,20.0,211.0,586.55,475.81
2016,6,11,18,15,473.5,59.0,3.5,19.0,165.0,500.52,408.97
2016,6,11,18,30,404.0,50.0,3.4,18.0,119.0,417.93,341.54
2016,6,11,18,45,302.5,38.0,3.3,17.0,80.5,313.11,251.8
2016,6,11,19,0,201.0,26.0,3.2,16.0,42.0,210.15,143.92
2016,6,11,19,15,100.5,13.0,3.1,15.5,21.0,76.11,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,12,4,45,23.5,6.0,3.35,10.5,7.0,0.0,0.0
2016,6,12,5,0,47.0,12.0,3.5,11.0,14.0,10.24,0.0
2016,6,12,5,15,162.5,26.5,3.65,11.5,44.5,20.54,9.38
2016,6,12,5,30,278.0,41.0,3.8,12.0,75.0,31.63,21.83
2016,6,12,5,45,378.0,50.5,3.95,12.5,119.0,40.6,30.41
2016,6,12,6,0,478.0,60.0,4.1,13.0,163.0,47.56,36.95
2016,6,12,6,15,537.5,67.5,4.05,13.5,211.5,52.52,41.49
2016,6,12,6,30,597.0,75.0,4.0,14.0,260.0,57.38,45.77
2016,6,12,6,45,647.5,78.5,4.0,14.5,312.5,59.05,47.08
2016,6,12,7,0,698.0,82.0,4.0,15.0,365.0,60.79,48.38
2016,6,12,7,15,728.0,86.5,3.9,15.5,416.0,68.79,55.14
2016,6,12,7,30,758.0,91.0,3.8,16.0,467.0,71.1,56.84
2016,6,12,7,45,784.5,93.0,3.7,17.0,517.5,71.48,56.73
2016,6,12,8,0,811.0,95.0,3.6,18.0,568.0,71.87,56.64
2016,6,12,8,15,828.0,98.0,3.5,18.5,615.0,72.73,57.07
2016,6,12,8,30,845.0,101.0,3.4,19.0,662.0,73.49,57.43
2016,6,12,8,45,859.0,102.5,3.3,19.5,705.5,84.35,66.35
2016,6,12,9,0,873.0,104.0,3.2,20.0,749.0,128.63,73.22
2016,6,12,9,15,883.0,106.0,3.2,20.5,787.0,180.55,102.55
2016,6,12,9,30,893.0,108.0,3.2,21.0,825.0,233.77,142.06
2016,6,12,9,45,906.5,106.0,3.2,21.5,859.5,286.38,185.56
2016,6,12,10,0,920.0,104.0,3.2,22.0,894.0,340.18,231.81
2016,6,12,10,15,925.5,105.5,3.25,22.5,921.0,394.54,278.96
2016,6,12,10,30,931.0,107.0,3.3,23.0,948.0,448.92,325.37
2016,6,12,10,45,935.5,107.0,3.35,23.5,968.0,501.63,369.42
2016,6,12,11,0,940.0,107.0,3.4,24.0,988.0,553.82,411.8
2016,6,12,11,15,942.0,107.5,3.5,24.0,1001.0,604.27,452.65
2016,6,12,11,30,944.0,108.0,3.6,24.0,1014.0,653.61,491.68
2016,6,12,11,45,944.5,108.5,3.7,24.5,1019.0,700.71,527.19
2016,6,12,12,0,945.0,109.0,3.8,25.0,1024.0,746.23,560.68
2016,6,12,12,15,944.0,109.0,3.85,25.0,1022.0,788.52,591.86
2016,6,12,12,30,943.0,109.0,3.9,25.0,1020.0,828.73,619.64
2016,6,12,12,45,934.0,113.5,4.0,25.0,1008.5,864.01,644.17
2016,6,12,13,0,925.0,118.0,4.1,25.0,997.0,896.44,666.77
2016,6,12,13,15,921.5,117.0,4.1,25.0,980.0,925.77,686.79
2016,6,12,13,30,918.0,116.0,4.1,25.0,963.0,952.07,704.79
2016,6,12,13,45,913.0,114.5,4.15,25.0,939.5,973.36,719.78
2016,6,12,14,0,908.0,113.0,4.2,25.0,916.0,991.33,732.7
2016,6,12,14,15,901.5,111.5,4.2,24.5,886.0,1004.47,743.71
2016,6,12,14,30,895.0,110.0,4.2,24.0,856.0,1014.19,752.64
2016,6,12,14,45,886.0,108.5,4.2,24.0,820.5,1017.97,756.34
2016,6,12,15,0,877.0,107.0,4.2,24.0,785.0,1018.31,757.94
2016,6,12,15,15,865.5,104.5,4.15,23.5,744.0,1011.61,756.17
2016,6,12,15,30,854.0,102.0,4.1,23.0,703.0,1001.56,752.33
2016,6,12,15,45,839.0,99.5,4.05,23.0,658.0,984.75,742.57
2016,6,12,16,0,824.0,97.0,4.0,23.0,613.0,976.99,739.15
2016,6,12,16,15,804.5,94.0,3.95,22.5,565.0,948.93,723.24
2016,6,12,16,30,785.0,91.0,3.9,22.0,517.0,918.21,705.47
2016,6,12,16,45,759.5,87.0,3.85,21.5,466.5,877.93,680.74
2016,6,12,17,0,734.0,83.0,3.8,21.0,416.0,835.68,654.15
2016,6,12,17,15,700.0,78.5,3.65,20.0,365.0,788.91,624.34
2016,6,12,17,30,666.0,74.0,3.5,19.0,314.0,736.12,589.06
2016,6,12,17,45,616.0,68.5,3.4,18.5,264.0,667.47,539.53
2016,6,12,18,0,566.0,63.0,3.3,18.0,214.0,599.8,488.71
2016,6,12,18,15,497.5,55.0,3.1,17.0,167.0,515.25,422.73
2016,6,12,18,30,429.0,47.0,2.9,16.0,120.0,434.13,356.22
2016,6,12,18,45,322.0,36.5,2.7,15.5,81.0,326.06,263.38
2016,6,12,19,0,215.0,26.0,2.5,15.0,42.0,222.93,155.1
2016,6,12,19,15,107.5,13.0,2.55,14.5,21.0,80.72,0.0
