Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,13,4,45,37.5,6.0,2.85,10.5,7.0,0.0,0.0
2016,6,13,5,0,75.0,12.0,3.0,11.0,14.0,10.24,0.0
2016,6,13,5,15,193.5,25.0,3.0,11.0,45.0,19.46,8.6
2016,6,13,5,30,312.0,38.0,3.0,11.0,76.0,31.01,21.39
2016,6,13,5,45,403.5,47.0,3.05,11.5,119.0,37.72,27.99
2016,6,13,6,0,495.0,56.0,3.1,12.0,162.0,44.36,34.25
2016,6,13,6,15,247.5,71.0,3.05,12.5,124.0,51.77,41.0
2016,6,13,6,30,0.0,86.0,3.0,13.0,86.0,69.2,56.51
2016,6,13,6,45,0.0,103.5,3.0,13.5,103.5,82.63,68.21
2016,6,13,7,0,0.0,121.0,3.0,14.0,121.0,95.96,79.6
2016,6,13,7,15,47.0,164.5,3.0,14.5,188.0,121.73,101.62
2016,6,13,7,30,94.0,208.0,3.0,15.0,255.0,148.88,124.42
2016,6,13,7,45,240.5,214.5,3.05,15.5,350.5,140.96,116.95
2016,6,13,8,0,387.0,221.0,3.1,16.0,446.0,145.92,120.58
2016,6,13,8,15,617.5,157.5,3.2,16.5,551.5,99.09,80.1
2016,6,13,8,30,848.0,94.0,3.3,17.0,657.0,79.78,63.27
2016,6,13,8,45,863.5,95.0,3.4,17.5,701.0,80.08,63.24
2016,6,13,9,0,879.0,96.0,3.5,18.0,745.0,123.92,69.99
2016,6,13,9,15,889.5,98.0,3.6,18.5,783.5,176.1,99.65
2016,6,13,9,30,900.0,100.0,3.7,19.0,822.0,229.63,139.76
2016,6,13,9,45,912.5,98.5,3.8,19.5,857.0,282.55,184.05
2016,6,13,10,0,925.0,97.0,3.9,20.0,892.0,336.57,231.15
2016,6,13,10,15,931.5,98.0,4.0,20.0,919.5,391.11,279.64
2016,6,13,10,30,938.0,99.0,4.1,20.0,947.0,445.75,327.7
2016,6,13,10,45,942.5,100.0,4.25,20.0,968.0,499.4,374.18
2016,6,13,11,0,947.0,101.0,4.4,20.0,989.0,552.54,419.34
2016,6,13,11,15,950.5,101.5,4.55,19.5,1003.0,604.08,463.18
2016,6,13,11,30,954.0,102.0,4.7,19.0,1017.0,654.62,505.51
2016,6,13,11,45,954.5,103.0,4.85,19.0,1023.5,702.46,544.1
2016,6,13,12,0,955.0,104.0,5.0,19.0,1030.0,748.72,580.83
2016,6,13,12,15,955.0,104.0,5.05,18.5,1028.5,792.05,615.17
2016,6,13,12,30,955.0,104.0,5.1,18.0,1027.0,833.36,646.27
2016,6,13,12,45,948.0,107.5,5.15,18.0,1016.5,869.76,672.59
2016,6,13,13,0,941.0,111.0,5.2,18.0,1006.0,903.38,696.9
2016,6,13,13,15,937.5,110.5,5.15,18.0,989.0,933.5,718.1
2016,6,13,13,30,934.0,110.0,5.1,18.0,972.0,960.58,737.14
2016,6,13,13,45,929.5,108.5,5.05,18.0,949.0,982.6,752.66
2016,6,13,14,0,925.0,107.0,5.0,18.0,926.0,1001.28,765.95
2016,6,13,14,15,918.5,106.0,4.95,17.5,896.0,1015.14,777.51
2016,6,13,14,30,912.0,105.0,4.9,17.0,866.0,1025.55,786.86
2016,6,13,14,45,900.5,104.5,4.9,17.0,829.5,1028.03,789.8
2016,6,13,15,0,889.0,104.0,4.9,17.0,793.0,1027.02,790.54
2016,6,13,15,15,877.5,102.0,4.85,16.5,751.5,1020.91,789.01
2016,6,13,15,30,866.0,100.0,4.8,16.0,710.0,1011.45,785.31
2016,6,13,15,45,847.5,99.0,4.8,16.0,664.0,992.82,774.21
2016,6,13,16,0,829.0,98.0,4.8,16.0,618.0,983.36,769.75
2016,6,13,16,15,810.0,95.0,4.7,15.5,569.5,955.81,753.05
2016,6,13,16,30,791.0,92.0,4.6,15.0,521.0,925.55,734.42
2016,6,13,16,45,771.5,86.5,4.6,14.5,471.5,889.18,711.89
2016,6,13,17,0,752.0,81.0,4.6,14.0,422.0,850.58,687.28
2016,6,13,17,15,718.5,76.5,4.55,13.5,371.0,798.21,651.32
2016,6,13,17,30,685.0,72.0,4.5,13.0,320.0,750.78,618.13
2016,6,13,17,45,641.0,66.0,4.45,13.0,270.0,686.18,569.18
2016,6,13,18,0,597.0,60.0,4.4,13.0,220.0,622.19,518.91
2016,6,13,18,15,529.5,53.0,4.25,12.5,172.5,538.82,451.35
2016,6,13,18,30,462.0,46.0,4.1,12.0,125.0,458.71,383.4
2016,6,13,18,45,346.5,36.5,3.95,11.5,85.0,344.28,283.66
2016,6,13,19,0,231.0,27.0,3.8,11.0,45.0,235.77,169.13
2016,6,13,19,15,115.5,13.5,3.8,11.0,22.5,86.41,0.0
2016,6,13,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,4,45,30.5,6.5,3.4,9.5,7.0,0.0,0.0
2016,6,14,5,0,61.0,13.0,3.5,10.0,14.0,11.1,0.0
2016,6,14,5,15,183.5,26.0,3.55,10.0,45.0,20.21,9.15
2016,6,14,5,30,306.0,39.0,3.6,10.0,76.0,31.88,22.24
2016,6,14,5,45,408.0,47.0,3.65,10.5,120.5,37.75,28.13
2016,6,14,6,0,510.0,55.0,3.7,11.0,165.0,43.64,33.74
2016,6,14,6,15,281.0,86.5,3.7,11.5,150.0,62.94,51.2
2016,6,14,6,30,52.0,118.0,3.7,12.0,135.0,88.72,74.16
2016,6,14,6,45,60.5,139.0,3.75,12.5,161.5,103.3,86.81
2016,6,14,7,0,69.0,160.0,3.8,13.0,188.0,117.63,98.99
2016,6,14,7,15,101.0,185.5,3.85,13.5,232.5,134.52,113.19
2016,6,14,7,30,133.0,211.0,3.9,14.0,277.0,144.75,121.42
2016,6,14,7,45,480.0,148.0,3.95,14.5,422.0,97.64,80.04
2016,6,14,8,0,827.0,85.0,4.0,15.0,567.0,65.44,51.72
2016,6,14,8,15,842.5,87.5,4.0,15.5,613.5,76.16,60.75
2016,6,14,8,30,858.0,90.0,4.0,16.0,660.0,77.56,61.64
2016,6,14,8,45,870.0,92.0,4.05,16.5,702.5,78.45,62.11
2016,6,14,9,0,882.0,94.0,4.1,17.0,745.0,122.51,69.22
2016,6,14,9,15,891.5,96.0,4.1,17.0,783.0,174.67,99.11
2016,6,14,9,30,901.0,98.0,4.1,17.0,821.0,228.09,139.65
2016,6,14,9,45,908.5,99.5,4.15,17.5,854.0,281.78,185.11
2016,6,14,10,0,916.0,101.0,4.2,18.0,887.0,336.11,232.96
2016,6,14,10,15,921.5,102.0,4.25,18.0,914.0,389.85,281.21
2016,6,14,10,30,927.0,103.0,4.3,18.0,941.0,443.61,328.97
2016,6,14,10,45,930.5,104.0,4.35,18.5,961.0,496.28,374.27
2016,6,14,11,0,934.0,105.0,4.4,19.0,981.0,548.36,417.84
2016,6,14,11,15,936.5,105.5,4.45,19.0,994.0,598.76,459.78
2016,6,14,11,30,939.0,106.0,4.5,19.0,1007.0,648.1,499.91
2016,6,14,11,45,939.5,106.0,4.6,19.5,1012.5,694.55,536.17
2016,6,14,12,0,940.0,106.0,4.7,20.0,1018.0,739.42,570.42
2016,6,14,12,15,940.0,106.0,4.75,19.5,1016.0,782.19,604.22
2016,6,14,12,30,940.0,106.0,4.8,19.0,1014.0,822.96,634.73
2016,6,14,12,45,937.5,106.5,4.85,19.0,1005.0,859.93,661.27
2016,6,14,13,0,935.0,107.0,4.9,19.0,996.0,894.32,685.95
2016,6,14,13,15,932.0,106.0,4.95,19.0,979.5,924.14,707.43
2016,6,14,13,30,929.0,105.0,5.0,19.0,963.0,950.94,726.86
2016,6,14,13,45,923.0,105.0,5.05,19.0,939.5,972.79,742.95
2016,6,14,14,0,917.0,105.0,5.1,19.0,916.0,991.34,756.89
2016,6,14,14,15,910.5,103.5,5.05,18.5,886.5,1004.51,767.97
2016,6,14,14,30,904.0,102.0,5.0,18.0,857.0,1014.22,776.84
2016,6,14,14,45,897.0,99.5,5.0,17.5,822.0,1018.89,782.82
2016,6,14,15,0,890.0,97.0,5.0,17.0,787.0,1020.08,786.59
2016,6,14,15,15,879.5,95.5,4.9,16.5,746.5,1015.43,785.62
2016,6,14,15,30,869.0,94.0,4.8,16.0,706.0,1007.45,782.5
2016,6,14,15,45,858.5,90.0,4.75,16.0,662.0,993.25,774.07
2016,6,14,16,0,848.0,86.0,4.7,16.0,618.0,975.84,763.52
2016,6,14,16,15,830.0,83.0,4.65,15.5,570.5,949.12,747.85
2016,6,14,16,30,812.0,80.0,4.6,15.0,523.0,931.01,738.37
2016,6,14,16,45,789.5,77.0,4.6,14.5,473.0,894.57,715.75
2016,6,14,17,0,767.0,74.0,4.6,14.0,423.0,856.03,691.24
2016,6,14,17,15,645.5,83.5,4.55,13.5,353.0,745.41,611.11
2016,6,14,17,30,524.0,93.0,4.5,13.0,283.0,632.49,526.51
2016,6,14,17,45,480.0,85.0,4.5,13.0,238.5,569.57,477.97
2016,6,14,18,0,436.0,77.0,4.5,13.0,194.0,500.64,422.53
2016,6,14,18,15,387.5,65.0,4.35,12.5,152.5,432.91,366.32
2016,6,14,18,30,339.0,53.0,4.2,12.0,111.0,367.75,309.66
2016,6,14,18,45,251.0,40.0,4.05,11.5,75.5,275.21,226.98
2016,6,14,19,0,163.0,27.0,3.9,11.0,40.0,187.32,134.81
2016,6,14,19,15,81.5,13.5,3.85,10.5,20.0,64.42,0.0
2016,6,14,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,3.0,3.2,8.5,3.0,0.0,0.0
2016,6,15,5,0,0.0,6.0,3.4,9.0,6.0,5.12,0.0
2016,6,15,5,15,0.0,19.0,3.55,9.5,19.0,15.69,5.82
2016,6,15,5,30,0.0,32.0,3.7,10.0,32.0,26.27,17.33
2016,6,15,5,45,0.0,50.5,3.9,10.5,50.5,40.65,30.71
2016,6,15,6,0,0.0,69.0,4.1,11.0,69.0,54.88,43.82
2016,6,15,6,15,4.5,87.5,4.15,11.5,89.0,69.04,56.66
2016,6,15,6,30,9.0,106.0,4.2,12.0,109.0,83.13,69.18
2016,6,15,6,45,14.0,125.0,4.3,12.5,130.5,97.47,81.67
2016,6,15,7,0,19.0,144.0,4.4,13.0,152.0,111.73,93.85
2016,6,15,7,15,151.5,170.5,4.45,13.5,245.0,121.61,102.0
2016,6,15,7,30,284.0,197.0,4.5,14.0,338.0,132.57,110.96
2016,6,15,7,45,328.5,210.5,4.6,14.5,389.5,140.12,116.87
2016,6,15,8,0,373.0,224.0,4.7,15.0,441.0,147.37,122.49
2016,6,15,8,15,616.5,156.5,4.75,15.0,550.5,98.48,80.13
2016,6,15,8,30,860.0,89.0,4.8,15.0,660.0,76.99,61.39
2016,6,15,8,45,874.5,90.0,4.9,15.5,703.5,77.36,61.44
2016,6,15,9,0,889.0,91.0,5.0,16.0,747.0,120.69,68.04
2016,6,15,9,15,898.0,93.0,5.0,16.0,785.0,173.12,98.15
2016,6,15,9,30,907.0,95.0,5.0,16.0,823.0,226.74,139.1
2016,6,15,9,45,913.5,96.5,5.05,16.5,855.5,280.47,185.0
2016,6,15,10,0,920.0,98.0,5.1,17.0,888.0,334.74,233.31
2016,6,15,10,15,925.5,99.0,5.1,17.0,915.0,388.65,282.16
2016,6,15,10,30,931.0,100.0,5.1,17.0,942.0,442.58,330.54
2016,6,15,10,45,934.5,101.5,5.2,17.0,962.0,495.76,377.6
2016,6,15,11,0,938.0,103.0,5.3,17.0,982.0,548.37,423.15
2016,6,15,11,15,940.5,103.5,5.3,17.0,995.5,598.94,465.87
2016,6,15,11,30,943.0,104.0,5.3,17.0,1009.0,648.44,506.72
2016,6,15,11,45,943.5,105.0,5.3,17.5,1014.5,695.81,543.96
2016,6,15,12,0,944.0,106.0,5.3,18.0,1020.0,741.64,579.07
2016,6,15,12,15,944.0,105.5,5.3,18.0,1019.0,784.19,611.86
2016,6,15,12,30,944.0,105.0,5.3,18.0,1018.0,824.71,641.12
2016,6,15,12,45,934.5,110.5,5.3,18.0,1007.0,860.47,666.81
2016,6,15,13,0,925.0,116.0,5.3,18.0,996.0,893.4,690.44
2016,6,15,13,15,922.0,115.5,5.25,17.5,980.0,923.65,713.22
2016,6,15,13,30,919.0,115.0,5.2,17.0,964.0,950.95,733.96
2016,6,15,13,45,917.5,112.0,5.2,17.0,942.0,974.15,750.81
2016,6,15,14,0,916.0,109.0,5.2,17.0,920.0,994.11,765.49
2016,6,15,14,15,909.5,107.5,5.15,17.0,890.5,1007.41,775.26
2016,6,15,14,30,903.0,106.0,5.1,17.0,861.0,1017.27,782.77
2016,6,15,14,45,898.5,102.5,5.05,17.0,826.5,1023.51,787.93
2016,6,15,15,0,894.0,99.0,5.0,17.0,792.0,1026.26,790.83
2016,6,15,15,15,883.0,97.0,4.9,16.5,751.5,1020.64,789.19
2016,6,15,15,30,872.0,95.0,4.8,16.0,711.0,1011.66,785.38
2016,6,15,15,45,861.5,91.0,4.75,16.0,666.5,997.53,777.02
2016,6,15,16,0,851.0,87.0,4.7,16.0,622.0,980.18,766.52
2016,6,15,16,15,833.0,84.5,4.6,15.5,574.0,954.13,750.95
2016,6,15,16,30,815.0,82.0,4.5,15.0,526.0,936.77,741.63
2016,6,15,16,45,795.5,77.5,4.4,15.0,476.5,901.26,717.64
2016,6,15,17,0,776.0,73.0,4.3,15.0,427.0,863.51,691.87
2016,6,15,17,15,744.5,69.0,4.1,14.5,375.5,813.24,657.28
2016,6,15,17,30,713.0,65.0,3.9,14.0,324.0,761.86,621.12
2016,6,15,17,45,673.0,59.5,3.75,13.5,274.0,700.26,576.04
2016,6,15,18,0,633.0,54.0,3.6,13.0,224.0,638.81,529.2
2016,6,15,18,15,568.0,48.0,3.2,12.5,176.5,563.45,468.26
2016,6,15,18,30,503.0,42.0,2.8,12.0,129.0,485.61,402.53
2016,6,15,18,45,405.0,33.0,2.4,11.5,89.0,383.2,313.53
2016,6,15,19,0,307.0,24.0,2.0,11.0,49.0,286.88,208.75
2016,6,15,19,15,153.5,12.0,1.8,10.5,24.5,109.98,0.0
2016,6,15,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.65,9.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.6,10.0,14.0,11.95,0.0
2016,6,16,5,15,169.0,25.0,0.6,10.5,45.5,19.41,8.48
2016,6,16,5,30,338.0,36.0,0.6,11.0,77.0,29.37,20.02
2016,6,16,5,45,427.0,44.0,0.6,11.5,120.0,35.33,25.93
2016,6,16,6,0,516.0,52.0,0.6,12.0,163.0,41.25,31.53
2016,6,16,6,15,571.5,58.0,0.55,12.5,211.0,45.29,35.26
2016,6,16,6,30,627.0,64.0,0.5,13.0,259.0,49.29,38.8
2016,6,16,6,45,667.0,69.0,0.45,14.0,309.0,52.33,41.27
2016,6,16,7,0,707.0,74.0,0.4,15.0,359.0,60.26,47.96
2016,6,16,7,15,735.5,77.5,0.4,15.5,409.5,62.13,49.31
2016,6,16,7,30,764.0,81.0,0.4,16.0,460.0,63.94,50.6
2016,6,16,7,45,785.0,84.5,0.4,16.5,508.5,65.57,51.72
2016,6,16,8,0,806.0,88.0,0.4,17.0,557.0,67.11,52.74
2016,6,16,8,15,823.0,90.5,0.5,17.5,603.5,67.82,53.06
2016,6,16,8,30,840.0,93.0,0.6,18.0,650.0,79.04,62.33
2016,6,16,8,45,853.0,95.0,0.75,18.5,693.0,79.89,62.74
2016,6,16,9,0,866.0,97.0,0.9,19.0,736.0,122.24,69.04
2016,6,16,9,15,876.0,99.0,1.05,19.5,774.0,173.59,97.44
2016,6,16,9,30,886.0,101.0,1.2,20.0,812.0,226.24,136.09
2016,6,16,9,45,901.5,97.5,1.35,20.5,846.5,277.76,178.29
2016,6,16,10,0,917.0,94.0,1.5,21.0,881.0,330.64,223.5
2016,6,16,10,15,922.0,95.0,1.65,21.0,907.5,384.16,270.3
2016,6,16,10,30,927.0,96.0,1.8,21.0,934.0,437.65,316.57
2016,6,16,10,45,931.5,96.5,1.95,21.5,954.0,490.31,360.64
2016,6,16,11,0,936.0,97.0,2.1,22.0,974.0,542.47,403.12
2016,6,16,11,15,938.0,97.5,2.25,22.0,987.0,592.58,443.76
2016,6,16,11,30,940.0,98.0,2.4,22.0,1000.0,641.56,482.64
2016,6,16,11,45,941.5,97.5,2.55,22.5,1005.5,688.18,518.0
2016,6,16,12,0,943.0,97.0,2.7,23.0,1011.0,733.27,551.43
2016,6,16,12,15,942.5,97.0,2.85,23.0,1009.5,775.61,582.87
2016,6,16,12,30,942.0,97.0,3.0,23.0,1008.0,815.91,611.19
2016,6,16,12,45,940.5,96.5,3.15,23.0,999.0,852.69,637.06
2016,6,16,13,0,939.0,96.0,3.3,23.0,990.0,886.91,661.18
2016,6,16,13,15,936.0,95.5,3.35,23.0,974.0,917.05,681.97
2016,6,16,13,30,933.0,95.0,3.4,23.0,958.0,944.2,700.8
2016,6,16,13,45,930.0,93.0,3.5,23.0,935.5,966.75,716.97
2016,6,16,14,0,927.0,91.0,3.6,23.0,913.0,986.01,731.09
2016,6,16,14,15,921.0,90.0,3.65,22.5,883.5,1000.06,743.0
2016,6,16,14,30,915.0,89.0,3.7,22.0,854.0,1010.68,752.84
2016,6,16,14,45,908.5,87.0,3.8,22.0,819.5,1016.24,758.4
2016,6,16,15,0,902.0,85.0,3.9,22.0,785.0,1018.33,761.82
2016,6,16,15,15,892.0,83.0,3.9,21.5,745.0,1013.43,761.54
2016,6,16,15,30,882.0,81.0,3.9,21.0,705.0,1005.14,759.16
2016,6,16,15,45,871.0,78.5,3.95,21.0,661.0,991.94,752.44
2016,6,16,16,0,860.0,76.0,4.0,21.0,617.0,975.58,743.68
2016,6,16,16,15,843.0,73.5,4.0,20.5,569.5,950.18,729.83
2016,6,16,16,30,826.0,71.0,4.0,20.0,522.0,922.1,714.02
2016,6,16,16,45,805.5,68.0,4.0,20.0,473.0,887.5,692.05
2016,6,16,17,0,785.0,65.0,4.0,20.0,424.0,861.32,675.85
2016,6,16,17,15,755.5,61.5,3.85,19.5,373.5,813.41,644.01
2016,6,16,17,30,726.0,58.0,3.7,19.0,323.0,764.35,610.56
2016,6,16,17,45,686.5,53.5,3.6,18.5,273.5,704.28,567.81
2016,6,16,18,0,647.0,49.0,3.5,18.0,224.0,644.38,523.35
2016,6,16,18,15,585.5,43.5,3.15,17.0,177.0,565.79,462.19
2016,6,16,18,30,524.0,38.0,2.8,16.0,130.0,489.8,399.98
2016,6,16,18,45,426.5,30.5,2.45,15.5,89.5,395.41,318.76
2016,6,16,19,0,329.0,23.0,2.1,15.0,49.0,301.4,217.67
2016,6,16,19,15,164.5,11.5,1.9,14.5,24.5,116.81,0.0
2016,6,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,45,70.5,5.5,0.9,11.5,7.5,0.0,0.0
2016,6,17,5,0,141.0,11.0,0.9,12.0,15.0,9.39,0.0
2016,6,17,5,15,270.5,21.0,1.1,12.5,47.0,17.15,6.65
2016,6,17,5,30,400.0,31.0,1.3,13.0,79.0,25.27,16.25
2016,6,17,5,45,479.5,37.5,1.5,14.0,121.5,30.2,21.08
2016,6,17,6,0,559.0,44.0,1.7,15.0,164.0,38.21,28.38
2016,6,17,6,15,610.5,49.0,1.7,15.5,211.5,42.04,31.88
2016,6,17,6,30,662.0,54.0,1.7,16.0,259.0,45.84,35.21
2016,6,17,6,45,521.5,94.5,1.75,16.5,274.0,69.91,56.27
2016,6,17,7,0,381.0,135.0,1.8,17.0,289.0,93.16,76.21
2016,6,17,7,15,583.0,102.0,1.85,17.5,373.0,71.91,57.37
2016,6,17,7,30,785.0,69.0,1.9,18.0,457.0,55.73,43.06
2016,6,17,7,45,804.5,71.5,1.95,18.5,505.0,65.55,51.3
2016,6,17,8,0,824.0,74.0,2.0,19.0,553.0,67.45,52.62
2016,6,17,8,15,839.0,76.5,2.05,19.5,599.0,69.15,53.79
2016,6,17,8,30,854.0,79.0,2.1,20.0,645.0,70.71,54.84
2016,6,17,8,45,866.5,80.5,2.2,20.5,687.0,71.49,55.23
2016,6,17,9,0,879.0,82.0,2.3,21.0,729.0,113.41,61.45
2016,6,17,9,15,888.0,83.5,2.4,21.0,766.5,164.81,89.9
2016,6,17,9,30,897.0,85.0,2.5,21.0,804.0,217.41,128.9
2016,6,17,9,45,682.5,210.0,2.65,21.5,770.0,283.78,191.35
2016,6,17,10,0,468.0,335.0,2.8,22.0,736.0,347.4,249.86
2016,6,17,10,15,351.0,389.5,2.9,22.5,696.0,383.95,282.39
2016,6,17,10,30,234.0,444.0,3.0,23.0,656.0,409.86,304.94
2016,6,17,10,45,124.0,354.0,3.15,23.5,466.5,321.23,241.4
2016,6,17,11,0,14.0,264.0,3.3,24.0,277.0,221.8,167.16
2016,6,17,11,15,31.5,346.5,3.4,24.0,377.0,292.62,220.95
2016,6,17,11,30,49.0,429.0,3.5,24.0,477.0,371.58,279.66
2016,6,17,11,45,75.0,455.0,3.65,24.0,528.5,416.65,313.14
2016,6,17,12,0,101.0,481.0,3.8,24.0,580.0,465.16,349.14
2016,6,17,12,15,77.0,460.0,3.9,24.0,535.5,441.81,331.98
2016,6,17,12,30,53.0,439.0,4.0,24.0,491.0,415.19,312.44
2016,6,17,12,45,97.5,460.0,4.1,24.0,553.5,477.55,359.56
2016,6,17,13,0,142.0,481.0,4.2,24.0,616.0,553.37,415.6
2016,6,17,13,15,98.5,450.0,4.25,23.5,543.5,488.75,368.9
2016,6,17,13,30,55.0,419.0,4.3,23.0,471.0,429.22,325.38
2016,6,17,13,45,277.0,383.5,4.35,23.0,630.5,639.32,485.81
2016,6,17,14,0,499.0,348.0,4.4,23.0,790.0,846.17,636.55
2016,6,17,14,15,452.0,346.5,4.4,22.5,737.0,816.7,616.09
2016,6,17,14,30,405.0,345.0,4.4,22.0,684.0,783.48,594.2
2016,6,17,14,45,348.5,349.0,4.4,22.0,632.0,725.77,553.56
2016,6,17,15,0,292.0,353.0,4.4,22.0,580.0,683.12,522.87
2016,6,17,15,15,561.5,226.0,4.35,21.5,633.5,848.07,651.19
2016,6,17,15,30,831.0,99.0,4.3,21.0,687.0,974.45,741.83
2016,6,17,15,45,583.0,178.5,4.3,21.0,578.5,835.46,645.38
2016,6,17,16,0,335.0,258.0,4.3,21.0,470.0,644.02,503.51
2016,6,17,16,15,280.0,245.5,4.2,20.5,413.0,576.57,455.29
2016,6,17,16,30,225.0,233.0,4.1,20.0,356.0,487.2,388.92
2016,6,17,16,45,122.5,198.5,4.05,19.5,264.5,346.33,278.84
2016,6,17,17,0,20.0,164.0,4.0,19.0,173.0,171.57,136.77
2016,6,17,17,15,10.0,137.5,3.9,18.5,142.0,136.15,108.28
2016,6,17,17,30,0.0,111.0,3.8,18.0,111.0,100.8,79.06
2016,6,17,17,45,0.0,94.0,3.7,17.5,94.0,85.21,66.36
2016,6,17,18,0,0.0,77.0,3.6,17.0,77.0,69.38,53.18
2016,6,17,18,15,0.0,60.5,3.4,16.0,60.5,53.8,40.05
2016,6,17,18,30,0.0,44.0,3.2,15.0,44.0,37.75,26.28
2016,6,17,18,45,0.0,30.0,3.05,14.5,30.0,24.79,14.94
2016,6,17,19,0,0.0,16.0,2.9,14.0,16.0,13.18,4.2
2016,6,17,19,15,0.0,8.0,2.75,13.5,8.0,6.83,0.0
2016,6,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,18,4,45,63.0,5.5,1.15,10.5,7.5,0.0,0.0
2016,6,18,5,0,126.0,11.0,1.3,11.0,15.0,9.39,0.0
2016,6,18,5,15,258.5,21.5,1.45,11.5,46.5,17.57,6.9
2016,6,18,5,30,391.0,32.0,1.6,12.0,78.0,26.11,17.03
2016,6,18,5,45,474.5,39.0,1.75,12.5,121.5,31.42,22.29
2016,6,18,6,0,558.0,46.0,1.9,13.0,165.0,36.71,27.29
2016,6,18,6,15,612.5,51.0,1.95,13.5,213.5,43.74,33.68
2016,6,18,6,30,667.0,56.0,2.0,14.0,262.0,47.52,37.0
2016,6,18,6,45,705.0,60.5,2.1,15.0,313.0,50.69,39.6
2016,6,18,7,0,743.0,65.0,2.2,16.0,364.0,53.8,42.05
2016,6,18,7,15,771.0,68.0,2.2,16.5,415.0,55.59,43.39
2016,6,18,7,30,799.0,71.0,2.2,17.0,466.0,57.35,44.67
2016,6,18,7,45,819.5,74.0,2.25,17.5,516.0,67.46,53.16
2016,6,18,8,0,840.0,77.0,2.3,18.0,566.0,69.69,54.77
2016,6,18,8,15,857.0,79.5,2.3,18.5,613.5,71.4,55.93
2016,6,18,8,30,874.0,82.0,2.3,19.0,661.0,72.97,56.99
2016,6,18,8,45,886.5,84.5,2.3,19.5,705.0,74.33,57.86
2016,6,18,9,0,899.0,87.0,2.3,20.0,749.0,117.16,64.41
2016,6,18,9,15,909.5,88.5,2.25,20.5,788.0,169.89,93.26
2016,6,18,9,30,920.0,90.0,2.2,21.0,827.0,223.99,132.9
2016,6,18,9,45,923.0,94.0,2.2,21.5,860.0,279.16,178.5
2016,6,18,10,0,926.0,98.0,2.2,22.0,893.0,334.54,226.03
2016,6,18,10,15,932.5,99.0,2.15,22.0,920.5,389.11,273.38
2016,6,18,10,30,939.0,100.0,2.1,22.0,948.0,443.8,320.15
2016,6,18,10,45,944.5,100.0,2.1,22.5,969.5,497.25,364.34
2016,6,18,11,0,950.0,100.0,2.1,23.0,991.0,550.29,406.83
2016,6,18,11,15,953.0,100.5,2.1,23.5,1004.5,601.71,446.75
2016,6,18,11,30,956.0,101.0,2.1,24.0,1018.0,652.1,484.61
2016,6,18,11,45,958.5,101.0,2.15,24.5,1025.0,700.59,520.25
2016,6,18,12,0,961.0,101.0,2.2,25.0,1032.0,747.65,553.92
2016,6,18,12,15,961.0,100.5,2.25,25.0,1030.5,790.86,584.9
2016,6,18,12,30,961.0,100.0,2.3,25.0,1029.0,832.01,612.59
2016,6,18,12,45,962.5,98.0,2.4,25.0,1021.5,870.77,638.97
2016,6,18,13,0,964.0,96.0,2.5,25.0,1014.0,907.04,663.66
2016,6,18,13,15,961.5,95.0,2.55,25.0,998.0,938.04,684.47
2016,6,18,13,30,959.0,94.0,2.6,25.0,982.0,965.97,703.35
2016,6,18,13,45,954.0,94.0,2.65,25.5,959.0,989.38,717.96
2016,6,18,14,0,949.0,94.0,2.7,26.0,936.0,1009.46,730.49
2016,6,18,14,15,944.0,93.0,2.7,25.5,907.0,1025.1,742.72
2016,6,18,14,30,939.0,92.0,2.7,25.0,878.0,1037.25,752.91
2016,6,18,14,45,930.5,91.0,2.7,25.0,842.5,1042.42,757.34
2016,6,18,15,0,922.0,90.0,2.7,25.0,807.0,1044.04,759.72
2016,6,18,15,15,912.5,88.5,2.7,25.0,766.5,1040.58,759.02
2016,6,18,15,30,903.0,87.0,2.7,25.0,726.0,1033.69,756.31
2016,6,18,15,45,888.0,85.5,2.7,25.0,680.5,1017.87,747.97
2016,6,18,16,0,873.0,84.0,2.7,25.0,635.0,998.9,737.73
2016,6,18,16,15,856.0,81.5,2.7,24.5,586.5,973.71,724.84
2016,6,18,16,30,839.0,79.0,2.7,24.0,538.0,945.78,710.05
2016,6,18,16,45,814.0,76.0,2.7,24.0,486.5,917.84,693.72
2016,6,18,17,0,789.0,73.0,2.7,24.0,435.0,876.59,667.99
2016,6,18,17,15,757.5,69.5,2.55,23.0,383.5,826.78,637.23
2016,6,18,17,30,726.0,66.0,2.4,22.0,332.0,775.8,604.65
2016,6,18,17,45,682.5,61.0,2.3,21.5,281.0,711.44,560.22
2016,6,18,18,0,639.0,56.0,2.2,21.0,230.0,647.31,514.09
2016,6,18,18,15,574.5,49.5,1.95,20.0,181.5,571.76,457.07
2016,6,18,18,30,510.0,43.0,1.7,19.0,133.0,493.23,394.72
2016,6,18,18,45,410.5,34.0,1.5,18.0,92.0,389.25,309.13
2016,6,18,19,0,311.0,25.0,1.3,17.0,51.0,292.89,211.07
2016,6,18,19,15,155.5,12.5,1.25,16.5,25.5,112.0,0.0
2016,6,18,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,69.0,5.5,0.85,12.5,7.5,0.0,0.0
2016,6,19,5,0,138.0,11.0,0.8,13.0,15.0,9.39,0.0
2016,6,19,5,15,275.5,21.5,0.9,13.5,48.0,17.62,6.74
2016,6,19,5,30,413.0,32.0,1.0,14.0,81.0,26.2,16.95
2016,6,19,5,45,496.0,39.5,1.1,15.0,125.5,31.95,22.52
2016,6,19,6,0,579.0,47.0,1.2,16.0,170.0,37.65,27.78
2016,6,19,6,15,632.5,52.0,1.3,16.5,219.5,44.76,34.16
2016,6,19,6,30,686.0,57.0,1.4,17.0,269.0,48.52,37.43
2016,6,19,6,45,722.0,61.5,1.5,18.0,320.0,51.67,39.97
2016,6,19,7,0,758.0,66.0,1.6,19.0,371.0,54.75,42.36
2016,6,19,7,15,784.5,69.5,1.7,19.5,422.0,56.88,43.97
2016,6,19,7,30,811.0,73.0,1.8,20.0,473.0,58.95,45.49
2016,6,19,7,45,830.0,76.0,1.9,21.0,522.5,68.96,53.68
2016,6,19,8,0,849.0,79.0,2.0,22.0,572.0,71.14,55.1
2016,6,19,8,15,774.0,113.5,1.95,22.5,591.5,82.15,64.06
2016,6,19,8,30,699.0,148.0,1.9,23.0,611.0,91.78,71.75
2016,6,19,8,45,800.0,118.5,1.9,23.5,681.5,81.9,63.19
2016,6,19,9,0,901.0,89.0,1.9,24.0,752.0,117.82,64.06
2016,6,19,9,15,910.0,90.5,1.8,24.0,790.5,170.5,92.4
2016,6,19,9,30,919.0,92.0,1.7,24.0,829.0,224.37,131.42
2016,6,19,9,45,933.0,89.5,1.6,24.5,863.5,277.8,174.44
2016,6,19,10,0,947.0,87.0,1.5,25.0,898.0,332.46,220.21
2016,6,19,10,15,952.0,88.0,1.4,25.5,925.5,387.52,266.52
2016,6,19,10,30,957.0,89.0,1.3,26.0,953.0,442.52,311.72
2016,6,19,10,45,959.0,90.5,1.25,26.5,973.0,496.28,354.76
2016,6,19,11,0,961.0,92.0,1.2,27.0,993.0,549.28,395.65
2016,6,19,11,15,963.5,92.5,1.2,27.5,1006.5,600.87,434.33
2016,6,19,11,30,966.0,93.0,1.2,28.0,1020.0,651.35,470.88
2016,6,19,11,45,964.0,95.5,1.3,28.5,1025.0,699.22,505.3
2016,6,19,12,0,962.0,98.0,1.4,29.0,1030.0,745.33,537.63
2016,6,19,12,15,961.5,98.0,1.55,29.0,1029.0,788.57,568.59
2016,6,19,12,30,961.0,98.0,1.7,29.0,1028.0,829.74,596.45
2016,6,19,12,45,947.5,106.0,1.9,29.0,1015.5,865.06,620.96
2016,6,19,13,0,934.0,114.0,2.1,29.0,1003.0,897.32,643.55
2016,6,19,13,15,931.0,113.0,2.2,29.0,987.0,927.5,663.92
2016,6,19,13,30,928.0,112.0,2.3,29.0,971.0,954.67,682.43
2016,6,19,13,45,928.0,108.0,2.45,29.0,949.0,978.6,699.45
2016,6,19,14,0,928.0,104.0,2.6,29.0,927.0,999.27,714.53
2016,6,19,14,15,922.0,103.0,2.7,28.5,898.0,1013.85,726.88
2016,6,19,14,30,916.0,102.0,2.8,28.0,869.0,1024.99,737.27
2016,6,19,14,45,911.0,98.5,2.9,28.0,834.0,1030.96,743.1
2016,6,19,15,0,906.0,95.0,3.0,28.0,799.0,1033.38,746.84
2016,6,19,15,15,895.5,93.0,3.05,28.0,759.0,1028.42,745.58
2016,6,19,15,30,885.0,91.0,3.1,28.0,719.0,1020.04,742.32
2016,6,19,15,45,872.5,88.5,3.2,28.0,674.0,1005.73,735.74
2016,6,19,16,0,860.0,86.0,3.3,28.0,629.0,988.26,727.15
2016,6,19,16,15,775.0,98.5,3.3,27.5,559.0,925.55,689.03
2016,6,19,16,30,690.0,111.0,3.3,27.0,489.0,855.99,645.64
2016,6,19,16,45,732.5,93.5,3.3,26.5,460.5,860.82,652.92
2016,6,19,17,0,775.0,76.0,3.3,26.0,432.0,867.37,660.9
2016,6,19,17,15,744.0,72.0,3.15,25.0,380.5,817.7,629.83
2016,6,19,17,30,713.0,68.0,3.0,24.0,329.0,766.84,597.3
2016,6,19,17,45,667.5,63.0,2.95,23.0,278.5,701.04,552.97
2016,6,19,18,0,622.0,58.0,2.9,22.0,228.0,642.14,511.64
2016,6,19,18,15,557.5,51.5,2.6,21.0,180.5,561.06,450.04
2016,6,19,18,30,493.0,45.0,2.3,20.0,133.0,483.02,387.72
2016,6,19,18,45,395.0,35.5,2.0,19.0,92.0,380.04,302.37
2016,6,19,19,0,297.0,26.0,1.7,18.0,51.0,284.92,206.05
2016,6,19,19,15,148.5,13.0,1.6,17.5,25.5,107.96,0.0
2016,6,19,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,20,4,45,76.5,6.0,1.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,153.0,12.0,1.5,11.0,16.0,10.24,0.0
2016,6,20,5,15,297.5,22.0,1.65,11.5,50.0,18.12,7.04
2016,6,20,5,30,442.0,32.0,1.8,12.0,84.0,26.31,17.17
2016,6,20,5,45,528.0,38.5,2.0,13.0,130.0,34.06,24.56
2016,6,20,6,0,614.0,45.0,2.2,14.0,176.0,39.46,29.6
2016,6,20,6,15,667.0,50.0,2.2,14.5,226.5,43.34,33.16
2016,6,20,6,30,720.0,55.0,2.2,15.0,277.0,47.2,36.56
2016,6,20,6,45,758.0,58.5,2.2,16.0,329.5,49.69,38.55
2016,6,20,7,0,796.0,62.0,2.2,17.0,382.0,52.17,40.46
2016,6,20,7,15,822.0,65.0,2.25,17.5,434.0,61.09,48.01
2016,6,20,7,30,848.0,68.0,2.3,18.0,486.0,63.76,50.04
2016,6,20,7,45,868.0,70.5,2.4,19.0,537.0,65.88,51.47
2016,6,20,8,0,888.0,73.0,2.5,20.0,588.0,67.88,52.79
2016,6,20,8,15,902.0,75.0,2.5,20.5,635.5,69.34,53.74
2016,6,20,8,30,916.0,77.0,2.5,21.0,683.0,70.67,54.59
2016,6,20,8,45,928.0,78.5,2.55,22.0,726.5,71.55,54.94
2016,6,20,9,0,940.0,80.0,2.6,23.0,770.0,114.03,60.63
2016,6,20,9,15,947.5,81.0,2.6,23.5,809.0,168.21,89.54
2016,6,20,9,30,955.0,82.0,2.6,24.0,848.0,223.42,129.54
2016,6,20,9,45,948.5,91.0,2.65,24.5,878.0,281.55,177.4
2016,6,20,10,0,942.0,100.0,2.7,25.0,908.0,338.9,226.44
2016,6,20,10,15,947.0,101.0,2.7,25.5,934.5,393.86,273.39
2016,6,20,10,30,952.0,102.0,2.7,26.0,961.0,448.77,319.55
2016,6,20,10,45,954.5,103.0,2.75,26.5,981.0,502.33,363.64
2016,6,20,11,0,957.0,104.0,2.8,27.0,1001.0,555.18,405.88
2016,6,20,11,15,959.0,104.5,2.8,27.5,1014.0,606.5,445.55
2016,6,20,11,30,961.0,105.0,2.8,28.0,1027.0,656.69,483.12
2016,6,20,11,45,962.0,104.5,2.85,28.5,1032.5,704.19,517.9
2016,6,20,12,0,963.0,104.0,2.9,29.0,1038.0,750.11,550.63
2016,6,20,12,15,963.0,104.0,2.95,29.0,1037.0,793.94,582.04
2016,6,20,12,30,963.0,104.0,3.0,29.0,1036.0,835.74,610.03
2016,6,20,12,45,966.0,100.5,3.15,29.0,1028.0,874.68,636.61
2016,6,20,13,0,969.0,97.0,3.3,29.0,1020.0,911.14,661.54
2016,6,20,13,15,966.5,96.5,3.4,29.0,1004.5,942.88,683.08
2016,6,20,13,30,964.0,96.0,3.5,29.0,989.0,971.57,702.7
2016,6,20,13,45,960.0,95.5,3.6,29.0,966.0,995.7,719.45
2016,6,20,14,0,956.0,95.0,3.7,29.0,943.0,1016.49,734.17
2016,6,20,14,15,951.0,93.5,3.75,28.5,914.0,1031.86,746.69
2016,6,20,14,30,946.0,92.0,3.8,28.0,885.0,1043.71,757.16
2016,6,20,14,45,937.5,91.5,3.85,27.5,849.5,1049.62,763.99
2016,6,20,15,0,929.0,91.0,3.9,27.0,814.0,1051.98,768.75
2016,6,20,15,15,919.5,89.5,3.9,26.5,773.5,1048.69,769.67
2016,6,20,15,30,910.0,88.0,3.9,26.0,733.0,1041.93,768.5
2016,6,20,15,45,897.0,86.0,3.9,26.0,688.0,1027.65,761.01
2016,6,20,16,0,884.0,84.0,3.9,26.0,643.0,1010.15,751.52
2016,6,20,16,15,576.0,155.5,3.8,25.0,509.0,800.67,612.06
2016,6,20,16,30,268.0,227.0,3.7,24.0,375.0,544.19,424.7
2016,6,20,16,45,309.0,197.0,3.6,23.5,351.5,547.99,432.44
2016,6,20,17,0,350.0,167.0,3.5,23.0,328.0,548.15,436.2
2016,6,20,17,15,280.0,154.5,3.35,22.0,273.5,463.81,373.06
2016,6,20,17,30,210.0,142.0,3.2,21.0,219.0,382.03,310.13
2016,6,20,17,45,195.5,122.5,3.05,20.0,185.5,342.42,280.38
2016,6,20,18,0,181.0,103.0,2.9,19.0,152.0,302.6,249.21
2016,6,20,18,15,161.0,83.5,2.6,18.0,120.5,258.16,212.77
2016,6,20,18,30,141.0,64.0,2.3,17.0,89.0,213.89,175.16
2016,6,20,18,45,110.5,46.0,2.0,16.5,62.0,164.58,131.53
2016,6,20,19,0,80.0,28.0,1.7,16.0,35.0,115.49,82.34
2016,6,20,19,15,40.0,14.0,1.7,15.5,17.5,38.07,0.0
2016,6,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,64.5,5.5,1.45,11.5,7.5,0.0,0.0
2016,6,21,5,0,129.0,11.0,1.6,12.0,15.0,9.39,0.0
2016,6,21,5,15,268.0,21.5,1.75,12.5,47.5,17.63,6.49
2016,6,21,5,30,407.0,32.0,1.9,13.0,80.0,26.21,16.98
2016,6,21,5,45,498.0,38.5,2.05,13.5,125.0,31.16,21.94
2016,6,21,6,0,589.0,45.0,2.2,14.0,170.0,39.32,29.47
2016,6,21,6,15,643.0,50.0,2.2,15.0,220.0,43.17,32.94
2016,6,21,6,30,697.0,55.0,2.2,16.0,270.0,47.01,36.24
2016,6,21,6,45,738.0,58.5,2.2,17.0,322.0,49.5,38.22
2016,6,21,7,0,779.0,62.0,2.2,18.0,374.0,51.98,40.12
2016,6,21,7,15,805.5,65.0,2.2,18.5,425.5,53.89,41.56
2016,6,21,7,30,832.0,68.0,2.2,19.0,477.0,63.53,49.64
2016,6,21,7,45,853.0,70.0,2.25,20.0,527.5,65.31,50.77
2016,6,21,8,0,874.0,72.0,2.3,21.0,578.0,66.99,51.81
2016,6,21,8,15,888.5,74.0,2.3,21.5,625.5,68.45,52.76
2016,6,21,8,30,903.0,76.0,2.3,22.0,673.0,69.8,53.63
2016,6,21,8,45,914.0,77.5,2.35,23.0,716.0,70.65,53.97
2016,6,21,9,0,925.0,79.0,2.4,24.0,759.0,111.65,59.22
2016,6,21,9,15,933.5,80.5,2.4,24.5,797.5,165.42,87.64
2016,6,21,9,30,942.0,82.0,2.4,25.0,836.0,220.35,127.13
2016,6,21,9,45,943.5,86.0,2.45,26.0,868.0,276.31,172.41
2016,6,21,10,0,945.0,90.0,2.5,27.0,900.0,332.32,219.45
2016,6,21,10,15,950.0,91.0,2.5,27.5,926.5,387.32,266.1
2016,6,21,10,30,955.0,92.0,2.5,28.0,953.0,442.27,311.94
2016,6,21,10,45,957.0,93.5,2.5,28.5,973.0,495.99,355.7
2016,6,21,11,0,959.0,95.0,2.5,29.0,993.0,548.96,397.52
2016,6,21,11,15,961.0,95.5,2.5,29.5,1006.5,600.26,436.77
2016,6,21,11,30,963.0,96.0,2.5,30.0,1020.0,650.42,473.92
2016,6,21,11,45,963.0,97.0,2.55,30.5,1025.5,698.37,508.61
2016,6,21,12,0,963.0,98.0,2.6,31.0,1031.0,744.7,541.22
2016,6,21,12,15,962.5,98.0,2.65,31.0,1029.5,788.05,571.83
2016,6,21,12,30,962.0,98.0,2.7,31.0,1028.0,829.32,599.16
2016,6,21,12,45,956.0,100.5,2.8,31.5,1018.0,866.05,622.46
2016,6,21,13,0,950.0,103.0,2.9,32.0,1008.0,900.01,643.86
2016,6,21,13,15,947.0,102.5,2.95,32.0,992.0,930.92,664.22
2016,6,21,13,30,944.0,102.0,3.0,32.0,976.0,958.81,682.69
2016,6,21,13,45,939.5,101.0,3.15,32.0,953.0,981.68,698.77
2016,6,21,14,0,935.0,100.0,3.3,32.0,930.0,1001.22,712.89
2016,6,21,14,15,929.0,98.5,3.4,31.5,900.5,1015.41,724.85
2016,6,21,14,30,923.0,97.0,3.5,31.0,871.0,1026.1,734.81
2016,6,21,14,45,915.0,95.5,3.6,31.0,835.5,1031.29,739.97
2016,6,21,15,0,907.0,94.0,3.7,31.0,800.0,1032.98,743.07
2016,6,21,15,15,896.5,92.0,3.75,30.0,759.5,1028.09,744.76
2016,6,21,15,30,886.0,90.0,3.8,29.0,719.0,1019.78,744.4
2016,6,21,15,45,873.5,87.5,3.9,28.5,674.5,1005.54,739.09
2016,6,21,16,0,861.0,85.0,4.0,28.0,630.0,988.12,731.73
2016,6,21,16,15,844.0,82.5,3.95,27.0,582.5,963.18,719.83
2016,6,21,16,30,827.0,80.0,3.9,26.0,535.0,946.81,713.69
2016,6,21,16,45,806.0,76.5,3.9,25.5,485.0,911.19,693.04
2016,6,21,17,0,785.0,73.0,3.9,25.0,435.0,873.36,670.56
2016,6,21,17,15,755.0,69.5,3.8,23.5,384.0,825.14,642.13
2016,6,21,17,30,725.0,66.0,3.7,22.0,333.0,775.66,611.66
2016,6,21,17,45,684.0,61.0,3.6,21.0,282.5,713.59,569.24
2016,6,21,18,0,643.0,56.0,3.5,20.0,232.0,651.59,524.86
2016,6,21,18,15,580.0,49.5,3.35,19.0,184.0,577.01,468.09
2016,6,21,18,30,517.0,43.0,3.2,18.0,136.0,499.42,405.75
2016,6,21,18,45,417.5,34.5,3.05,17.0,94.5,395.74,318.97
2016,6,21,19,0,318.0,26.0,2.9,16.0,53.0,300.27,221.61
2016,6,21,19,15,159.0,13.0,2.9,15.5,26.5,115.0,0.0
2016,6,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,45,75.0,6.0,3.35,10.5,7.5,0.0,0.0
2016,6,22,5,0,150.0,12.0,3.5,11.0,15.0,10.24,0.0
2016,6,22,5,15,295.5,21.5,3.6,11.5,49.0,17.71,6.4
2016,6,22,5,30,441.0,31.0,3.7,12.0,83.0,25.48,16.39
2016,6,22,5,45,522.0,38.5,3.85,12.5,128.0,31.29,22.12
2016,6,22,6,0,603.0,46.0,4.0,13.0,173.0,40.3,30.44
2016,6,22,6,15,656.5,51.0,4.0,13.5,223.0,44.13,33.99
2016,6,22,6,30,710.0,56.0,4.0,14.0,273.0,47.95,37.37
2016,6,22,6,45,746.0,60.0,4.0,14.5,325.0,50.77,39.74
2016,6,22,7,0,782.0,64.0,4.0,15.0,377.0,53.54,42.0
2016,6,22,7,15,808.5,67.0,4.0,15.5,429.0,55.4,43.4
2016,6,22,7,30,835.0,70.0,4.0,16.0,481.0,64.94,51.49
2016,6,22,7,45,855.5,72.5,4.0,16.5,531.5,67.03,53.01
2016,6,22,8,0,876.0,75.0,4.0,17.0,582.0,69.0,54.42
2016,6,22,8,15,891.0,77.0,4.0,17.5,629.5,70.43,55.36
2016,6,22,8,30,906.0,79.0,4.0,18.0,677.0,71.74,56.2
2016,6,22,8,45,918.5,80.5,4.05,18.5,721.0,72.59,56.64
2016,6,22,9,0,931.0,82.0,4.1,19.0,765.0,113.03,61.82
2016,6,22,9,15,940.0,83.5,4.1,19.5,804.0,167.22,90.89
2016,6,22,9,30,949.0,85.0,4.1,20.0,843.0,222.63,131.57
2016,6,22,9,45,956.5,85.5,4.1,20.5,877.0,278.07,177.7
2016,6,22,10,0,964.0,86.0,4.1,21.0,911.0,334.14,226.52
2016,6,22,10,15,968.5,87.0,4.05,21.0,938.0,389.96,276.04
2016,6,22,10,30,973.0,88.0,4.0,21.0,965.0,445.66,324.93
2016,6,22,10,45,976.5,88.0,4.0,21.5,985.5,499.89,371.04
2016,6,22,11,0,980.0,88.0,4.0,22.0,1006.0,553.46,415.27
2016,6,22,11,15,982.5,88.5,4.0,22.0,1019.5,606.0,458.23
2016,6,22,11,30,985.0,89.0,4.0,22.0,1033.0,657.4,499.19
2016,6,22,11,45,985.5,89.0,4.0,22.5,1039.5,705.82,535.94
2016,6,22,12,0,986.0,89.0,4.0,23.0,1046.0,752.56,570.45
2016,6,22,12,15,986.0,89.0,4.0,22.5,1044.5,797.07,604.17
2016,6,22,12,30,986.0,89.0,4.0,22.0,1043.0,839.48,634.72
2016,6,22,12,45,977.5,94.0,4.0,22.0,1032.5,877.12,660.64
2016,6,22,13,0,969.0,99.0,4.0,22.0,1022.0,911.87,684.49
2016,6,22,13,15,966.5,98.5,4.0,22.0,1006.0,943.76,706.35
2016,6,22,13,30,964.0,98.0,4.0,22.0,990.0,972.6,726.15
2016,6,22,13,45,959.0,97.5,4.0,22.0,967.0,995.96,742.3
2016,6,22,14,0,954.0,97.0,4.0,22.0,944.0,1015.93,756.29
2016,6,22,14,15,948.5,96.0,4.0,21.5,914.5,1031.46,768.93
2016,6,22,14,30,943.0,95.0,4.0,21.0,885.0,1043.48,779.43
2016,6,22,14,45,934.0,94.0,4.0,21.0,849.0,1048.48,783.94
2016,6,22,15,0,925.0,93.0,4.0,21.0,813.0,1049.91,786.28
2016,6,22,15,15,915.0,91.0,4.0,20.5,772.5,1045.66,786.52
2016,6,22,15,30,905.0,89.0,4.0,20.0,732.0,1037.92,784.61
2016,6,22,15,45,891.5,87.0,4.0,19.5,686.5,1023.26,778.13
2016,6,22,16,0,878.0,85.0,4.0,19.0,641.0,1005.39,769.57
