Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,16,15,861.0,82.5,4.0,18.5,592.5,980.35,756.06
2016,6,22,16,30,844.0,80.0,4.0,18.0,544.0,952.55,740.56
2016,6,22,16,45,822.0,76.5,4.0,17.5,493.0,927.0,726.47
2016,6,22,17,0,800.0,73.0,4.0,17.0,442.0,887.93,702.38
2016,6,22,17,15,769.0,69.5,3.95,16.0,390.0,838.47,671.15
2016,6,22,17,30,738.0,66.0,3.9,15.0,338.0,787.76,637.92
2016,6,22,17,45,693.5,61.5,3.85,14.5,286.5,722.88,591.33
2016,6,22,18,0,649.0,57.0,3.8,14.0,235.0,658.21,542.89
2016,6,22,18,15,585.0,50.5,3.7,13.5,186.5,582.83,483.33
2016,6,22,18,30,521.0,44.0,3.6,13.0,138.0,504.2,418.07
2016,6,22,18,45,413.5,35.5,3.5,12.5,96.0,394.35,323.95
2016,6,22,19,0,306.0,27.0,3.4,12.0,54.0,293.19,220.57
2016,6,22,19,15,153.0,13.5,3.35,11.5,27.0,140.91,0.0
2016,6,22,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,71.5,5.5,2.9,9.5,7.5,0.0,0.0
2016,6,23,5,0,143.0,11.0,3.1,10.0,15.0,9.39,0.0
2016,6,23,5,15,288.5,21.0,3.2,10.5,48.0,17.27,5.94
2016,6,23,5,30,434.0,31.0,3.3,11.0,81.0,25.47,16.44
2016,6,23,5,45,523.0,37.5,3.45,11.5,127.0,33.17,23.89
2016,6,23,6,0,612.0,44.0,3.6,12.0,173.0,38.61,29.06
2016,6,23,6,15,665.0,49.0,3.65,12.5,223.0,42.52,32.69
2016,6,23,6,30,718.0,54.0,3.7,13.0,273.0,46.41,36.14
2016,6,23,6,45,757.0,57.0,3.75,14.0,325.5,48.54,37.84
2016,6,23,7,0,796.0,60.0,3.8,15.0,378.0,50.7,39.48
2016,6,23,7,15,822.0,63.0,3.75,15.5,430.5,59.67,47.16
2016,6,23,7,30,848.0,66.0,3.7,16.0,483.0,62.37,49.25
2016,6,23,7,45,868.5,68.0,3.7,16.5,534.0,64.19,50.55
2016,6,23,8,0,889.0,70.0,3.7,17.0,585.0,65.91,51.75
2016,6,23,8,15,904.0,72.0,3.65,17.5,632.5,67.44,52.79
2016,6,23,8,30,919.0,74.0,3.6,18.0,680.0,68.85,53.72
2016,6,23,8,45,931.0,75.5,3.6,19.0,724.5,69.78,54.14
2016,6,23,9,0,943.0,77.0,3.6,20.0,769.0,109.74,59.0
2016,6,23,9,15,951.0,78.5,3.6,20.5,808.0,164.4,87.93
2016,6,23,9,30,959.0,80.0,3.6,21.0,847.0,220.18,128.6
2016,6,23,9,45,962.0,83.5,3.6,21.5,880.0,277.08,175.77
2016,6,23,10,0,965.0,87.0,3.6,22.0,913.0,334.19,225.23
2016,6,23,10,15,969.0,88.0,3.6,22.5,939.5,389.92,273.88
2016,6,23,10,30,973.0,89.0,3.6,23.0,966.0,445.49,321.69
2016,6,23,10,45,974.5,90.5,3.65,23.5,985.5,499.94,367.56
2016,6,23,11,0,976.0,92.0,3.7,24.0,1005.0,553.57,411.45
2016,6,23,11,15,976.5,92.5,3.75,24.0,1017.5,604.9,453.21
2016,6,23,11,30,977.0,93.0,3.8,24.0,1030.0,654.93,492.91
2016,6,23,11,45,976.5,93.0,3.9,24.5,1034.5,702.45,528.97
2016,6,23,12,0,976.0,93.0,4.0,25.0,1039.0,748.22,562.86
2016,6,23,12,15,974.5,93.0,4.05,25.0,1036.5,791.35,594.58
2016,6,23,12,30,973.0,93.0,4.1,25.0,1034.0,832.28,622.89
2016,6,23,12,45,969.5,93.0,4.2,25.0,1024.0,869.2,648.55
2016,6,23,13,0,966.0,93.0,4.3,25.0,1014.0,903.37,672.32
2016,6,23,13,15,963.0,92.5,4.35,25.0,997.5,934.59,693.87
2016,6,23,13,30,960.0,92.0,4.4,25.0,981.0,962.75,713.38
2016,6,23,13,45,955.5,91.0,4.45,25.0,957.5,985.83,729.57
2016,6,23,14,0,951.0,90.0,4.5,25.0,934.0,1005.54,743.63
2016,6,23,14,15,945.5,89.0,4.5,24.5,905.0,1020.86,756.1
2016,6,23,14,30,940.0,88.0,4.5,24.0,876.0,1032.68,766.44
2016,6,23,14,45,935.0,85.5,4.55,24.0,841.5,1039.83,772.73
2016,6,23,15,0,930.0,83.0,4.6,24.0,807.0,1043.4,776.95
2016,6,23,15,15,920.5,81.5,4.6,23.5,767.0,1040.04,777.8
2016,6,23,15,30,911.0,80.0,4.6,23.0,727.0,1033.21,776.54
2016,6,23,15,45,902.0,76.5,4.65,22.5,683.0,1021.06,772.27
2016,6,23,16,0,893.0,73.0,4.7,22.0,639.0,1005.55,765.79
2016,6,23,16,15,876.5,70.5,4.65,21.5,590.5,980.58,751.95
2016,6,23,16,30,860.0,68.0,4.6,21.0,542.0,952.78,736.1
2016,6,23,16,45,839.5,65.0,4.55,20.5,491.5,917.79,715.0
2016,6,23,17,0,819.0,62.0,4.5,20.0,441.0,880.6,691.99
2016,6,23,17,15,790.0,59.0,4.35,19.0,389.0,833.55,661.88
2016,6,23,17,30,761.0,56.0,4.2,18.0,337.0,795.13,637.53
2016,6,23,17,45,717.5,52.5,4.1,17.5,286.0,732.08,592.54
2016,6,23,18,0,674.0,49.0,4.0,17.0,235.0,669.33,545.95
2016,6,23,18,15,613.5,44.0,3.8,16.0,186.5,591.3,485.69
2016,6,23,18,30,553.0,39.0,3.6,15.0,138.0,515.61,423.97
2016,6,23,18,45,448.0,32.0,3.45,14.5,96.0,415.04,337.92
2016,6,23,19,0,343.0,25.0,3.3,14.0,54.0,316.78,237.06
2016,6,23,19,15,171.5,12.5,3.25,13.5,27.0,151.59,0.0
2016,6,23,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,4,45,68.5,5.5,2.5,10.5,7.0,0.0,0.0
2016,6,24,5,0,137.0,11.0,2.7,11.0,14.0,9.39,0.0
2016,6,24,5,15,284.5,20.5,2.8,11.5,47.0,16.84,5.39
2016,6,24,5,30,432.0,30.0,2.9,12.0,80.0,24.63,15.62
2016,6,24,5,45,516.5,37.5,3.05,12.5,125.5,33.16,23.77
2016,6,24,6,0,601.0,45.0,3.2,13.0,171.0,39.44,29.67
2016,6,24,6,15,656.0,50.0,3.15,13.5,221.5,43.31,33.26
2016,6,24,6,30,711.0,55.0,3.1,14.0,272.0,47.17,36.68
2016,6,24,6,45,746.5,59.5,3.1,14.5,324.0,50.41,39.43
2016,6,24,7,0,782.0,64.0,3.1,15.0,376.0,53.57,42.03
2016,6,24,7,15,809.5,67.0,3.05,15.5,428.5,55.44,43.44
2016,6,24,7,30,837.0,70.0,3.0,16.0,481.0,64.96,51.52
2016,6,24,7,45,856.5,73.5,2.95,16.5,531.5,67.71,53.61
2016,6,24,8,0,876.0,77.0,2.9,17.0,582.0,70.31,55.55
2016,6,24,8,15,891.5,79.0,2.85,17.5,630.5,71.73,56.47
2016,6,24,8,30,907.0,81.0,2.8,18.0,679.0,73.02,57.29
2016,6,24,8,45,917.5,83.5,2.8,19.0,723.0,74.4,58.07
2016,6,24,9,0,928.0,86.0,2.8,20.0,767.0,113.44,62.74
2016,6,24,9,15,937.0,88.0,2.8,20.5,806.5,167.83,91.26
2016,6,24,9,30,946.0,90.0,2.8,21.0,846.0,223.46,131.47
2016,6,24,9,45,953.5,90.5,2.85,21.5,879.5,278.81,176.97
2016,6,24,10,0,961.0,91.0,2.9,22.0,913.0,334.8,225.17
2016,6,24,10,15,965.5,92.0,2.9,22.5,940.5,390.55,273.54
2016,6,24,10,30,970.0,93.0,2.9,23.0,968.0,446.2,321.09
2016,6,24,10,45,973.0,94.0,2.95,23.5,988.5,500.87,366.81
2016,6,24,11,0,976.0,95.0,3.0,24.0,1009.0,554.88,410.66
2016,6,24,11,15,978.0,95.5,3.05,24.5,1022.5,607.11,451.86
2016,6,24,11,30,980.0,96.0,3.1,25.0,1036.0,658.18,490.94
2016,6,24,11,45,980.0,96.5,3.15,25.5,1041.5,706.64,527.03
2016,6,24,12,0,980.0,97.0,3.2,26.0,1047.0,753.42,560.94
2016,6,24,12,15,979.5,97.0,3.3,26.0,1045.5,797.58,593.26
2016,6,24,12,30,979.0,97.0,3.4,26.0,1044.0,839.63,622.15
2016,6,24,12,45,969.5,102.0,3.5,26.5,1033.0,876.46,646.14
2016,6,24,13,0,960.0,107.0,3.6,27.0,1022.0,910.35,668.07
2016,6,24,13,15,957.0,106.0,3.7,27.0,1005.5,941.38,689.4
2016,6,24,13,30,954.0,105.0,3.8,27.0,989.0,969.34,708.75
2016,6,24,13,45,949.5,104.0,3.9,27.5,966.0,992.71,723.74
2016,6,24,14,0,945.0,103.0,4.0,28.0,943.0,1012.72,736.61
2016,6,24,14,15,939.0,102.0,4.0,27.5,913.0,1027.87,748.73
2016,6,24,14,30,933.0,101.0,4.0,27.0,883.0,1039.51,758.78
2016,6,24,14,45,924.5,99.5,4.05,27.0,847.5,1044.6,763.58
2016,6,24,15,0,916.0,98.0,4.1,27.0,812.0,1046.13,766.25
2016,6,24,15,15,905.5,96.0,4.1,26.5,771.5,1041.55,766.3
2016,6,24,15,30,895.0,94.0,4.1,26.0,731.0,1033.52,764.26
2016,6,24,15,45,881.0,92.0,4.1,26.0,685.5,1018.59,756.27
2016,6,24,16,0,867.0,90.0,4.1,26.0,640.0,1000.48,746.3
2016,6,24,16,15,850.0,87.5,4.05,25.0,591.5,975.75,734.51
2016,6,24,16,30,833.0,85.0,4.0,24.0,543.0,959.7,728.58
2016,6,24,16,45,809.0,81.5,3.95,23.5,492.0,921.21,705.56
2016,6,24,17,0,785.0,78.0,3.9,23.0,441.0,880.54,680.73
2016,6,24,17,15,754.0,74.0,3.75,22.0,389.5,830.77,649.55
2016,6,24,17,30,723.0,70.0,3.6,21.0,338.0,779.73,616.45
2016,6,24,17,45,678.5,65.0,3.45,20.5,286.5,720.53,574.83
2016,6,24,18,0,634.0,60.0,3.3,20.0,235.0,656.49,527.82
2016,6,24,18,15,568.5,53.5,3.0,18.5,186.0,574.1,465.73
2016,6,24,18,30,503.0,47.0,2.7,17.0,137.0,494.66,402.5
2016,6,24,18,45,400.0,37.5,2.45,16.0,95.5,387.29,312.81
2016,6,24,19,0,297.0,28.0,2.2,15.0,54.0,288.24,214.2
2016,6,24,19,15,148.5,14.0,2.1,14.5,27.0,139.08,0.0
2016,6,24,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,53.5,5.5,1.25,10.5,6.5,0.0,0.0
2016,6,25,5,0,107.0,11.0,1.3,11.0,13.0,9.39,0.0
2016,6,25,5,15,253.0,21.5,1.5,11.5,45.5,17.68,5.69
2016,6,25,5,30,399.0,32.0,1.7,12.0,78.0,26.26,17.02
2016,6,25,5,45,489.5,39.5,1.9,13.0,123.0,32.02,22.71
2016,6,25,6,0,580.0,47.0,2.1,14.0,168.0,37.75,28.06
2016,6,25,6,15,636.5,52.5,2.05,14.5,218.5,45.31,34.91
2016,6,25,6,30,693.0,58.0,2.0,15.0,269.0,49.49,38.6
2016,6,25,6,45,732.5,62.0,2.0,16.0,321.5,52.26,40.83
2016,6,25,7,0,772.0,66.0,2.0,17.0,374.0,54.99,42.95
2016,6,25,7,15,800.0,69.5,2.05,18.0,426.5,57.17,44.51
2016,6,25,7,30,828.0,73.0,2.1,19.0,479.0,59.28,45.98
2016,6,25,7,45,849.5,75.5,2.15,20.5,530.0,68.94,53.79
2016,6,25,8,0,871.0,78.0,2.2,22.0,581.0,70.88,54.9
2016,6,25,8,15,887.0,80.5,2.3,22.5,629.0,72.6,56.06
2016,6,25,8,30,903.0,83.0,2.4,23.0,677.0,74.2,57.1
2016,6,25,8,45,915.5,85.0,2.5,24.0,721.5,75.28,57.61
2016,6,25,9,0,928.0,87.0,2.6,25.0,766.0,113.04,61.57
2016,6,25,9,15,937.5,88.5,2.65,25.5,806.0,167.2,89.04
2016,6,25,9,30,947.0,90.0,2.7,26.0,846.0,222.63,128.16
2016,6,25,9,45,950.5,93.5,2.75,27.0,879.0,279.1,173.35
2016,6,25,10,0,954.0,97.0,2.8,28.0,912.0,335.85,220.67
2016,6,25,10,15,959.0,98.0,2.85,28.5,940.0,391.48,267.76
2016,6,25,10,30,964.0,99.0,2.9,29.0,968.0,447.07,314.16
2016,6,25,10,45,968.0,100.0,2.95,30.0,989.0,501.98,358.19
2016,6,25,11,0,972.0,101.0,3.0,31.0,1010.0,556.33,400.31
2016,6,25,11,15,974.0,101.5,3.05,31.0,1023.5,608.49,441.17
2016,6,25,11,30,976.0,102.0,3.1,31.0,1037.0,659.5,480.13
2016,6,25,11,45,977.0,102.5,3.15,31.5,1043.5,708.56,515.72
2016,6,25,12,0,978.0,103.0,3.2,32.0,1050.0,756.05,549.25
2016,6,25,12,15,977.5,103.0,3.25,32.0,1048.5,800.32,580.79
2016,6,25,12,30,977.0,103.0,3.3,32.0,1047.0,842.48,608.77
2016,6,25,12,45,976.5,101.5,3.4,32.0,1038.5,881.04,634.52
2016,6,25,13,0,976.0,100.0,3.5,32.0,1030.0,916.97,658.53
2016,6,25,13,15,973.0,99.5,3.55,31.5,1014.0,948.82,680.97
2016,6,25,13,30,970.0,99.0,3.6,31.0,998.0,977.59,701.54
2016,6,25,13,45,965.5,98.5,3.7,31.0,975.0,1001.75,718.16
2016,6,25,14,0,961.0,98.0,3.8,31.0,952.0,1022.53,732.75
2016,6,25,14,15,955.0,96.5,3.85,30.5,922.0,1037.38,744.85
2016,6,25,14,30,949.0,95.0,3.9,30.0,892.0,1048.64,754.88
2016,6,25,14,45,941.5,93.5,3.95,30.0,856.5,1054.82,760.33
2016,6,25,15,0,934.0,92.0,4.0,30.0,821.0,1057.41,763.67
2016,6,25,15,15,924.0,90.5,3.95,29.5,780.0,1053.92,764.13
2016,6,25,15,30,914.0,89.0,3.9,29.0,739.0,1046.93,762.52
2016,6,25,15,45,901.0,86.5,3.9,28.5,693.5,1032.3,756.41
2016,6,25,16,0,888.0,84.0,3.9,28.0,648.0,1014.39,748.26
2016,6,25,16,15,871.0,81.5,3.85,27.5,599.0,989.36,735.08
2016,6,25,16,30,854.0,79.0,3.8,27.0,550.0,961.53,719.96
2016,6,25,16,45,832.0,76.0,3.75,26.5,499.0,936.56,706.66
2016,6,25,17,0,810.0,73.0,3.7,26.0,448.0,898.07,683.78
2016,6,25,17,15,780.0,69.0,3.5,25.0,395.5,848.74,653.29
2016,6,25,17,30,750.0,65.0,3.3,24.0,343.0,798.08,620.93
2016,6,25,17,45,708.0,60.5,3.15,23.0,291.0,735.15,578.57
2016,6,25,18,0,666.0,56.0,3.0,22.0,239.0,672.25,534.25
2016,6,25,18,15,602.5,50.0,2.7,20.5,190.0,597.13,478.52
2016,6,25,18,30,539.0,44.0,2.4,19.0,141.0,518.96,417.13
2016,6,25,18,45,438.0,35.5,2.15,18.0,98.5,413.11,329.75
2016,6,25,19,0,337.0,27.0,1.9,17.0,56.0,315.37,232.42
2016,6,25,19,15,168.5,13.5,1.95,16.5,28.0,151.6,0.0
2016,6,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,55.0,5.0,1.8,11.5,6.5,0.0,0.0
2016,6,26,5,0,110.0,10.0,2.0,12.0,13.0,8.54,0.0
2016,6,26,5,15,252.0,21.0,2.1,12.5,44.5,17.25,5.06
2016,6,26,5,30,394.0,32.0,2.2,13.0,76.0,26.27,16.9
2016,6,26,5,45,482.5,39.5,2.3,13.5,120.5,32.0,22.63
2016,6,26,6,0,571.0,47.0,2.4,14.0,165.0,37.72,28.01
2016,6,26,6,15,626.0,52.5,2.3,14.5,214.5,45.25,34.86
2016,6,26,6,30,681.0,58.0,2.2,15.0,264.0,49.4,38.52
2016,6,26,6,45,720.5,62.0,2.15,16.0,315.5,52.15,40.74
2016,6,26,7,0,760.0,66.0,2.1,17.0,367.0,54.87,42.84
2016,6,26,7,15,787.0,69.0,2.1,18.0,418.5,56.65,44.06
2016,6,26,7,30,814.0,72.0,2.1,19.0,470.0,58.38,45.21
2016,6,26,7,45,835.0,75.0,2.1,20.0,520.5,68.38,53.43
2016,6,26,8,0,856.0,78.0,2.1,21.0,571.0,70.63,54.92
2016,6,26,8,15,871.5,80.0,2.1,21.5,618.0,72.01,55.79
2016,6,26,8,30,887.0,82.0,2.1,22.0,665.0,73.27,56.56
2016,6,26,8,45,899.0,84.0,2.15,23.0,708.5,74.35,57.06
2016,6,26,9,0,911.0,86.0,2.2,24.0,752.0,110.41,60.59
2016,6,26,9,15,920.0,87.5,2.2,24.5,791.0,163.56,87.35
2016,6,26,9,30,929.0,89.0,2.2,25.0,830.0,217.94,125.67
2016,6,26,9,45,937.0,89.5,2.25,26.0,863.5,272.48,169.19
2016,6,26,10,0,945.0,90.0,2.3,27.0,897.0,327.71,215.26
2016,6,26,10,15,950.0,91.0,2.35,27.5,924.5,382.78,261.98
2016,6,26,10,30,955.0,92.0,2.4,28.0,952.0,437.82,308.0
2016,6,26,10,45,958.0,93.0,2.45,28.5,972.0,491.74,352.08
2016,6,26,11,0,961.0,94.0,2.5,29.0,992.0,545.01,394.35
2016,6,26,11,15,962.5,94.5,2.55,29.5,1005.0,596.26,433.86
2016,6,26,11,30,964.0,95.0,2.6,30.0,1018.0,646.33,471.3
2016,6,26,11,45,963.5,95.5,2.65,30.5,1023.5,693.78,505.8
2016,6,26,12,0,963.0,96.0,2.7,31.0,1029.0,739.53,538.18
2016,6,26,12,15,962.5,96.0,2.75,31.0,1027.5,783.02,569.11
2016,6,26,12,30,962.0,96.0,2.8,31.0,1026.0,824.43,596.61
2016,6,26,12,45,947.5,103.5,2.9,31.5,1013.5,858.83,618.44
2016,6,26,13,0,933.0,111.0,3.0,32.0,1001.0,890.09,638.16
2016,6,26,13,15,929.5,110.5,3.1,32.0,984.5,920.48,658.61
2016,6,26,13,30,926.0,110.0,3.2,32.0,968.0,947.88,677.18
2016,6,26,13,45,921.0,109.0,3.3,32.5,945.0,970.29,691.23
2016,6,26,14,0,916.0,108.0,3.4,33.0,922.0,989.42,703.27
2016,6,26,14,15,909.0,107.0,3.5,32.5,892.5,1003.25,714.95
2016,6,26,14,30,902.0,106.0,3.6,32.0,863.0,1013.65,724.66
2016,6,26,14,45,893.0,104.5,3.7,32.0,827.5,1018.07,729.26
2016,6,26,15,0,884.0,103.0,3.8,32.0,792.0,1019.03,731.84
2016,6,26,15,15,873.0,100.5,3.85,31.5,752.0,1013.42,731.5
2016,6,26,15,30,862.0,98.0,3.9,31.0,712.0,1004.43,729.14
2016,6,26,15,45,847.0,96.0,3.95,30.5,667.0,988.71,722.49
2016,6,26,16,0,832.0,94.0,4.0,30.0,622.0,981.9,721.82
2016,6,26,16,15,814.0,91.0,3.95,29.0,574.5,955.83,709.15
2016,6,26,16,30,796.0,88.0,3.9,28.0,527.0,927.02,694.6
2016,6,26,16,45,771.5,84.5,3.9,27.5,477.0,888.69,672.17
2016,6,26,17,0,747.0,81.0,3.9,27.0,427.0,848.29,647.88
2016,6,26,17,15,715.0,77.0,3.75,25.5,376.5,798.43,618.01
2016,6,26,17,30,683.0,73.0,3.6,24.0,326.0,753.32,590.46
2016,6,26,17,45,639.0,67.5,3.45,23.0,276.0,689.65,546.76
2016,6,26,18,0,595.0,62.0,3.3,22.0,226.0,626.52,501.53
2016,6,26,18,15,531.0,55.0,3.1,21.0,179.0,545.94,440.34
2016,6,26,18,30,467.0,48.0,2.9,20.0,132.0,468.26,378.26
2016,6,26,18,45,370.5,38.0,2.7,19.0,92.0,366.39,293.62
2016,6,26,19,0,274.0,28.0,2.5,18.0,52.0,272.45,200.79
2016,6,26,19,15,137.0,14.0,2.5,17.5,26.0,131.77,0.0
2016,6,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,27,4,45,56.0,5.0,1.5,11.5,6.0,0.0,0.0
2016,6,27,5,0,112.0,10.0,1.7,12.0,12.0,8.54,0.0
2016,6,27,5,15,251.5,20.5,1.7,12.5,43.5,16.83,4.46
2016,6,27,5,30,391.0,31.0,1.7,13.0,75.0,25.42,16.15
2016,6,27,5,45,477.0,38.5,1.75,13.5,118.5,31.17,21.89
2016,6,27,6,0,563.0,46.0,1.8,14.0,162.0,36.88,27.28
2016,6,27,6,15,618.0,51.5,1.75,15.0,211.0,44.36,34.0
2016,6,27,6,30,673.0,57.0,1.7,16.0,260.0,48.53,37.59
2016,6,27,6,45,710.5,61.5,1.7,17.0,311.0,51.67,40.15
2016,6,27,7,0,748.0,66.0,1.7,18.0,362.0,54.75,42.57
2016,6,27,7,15,775.5,69.5,1.7,19.0,413.5,56.89,44.09
2016,6,27,7,30,803.0,73.0,1.7,20.0,465.0,58.96,45.52
2016,6,27,7,45,823.0,76.0,1.7,21.0,514.5,68.86,53.61
2016,6,27,8,0,843.0,79.0,1.7,22.0,564.0,71.07,55.06
2016,6,27,8,15,859.0,81.5,1.8,23.0,611.0,72.75,56.06
2016,6,27,8,30,875.0,84.0,1.9,24.0,658.0,74.29,56.94
2016,6,27,8,45,886.5,86.5,2.05,25.0,701.5,75.62,57.64
2016,6,27,9,0,898.0,89.0,2.2,26.0,745.0,110.43,60.88
2016,6,27,9,15,907.0,90.5,2.3,27.0,784.0,162.92,86.64
2016,6,27,9,30,916.0,92.0,2.4,28.0,823.0,216.63,123.76
2016,6,27,9,45,912.5,99.5,2.5,29.0,853.5,272.47,168.13
2016,6,27,10,0,909.0,107.0,2.6,30.0,884.0,327.88,214.03
2016,6,27,10,15,915.0,108.5,2.65,30.5,911.0,381.89,259.23
2016,6,27,10,30,921.0,110.0,2.7,31.0,938.0,436.03,303.92
2016,6,27,10,45,924.5,111.0,2.8,32.0,959.0,488.65,345.89
2016,6,27,11,0,928.0,112.0,2.9,33.0,980.0,540.72,386.08
2016,6,27,11,15,930.5,112.5,2.9,33.0,993.5,591.17,425.21
2016,6,27,11,30,933.0,113.0,2.9,33.0,1007.0,640.61,462.55
2016,6,27,11,45,934.5,113.5,2.95,33.5,1013.5,688.25,496.86
2016,6,27,12,0,936.0,114.0,3.0,34.0,1020.0,734.48,529.27
2016,6,27,12,15,936.0,114.0,3.05,34.0,1019.5,777.64,559.97
2016,6,27,12,30,936.0,114.0,3.1,34.0,1019.0,818.88,587.47
2016,6,27,12,45,937.0,112.0,3.2,34.0,1011.5,857.07,612.84
2016,6,27,13,0,938.0,110.0,3.3,34.0,1004.0,892.84,636.6
2016,6,27,13,15,935.5,109.5,3.4,34.0,988.5,924.28,657.58
2016,6,27,13,30,933.0,109.0,3.5,34.0,973.0,952.78,676.73
2016,6,27,13,45,929.5,107.5,3.6,34.0,951.0,976.31,692.78
2016,6,27,14,0,926.0,106.0,3.7,34.0,929.0,996.56,706.89
2016,6,27,14,15,920.0,105.0,3.75,33.5,900.0,1011.57,718.95
2016,6,27,14,30,914.0,104.0,3.8,33.0,871.0,1023.13,729.04
2016,6,27,14,45,907.5,101.5,3.85,33.0,836.5,1029.13,734.28
2016,6,27,15,0,901.0,99.0,3.9,33.0,802.0,1031.6,737.48
2016,6,27,15,15,890.5,97.0,3.9,32.5,762.0,1027.11,737.57
2016,6,27,15,30,880.0,95.0,3.9,32.0,722.0,1019.21,735.66
2016,6,27,15,45,868.0,92.0,3.95,31.5,677.5,1005.29,730.3
2016,6,27,16,0,856.0,89.0,4.0,31.0,633.0,988.18,722.92
2016,6,27,16,15,838.5,86.5,3.95,30.5,585.0,963.13,709.7
2016,6,27,16,30,821.0,84.0,3.9,30.0,537.0,946.78,702.3
2016,6,27,16,45,800.0,80.0,3.85,29.5,487.0,910.85,681.53
2016,6,27,17,0,779.0,76.0,3.8,29.0,437.0,872.66,658.96
2016,6,27,17,15,748.0,72.0,3.65,27.5,385.5,823.11,629.92
2016,6,27,17,30,717.0,68.0,3.5,26.0,334.0,772.33,598.9
2016,6,27,17,45,676.5,62.5,3.35,25.0,283.5,710.33,557.13
2016,6,27,18,0,636.0,57.0,3.2,24.0,233.0,654.53,518.02
2016,6,27,18,15,572.5,51.0,2.9,23.0,185.0,574.5,457.82
2016,6,27,18,30,509.0,45.0,2.6,22.0,137.0,497.35,396.77
2016,6,27,18,45,412.5,36.0,2.3,21.0,95.5,395.24,312.84
2016,6,27,19,0,316.0,27.0,2.0,20.0,54.0,300.98,219.7
2016,6,27,19,15,158.0,13.5,2.0,19.0,27.0,144.9,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,28,4,45,34.5,4.5,1.95,12.5,5.0,0.0,0.0
2016,6,28,5,0,69.0,9.0,2.2,13.0,10.0,7.68,0.0
2016,6,28,5,15,196.5,21.5,2.2,13.5,40.0,17.65,4.49
2016,6,28,5,30,324.0,34.0,2.2,14.0,70.0,27.86,18.1
2016,6,28,5,45,414.0,43.0,2.25,14.5,112.5,34.69,24.86
2016,6,28,6,0,504.0,52.0,2.3,15.0,155.0,41.44,31.17
2016,6,28,6,15,562.0,58.5,2.25,15.5,203.0,45.86,35.24
2016,6,28,6,30,620.0,65.0,2.2,16.0,251.0,50.22,39.08
2016,6,28,6,45,663.0,69.5,2.15,17.0,302.0,52.88,41.21
2016,6,28,7,0,706.0,74.0,2.1,18.0,353.0,60.5,47.59
2016,6,28,7,15,736.0,78.0,2.05,18.5,404.0,62.76,49.28
2016,6,28,7,30,766.0,82.0,2.0,19.0,455.0,64.94,50.88
2016,6,28,7,45,789.5,85.0,2.0,20.0,504.5,66.24,51.6
2016,6,28,8,0,813.0,88.0,2.0,21.0,554.0,67.48,52.25
2016,6,28,8,15,830.0,91.0,2.0,21.5,601.5,68.53,52.85
2016,6,28,8,30,847.0,94.0,2.0,22.0,649.0,79.89,62.13
2016,6,28,8,45,860.5,96.0,2.05,23.0,692.5,80.76,62.42
2016,6,28,9,0,874.0,98.0,2.1,24.0,736.0,113.4,64.78
2016,6,28,9,15,884.0,100.0,2.1,24.5,775.0,165.13,90.28
2016,6,28,9,30,894.0,102.0,2.1,25.0,814.0,218.19,127.26
2016,6,28,9,45,905.0,101.5,2.15,26.0,848.0,271.04,169.06
2016,6,28,10,0,916.0,101.0,2.2,27.0,882.0,324.9,213.71
2016,6,28,10,15,921.5,102.0,2.3,27.5,909.5,378.75,259.36
2016,6,28,10,30,927.0,103.0,2.4,28.0,937.0,432.64,304.46
2016,6,28,10,45,931.0,104.0,2.5,28.5,958.0,485.73,347.95
2016,6,28,11,0,935.0,105.0,2.6,29.0,979.0,538.32,389.84
2016,6,28,11,15,937.5,105.5,2.7,29.0,992.5,589.05,430.03
2016,6,28,11,30,940.0,106.0,2.8,29.0,1006.0,638.75,468.48
2016,6,28,11,45,941.0,106.5,2.9,29.5,1012.5,686.31,503.53
2016,6,28,12,0,942.0,107.0,3.0,30.0,1019.0,732.38,536.63
2016,6,28,12,15,942.0,107.0,3.1,30.0,1018.5,775.68,568.22
2016,6,28,12,30,942.0,107.0,3.2,30.0,1018.0,817.02,596.38
2016,6,28,12,45,931.5,113.0,3.3,30.0,1007.0,852.89,620.67
2016,6,28,13,0,921.0,119.0,3.4,30.0,996.0,885.9,643.07
2016,6,28,13,15,918.5,118.0,3.45,29.5,980.5,916.65,665.04
2016,6,28,13,30,916.0,117.0,3.5,29.0,965.0,944.48,685.2
2016,6,28,13,45,911.5,116.0,3.55,29.0,943.0,967.4,700.9
2016,6,28,14,0,907.0,115.0,3.6,29.0,921.0,987.08,714.6
2016,6,28,14,15,901.0,113.5,3.55,28.5,892.0,1001.5,725.8
2016,6,28,14,30,895.0,112.0,3.5,28.0,863.0,1012.51,734.97
2016,6,28,14,45,887.5,109.5,3.5,28.0,828.5,1017.54,739.32
2016,6,28,15,0,880.0,107.0,3.5,28.0,794.0,1019.09,741.63
2016,6,28,15,15,869.0,105.0,3.45,27.5,754.0,1014.22,741.05
2016,6,28,15,30,858.0,103.0,3.4,27.0,714.0,1006.01,738.46
2016,6,28,15,45,846.0,99.5,3.35,26.5,670.0,991.79,732.06
2016,6,28,16,0,834.0,96.0,3.3,26.0,626.0,986.48,731.71
2016,6,28,16,15,815.5,93.0,3.25,25.5,578.0,959.99,717.23
2016,6,28,16,30,797.0,90.0,3.2,25.0,530.0,930.75,700.95
2016,6,28,16,45,776.0,85.5,3.15,24.5,480.5,894.62,679.75
2016,6,28,17,0,755.0,81.0,3.1,24.0,431.0,856.27,656.67
2016,6,28,17,15,723.5,77.0,3.0,23.0,380.0,806.76,626.04
2016,6,28,17,30,692.0,73.0,2.9,22.0,329.0,761.91,597.81
2016,6,28,17,45,651.5,66.5,2.85,21.0,279.0,699.69,555.76
2016,6,28,18,0,611.0,60.0,2.8,20.0,229.0,637.78,511.94
2016,6,28,18,15,546.5,53.5,2.75,19.0,181.5,556.98,451.07
2016,6,28,18,30,482.0,47.0,2.7,18.0,134.0,479.11,389.08
2016,6,28,18,45,386.0,37.5,2.65,17.0,93.5,377.64,304.59
2016,6,28,19,0,290.0,28.0,2.6,16.0,53.0,283.95,211.02
2016,6,28,19,15,145.0,14.0,2.6,15.5,26.5,137.19,0.0
2016,6,28,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,29,5,15,200.5,15.5,3.35,11.5,37.5,12.44,1.21
2016,6,29,5,30,401.0,31.0,3.4,12.0,75.0,25.5,16.2
2016,6,29,5,45,490.5,38.5,3.45,12.5,119.5,31.28,22.03
2016,6,29,6,0,580.0,46.0,3.5,13.0,164.0,37.03,27.49
2016,6,29,6,15,636.0,51.0,3.5,13.5,214.0,44.11,33.96
2016,6,29,6,30,692.0,56.0,3.5,14.0,264.0,47.91,37.34
2016,6,29,6,45,731.5,60.0,3.55,14.5,316.0,50.73,39.73
2016,6,29,7,0,771.0,64.0,3.6,15.0,368.0,53.52,42.01
2016,6,29,7,15,798.5,67.5,3.6,15.5,420.0,55.75,43.73
2016,6,29,7,30,826.0,71.0,3.6,16.0,472.0,57.9,45.36
2016,6,29,7,45,848.0,73.5,3.6,16.5,523.0,67.58,53.52
2016,6,29,8,0,870.0,76.0,3.6,17.0,574.0,69.56,54.93
2016,6,29,8,15,885.5,78.0,3.6,17.5,622.0,71.0,55.87
2016,6,29,8,30,901.0,80.0,3.6,18.0,670.0,72.32,56.71
2016,6,29,8,45,913.5,81.5,3.65,19.0,714.5,73.15,57.03
2016,6,29,9,0,926.0,83.0,3.7,20.0,759.0,106.06,59.37
2016,6,29,9,15,935.0,85.0,3.7,20.0,798.5,160.33,86.5
2016,6,29,9,30,944.0,87.0,3.7,20.0,838.0,215.86,126.29
2016,6,29,9,45,947.0,90.5,3.75,20.5,871.0,272.1,172.64
2016,6,29,10,0,950.0,94.0,3.8,21.0,904.0,328.58,221.62
2016,6,29,10,15,956.0,95.0,3.8,21.5,932.5,384.37,270.43
2016,6,29,10,30,962.0,96.0,3.8,22.0,961.0,440.25,318.69
2016,6,29,10,45,966.0,97.0,3.85,22.5,982.0,495.13,365.16
2016,6,29,11,0,970.0,98.0,3.9,23.0,1003.0,549.47,409.89
2016,6,29,11,15,972.5,98.5,3.9,23.0,1017.5,601.9,452.63
2016,6,29,11,30,975.0,99.0,3.9,23.0,1032.0,653.23,493.42
2016,6,29,11,45,976.0,99.5,3.95,23.0,1038.5,702.35,531.73
2016,6,29,12,0,977.0,100.0,4.0,23.0,1045.0,749.91,568.05
2016,6,29,12,15,977.0,100.0,4.05,22.5,1044.5,794.59,602.68
2016,6,29,12,30,977.0,100.0,4.1,22.0,1044.0,837.22,633.63
2016,6,29,12,45,971.0,103.0,4.15,22.0,1034.5,875.37,660.18
2016,6,29,13,0,965.0,106.0,4.2,22.0,1025.0,910.76,684.77
2016,6,29,13,15,962.5,105.5,4.2,21.5,1009.5,943.07,708.34
2016,6,29,13,30,960.0,105.0,4.2,21.0,994.0,972.35,729.94
2016,6,29,13,45,956.0,104.0,4.25,21.0,971.5,996.61,747.1
2016,6,29,14,0,952.0,103.0,4.3,21.0,949.0,1017.52,762.12
2016,6,29,14,15,946.0,102.0,4.25,20.5,919.5,1033.07,774.55
2016,6,29,14,30,940.0,101.0,4.2,20.0,890.0,1045.09,784.8
2016,6,29,14,45,932.0,99.5,4.2,19.5,854.5,1051.03,791.48
2016,6,29,15,0,924.0,98.0,4.2,19.0,819.0,1053.4,795.98
2016,6,29,15,15,914.0,96.0,4.15,18.5,778.5,1049.63,796.19
2016,6,29,15,30,904.0,94.0,4.1,18.0,738.0,1042.36,794.22
2016,6,29,15,45,890.5,92.0,4.05,18.0,692.5,1028.16,786.16
2016,6,29,16,0,877.0,90.0,4.0,18.0,647.0,1010.73,776.05
2016,6,29,16,15,860.0,87.0,3.95,17.5,598.0,985.48,762.06
2016,6,29,16,30,843.0,84.0,3.9,17.0,549.0,968.83,754.08
2016,6,29,16,45,820.5,80.5,3.85,16.5,498.0,931.82,731.55
2016,6,29,17,0,798.0,77.0,3.8,16.0,447.0,892.52,707.12
2016,6,29,17,15,766.5,73.0,3.75,15.5,394.5,842.13,673.98
2016,6,29,17,30,735.0,69.0,3.7,15.0,342.0,790.45,638.94
2016,6,29,17,45,691.0,64.0,3.65,14.5,290.0,725.46,592.46
2016,6,29,18,0,647.0,59.0,3.6,14.0,238.0,667.27,549.22
2016,6,29,18,15,582.0,53.0,3.5,13.5,189.0,585.57,484.97
2016,6,29,18,30,517.0,47.0,3.4,13.0,140.0,506.68,419.74
2016,6,29,18,45,414.0,37.5,3.35,12.5,97.5,398.61,327.38
2016,6,29,19,0,311.0,28.0,3.3,12.0,55.0,298.82,225.89
2016,6,29,19,15,155.5,14.0,3.25,11.5,27.5,144.15,0.0
2016,6,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,173.5,17.0,2.9,11.5,35.5,13.69,1.48
2016,6,30,5,30,347.0,34.0,2.9,12.0,71.0,28.01,18.3
2016,6,30,5,45,442.0,42.0,2.95,12.5,115.0,34.04,24.46
2016,6,30,6,0,537.0,50.0,3.0,13.0,159.0,40.05,30.18
2016,6,30,6,15,596.5,56.5,2.9,13.5,208.5,44.59,34.39
2016,6,30,6,30,656.0,63.0,2.8,14.0,258.0,49.07,38.38
2016,6,30,6,45,697.0,67.5,2.75,14.5,310.0,56.43,44.8
2016,6,30,7,0,738.0,72.0,2.7,15.0,362.0,59.36,47.17
2016,6,30,7,15,767.5,76.0,2.6,15.5,414.0,61.71,48.98
2016,6,30,7,30,797.0,80.0,2.5,16.0,466.0,63.98,50.69
2016,6,30,7,45,817.5,84.0,2.45,17.0,516.5,66.03,52.07
2016,6,30,8,0,838.0,88.0,2.4,18.0,567.0,67.96,53.33
2016,6,30,8,15,855.0,90.5,2.3,18.5,615.5,78.35,61.93
2016,6,30,8,30,872.0,93.0,2.2,19.0,664.0,79.78,62.81
2016,6,30,8,45,882.0,97.0,2.1,20.0,707.5,81.82,64.09
2016,6,30,9,0,892.0,101.0,2.0,21.0,751.0,113.87,66.63
2016,6,30,9,15,902.5,103.0,1.95,21.5,791.0,166.7,92.23
2016,6,30,9,30,913.0,105.0,1.9,22.0,831.0,220.93,130.0
2016,6,30,9,45,922.5,105.5,1.9,23.0,865.5,275.22,173.17
2016,6,30,10,0,932.0,106.0,1.9,24.0,900.0,330.37,219.18
2016,6,30,10,15,938.0,107.0,1.95,24.5,928.0,385.38,266.02
2016,6,30,10,30,944.0,108.0,2.0,25.0,956.0,440.48,312.3
2016,6,30,10,45,947.0,109.5,2.1,25.5,977.0,494.52,356.84
2016,6,30,11,0,950.0,111.0,2.2,26.0,998.0,547.95,399.65
2016,6,30,11,15,952.5,111.5,2.3,26.0,1012.0,599.62,440.79
2016,6,30,11,30,955.0,112.0,2.4,26.0,1026.0,650.24,480.13
2016,6,30,11,45,956.0,112.5,2.5,26.5,1032.5,698.71,516.02
2016,6,30,12,0,957.0,113.0,2.6,27.0,1039.0,745.68,549.92
2016,6,30,12,15,956.5,113.0,2.65,27.0,1038.0,789.5,581.73
2016,6,30,12,30,956.0,113.0,2.7,27.0,1037.0,831.3,610.15
2016,6,30,12,45,947.5,117.5,2.8,27.5,1026.5,868.26,633.99
2016,6,30,13,0,939.0,122.0,2.9,28.0,1016.0,902.42,655.87
2016,6,30,13,15,935.5,121.0,2.95,28.0,1000.0,933.08,676.38
2016,6,30,13,30,932.0,120.0,3.0,28.0,984.0,960.71,694.96
2016,6,30,13,45,927.5,119.0,3.15,28.0,961.0,984.25,711.74
2016,6,30,14,0,923.0,118.0,3.3,28.0,938.0,1004.5,726.53
2016,6,30,14,15,916.0,116.5,3.35,27.5,908.5,1018.46,738.12
2016,6,30,14,30,909.0,115.0,3.4,27.0,879.0,1028.92,747.68
2016,6,30,14,45,899.5,113.5,3.45,27.0,843.0,1033.39,752.07
2016,6,30,15,0,890.0,112.0,3.5,27.0,807.0,1034.34,754.39
2016,6,30,15,15,878.5,110.0,3.45,26.5,766.0,1029.25,753.7
2016,6,30,15,30,867.0,108.0,3.4,26.0,725.0,1020.78,750.97
2016,6,30,15,45,851.5,105.5,3.4,26.0,679.5,1016.88,750.33
2016,6,30,16,0,836.0,103.0,3.4,26.0,634.0,997.19,739.35
2016,6,30,16,15,816.5,99.5,3.35,25.5,585.0,969.21,724.04
2016,6,30,16,30,797.0,96.0,3.3,25.0,536.0,938.43,706.78
2016,6,30,16,45,772.0,92.0,3.3,24.5,485.0,899.09,683.75
2016,6,30,17,0,747.0,88.0,3.3,24.0,434.0,857.61,658.79
2016,6,30,17,15,713.0,83.5,3.2,23.0,382.5,811.55,630.59
2016,6,30,17,30,679.0,79.0,3.1,22.0,331.0,758.76,596.55
2016,6,30,17,45,633.0,72.5,3.05,21.0,280.0,692.05,551.07
2016,6,30,18,0,587.0,66.0,3.0,20.0,229.0,625.92,503.85
2016,6,30,18,15,519.0,58.5,2.95,19.0,181.0,541.49,439.84
2016,6,30,18,30,451.0,51.0,2.9,18.0,133.0,460.08,374.77
2016,6,30,18,45,347.0,40.5,2.85,17.0,92.0,352.31,284.73
2016,6,30,19,0,243.0,30.0,2.8,16.0,51.0,252.87,187.49
2016,6,30,19,15,121.5,15.0,2.85,15.5,25.5,119.66,0.0
2016,6,30,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,153.0,17.0,3.35,11.5,33.5,13.68,0.97
2016,7,1,5,30,306.0,34.0,3.4,12.0,67.0,27.92,18.16
2016,7,1,5,45,401.0,43.5,3.5,12.5,110.0,35.17,25.43
2016,7,1,6,0,496.0,53.0,3.6,13.0,153.0,42.32,32.18
2016,7,1,6,15,557.5,60.0,3.6,13.5,202.0,47.12,36.63
2016,7,1,6,30,619.0,67.0,3.6,14.0,251.0,51.84,40.84
2016,7,1,6,45,663.5,72.0,3.65,14.5,302.5,54.81,43.36
2016,7,1,7,0,708.0,77.0,3.7,15.0,354.0,57.74,45.74
2016,7,1,7,15,738.5,81.0,3.65,15.5,405.5,65.16,52.02
2016,7,1,7,30,769.0,85.0,3.6,16.0,457.0,67.28,53.57
2016,7,1,7,45,793.0,88.0,3.55,17.0,507.5,68.5,54.22
2016,7,1,8,0,817.0,91.0,3.5,18.0,558.0,69.68,54.82
2016,7,1,8,15,834.5,94.0,3.5,18.5,606.0,70.66,55.36
2016,7,1,8,30,852.0,97.0,3.5,19.0,654.0,81.83,64.59
2016,7,1,8,45,866.5,99.5,3.5,20.0,698.0,82.99,65.11
2016,7,1,9,0,881.0,102.0,3.5,21.0,742.0,112.68,66.58
2016,7,1,9,15,891.5,104.0,3.45,21.5,782.0,164.94,91.7
2016,7,1,9,30,902.0,106.0,3.4,22.0,822.0,218.6,129.14
2016,7,1,9,45,910.0,107.0,3.4,22.5,856.0,272.3,172.53
2016,7,1,10,0,918.0,108.0,3.4,23.0,890.0,326.72,218.98
2016,7,1,10,15,924.0,109.5,3.4,23.5,918.0,381.35,266.17
2016,7,1,10,30,930.0,111.0,3.4,24.0,946.0,436.1,312.88
2016,7,1,10,45,934.5,112.0,3.45,24.5,967.5,489.78,357.82
2016,7,1,11,0,939.0,113.0,3.5,25.0,989.0,543.02,401.15
2016,7,1,11,15,941.5,113.5,3.55,25.0,1003.0,594.21,442.56
2016,7,1,11,30,944.0,114.0,3.6,25.0,1017.0,644.37,482.16
2016,7,1,11,45,945.5,114.5,3.7,25.5,1024.0,692.72,518.65
2016,7,1,12,0,947.0,115.0,3.8,26.0,1031.0,739.65,553.17
2016,7,1,12,15,947.0,115.0,3.85,26.0,1030.0,783.49,585.7
2016,7,1,12,30,947.0,115.0,3.9,26.0,1029.0,825.39,614.96
2016,7,1,12,45,942.0,117.0,4.0,26.0,1020.0,862.8,640.83
2016,7,1,13,0,937.0,119.0,4.1,26.0,1011.0,897.56,664.88
2016,7,1,13,15,933.5,118.0,4.1,25.5,995.0,928.12,686.94
2016,7,1,13,30,930.0,117.0,4.1,25.0,979.0,955.65,707.07
2016,7,1,13,45,925.5,116.0,4.15,25.0,956.5,979.1,723.47
2016,7,1,14,0,921.0,115.0,4.2,25.0,934.0,999.27,737.79
2016,7,1,14,15,914.5,113.5,4.2,24.5,904.5,1013.65,749.57
2016,7,1,14,30,908.0,112.0,4.2,24.0,875.0,1024.55,759.25
2016,7,1,14,45,899.5,110.0,4.25,24.0,839.5,1029.43,763.95
2016,7,1,15,0,891.0,108.0,4.3,24.0,804.0,1030.8,766.51
2016,7,1,15,15,880.0,106.0,4.25,23.5,763.5,1026.17,766.14
2016,7,1,15,30,869.0,104.0,4.2,23.0,723.0,1018.15,763.67
2016,7,1,15,45,854.0,101.5,4.2,22.5,677.5,1002.2,756.28
2016,7,1,16,0,839.0,99.0,4.2,22.0,632.0,995.31,755.2
2016,7,1,16,15,820.0,96.0,4.15,21.0,583.5,968.42,741.52
2016,7,1,16,30,801.0,93.0,4.1,20.0,535.0,938.75,725.85
2016,7,1,16,45,775.5,89.0,4.05,19.5,484.0,898.89,701.34
2016,7,1,17,0,750.0,85.0,4.0,19.0,433.0,856.92,674.91
2016,7,1,17,15,716.5,80.5,3.9,18.5,381.5,805.01,640.33
2016,7,1,17,30,683.0,76.0,3.8,18.0,330.0,758.44,608.79
2016,7,1,17,45,636.5,70.5,3.7,17.5,279.0,692.59,561.47
2016,7,1,18,0,590.0,65.0,3.6,17.0,228.0,627.33,512.73
2016,7,1,18,15,523.0,57.5,3.5,16.0,180.0,543.65,447.98
2016,7,1,18,30,456.0,50.0,3.4,15.0,132.0,463.0,382.27
2016,7,1,18,45,352.0,39.5,3.3,14.5,91.5,355.12,290.21
2016,7,1,19,0,248.0,29.0,3.2,14.0,51.0,255.73,191.05
2016,7,1,19,15,124.0,14.5,3.1,13.5,25.5,124.0,0.0
2016,7,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,2,5,15,145.0,17.0,3.15,11.5,32.0,13.69,0.4
2016,7,2,5,30,290.0,34.0,3.3,12.0,64.0,27.92,18.1
2016,7,2,5,45,378.5,44.0,3.45,12.5,106.0,35.55,25.75
2016,7,2,6,0,467.0,54.0,3.6,13.0,148.0,43.03,32.8
2016,7,2,6,15,527.5,62.0,3.6,13.5,196.0,48.54,37.9
2016,7,2,6,30,588.0,70.0,3.6,14.0,244.0,53.93,42.71
2016,7,2,6,45,628.5,76.5,3.65,15.0,294.0,57.85,45.97
2016,7,2,7,0,669.0,83.0,3.7,16.0,344.0,61.64,49.0
2016,7,2,7,15,700.5,87.5,3.7,16.5,394.5,63.78,50.6
2016,7,2,7,30,732.0,92.0,3.7,17.0,445.0,72.0,57.47
2016,7,2,7,45,754.0,97.0,3.7,18.0,494.5,74.39,59.09
2016,7,2,8,0,776.0,102.0,3.7,19.0,544.0,76.63,60.56
2016,7,2,8,15,794.0,105.5,3.65,19.5,591.0,77.62,61.08
2016,7,2,8,30,812.0,109.0,3.6,20.0,638.0,78.52,61.52
2016,7,2,8,45,825.0,112.5,3.55,20.5,681.5,79.19,61.79
2016,7,2,9,0,838.0,116.0,3.5,21.0,725.0,106.87,63.39
2016,7,2,9,15,849.0,118.5,3.5,21.5,764.0,167.82,95.84
2016,7,2,9,30,860.0,121.0,3.5,22.0,803.0,219.72,131.82
2016,7,2,9,45,869.5,122.5,3.55,22.5,837.0,271.97,173.81
2016,7,2,10,0,879.0,124.0,3.6,23.0,871.0,325.12,218.99
2016,7,2,10,15,885.5,125.5,3.6,23.5,899.0,378.02,264.63
2016,7,2,10,30,892.0,127.0,3.6,24.0,927.0,431.13,309.94
2016,7,2,10,45,896.0,128.5,3.65,24.5,948.0,483.17,353.54
2016,7,2,11,0,900.0,130.0,3.7,25.0,969.0,534.78,395.62
2016,7,2,11,15,903.0,130.5,3.75,25.0,983.0,584.57,436.0
2016,7,2,11,30,906.0,131.0,3.8,25.0,997.0,633.48,474.71
2016,7,2,11,45,907.0,131.5,3.9,25.5,1003.5,680.08,510.01
2016,7,2,12,0,908.0,132.0,4.0,26.0,1010.0,725.32,543.44
2016,7,2,12,15,908.0,132.0,4.05,26.0,1009.5,767.92,575.2
2016,7,2,12,30,908.0,132.0,4.1,26.0,1009.0,808.71,604.44
2016,7,2,12,45,910.5,129.0,4.2,26.0,1002.0,846.97,631.03
