Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,13,0,913.0,126.0,4.3,26.0,995.0,882.95,656.02
2016,7,2,13,15,910.0,125.5,4.35,26.0,980.0,913.86,677.34
2016,7,2,13,30,907.0,125.0,4.4,26.0,965.0,941.87,696.74
2016,7,2,13,45,901.5,124.0,4.45,26.0,942.5,964.07,712.31
2016,7,2,14,0,896.0,123.0,4.5,26.0,920.0,983.0,725.84
2016,7,2,14,15,889.5,121.5,4.5,25.5,891.0,997.15,737.49
2016,7,2,14,30,883.0,120.0,4.5,25.0,862.0,1007.89,747.07
2016,7,2,14,45,874.5,118.0,4.55,24.5,827.0,1012.72,753.23
2016,7,2,15,0,866.0,116.0,4.6,24.0,792.0,1014.1,757.46
2016,7,2,15,15,854.5,114.0,4.55,23.5,752.0,1009.06,756.64
2016,7,2,15,30,843.0,112.0,4.5,23.0,712.0,1013.48,762.44
2016,7,2,15,45,828.5,109.0,4.5,23.0,667.5,997.6,753.49
2016,7,2,16,0,814.0,106.0,4.5,23.0,623.0,978.54,742.59
2016,7,2,16,15,795.0,102.5,4.4,22.0,575.5,951.32,728.34
2016,7,2,16,30,776.0,99.0,4.3,21.0,528.0,921.36,712.08
2016,7,2,16,45,751.5,94.5,4.25,20.5,477.5,882.26,687.98
2016,7,2,17,0,727.0,90.0,4.2,20.0,427.0,847.18,666.39
2016,7,2,17,15,694.0,85.0,4.1,19.0,376.0,796.06,633.5
2016,7,2,17,30,661.0,80.0,4.0,18.0,325.0,743.99,598.87
2016,7,2,17,45,615.5,73.5,3.9,17.5,275.0,678.24,551.36
2016,7,2,18,0,570.0,67.0,3.8,17.0,225.0,613.06,502.38
2016,7,2,18,15,504.0,59.0,3.65,16.0,177.5,530.15,437.77
2016,7,2,18,30,438.0,51.0,3.5,15.0,130.0,450.2,372.28
2016,7,2,18,45,341.0,40.0,3.4,14.5,90.0,347.58,284.15
2016,7,2,19,0,244.0,29.0,3.3,14.0,50.0,253.01,188.66
2016,7,2,19,15,122.0,14.5,3.15,13.5,25.0,118.93,0.0
2016,7,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,5,15,149.5,16.5,2.65,11.5,32.0,13.29,0.0
2016,7,3,5,30,299.0,33.0,2.8,12.0,64.0,27.1,17.34
2016,7,3,5,45,391.0,42.5,2.95,12.5,106.5,34.36,24.68
2016,7,3,6,0,483.0,52.0,3.1,13.0,149.0,41.5,31.43
2016,7,3,6,15,544.0,59.5,3.1,13.5,197.0,46.7,36.25
2016,7,3,6,30,605.0,67.0,3.1,14.0,245.0,51.79,40.8
2016,7,3,6,45,647.5,72.5,3.1,15.0,296.0,55.09,43.52
2016,7,3,7,0,690.0,78.0,3.1,16.0,347.0,58.32,46.08
2016,7,3,7,15,721.0,82.5,3.1,16.5,398.0,66.17,52.7
2016,7,3,7,30,752.0,87.0,3.1,17.0,449.0,68.59,54.5
2016,7,3,7,45,774.5,91.0,3.15,18.0,499.0,70.43,55.67
2016,7,3,8,0,797.0,95.0,3.2,19.0,549.0,72.16,56.73
2016,7,3,8,15,815.0,98.0,3.2,19.5,596.0,73.03,57.17
2016,7,3,8,30,833.0,101.0,3.2,20.0,643.0,73.82,57.53
2016,7,3,8,45,846.0,104.0,3.2,20.5,687.0,85.23,66.89
2016,7,3,9,0,859.0,107.0,3.2,21.0,731.0,112.03,67.74
2016,7,3,9,15,869.5,109.5,3.2,21.5,770.0,163.49,91.81
2016,7,3,9,30,880.0,112.0,3.2,22.0,809.0,216.34,128.28
2016,7,3,9,45,904.0,104.5,3.25,23.0,847.5,267.08,168.18
2016,7,3,10,0,928.0,97.0,3.3,24.0,886.0,319.99,212.41
2016,7,3,10,15,933.5,98.0,3.3,24.5,913.5,374.59,259.54
2016,7,3,10,30,939.0,99.0,3.3,25.0,941.0,429.25,306.16
2016,7,3,10,45,943.0,100.0,3.35,25.5,962.0,483.11,351.2
2016,7,3,11,0,947.0,101.0,3.4,26.0,983.0,536.46,394.57
2016,7,3,11,15,949.5,101.5,3.45,26.0,997.5,587.95,436.15
2016,7,3,11,30,952.0,102.0,3.5,26.0,1012.0,638.4,475.88
2016,7,3,11,45,953.0,102.5,3.55,26.5,1018.5,686.68,512.08
2016,7,3,12,0,954.0,103.0,3.6,27.0,1025.0,733.45,546.22
2016,7,3,12,15,953.5,103.0,3.65,27.0,1024.0,777.06,578.46
2016,7,3,12,30,953.0,103.0,3.7,27.0,1023.0,818.62,607.11
2016,7,3,12,45,937.5,112.0,3.75,27.0,1010.5,853.67,631.01
2016,7,3,13,0,922.0,121.0,3.8,27.0,998.0,885.58,652.79
2016,7,3,13,15,919.0,120.5,3.85,27.0,982.5,916.69,674.04
2016,7,3,13,30,916.0,120.0,3.9,27.0,967.0,944.88,693.36
2016,7,3,13,45,911.0,118.5,3.95,27.0,944.5,967.22,708.86
2016,7,3,14,0,906.0,117.0,4.0,27.0,922.0,986.25,722.32
2016,7,3,14,15,899.5,115.5,4.0,26.5,893.0,1000.49,733.9
2016,7,3,14,30,893.0,114.0,4.0,26.0,864.0,1011.29,743.42
2016,7,3,14,45,884.5,112.0,4.0,26.0,829.0,1016.13,747.73
2016,7,3,15,0,876.0,110.0,4.0,26.0,794.0,1017.5,749.95
2016,7,3,15,15,865.0,108.0,3.95,25.5,754.0,1012.92,749.57
2016,7,3,15,30,854.0,106.0,3.9,25.0,714.0,1005.0,747.15
2016,7,3,15,45,840.0,103.0,3.9,25.0,669.5,1002.0,747.05
2016,7,3,16,0,826.0,100.0,3.9,25.0,625.0,983.36,736.54
2016,7,3,16,15,807.0,96.5,3.85,24.5,577.0,956.03,721.4
2016,7,3,16,30,788.0,93.0,3.8,24.0,529.0,925.94,704.29
2016,7,3,16,45,765.0,89.0,3.75,23.5,479.0,888.77,682.05
2016,7,3,17,0,742.0,85.0,3.7,23.0,429.0,849.45,657.92
2016,7,3,17,15,709.0,80.0,3.6,22.0,377.5,803.35,629.31
2016,7,3,17,30,676.0,75.0,3.5,21.0,326.0,750.94,595.12
2016,7,3,17,45,632.5,69.0,3.4,20.0,276.0,687.27,551.13
2016,7,3,18,0,589.0,63.0,3.3,19.0,226.0,624.08,505.45
2016,7,3,18,15,523.5,55.5,3.15,18.0,178.5,541.74,442.23
2016,7,3,18,30,458.0,48.0,3.0,17.0,131.0,462.42,378.12
2016,7,3,18,45,360.5,38.0,2.9,16.5,90.5,359.99,291.42
2016,7,3,19,0,263.0,28.0,2.8,16.0,50.0,265.59,195.87
2016,7,3,19,15,131.5,14.0,2.8,15.0,25.0,98.51,0.0
2016,7,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,160.0,15.5,2.8,11.5,32.0,12.47,0.0
2016,7,4,5,30,320.0,31.0,2.9,12.0,64.0,25.43,15.86
2016,7,4,5,45,415.0,39.5,3.05,12.5,106.5,31.94,22.53
2016,7,4,6,0,510.0,48.0,3.2,13.0,149.0,38.39,28.65
2016,7,4,6,15,569.5,54.5,3.2,13.5,197.0,42.94,32.89
2016,7,4,6,30,629.0,61.0,3.2,14.0,245.0,47.43,36.91
2016,7,4,6,45,674.0,65.0,3.2,15.0,296.5,54.29,42.82
2016,7,4,7,0,719.0,69.0,3.2,16.0,348.0,56.92,44.84
2016,7,4,7,15,748.5,73.0,3.15,16.5,399.5,59.32,46.71
2016,7,4,7,30,778.0,77.0,3.1,17.0,451.0,61.65,48.47
2016,7,4,7,45,803.0,79.5,3.1,17.5,501.5,62.78,49.16
2016,7,4,8,0,828.0,82.0,3.1,18.0,552.0,63.87,49.82
2016,7,4,8,15,845.0,84.5,3.1,18.5,599.5,74.45,58.62
2016,7,4,8,30,862.0,87.0,3.1,19.0,647.0,75.97,59.61
2016,7,4,8,45,876.5,88.5,3.15,20.0,691.5,76.71,59.82
2016,7,4,9,0,891.0,90.0,3.2,21.0,736.0,102.27,59.95
2016,7,4,9,15,901.5,92.0,3.25,21.5,775.5,154.96,84.09
2016,7,4,9,30,912.0,94.0,3.3,22.0,815.0,209.07,121.3
2016,7,4,9,45,912.0,100.0,3.35,22.5,847.5,264.73,166.35
2016,7,4,10,0,912.0,106.0,3.4,23.0,880.0,320.35,213.95
2016,7,4,10,15,918.0,107.0,3.5,23.5,908.0,374.41,260.8
2016,7,4,10,30,924.0,108.0,3.6,24.0,936.0,428.58,307.32
2016,7,4,10,45,927.5,109.5,3.7,24.5,957.0,481.94,352.27
2016,7,4,11,0,931.0,111.0,3.8,25.0,978.0,534.77,395.59
2016,7,4,11,15,934.0,111.5,3.9,25.0,992.5,585.93,437.3
2016,7,4,11,30,937.0,112.0,4.0,25.0,1007.0,636.13,477.27
2016,7,4,11,45,937.0,113.5,4.1,25.0,1013.5,684.07,514.68
2016,7,4,12,0,937.0,115.0,4.2,25.0,1020.0,730.49,550.19
2016,7,4,12,15,937.0,115.0,4.25,25.0,1019.5,774.05,582.88
2016,7,4,12,30,937.0,115.0,4.3,25.0,1019.0,815.69,612.41
2016,7,4,12,45,940.0,111.5,4.35,25.0,1012.0,854.6,639.36
2016,7,4,13,0,943.0,108.0,4.4,25.0,1005.0,891.14,664.61
2016,7,4,13,15,940.0,107.5,4.4,25.0,990.0,922.62,686.14
2016,7,4,13,30,937.0,107.0,4.4,25.0,975.0,951.12,705.68
2016,7,4,13,45,933.5,105.5,4.45,25.0,952.5,975.06,722.46
2016,7,4,14,0,930.0,104.0,4.5,25.0,930.0,995.72,737.16
2016,7,4,14,15,924.0,103.0,4.45,24.5,901.0,1011.12,749.39
2016,7,4,14,30,918.0,102.0,4.4,24.0,872.0,1023.06,759.51
2016,7,4,14,45,909.5,100.5,4.4,24.0,837.0,1028.49,764.27
2016,7,4,15,0,901.0,99.0,4.4,24.0,802.0,1030.4,766.88
2016,7,4,15,15,890.5,97.0,4.35,23.5,761.5,1026.24,766.82
2016,7,4,15,30,880.0,95.0,4.3,23.0,721.0,1018.65,764.64
2016,7,4,15,45,866.5,92.5,4.25,23.0,676.5,1004.1,756.42
2016,7,4,16,0,853.0,90.0,4.2,23.0,632.0,986.37,746.19
2016,7,4,16,15,835.0,87.0,4.15,22.5,583.5,972.13,739.89
2016,7,4,16,30,817.0,84.0,4.1,22.0,535.0,943.31,723.47
2016,7,4,16,45,793.0,81.0,4.05,21.5,484.5,906.01,701.01
2016,7,4,17,0,769.0,78.0,4.0,21.0,434.0,866.56,676.65
2016,7,4,17,15,737.0,73.5,3.85,20.0,382.5,815.77,644.26
2016,7,4,17,30,705.0,69.0,3.7,19.0,331.0,763.79,609.98
2016,7,4,17,45,658.5,64.5,3.6,18.0,280.0,704.02,568.64
2016,7,4,18,0,612.0,60.0,3.5,17.0,229.0,639.69,521.81
2016,7,4,18,15,547.5,53.0,3.4,16.0,181.0,558.14,458.94
2016,7,4,18,30,483.0,46.0,3.3,15.0,133.0,479.57,395.01
2016,7,4,18,45,379.0,36.5,3.2,14.5,92.0,372.07,303.44
2016,7,4,19,0,275.0,27.0,3.1,14.0,51.0,273.16,202.59
2016,7,4,19,15,137.5,13.5,3.0,13.5,25.5,102.06,0.0
2016,7,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,5,5,15,161.5,15.5,2.95,11.5,31.5,12.5,0.0
2016,7,5,5,30,323.0,31.0,3.0,12.0,63.0,25.48,15.83
2016,7,5,5,45,420.0,39.0,3.1,12.5,106.0,31.57,22.19
2016,7,5,6,0,517.0,47.0,3.2,13.0,149.0,37.64,27.98
2016,7,5,6,15,258.5,55.0,3.2,13.5,106.0,40.81,30.99
2016,7,5,6,30,0.0,63.0,3.2,14.0,63.0,51.97,40.96
2016,7,5,6,45,0.0,76.0,3.2,14.5,76.0,62.34,50.05
2016,7,5,7,0,0.0,89.0,3.2,15.0,89.0,72.63,58.91
2016,7,5,7,15,14.5,133.5,3.15,15.5,140.5,105.44,87.26
2016,7,5,7,30,29.0,178.0,3.1,16.0,192.0,130.29,108.2
2016,7,5,7,45,225.5,190.5,3.1,16.5,317.0,127.45,105.14
2016,7,5,8,0,422.0,203.0,3.1,17.0,442.0,128.69,105.64
2016,7,5,8,15,643.5,144.0,3.1,17.5,544.0,92.18,74.01
2016,7,5,8,30,865.0,85.0,3.1,18.0,646.0,74.8,58.84
2016,7,5,8,45,879.5,86.0,3.1,18.5,690.0,75.27,58.97
2016,7,5,9,0,894.0,87.0,3.1,19.0,734.0,99.27,58.68
2016,7,5,9,15,904.0,89.0,3.15,19.5,774.0,152.05,82.61
2016,7,5,9,30,914.0,91.0,3.2,20.0,814.0,206.21,119.92
2016,7,5,9,45,924.5,91.0,3.3,20.5,848.5,260.36,163.65
2016,7,5,10,0,935.0,91.0,3.4,21.0,883.0,315.49,211.03
2016,7,5,10,15,941.0,92.0,3.5,21.5,911.5,370.64,259.32
2016,7,5,10,30,947.0,93.0,3.6,22.0,940.0,425.89,307.24
2016,7,5,10,45,951.0,94.0,3.7,22.5,961.5,480.19,353.45
2016,7,5,11,0,955.0,95.0,3.8,23.0,983.0,533.96,398.0
2016,7,5,11,15,957.5,95.5,3.9,23.0,997.5,585.87,440.73
2016,7,5,11,30,960.0,96.0,4.0,23.0,1012.0,636.71,481.6
2016,7,5,11,45,960.5,97.0,4.15,23.0,1019.0,685.44,520.12
2016,7,5,12,0,961.0,98.0,4.3,23.0,1026.0,732.6,556.7
2016,7,5,12,15,961.0,98.0,4.35,22.5,1025.5,776.85,591.36
2016,7,5,12,30,961.0,98.0,4.4,22.0,1025.0,819.08,622.33
2016,7,5,12,45,953.5,102.0,4.5,22.0,1015.5,856.57,649.04
2016,7,5,13,0,946.0,106.0,4.6,22.0,1006.0,891.27,673.83
2016,7,5,13,15,943.5,105.0,4.6,21.5,990.5,922.82,697.12
2016,7,5,13,30,941.0,104.0,4.6,21.0,975.0,951.37,718.44
2016,7,5,13,45,937.0,103.0,4.65,21.0,952.5,975.42,735.76
2016,7,5,14,0,933.0,102.0,4.7,21.0,930.0,996.17,750.95
2016,7,5,14,15,927.0,101.0,4.7,20.5,901.5,1011.63,763.77
2016,7,5,14,30,921.0,100.0,4.7,20.0,873.0,1023.61,774.43
2016,7,5,14,45,913.0,98.5,4.7,20.0,838.0,1029.58,779.66
2016,7,5,15,0,905.0,97.0,4.7,20.0,803.0,1032.02,782.69
2016,7,5,15,15,894.5,95.0,4.65,19.5,762.5,1027.87,782.49
2016,7,5,15,30,884.0,93.0,4.6,19.0,722.0,1020.28,780.13
2016,7,5,15,45,871.0,91.0,4.6,18.5,677.5,1006.82,774.32
2016,7,5,16,0,858.0,89.0,4.6,18.0,633.0,990.19,766.41
2016,7,5,16,15,840.5,86.0,4.55,17.5,585.0,964.78,751.92
2016,7,5,16,30,823.0,83.0,4.5,17.0,537.0,948.0,743.56
2016,7,5,16,45,801.5,79.5,4.45,17.0,487.0,912.42,720.19
2016,7,5,17,0,780.0,76.0,4.4,17.0,437.0,874.59,695.03
2016,7,5,17,15,749.0,72.0,4.3,16.0,385.5,825.18,663.11
2016,7,5,17,30,718.0,68.0,4.2,15.0,334.0,774.49,629.3
2016,7,5,17,45,675.0,63.0,4.15,14.5,283.0,710.95,583.38
2016,7,5,18,0,632.0,58.0,4.1,14.0,232.0,654.03,540.65
2016,7,5,18,15,568.0,51.5,4.0,13.5,184.0,572.97,476.31
2016,7,5,18,30,504.0,45.0,3.9,13.0,136.0,494.81,411.11
2016,7,5,18,45,397.5,36.0,3.8,12.5,94.0,385.32,316.86
2016,7,5,19,0,291.0,27.0,3.7,12.0,52.0,284.14,211.91
2016,7,5,19,15,145.5,13.5,3.6,11.5,26.0,107.35,0.0
2016,7,5,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,5,15,142.5,16.0,3.65,11.0,30.0,12.93,0.0
2016,7,6,5,30,285.0,32.0,3.7,11.0,60.0,26.31,16.5
2016,7,6,5,45,380.0,41.5,3.75,11.5,101.5,33.59,24.04
2016,7,6,6,0,475.0,51.0,3.8,12.0,143.0,40.75,30.85
2016,7,6,6,15,237.5,65.0,3.8,12.5,111.0,47.79,37.36
2016,7,6,6,30,0.0,79.0,3.8,13.0,79.0,63.72,51.63
2016,7,6,6,45,0.0,95.5,3.8,13.5,95.5,76.5,62.84
2016,7,6,7,0,0.0,112.0,3.8,14.0,112.0,89.18,73.76
2016,7,6,7,15,28.5,151.5,3.75,14.5,165.0,113.03,94.25
2016,7,6,7,30,57.0,191.0,3.7,15.0,218.0,138.08,115.4
2016,7,6,7,45,429.5,139.5,3.65,15.5,379.5,92.4,75.31
2016,7,6,8,0,802.0,88.0,3.6,16.0,541.0,67.56,53.43
2016,7,6,8,15,820.0,90.5,3.55,16.5,588.5,68.29,53.79
2016,7,6,8,30,838.0,93.0,3.5,17.0,636.0,79.22,62.9
2016,7,6,8,45,854.5,94.0,3.5,17.5,680.0,79.59,62.9
2016,7,6,9,0,871.0,95.0,3.5,18.0,724.0,101.68,62.05
2016,7,6,9,15,881.5,97.0,3.55,18.5,763.5,153.39,85.17
2016,7,6,9,30,892.0,99.0,3.6,19.0,803.0,206.52,121.68
2016,7,6,9,45,899.5,100.5,3.65,19.5,837.0,259.93,164.97
2016,7,6,10,0,907.0,102.0,3.7,20.0,871.0,314.04,211.67
2016,7,6,10,15,913.0,103.5,3.75,20.0,899.0,368.17,259.69
2016,7,6,10,30,919.0,105.0,3.8,20.0,927.0,422.45,307.56
2016,7,6,10,45,926.0,104.0,3.85,20.5,949.0,475.37,352.93
2016,7,6,11,0,933.0,103.0,3.9,21.0,971.0,528.07,396.91
2016,7,6,11,15,936.0,103.5,3.95,21.0,985.5,579.3,439.36
2016,7,6,11,30,939.0,104.0,4.0,21.0,1000.0,629.56,480.0
2016,7,6,11,45,942.5,103.0,4.05,21.5,1007.5,677.86,517.26
2016,7,6,12,0,946.0,102.0,4.1,22.0,1015.0,724.83,552.56
2016,7,6,12,15,946.0,102.0,4.15,22.0,1014.5,768.58,585.81
2016,7,6,12,30,946.0,102.0,4.2,22.0,1014.0,810.35,615.52
2016,7,6,12,45,942.5,103.0,4.3,22.0,1005.5,848.01,642.12
2016,7,6,13,0,939.0,104.0,4.4,22.0,997.0,883.06,666.89
2016,7,6,13,15,936.0,103.0,4.45,21.5,981.0,913.94,689.95
2016,7,6,13,30,933.0,102.0,4.5,21.0,965.0,941.81,711.16
2016,7,6,13,45,928.0,101.5,4.55,21.0,942.5,965.2,728.03
2016,7,6,14,0,923.0,101.0,4.6,21.0,920.0,985.3,742.78
2016,7,6,14,15,916.5,99.5,4.6,20.5,890.5,999.57,754.76
2016,7,6,14,30,910.0,98.0,4.6,20.0,861.0,1010.36,764.59
2016,7,6,14,45,900.5,97.0,4.6,20.0,825.5,1015.21,769.05
2016,7,6,15,0,891.0,96.0,4.6,20.0,790.0,1016.58,771.34
2016,7,6,15,15,880.0,94.0,4.5,19.5,750.0,1011.85,770.24
2016,7,6,15,30,869.0,92.0,4.4,19.0,710.0,1003.72,766.99
2016,7,6,15,45,853.5,90.5,4.35,18.5,665.5,988.34,759.44
2016,7,6,16,0,838.0,89.0,4.3,18.0,621.0,969.88,749.87
2016,7,6,16,15,820.0,86.0,4.2,17.5,573.0,955.75,743.12
2016,7,6,16,30,802.0,83.0,4.1,17.0,525.0,927.15,726.08
2016,7,6,16,45,778.5,79.5,4.05,16.5,475.5,889.95,703.06
2016,7,6,17,0,755.0,76.0,4.0,16.0,426.0,850.63,678.13
2016,7,6,17,15,723.5,72.0,3.9,15.5,375.0,801.31,644.97
2016,7,6,17,30,692.0,68.0,3.8,15.0,324.0,750.82,610.02
2016,7,6,17,45,648.0,63.0,3.7,14.5,274.0,692.77,568.01
2016,7,6,18,0,604.0,58.0,3.6,14.0,224.0,630.23,520.71
2016,7,6,18,15,540.0,51.5,3.5,13.5,177.0,550.12,457.13
2016,7,6,18,30,476.0,45.0,3.4,13.0,130.0,472.99,392.81
2016,7,6,18,45,375.0,35.5,3.35,12.5,89.5,368.04,302.41
2016,7,6,19,0,274.0,26.0,3.3,12.0,49.0,270.76,200.74
2016,7,6,19,15,137.0,13.0,3.25,11.5,24.5,101.34,0.0
2016,7,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,5,15,165.0,14.0,3.3,12.0,30.5,11.26,0.0
2016,7,7,5,30,330.0,28.0,3.3,12.0,61.0,22.94,13.52
2016,7,7,5,45,425.0,36.0,3.35,12.5,102.5,29.13,20.0
2016,7,7,6,0,520.0,44.0,3.4,13.0,144.0,35.28,25.85
2016,7,7,6,15,260.0,67.0,3.35,13.0,117.0,49.39,38.71
2016,7,7,6,30,0.0,90.0,3.3,13.0,90.0,71.44,58.51
2016,7,7,6,45,2.0,108.0,3.3,13.5,108.5,85.18,70.53
2016,7,7,7,0,4.0,126.0,3.3,14.0,127.0,98.82,82.24
2016,7,7,7,15,47.0,161.5,3.35,14.5,183.5,119.18,99.59
2016,7,7,7,30,90.0,197.0,3.4,15.0,240.0,141.82,118.6
2016,7,7,7,45,99.0,221.0,3.45,15.5,273.0,157.02,130.95
2016,7,7,8,0,108.0,245.0,3.5,16.0,306.0,171.85,142.83
2016,7,7,8,15,112.0,268.5,3.55,16.5,336.5,185.93,153.94
2016,7,7,8,30,116.0,292.0,3.6,17.0,367.0,188.03,154.93
2016,7,7,8,45,118.0,313.5,3.65,17.5,394.5,198.49,162.92
2016,7,7,9,0,120.0,335.0,3.7,18.0,422.0,214.39,165.58
2016,7,7,9,15,511.0,212.5,3.75,18.5,611.5,172.06,114.17
2016,7,7,9,30,902.0,90.0,3.8,19.0,801.0,201.11,117.0
2016,7,7,9,45,911.5,90.0,3.9,19.5,835.0,254.43,160.2
2016,7,7,10,0,921.0,90.0,4.0,20.0,869.0,308.64,207.08
2016,7,7,10,15,926.5,91.0,4.05,20.0,897.0,362.93,255.47
2016,7,7,10,30,932.0,92.0,4.1,20.0,925.0,417.29,303.68
2016,7,7,10,45,936.0,93.0,4.2,20.0,946.0,470.87,350.57
2016,7,7,11,0,940.0,94.0,4.3,20.0,967.0,523.95,396.03
2016,7,7,11,15,942.5,94.5,4.3,20.0,981.5,575.18,438.78
2016,7,7,11,30,945.0,95.0,4.3,20.0,996.0,625.37,479.61
2016,7,7,11,45,945.5,96.0,4.35,20.0,1002.5,673.48,518.07
2016,7,7,12,0,946.0,97.0,4.4,20.0,1009.0,720.05,554.55
2016,7,7,12,15,946.0,97.0,4.35,20.0,1008.5,763.74,587.72
2016,7,7,12,30,946.0,97.0,4.3,20.0,1008.0,805.43,617.22
2016,7,7,12,45,934.5,103.5,4.3,20.0,997.5,841.41,642.49
2016,7,7,13,0,923.0,110.0,4.3,20.0,987.0,874.46,665.65
2016,7,7,13,15,920.0,109.0,4.2,20.0,972.0,905.04,686.57
2016,7,7,13,30,917.0,108.0,4.1,20.0,957.0,932.67,705.39
2016,7,7,13,45,913.5,107.0,4.1,20.0,935.0,956.75,722.32
2016,7,7,14,0,910.0,106.0,4.1,20.0,913.0,977.63,737.15
2016,7,7,14,15,903.5,104.5,4.05,19.5,884.5,991.83,748.69
2016,7,7,14,30,897.0,103.0,4.0,19.0,856.0,1002.59,758.08
2016,7,7,14,45,890.0,101.0,4.0,19.0,821.5,1008.86,763.48
2016,7,7,15,0,883.0,99.0,4.0,19.0,787.0,1011.68,766.73
2016,7,7,15,15,872.5,97.0,4.0,18.5,747.5,1007.53,766.88
2016,7,7,15,30,862.0,95.0,4.0,18.0,708.0,1000.01,764.92
2016,7,7,15,45,849.5,92.0,4.0,18.0,664.0,986.0,757.19
2016,7,7,16,0,837.0,89.0,4.0,18.0,620.0,968.83,747.41
2016,7,7,16,15,819.5,86.0,4.0,17.5,572.5,955.24,741.62
2016,7,7,16,30,802.0,83.0,4.0,17.0,525.0,927.16,725.56
2016,7,7,16,45,562.0,128.0,4.05,16.5,423.5,745.09,596.9
2016,7,7,17,0,322.0,173.0,4.1,16.0,322.0,530.25,433.57
2016,7,7,17,15,508.5,120.5,4.05,15.5,323.5,657.6,538.91
2016,7,7,17,30,695.0,68.0,4.0,15.0,325.0,753.64,613.92
2016,7,7,17,45,653.0,62.5,3.95,14.5,275.0,696.57,571.81
2016,7,7,18,0,611.0,57.0,3.9,14.0,225.0,634.86,525.2
2016,7,7,18,15,547.0,50.5,3.75,13.5,177.5,554.53,461.17
2016,7,7,18,30,483.0,44.0,3.6,13.0,130.0,477.21,396.45
2016,7,7,18,45,382.5,35.0,3.5,12.5,90.0,373.07,306.44
2016,7,7,19,0,282.0,26.0,3.4,12.0,50.0,275.95,203.55
2016,7,7,19,15,141.0,13.0,3.35,11.5,25.0,103.99,0.0
2016,7,7,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,5,15,163.0,14.0,3.2,11.5,29.5,11.28,0.0
2016,7,8,5,30,326.0,28.0,3.3,12.0,59.0,22.97,13.44
2016,7,8,5,45,425.5,35.0,3.45,12.5,100.5,28.33,19.27
2016,7,8,6,0,525.0,42.0,3.6,13.0,142.0,33.72,24.45
2016,7,8,6,15,278.0,72.5,3.55,13.0,127.0,53.46,42.34
2016,7,8,6,30,31.0,103.0,3.5,13.0,112.0,78.38,64.69
2016,7,8,6,45,34.5,123.0,3.5,13.5,135.0,92.49,77.01
2016,7,8,7,0,38.0,143.0,3.5,14.0,158.0,106.34,88.86
2016,7,8,7,15,19.0,138.5,3.45,14.5,146.0,108.79,90.53
2016,7,8,7,30,0.0,134.0,3.4,15.0,134.0,106.55,88.09
2016,7,8,7,45,2.5,153.0,3.35,15.5,154.5,120.77,99.89
2016,7,8,8,0,5.0,172.0,3.3,16.0,175.0,134.85,111.38
2016,7,8,8,15,17.5,209.5,3.25,16.5,221.0,161.23,133.15
2016,7,8,8,30,30.0,247.0,3.2,17.0,267.0,174.26,143.38
2016,7,8,8,45,54.5,285.0,3.2,17.5,323.5,196.11,160.87
2016,7,8,9,0,79.0,323.0,3.2,18.0,380.0,220.68,171.22
2016,7,8,9,15,484.0,205.0,3.2,18.5,584.0,164.33,109.1
2016,7,8,9,30,889.0,87.0,3.2,19.0,788.0,195.89,113.37
2016,7,8,9,45,899.0,86.5,3.25,20.0,821.5,248.26,155.3
2016,7,8,10,0,909.0,86.0,3.3,21.0,855.0,301.56,200.78
2016,7,8,10,15,915.0,87.0,3.35,21.5,882.5,355.34,247.91
2016,7,8,10,30,921.0,88.0,3.4,22.0,910.0,409.26,294.74
2016,7,8,10,45,926.0,88.0,3.45,22.5,931.0,461.96,339.69
2016,7,8,11,0,931.0,88.0,3.5,23.0,952.0,514.24,383.09
2016,7,8,11,15,933.5,88.5,3.55,23.0,966.5,564.97,424.87
2016,7,8,11,30,936.0,89.0,3.6,23.0,981.0,614.67,464.8
2016,7,8,11,45,937.5,89.5,3.65,23.5,988.0,662.54,501.44
2016,7,8,12,0,939.0,90.0,3.7,24.0,995.0,708.93,536.03
2016,7,8,12,15,939.0,90.0,3.75,24.0,994.5,752.2,568.67
2016,7,8,12,30,939.0,90.0,3.8,24.0,994.0,793.48,597.55
2016,7,8,12,45,933.0,93.0,3.9,24.0,985.0,830.43,623.45
2016,7,8,13,0,927.0,96.0,4.0,24.0,976.0,864.71,647.49
2016,7,8,13,15,924.5,95.5,4.05,24.0,961.5,895.95,669.2
2016,7,8,13,30,922.0,95.0,4.1,24.0,947.0,924.28,688.97
2016,7,8,13,45,918.0,94.0,4.15,24.0,925.5,947.7,705.49
2016,7,8,14,0,914.0,93.0,4.2,24.0,904.0,967.88,719.94
2016,7,8,14,15,908.5,92.0,4.2,23.5,875.5,983.32,732.48
2016,7,8,14,30,903.0,91.0,4.2,23.0,847.0,995.37,742.95
2016,7,8,14,45,895.5,89.5,4.25,23.0,813.0,1001.47,748.46
2016,7,8,15,0,888.0,88.0,4.3,23.0,779.0,1004.11,751.84
2016,7,8,15,15,878.0,86.0,4.3,22.5,740.0,1000.23,752.18
2016,7,8,15,30,868.0,84.0,4.3,22.0,701.0,992.97,750.41
2016,7,8,15,45,855.5,82.0,4.3,22.0,657.5,979.89,743.36
2016,7,8,16,0,843.0,80.0,4.3,22.0,614.0,963.68,734.31
2016,7,8,16,15,826.0,77.5,4.2,21.5,567.0,939.36,720.56
2016,7,8,16,30,809.0,75.0,4.1,21.0,520.0,912.34,704.9
2016,7,8,16,45,788.0,71.5,4.1,21.0,471.0,888.52,690.55
2016,7,8,17,0,767.0,68.0,4.1,21.0,422.0,851.42,666.5
2016,7,8,17,15,737.5,64.5,3.9,20.0,372.0,804.43,636.42
2016,7,8,17,30,708.0,61.0,3.7,19.0,322.0,756.22,604.52
2016,7,8,17,45,668.0,56.5,3.55,18.5,272.5,696.46,561.76
2016,7,8,18,0,628.0,52.0,3.4,18.0,223.0,636.78,517.3
2016,7,8,18,15,566.0,46.0,3.2,17.5,176.5,563.42,459.77
2016,7,8,18,30,504.0,40.0,3.0,17.0,130.0,487.94,397.64
2016,7,8,18,45,407.5,32.0,2.9,16.5,89.5,387.53,312.27
2016,7,8,19,0,311.0,24.0,2.8,16.0,49.0,293.4,211.49
2016,7,8,19,15,155.5,12.0,2.75,15.5,24.5,112.68,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,5,15,187.5,12.0,1.9,12.5,29.5,9.63,0.0
2016,7,9,5,30,375.0,24.0,2.0,13.0,59.0,21.43,12.01
2016,7,9,5,45,463.5,30.5,2.15,14.0,100.5,26.94,17.92
2016,7,9,6,0,552.0,37.0,2.3,15.0,142.0,32.47,23.13
2016,7,9,6,15,312.0,72.0,2.4,15.5,135.0,53.36,41.83
2016,7,9,6,30,72.0,107.0,2.5,16.0,128.0,81.1,66.31
2016,7,9,6,45,76.5,128.5,2.6,17.0,154.5,96.12,79.1
2016,7,9,7,0,81.0,150.0,2.7,18.0,181.0,110.86,91.35
2016,7,9,7,15,70.5,170.0,2.8,18.5,199.5,124.28,102.39
2016,7,9,7,30,60.0,190.0,2.9,19.0,218.0,137.38,112.98
2016,7,9,7,45,66.0,213.0,3.0,19.5,247.5,152.06,124.74
2016,7,9,8,0,72.0,236.0,3.1,20.0,277.0,166.38,136.04
2016,7,9,8,15,168.5,258.0,3.2,20.5,364.0,171.7,139.76
2016,7,9,8,30,265.0,280.0,3.3,21.0,451.0,173.27,140.38
2016,7,9,8,45,576.0,177.0,3.4,21.5,581.5,105.4,83.46
2016,7,9,9,0,887.0,74.0,3.5,22.0,712.0,85.43,50.12
2016,7,9,9,15,896.5,75.5,3.6,22.5,751.0,137.39,71.5
2016,7,9,9,30,906.0,77.0,3.7,23.0,790.0,190.68,106.96
2016,7,9,9,45,908.5,81.5,3.8,23.5,822.5,245.64,150.87
2016,7,9,10,0,911.0,86.0,3.9,24.0,855.0,300.83,197.98
2016,7,9,10,15,917.0,87.0,4.0,24.0,883.0,354.77,245.35
2016,7,9,10,30,923.0,88.0,4.1,24.0,911.0,408.84,292.68
2016,7,9,10,45,927.0,88.5,4.2,24.0,932.0,461.63,338.33
2016,7,9,11,0,931.0,89.0,4.3,24.0,953.0,513.92,382.57
2016,7,9,11,15,934.0,89.5,4.35,24.0,967.5,564.99,424.73
2016,7,9,11,30,937.0,90.0,4.4,24.0,982.0,615.08,465.1
2016,7,9,11,45,939.5,90.0,4.5,24.0,989.5,663.3,503.4
2016,7,9,12,0,942.0,90.0,4.6,24.0,997.0,710.13,539.9
2016,7,9,12,15,942.0,90.0,4.7,24.0,997.0,753.58,573.33
2016,7,9,12,30,942.0,90.0,4.8,24.0,997.0,795.04,603.06
2016,7,9,12,45,940.0,90.5,4.9,24.0,989.0,833.15,630.25
2016,7,9,13,0,938.0,91.0,5.0,24.0,981.0,868.73,655.67
2016,7,9,13,15,935.5,90.5,5.05,23.5,966.0,900.24,679.33
2016,7,9,13,30,933.0,90.0,5.1,23.0,951.0,928.81,701.09
2016,7,9,13,45,930.5,88.0,5.15,23.0,929.5,952.8,718.42
2016,7,9,14,0,928.0,86.0,5.2,23.0,908.0,973.54,733.64
2016,7,9,14,15,922.5,85.0,5.2,22.5,880.0,989.11,746.58
2016,7,9,14,30,917.0,84.0,5.2,22.0,852.0,1001.24,757.37
2016,7,9,14,45,911.5,81.5,5.2,22.0,818.0,1008.24,763.32
2016,7,9,15,0,906.0,79.0,5.2,22.0,784.0,1011.72,767.05
2016,7,9,15,15,896.5,77.5,5.15,21.5,744.5,1008.83,767.73
2016,7,9,15,30,887.0,76.0,5.1,21.0,705.0,1002.52,766.24
2016,7,9,15,45,875.5,73.5,5.1,21.0,661.5,989.63,759.2
2016,7,9,16,0,864.0,71.0,5.1,21.0,618.0,973.5,750.05
2016,7,9,16,15,849.0,69.0,5.0,20.0,571.5,951.43,738.98
2016,7,9,16,30,834.0,67.0,4.9,19.0,525.0,926.58,725.86
2016,7,9,16,45,813.5,64.5,4.85,18.5,476.0,893.09,705.3
2016,7,9,17,0,793.0,62.0,4.8,18.0,427.0,857.47,682.88
2016,7,9,17,15,766.5,59.0,4.7,17.5,377.5,823.89,661.16
2016,7,9,17,30,740.0,56.0,4.6,17.0,328.0,778.45,629.88
2016,7,9,17,45,700.5,52.0,4.5,16.5,278.5,718.98,586.82
2016,7,9,18,0,661.0,48.0,4.4,16.0,229.0,659.58,542.0
2016,7,9,18,15,604.5,43.0,4.2,15.0,182.0,585.29,483.64
2016,7,9,18,30,548.0,38.0,4.0,14.0,135.0,513.03,423.8
2016,7,9,18,45,446.0,31.0,3.8,13.5,93.5,414.77,338.28
2016,7,9,19,0,344.0,24.0,3.6,13.0,52.0,316.12,229.29
2016,7,9,19,15,172.0,12.0,3.5,12.5,26.0,123.56,0.0
2016,7,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,5,15,184.0,13.0,3.05,11.5,30.0,10.5,0.0
2016,7,10,5,30,368.0,26.0,3.2,12.0,60.0,21.42,11.92
2016,7,10,5,45,464.0,33.5,3.4,12.5,103.0,27.3,18.32
2016,7,10,6,0,560.0,41.0,3.6,13.0,146.0,36.07,26.51
2016,7,10,6,15,619.0,46.5,3.55,13.5,195.0,40.43,30.61
2016,7,10,6,30,678.0,52.0,3.5,14.0,244.0,44.76,34.51
2016,7,10,6,45,716.0,56.5,3.5,14.5,295.0,48.04,37.36
2016,7,10,7,0,754.0,61.0,3.5,15.0,346.0,51.27,40.05
2016,7,10,7,15,783.0,64.0,3.5,15.5,398.0,53.19,41.53
2016,7,10,7,30,812.0,67.0,3.5,16.0,450.0,62.47,49.42
2016,7,10,7,45,833.0,70.0,3.5,17.0,500.5,64.97,51.2
2016,7,10,8,0,854.0,73.0,3.5,18.0,551.0,67.34,52.85
2016,7,10,8,15,870.5,75.0,3.5,18.5,599.0,68.84,53.85
2016,7,10,8,30,887.0,77.0,3.5,19.0,647.0,70.24,54.76
2016,7,10,8,45,900.5,78.5,3.55,19.5,692.0,71.16,55.27
2016,7,10,9,0,914.0,80.0,3.6,20.0,737.0,88.74,53.73
2016,7,10,9,15,924.0,82.0,3.65,20.5,777.5,142.67,75.62
2016,7,10,9,30,934.0,84.0,3.7,21.0,818.0,198.01,112.41
2016,7,10,9,45,943.0,84.5,3.75,21.5,853.0,253.36,156.51
2016,7,10,10,0,952.0,85.0,3.8,22.0,888.0,309.56,204.57
2016,7,10,10,15,957.5,86.0,3.85,22.5,916.5,365.63,253.59
2016,7,10,10,30,963.0,87.0,3.9,23.0,945.0,421.76,302.27
2016,7,10,10,45,967.0,88.0,3.95,23.5,967.0,477.09,349.34
2016,7,10,11,0,971.0,89.0,4.0,24.0,989.0,531.89,394.7
2016,7,10,11,15,974.0,89.5,4.05,24.0,1004.0,585.06,438.34
2016,7,10,11,30,977.0,90.0,4.1,24.0,1019.0,637.19,480.08
2016,7,10,11,45,978.0,90.5,4.2,24.5,1026.5,686.85,518.12
2016,7,10,12,0,979.0,91.0,4.3,25.0,1034.0,734.91,554.01
2016,7,10,12,15,979.5,91.0,4.35,25.0,1033.5,780.42,588.23
2016,7,10,12,30,980.0,91.0,4.4,25.0,1033.0,823.89,618.53
2016,7,10,12,45,972.0,95.5,4.5,25.5,1024.0,862.31,644.03
2016,7,10,13,0,964.0,100.0,4.6,26.0,1015.0,897.86,667.66
2016,7,10,13,15,961.5,99.5,4.6,26.0,999.5,930.56,689.96
2016,7,10,13,30,959.0,99.0,4.6,26.0,984.0,960.24,710.21
2016,7,10,13,45,956.5,97.0,4.6,26.0,962.5,985.29,727.39
2016,7,10,14,0,954.0,95.0,4.6,26.0,941.0,1006.99,742.44
2016,7,10,14,15,948.5,94.0,4.55,25.5,912.0,1023.42,755.18
2016,7,10,14,30,943.0,93.0,4.5,25.0,883.0,1036.31,765.95
2016,7,10,14,45,937.0,91.0,4.5,25.0,848.0,1044.06,772.23
2016,7,10,15,0,931.0,89.0,4.5,25.0,813.0,1048.2,776.33
2016,7,10,15,15,921.0,87.5,4.4,24.5,772.5,1045.3,776.85
2016,7,10,15,30,911.0,86.0,4.3,24.0,732.0,1038.88,775.23
2016,7,10,15,45,899.0,83.5,4.25,24.0,687.5,1025.8,768.1
2016,7,10,16,0,887.0,81.0,4.2,24.0,643.0,1009.39,758.89
2016,7,10,16,15,870.5,78.5,4.1,23.5,594.0,985.31,745.72
2016,7,10,16,30,854.0,76.0,4.0,23.0,545.0,958.36,730.57
2016,7,10,16,45,832.5,73.0,3.95,23.0,494.0,923.22,708.5
2016,7,10,17,0,811.0,70.0,3.9,23.0,443.0,896.5,692.11
2016,7,10,17,15,781.0,66.5,3.75,22.0,390.5,848.11,662.0
2016,7,10,17,30,751.0,63.0,3.6,21.0,338.0,798.34,630.0
2016,7,10,17,45,708.5,58.0,3.5,20.5,286.5,734.44,585.27
2016,7,10,18,0,666.0,53.0,3.4,20.0,235.0,670.64,538.66
2016,7,10,18,15,601.5,47.5,3.05,19.0,185.5,588.6,475.69
2016,7,10,18,30,537.0,42.0,2.7,18.0,136.0,516.96,417.43
2016,7,10,18,45,431.5,33.5,2.35,17.0,93.5,407.79,325.84
2016,7,10,19,0,326.0,25.0,2.0,16.0,51.0,304.07,214.58
2016,7,10,19,15,163.0,12.5,2.0,15.5,25.5,118.04,0.0
2016,7,10,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,5,15,175.0,13.0,1.2,11.5,29.0,10.51,0.0
2016,7,11,5,30,350.0,26.0,1.3,12.0,58.0,21.41,11.81
2016,7,11,5,45,446.0,34.0,1.45,13.0,100.5,27.68,18.62
2016,7,11,6,0,542.0,42.0,1.6,14.0,143.0,33.9,24.5
2016,7,11,6,15,602.5,47.5,1.55,14.5,191.5,41.2,31.2
2016,7,11,6,30,663.0,53.0,1.5,15.0,240.0,45.49,35.05
2016,7,11,6,45,703.5,57.5,1.5,16.0,291.5,48.75,37.77
2016,7,11,7,0,744.0,62.0,1.5,17.0,343.0,51.96,40.35
2016,7,11,7,15,773.0,65.5,1.6,18.0,394.5,54.21,42.01
2016,7,11,7,30,802.0,69.0,1.7,19.0,446.0,56.4,43.57
2016,7,11,7,45,823.5,71.5,1.8,20.0,496.0,65.84,51.33
2016,7,11,8,0,845.0,74.0,1.9,21.0,546.0,67.85,52.64
2016,7,11,8,15,861.0,76.5,1.95,22.0,594.0,69.66,53.76
2016,7,11,8,30,877.0,79.0,2.0,23.0,642.0,71.33,54.77
2016,7,11,8,45,890.0,81.0,2.15,24.0,686.0,72.51,55.36
2016,7,11,9,0,903.0,83.0,2.3,25.0,730.0,88.65,53.69
2016,7,11,9,15,912.5,84.5,2.35,25.5,769.5,141.71,73.99
2016,7,11,9,30,922.0,86.0,2.4,26.0,809.0,196.09,109.0
2016,7,11,9,45,922.5,91.0,2.5,26.5,841.5,252.04,152.7
2016,7,11,10,0,923.0,96.0,2.6,27.0,874.0,308.01,199.5
2016,7,11,10,15,929.0,97.5,2.65,27.0,902.5,363.19,246.81
2016,7,11,10,30,935.0,99.0,2.7,27.0,931.0,418.5,294.02
2016,7,11,10,45,938.5,100.0,2.75,27.5,952.0,472.35,338.7
2016,7,11,11,0,942.0,101.0,2.8,28.0,973.0,525.66,381.69
2016,7,11,11,15,944.5,101.5,2.85,28.0,987.5,577.34,423.03
2016,7,11,11,30,947.0,102.0,2.9,28.0,1002.0,628.0,462.52
2016,7,11,11,45,948.0,102.5,2.95,28.5,1009.0,676.51,498.52
2016,7,11,12,0,949.0,103.0,3.0,29.0,1016.0,723.51,532.44
2016,7,11,12,15,949.0,103.0,3.05,29.0,1016.0,767.7,564.71
2016,7,11,12,30,949.0,103.0,3.1,29.0,1016.0,809.91,593.69
2016,7,11,12,45,951.5,100.5,3.2,29.0,1009.0,849.72,620.7
2016,7,11,13,0,954.0,98.0,3.3,29.0,1002.0,887.15,646.07
2016,7,11,13,15,952.0,97.0,3.4,29.0,987.5,919.48,668.07
2016,7,11,13,30,950.0,96.0,3.5,29.0,973.0,948.82,688.17
2016,7,11,13,45,946.5,95.0,3.6,29.0,951.0,973.65,705.41
2016,7,11,14,0,943.0,94.0,3.7,29.0,929.0,995.17,720.62
2016,7,11,14,15,938.0,93.0,3.75,28.5,900.5,1011.87,733.99
2016,7,11,14,30,933.0,92.0,3.8,28.0,872.0,1025.09,745.31
2016,7,11,14,45,926.0,90.5,3.85,28.0,838.0,1032.27,751.42
2016,7,11,15,0,919.0,89.0,3.9,28.0,804.0,1035.89,755.43
2016,7,11,15,15,910.0,87.5,3.9,27.5,764.5,1033.96,757.18
2016,7,11,15,30,901.0,86.0,3.9,27.0,725.0,1028.55,756.85
2016,7,11,15,45,890.5,83.5,3.95,26.5,681.0,1017.03,752.97
2016,7,11,16,0,880.0,81.0,4.0,26.0,637.0,1002.21,747.01
2016,7,11,16,15,864.0,78.5,3.95,25.5,589.0,978.71,734.62
2016,7,11,16,30,848.0,76.0,3.9,25.0,541.0,952.35,720.28
2016,7,11,16,45,829.0,72.5,3.85,24.5,491.0,919.1,701.04
2016,7,11,17,0,810.0,69.0,3.8,24.0,441.0,894.15,687.32
2016,7,11,17,15,781.0,65.5,3.65,23.0,389.0,846.73,658.01
2016,7,11,17,30,752.0,62.0,3.5,22.0,337.0,797.9,626.82
2016,7,11,17,45,713.0,57.0,3.4,21.0,286.0,737.09,585.68
2016,7,11,18,0,674.0,52.0,3.3,20.0,235.0,676.18,542.39
2016,7,11,18,15,610.5,46.5,3.15,19.0,185.5,594.76,480.61
2016,7,11,18,30,547.0,41.0,3.0,18.0,136.0,523.39,423.03
2016,7,11,18,45,444.5,32.5,2.85,17.0,93.5,416.13,332.93
2016,7,11,19,0,342.0,24.0,2.7,16.0,51.0,313.47,219.58
2016,7,11,19,15,171.0,12.0,2.75,15.5,25.5,122.87,0.0
2016,7,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,5,15,185.0,12.0,3.3,11.5,28.5,9.68,0.0
2016,7,12,5,30,370.0,24.0,3.4,12.0,57.0,21.53,11.71
2016,7,12,5,45,465.5,31.5,3.55,12.5,99.5,27.96,18.84
2016,7,12,6,0,561.0,39.0,3.7,13.0,142.0,34.36,24.96
2016,7,12,6,15,619.5,44.0,3.7,13.5,190.5,38.34,28.73
2016,7,12,6,30,678.0,49.0,3.7,14.0,239.0,42.33,32.34
2016,7,12,6,45,411.5,99.5,3.7,14.5,221.5,71.8,58.47
2016,7,12,7,0,145.0,150.0,3.7,15.0,204.0,107.89,89.93
2016,7,12,7,15,223.0,165.0,3.7,15.5,262.5,113.89,94.67
2016,7,12,7,30,301.0,180.0,3.7,16.0,321.0,123.33,102.32
2016,7,12,7,45,577.0,124.5,3.75,16.5,432.5,84.3,68.07
2016,7,12,8,0,853.0,69.0,3.8,17.0,544.0,64.64,50.74
2016,7,12,8,15,869.5,71.0,3.8,17.5,592.5,66.22,51.83
2016,7,12,8,30,886.0,73.0,3.8,18.0,641.0,67.68,52.81
2016,7,12,8,45,898.0,75.5,3.8,18.5,685.5,69.26,53.89
2016,7,12,9,0,910.0,78.0,3.8,19.0,730.0,84.34,52.54
2016,7,12,9,15,920.5,79.5,3.8,19.5,770.0,137.83,72.91
2016,7,12,9,30,931.0,81.0,3.8,20.0,810.0,192.77,108.97
2016,7,12,9,45,938.5,82.5,3.8,20.5,845.0,248.35,153.24
2016,7,12,10,0,946.0,84.0,3.8,21.0,880.0,304.66,201.5
2016,7,12,10,15,952.5,85.0,3.8,21.0,909.0,360.81,251.17
2016,7,12,10,30,959.0,86.0,3.8,21.0,938.0,417.13,300.81
2016,7,12,10,45,963.0,87.0,3.85,21.5,960.0,472.35,348.2
2016,7,12,11,0,967.0,88.0,3.9,22.0,982.0,527.04,393.87
2016,7,12,11,15,970.5,88.5,3.9,22.0,997.5,580.38,437.9
2016,7,12,11,30,974.0,89.0,3.9,22.0,1013.0,632.74,480.0
2016,7,12,11,45,975.5,89.5,3.95,22.0,1021.0,682.67,519.39
2016,7,12,12,0,977.0,90.0,4.0,22.0,1029.0,731.05,556.75
2016,7,12,12,15,978.0,90.0,4.0,22.0,1030.0,776.93,591.37
