Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,12,30,979.0,90.0,4.0,22.0,1031.0,820.81,622.07
2016,7,12,12,45,970.5,95.5,4.0,22.5,1022.0,859.77,647.74
2016,7,12,13,0,962.0,101.0,4.0,23.0,1013.0,895.88,671.25
2016,7,12,13,15,960.0,100.5,4.05,23.0,998.0,929.08,694.25
2016,7,12,13,30,958.0,100.0,4.1,23.0,983.0,959.3,715.23
2016,7,12,13,45,955.5,98.5,4.15,23.0,961.5,984.95,733.21
2016,7,12,14,0,953.0,97.0,4.2,23.0,940.0,1007.28,749.07
2016,7,12,14,15,947.5,96.0,4.2,22.5,911.5,1023.84,762.37
2016,7,12,14,30,942.0,95.0,4.2,22.0,883.0,1036.87,773.54
2016,7,12,14,45,935.0,93.5,4.25,22.0,848.0,1044.3,779.98
2016,7,12,15,0,928.0,92.0,4.3,22.0,813.0,1048.14,784.23
2016,7,12,15,15,918.0,90.0,4.2,21.5,772.0,1044.79,784.41
2016,7,12,15,30,908.0,88.0,4.1,21.0,731.0,1037.91,782.41
2016,7,12,15,45,895.5,85.5,4.1,21.0,686.0,1024.44,775.28
2016,7,12,16,0,883.0,83.0,4.1,21.0,641.0,1007.65,766.04
2016,7,12,16,15,866.0,80.5,4.0,20.5,592.0,983.21,752.44
2016,7,12,16,30,849.0,78.0,3.9,20.0,543.0,955.91,736.85
2016,7,12,16,45,827.0,74.5,3.8,19.5,492.0,930.77,722.64
2016,7,12,17,0,805.0,71.0,3.7,19.0,441.0,892.07,698.56
2016,7,12,17,15,774.5,67.5,3.55,18.5,388.5,843.35,666.51
2016,7,12,17,30,744.0,64.0,3.4,18.0,336.0,793.28,632.61
2016,7,12,17,45,701.0,59.0,3.25,17.5,284.0,729.12,586.93
2016,7,12,18,0,658.0,54.0,3.1,17.0,232.0,665.06,539.38
2016,7,12,18,15,592.5,48.0,2.85,16.0,182.5,588.52,480.23
2016,7,12,18,30,527.0,42.0,2.6,15.0,133.0,509.22,415.55
2016,7,12,18,45,419.5,33.0,2.35,14.5,91.0,398.31,320.92
2016,7,12,19,0,312.0,24.0,2.1,14.0,49.0,291.69,202.71
2016,7,12,19,15,156.0,12.0,2.1,13.5,24.5,112.97,0.0
2016,7,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,5,15,177.0,12.5,2.3,11.5,28.0,10.67,0.0
2016,7,13,5,30,354.0,25.0,2.4,12.0,56.0,20.62,10.81
2016,7,13,5,45,453.5,33.0,2.5,12.5,99.0,26.93,17.93
2016,7,13,6,0,553.0,41.0,2.6,13.0,142.0,36.14,26.54
2016,7,13,6,15,614.5,47.0,2.55,13.5,191.5,40.92,31.04
2016,7,13,6,30,676.0,53.0,2.5,14.0,241.0,45.66,35.32
2016,7,13,6,45,718.0,57.0,2.45,15.0,293.0,48.54,37.74
2016,7,13,7,0,760.0,61.0,2.4,16.0,345.0,51.41,40.03
2016,7,13,7,15,789.5,64.5,2.35,17.0,397.5,53.72,41.76
2016,7,13,7,30,819.0,68.0,2.3,18.0,450.0,55.97,43.39
2016,7,13,7,45,841.0,70.5,2.25,19.0,501.0,65.42,51.2
2016,7,13,8,0,863.0,73.0,2.2,20.0,552.0,67.48,52.56
2016,7,13,8,15,879.0,75.5,2.15,20.5,601.0,69.33,53.84
2016,7,13,8,30,895.0,78.0,2.1,21.0,650.0,71.05,55.0
2016,7,13,8,45,907.5,80.0,2.05,22.0,695.0,72.26,55.63
2016,7,13,9,0,920.0,82.0,2.0,23.0,740.0,85.58,53.58
2016,7,13,9,15,930.0,83.5,2.0,24.0,780.5,139.68,72.95
2016,7,13,9,30,940.0,85.0,2.0,25.0,821.0,195.18,107.99
2016,7,13,9,45,936.5,92.5,2.0,26.0,853.0,253.06,152.75
2016,7,13,10,0,933.0,100.0,2.0,27.0,885.0,310.55,200.19
2016,7,13,10,15,939.0,101.5,1.95,27.5,913.5,366.44,247.14
2016,7,13,10,30,945.0,103.0,1.9,28.0,942.0,422.47,293.69
2016,7,13,10,45,949.5,103.5,1.85,29.0,964.0,477.11,337.41
2016,7,13,11,0,954.0,104.0,1.8,30.0,986.0,531.29,379.16
2016,7,13,11,15,957.0,105.0,1.85,30.5,1001.0,584.39,419.76
2016,7,13,11,30,960.0,106.0,1.9,31.0,1016.0,636.52,458.35
2016,7,13,11,45,961.5,106.0,2.0,31.5,1023.5,685.79,494.12
2016,7,13,12,0,963.0,106.0,2.1,32.0,1031.0,733.55,527.9
2016,7,13,12,15,963.0,106.0,2.2,32.0,1030.5,778.56,560.14
2016,7,13,12,30,963.0,106.0,2.3,32.0,1030.0,821.53,589.27
2016,7,13,12,45,962.0,105.5,2.45,32.5,1022.5,861.05,614.55
2016,7,13,13,0,961.0,105.0,2.6,33.0,1015.0,898.01,638.06
2016,7,13,13,15,958.5,104.0,2.7,33.0,999.5,930.46,659.58
2016,7,13,13,30,956.0,103.0,2.8,33.0,984.0,959.87,679.23
2016,7,13,13,45,951.0,102.5,2.9,33.0,961.0,984.29,695.82
2016,7,13,14,0,946.0,102.0,3.0,33.0,938.0,1005.33,710.42
2016,7,13,14,15,940.0,101.0,3.05,32.5,909.0,1021.46,723.15
2016,7,13,14,30,934.0,100.0,3.1,32.0,880.0,1034.05,733.87
2016,7,13,14,45,925.5,98.5,3.2,32.0,844.0,1040.06,739.56
2016,7,13,15,0,917.0,97.0,3.3,32.0,808.0,1042.47,743.19
2016,7,13,15,15,906.0,95.0,3.3,31.5,767.5,1038.21,743.49
2016,7,13,15,30,895.0,93.0,3.3,31.0,727.0,1030.44,741.74
2016,7,13,15,45,881.0,91.0,3.35,30.5,681.5,1016.22,736.38
2016,7,13,16,0,867.0,89.0,3.4,30.0,636.0,998.77,729.0
2016,7,13,16,15,849.5,86.0,3.35,29.5,587.0,973.51,715.77
2016,7,13,16,30,832.0,83.0,3.3,29.0,538.0,956.81,708.23
2016,7,13,16,45,808.5,79.5,3.3,28.5,487.0,919.29,686.91
2016,7,13,17,0,785.0,76.0,3.3,28.0,436.0,879.51,663.74
2016,7,13,17,15,753.0,72.0,3.15,27.0,383.5,829.13,632.95
2016,7,13,17,30,721.0,68.0,3.0,26.0,331.0,777.46,600.24
2016,7,13,17,45,677.5,62.5,2.95,25.0,279.5,712.76,557.17
2016,7,13,18,0,634.0,57.0,2.9,24.0,228.0,654.84,516.9
2016,7,13,18,15,566.5,50.5,2.55,23.0,179.0,570.88,453.34
2016,7,13,18,30,499.0,44.0,2.2,22.0,130.0,490.06,388.94
2016,7,13,18,45,392.5,34.5,1.9,21.0,88.5,380.24,298.19
2016,7,13,19,0,286.0,25.0,1.6,20.0,47.0,273.63,182.3
2016,7,13,19,15,143.0,12.5,1.7,19.0,23.5,104.8,0.0
2016,7,13,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,5,15,164.0,13.0,1.95,12.5,27.0,11.1,0.0
2016,7,14,5,30,328.0,26.0,2.1,13.0,54.0,21.49,11.23
2016,7,14,5,45,433.5,34.0,2.3,14.0,96.5,27.74,18.47
2016,7,14,6,0,539.0,42.0,2.5,15.0,139.0,33.99,24.4
2016,7,14,6,15,602.0,48.0,2.45,16.0,188.5,41.74,31.43
2016,7,14,6,30,665.0,54.0,2.4,17.0,238.0,46.44,35.57
2016,7,14,6,45,709.0,58.0,2.35,18.0,290.0,49.29,37.92
2016,7,14,7,0,753.0,62.0,2.3,19.0,342.0,52.14,40.17
2016,7,14,7,15,783.0,65.5,2.3,20.0,394.5,54.41,41.84
2016,7,14,7,30,813.0,69.0,2.3,21.0,447.0,56.63,43.42
2016,7,14,7,45,835.5,71.5,2.35,22.0,498.5,66.01,51.07
2016,7,14,8,0,858.0,74.0,2.4,23.0,550.0,68.07,52.41
2016,7,14,8,15,875.0,76.5,2.35,23.5,598.5,69.92,53.67
2016,7,14,8,30,892.0,79.0,2.3,24.0,647.0,71.64,54.82
2016,7,14,8,45,905.0,81.0,2.3,25.0,692.5,72.84,55.42
2016,7,14,9,0,918.0,83.0,2.3,26.0,738.0,84.55,53.19
2016,7,14,9,15,928.0,84.5,2.3,27.0,778.5,138.6,71.71
2016,7,14,9,30,938.0,86.0,2.3,28.0,819.0,194.05,106.05
2016,7,14,9,45,945.0,87.5,2.35,29.0,854.0,250.1,148.46
2016,7,14,10,0,952.0,89.0,2.4,30.0,889.0,306.8,194.63
2016,7,14,10,15,958.0,90.5,2.4,30.5,918.0,363.66,242.17
2016,7,14,10,30,964.0,92.0,2.4,31.0,947.0,420.63,289.39
2016,7,14,10,45,968.0,92.5,2.4,32.0,969.0,475.98,333.71
2016,7,14,11,0,972.0,93.0,2.4,33.0,991.0,530.8,376.09
2016,7,14,11,15,975.0,93.5,2.45,33.0,1006.0,584.34,417.85
2016,7,14,11,30,978.0,94.0,2.5,33.0,1021.0,636.85,457.72
2016,7,14,11,45,979.0,94.5,2.6,33.5,1028.5,686.9,494.08
2016,7,14,12,0,980.0,95.0,2.7,34.0,1036.0,735.35,528.36
2016,7,14,12,15,980.0,95.0,2.8,34.0,1036.0,780.89,561.0
2016,7,14,12,30,980.0,95.0,2.9,34.0,1036.0,824.35,590.15
2016,7,14,12,45,972.0,99.5,3.0,34.0,1026.0,863.11,615.78
2016,7,14,13,0,964.0,104.0,3.1,34.0,1016.0,899.0,639.53
2016,7,14,13,15,961.0,103.5,3.2,34.0,1000.5,931.6,661.19
2016,7,14,13,30,958.0,103.0,3.3,34.0,985.0,961.15,680.94
2016,7,14,13,45,953.5,102.0,3.4,34.0,962.0,985.65,697.56
2016,7,14,14,0,949.0,101.0,3.5,34.0,939.0,1006.75,712.17
2016,7,14,14,15,942.5,100.0,3.55,33.5,909.5,1022.48,724.66
2016,7,14,14,30,936.0,99.0,3.6,33.0,880.0,1034.63,735.12
2016,7,14,14,45,927.5,97.5,3.65,32.5,844.5,1040.69,741.92
2016,7,14,15,0,919.0,96.0,3.7,32.0,809.0,1043.12,746.65
2016,7,14,15,15,908.5,94.0,3.7,31.5,768.0,1039.39,747.29
2016,7,14,15,30,898.0,92.0,3.7,31.0,727.0,1032.14,745.85
2016,7,14,15,45,884.0,90.0,3.7,30.5,681.5,1017.92,740.05
2016,7,14,16,0,870.0,88.0,3.7,30.0,636.0,1000.46,732.24
2016,7,14,16,15,852.0,85.0,3.65,29.0,587.0,974.66,720.06
2016,7,14,16,30,834.0,82.0,3.6,28.0,538.0,957.4,713.53
2016,7,14,16,45,810.5,78.5,3.6,27.5,486.5,919.85,691.97
2016,7,14,17,0,787.0,75.0,3.6,27.0,435.0,880.05,668.55
2016,7,14,17,15,755.0,71.0,3.5,25.5,382.5,829.63,639.03
2016,7,14,17,30,723.0,67.0,3.4,24.0,330.0,777.94,607.38
2016,7,14,17,45,678.0,62.0,3.35,23.0,278.5,712.51,563.14
2016,7,14,18,0,633.0,57.0,3.3,22.0,227.0,653.98,521.8
2016,7,14,18,15,564.5,50.5,3.2,20.5,178.0,569.24,458.51
2016,7,14,18,30,496.0,44.0,3.1,19.0,129.0,487.7,393.83
2016,7,14,18,45,387.0,34.5,3.05,18.0,87.5,376.16,300.1
2016,7,14,19,0,278.0,25.0,3.0,17.0,46.0,267.11,177.85
2016,7,14,19,15,139.0,12.5,3.0,16.5,23.0,102.14,0.0
2016,7,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,163.5,12.5,3.0,11.5,26.0,10.67,0.0
2016,7,15,5,30,327.0,25.0,3.1,12.0,52.0,20.64,10.37
2016,7,15,5,45,430.5,33.5,3.25,12.5,94.5,27.34,18.21
2016,7,15,6,0,534.0,42.0,3.4,13.0,137.0,34.0,24.59
2016,7,15,6,15,597.0,47.5,3.35,13.5,186.0,41.31,31.36
2016,7,15,6,30,660.0,53.0,3.3,14.0,235.0,45.59,35.25
2016,7,15,6,45,703.5,57.5,3.3,15.0,287.0,48.86,38.02
2016,7,15,7,0,747.0,62.0,3.3,16.0,339.0,52.1,40.64
2016,7,15,7,15,777.0,65.5,3.2,16.5,391.0,54.36,42.42
2016,7,15,7,30,807.0,69.0,3.1,17.0,443.0,56.58,44.11
2016,7,15,7,45,830.0,71.5,3.05,18.0,494.5,65.93,51.86
2016,7,15,8,0,853.0,74.0,3.0,19.0,546.0,67.99,53.23
2016,7,15,8,15,870.0,76.5,2.95,19.5,594.5,69.83,54.51
2016,7,15,8,30,887.0,79.0,2.9,20.0,643.0,71.55,55.68
2016,7,15,8,45,900.5,80.5,2.9,21.0,688.5,72.46,56.05
2016,7,15,9,0,914.0,82.0,2.9,22.0,734.0,82.24,53.38
2016,7,15,9,15,924.0,84.0,2.9,22.5,774.5,136.41,71.93
2016,7,15,9,30,934.0,86.0,2.9,23.0,815.0,191.99,107.0
2016,7,15,9,45,940.0,88.5,2.95,24.0,849.5,248.32,150.5
2016,7,15,10,0,946.0,91.0,3.0,25.0,884.0,305.24,197.88
2016,7,15,10,15,952.0,92.0,3.05,25.5,913.0,361.5,246.16
2016,7,15,10,30,958.0,93.0,3.1,26.0,942.0,417.89,294.25
2016,7,15,10,45,963.0,93.5,3.2,26.5,964.5,473.41,340.8
2016,7,15,11,0,968.0,94.0,3.3,27.0,987.0,528.51,385.77
2016,7,15,11,15,971.0,94.5,3.4,27.0,1002.0,581.94,429.05
2016,7,15,11,30,974.0,95.0,3.5,27.0,1017.0,634.34,470.47
2016,7,15,11,45,976.0,95.0,3.6,27.5,1025.0,684.51,508.3
2016,7,15,12,0,978.0,95.0,3.7,28.0,1033.0,733.16,544.05
2016,7,15,12,15,978.5,95.0,3.75,28.0,1033.0,779.03,577.93
2016,7,15,12,30,979.0,95.0,3.8,28.0,1033.0,822.86,608.23
2016,7,15,12,45,973.5,97.5,3.85,28.5,1024.0,861.88,633.45
2016,7,15,13,0,968.0,100.0,3.9,29.0,1015.0,898.11,656.63
2016,7,15,13,15,965.0,99.5,3.9,28.5,999.5,930.79,679.78
2016,7,15,13,30,962.0,99.0,3.9,28.0,984.0,960.4,700.98
2016,7,15,13,45,959.5,97.0,3.9,28.0,962.0,985.78,718.08
2016,7,15,14,0,957.0,95.0,3.9,28.0,940.0,1007.79,733.06
2016,7,15,14,15,951.5,94.0,3.9,28.0,910.5,1024.52,744.7
2016,7,15,14,30,946.0,93.0,3.9,28.0,881.0,1037.69,754.21
2016,7,15,14,45,938.5,91.0,3.95,28.0,846.0,1044.19,759.89
2016,7,15,15,0,931.0,89.0,4.0,28.0,811.0,1047.03,763.41
2016,7,15,15,15,920.5,87.5,4.0,27.5,770.0,1043.8,764.36
2016,7,15,15,30,910.0,86.0,4.0,27.0,729.0,1037.03,763.18
2016,7,15,15,45,895.5,84.5,4.0,26.5,683.0,1022.77,757.21
2016,7,15,16,0,881.0,83.0,4.0,26.0,637.0,1005.25,749.19
2016,7,15,16,15,863.5,80.5,3.95,25.5,588.0,980.38,735.92
2016,7,15,16,30,846.0,78.0,3.9,25.0,539.0,952.67,720.69
2016,7,15,16,45,820.0,75.5,3.85,24.5,487.0,925.05,705.36
2016,7,15,17,0,794.0,73.0,3.8,24.0,435.0,884.02,680.37
2016,7,15,17,15,762.0,69.0,3.7,23.0,382.5,833.47,649.06
2016,7,15,17,30,730.0,65.0,3.6,22.0,330.0,781.64,615.74
2016,7,15,17,45,680.0,61.0,3.55,21.0,277.5,712.92,568.6
2016,7,15,18,0,630.0,57.0,3.5,20.0,225.0,651.39,524.52
2016,7,15,18,15,561.0,50.5,3.4,19.0,176.0,566.35,459.39
2016,7,15,18,30,492.0,44.0,3.3,18.0,127.0,484.54,393.11
2016,7,15,18,45,377.0,34.5,3.25,17.5,85.5,368.72,294.7
2016,7,15,19,0,262.0,25.0,3.2,17.0,44.0,254.86,165.92
2016,7,15,19,15,131.0,12.5,3.2,16.5,22.0,96.84,0.0
2016,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,5,15,142.0,13.0,3.6,12.5,24.5,11.1,0.0
2016,7,16,5,30,284.0,26.0,3.7,13.0,49.0,21.48,10.67
2016,7,16,5,45,394.0,35.0,3.85,13.5,91.0,28.54,19.12
2016,7,16,6,0,504.0,44.0,4.0,14.0,133.0,35.54,25.82
2016,7,16,6,15,569.5,50.0,3.9,14.5,181.5,39.81,29.87
2016,7,16,6,30,635.0,56.0,3.8,15.0,230.0,44.06,33.74
2016,7,16,6,45,679.5,61.0,3.75,16.0,281.0,51.52,40.21
2016,7,16,7,0,724.0,66.0,3.7,17.0,332.0,55.02,43.04
2016,7,16,7,15,755.5,69.5,3.65,17.5,384.0,57.15,44.69
2016,7,16,7,30,787.0,73.0,3.6,18.0,436.0,59.25,46.25
2016,7,16,7,45,813.5,75.0,3.55,18.5,487.5,60.16,46.77
2016,7,16,8,0,840.0,77.0,3.5,19.0,539.0,69.77,54.77
2016,7,16,8,15,857.0,79.5,3.5,19.5,587.5,71.56,55.99
2016,7,16,8,30,874.0,82.0,3.5,20.0,636.0,73.22,57.1
2016,7,16,8,45,890.0,82.5,3.5,21.0,681.5,73.5,56.94
2016,7,16,9,0,906.0,83.0,3.5,22.0,727.0,81.02,62.86
2016,7,16,9,15,916.5,84.5,3.5,22.5,767.5,134.54,71.17
2016,7,16,9,30,927.0,86.0,3.5,23.0,808.0,189.51,105.55
2016,7,16,9,45,934.5,87.5,3.55,23.5,843.0,245.16,148.7
2016,7,16,10,0,942.0,89.0,3.6,24.0,878.0,301.52,196.18
2016,7,16,10,15,948.0,90.0,3.65,24.0,907.0,357.6,245.16
2016,7,16,10,30,954.0,91.0,3.7,24.0,936.0,413.8,294.19
2016,7,16,10,45,958.5,92.0,3.75,24.5,958.0,469.29,341.27
2016,7,16,11,0,963.0,93.0,3.8,25.0,980.0,524.33,386.7
2016,7,16,11,15,966.0,93.5,3.85,25.0,995.0,577.55,430.29
2016,7,16,11,30,969.0,94.0,3.9,25.0,1010.0,629.74,471.97
2016,7,16,11,45,970.0,94.5,4.0,25.5,1018.0,679.49,510.0
2016,7,16,12,0,971.0,95.0,4.1,26.0,1026.0,727.65,545.87
2016,7,16,12,15,972.0,95.0,4.15,26.0,1026.0,773.63,580.3
2016,7,16,12,30,973.0,95.0,4.2,26.0,1026.0,817.63,611.19
2016,7,16,12,45,968.0,97.5,4.3,26.0,1018.0,856.86,638.41
2016,7,16,13,0,963.0,100.0,4.4,26.0,1010.0,893.37,663.73
2016,7,16,13,15,960.5,99.5,4.4,26.0,995.0,926.36,686.2
2016,7,16,13,30,958.0,99.0,4.4,26.0,980.0,956.32,706.62
2016,7,16,13,45,954.5,98.0,4.45,26.0,958.0,981.71,724.28
2016,7,16,14,0,951.0,97.0,4.5,26.0,936.0,1003.76,739.83
2016,7,16,14,15,946.0,96.0,4.45,25.5,907.0,1020.94,753.2
2016,7,16,14,30,941.0,95.0,4.4,25.0,878.0,1034.61,764.43
2016,7,16,14,45,933.0,93.5,4.4,25.0,843.0,1041.19,769.93
2016,7,16,15,0,925.0,92.0,4.4,25.0,808.0,1044.14,773.26
2016,7,16,15,15,915.0,90.5,4.35,24.5,767.5,1041.49,774.26
2016,7,16,15,30,905.0,89.0,4.3,24.0,727.0,1035.32,773.11
2016,7,16,15,45,891.5,87.0,4.25,24.0,682.0,1021.58,765.54
2016,7,16,16,0,878.0,85.0,4.2,24.0,637.0,1004.55,755.93
2016,7,16,16,15,861.0,82.5,4.1,23.5,588.0,980.28,742.62
2016,7,16,16,30,844.0,80.0,4.0,23.0,539.0,964.46,735.12
2016,7,16,16,45,820.5,76.5,3.95,22.5,487.5,926.77,712.61
2016,7,16,17,0,797.0,73.0,3.9,22.0,436.0,886.79,688.21
2016,7,16,17,15,765.5,69.5,3.8,21.0,383.5,837.32,657.39
2016,7,16,17,30,734.0,66.0,3.7,20.0,331.0,786.5,624.51
2016,7,16,17,45,689.5,61.0,3.6,19.5,279.0,721.22,578.23
2016,7,16,18,0,645.0,56.0,3.5,19.0,227.0,662.68,534.98
2016,7,16,18,15,576.5,49.5,3.4,18.0,177.5,577.58,469.62
2016,7,16,18,30,508.0,43.0,3.3,17.0,128.0,495.68,403.03
2016,7,16,18,45,397.0,33.5,3.2,16.0,86.5,382.33,306.45
2016,7,16,19,0,286.0,24.0,3.1,15.0,45.0,269.75,172.38
2016,7,16,19,15,143.0,12.0,3.05,14.5,22.5,104.27,0.0
2016,7,16,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,164.5,12.0,3.55,12.0,25.0,10.24,0.0
2016,7,17,5,30,329.0,24.0,3.6,12.0,50.0,19.85,9.17
2016,7,17,5,45,438.5,31.5,3.7,12.5,92.5,25.75,16.75
2016,7,17,6,0,548.0,39.0,3.8,13.0,135.0,34.47,24.97
2016,7,17,6,15,610.5,45.0,3.8,13.5,184.0,39.29,29.54
2016,7,17,6,30,673.0,51.0,3.8,14.0,233.0,44.08,33.89
2016,7,17,6,45,707.0,57.0,3.8,14.5,284.0,48.55,37.82
2016,7,17,7,0,741.0,63.0,3.8,15.0,335.0,52.88,41.5
2016,7,17,7,15,771.0,66.5,3.8,15.5,387.0,55.1,43.25
2016,7,17,7,30,801.0,70.0,3.8,16.0,439.0,57.28,44.92
2016,7,17,7,45,828.0,71.5,3.8,16.5,491.0,65.89,52.16
2016,7,17,8,0,855.0,73.0,3.8,17.0,543.0,67.36,53.13
2016,7,17,8,15,871.5,75.5,3.85,17.5,591.5,69.22,54.44
2016,7,17,8,30,888.0,78.0,3.9,18.0,640.0,70.95,55.64
2016,7,17,8,45,904.0,78.0,3.95,18.5,685.5,71.0,55.4
2016,7,17,9,0,920.0,78.0,4.0,19.0,731.0,76.75,60.02
2016,7,17,9,15,929.5,79.5,4.0,19.5,771.0,130.94,69.19
2016,7,17,9,30,939.0,81.0,4.0,20.0,811.0,186.48,104.05
2016,7,17,9,45,939.5,86.5,4.05,20.5,844.5,244.04,149.43
2016,7,17,10,0,940.0,92.0,4.1,21.0,878.0,301.63,198.71
2016,7,17,10,15,945.5,93.0,4.1,21.0,906.5,357.55,248.19
2016,7,17,10,30,951.0,94.0,4.1,21.0,935.0,413.54,297.71
2016,7,17,10,45,954.0,95.5,4.2,21.5,956.5,468.71,345.3
2016,7,17,11,0,957.0,97.0,4.3,22.0,978.0,523.28,391.16
2016,7,17,11,15,959.0,97.5,4.35,22.0,992.5,575.81,434.97
2016,7,17,11,30,961.0,98.0,4.4,22.0,1007.0,627.23,476.82
2016,7,17,11,45,961.0,99.5,4.5,22.0,1014.0,676.89,516.54
2016,7,17,12,0,961.0,101.0,4.6,22.0,1021.0,724.94,554.23
2016,7,17,12,15,961.0,101.0,4.6,22.0,1020.5,769.98,588.58
2016,7,17,12,30,961.0,101.0,4.6,22.0,1020.0,812.98,619.52
2016,7,17,12,45,954.5,103.5,4.7,22.0,1010.5,850.76,646.54
2016,7,17,13,0,948.0,106.0,4.8,22.0,1001.0,885.74,671.61
2016,7,17,13,15,944.5,105.5,4.8,21.5,985.5,917.59,695.24
2016,7,17,13,30,941.0,105.0,4.8,21.0,970.0,946.4,716.85
2016,7,17,13,45,938.0,103.0,4.85,21.0,947.5,971.03,734.65
2016,7,17,14,0,935.0,101.0,4.9,21.0,925.0,992.32,750.28
2016,7,17,14,15,928.5,100.0,4.9,20.5,895.5,1007.88,763.24
2016,7,17,14,30,922.0,99.0,4.9,20.0,866.0,1019.92,773.99
2016,7,17,14,45,915.0,96.5,4.95,20.0,831.0,1026.28,779.96
2016,7,17,15,0,908.0,94.0,5.0,20.0,796.0,1029.04,783.66
2016,7,17,15,15,897.0,92.0,4.95,19.5,755.0,1024.76,783.42
2016,7,17,15,30,886.0,90.0,4.9,19.0,714.0,1016.99,780.96
2016,7,17,15,45,873.0,87.5,4.85,18.5,669.0,1003.21,774.46
2016,7,17,16,0,860.0,85.0,4.8,18.0,624.0,986.17,765.81
2016,7,17,16,15,842.0,82.0,4.7,17.5,575.5,960.42,750.61
2016,7,17,16,30,824.0,79.0,4.6,17.0,527.0,943.13,741.48
2016,7,17,16,45,802.0,75.5,4.6,16.5,476.5,907.2,719.55
2016,7,17,17,0,780.0,72.0,4.6,16.0,426.0,869.01,695.64
2016,7,17,17,15,748.5,68.0,4.5,15.5,374.0,819.24,661.82
2016,7,17,17,30,717.0,64.0,4.4,15.0,322.0,768.22,626.12
2016,7,17,17,45,673.5,59.0,4.35,14.5,271.0,704.36,579.45
2016,7,17,18,0,630.0,54.0,4.3,14.0,220.0,640.66,530.79
2016,7,17,18,15,562.0,47.5,4.15,13.5,172.0,562.73,467.78
2016,7,17,18,30,494.0,41.0,4.0,13.0,124.0,481.94,399.32
2016,7,17,18,45,382.0,32.0,3.9,12.5,83.0,369.25,300.38
2016,7,17,19,0,270.0,23.0,3.8,12.0,42.0,256.49,160.63
2016,7,17,19,15,135.0,11.5,3.7,11.5,21.0,98.54,0.0
2016,7,17,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,5,15,137.5,12.5,3.35,11.0,23.0,10.67,0.0
2016,7,18,5,30,275.0,25.0,3.4,11.0,46.0,20.68,9.46
2016,7,18,5,45,392.5,33.0,3.5,11.5,87.5,26.91,17.8
2016,7,18,6,0,510.0,41.0,3.6,12.0,129.0,33.17,23.91
2016,7,18,6,15,255.0,64.5,3.55,12.5,108.5,47.85,37.31
2016,7,18,6,30,0.0,88.0,3.5,13.0,88.0,69.49,56.74
2016,7,18,6,45,5.0,106.0,3.5,13.5,108.0,83.26,68.88
2016,7,18,7,0,10.0,124.0,3.5,14.0,128.0,96.96,80.7
2016,7,18,7,15,80.0,157.5,3.45,14.5,194.0,116.55,97.43
2016,7,18,7,30,150.0,191.0,3.4,15.0,260.0,133.23,111.35
2016,7,18,7,45,109.0,209.5,3.35,15.5,263.0,143.73,119.73
2016,7,18,8,0,68.0,228.0,3.3,16.0,266.0,161.47,134.18
2016,7,18,8,15,257.0,227.5,3.25,16.5,387.0,147.12,121.29
2016,7,18,8,30,446.0,227.0,3.2,17.0,508.0,138.63,113.52
2016,7,18,8,45,255.0,268.0,3.2,17.5,431.5,165.62,135.66
2016,7,18,9,0,64.0,309.0,3.2,18.0,355.0,209.94,171.74
2016,7,18,9,15,45.5,302.5,3.2,18.5,336.0,214.35,165.42
2016,7,18,9,30,27.0,296.0,3.2,19.0,317.0,215.41,165.94
2016,7,18,9,45,186.5,334.0,3.25,19.5,489.0,262.97,195.58
2016,7,18,10,0,346.0,372.0,3.3,20.0,661.0,328.6,240.32
2016,7,18,10,15,312.5,396.5,3.35,20.5,664.5,360.04,266.72
2016,7,18,10,30,279.0,421.0,3.4,21.0,668.0,388.65,290.46
2016,7,18,10,45,611.5,256.0,3.45,21.5,813.5,429.25,318.63
2016,7,18,11,0,944.0,91.0,3.5,22.0,959.0,511.78,381.63
2016,7,18,11,15,679.0,247.0,3.6,22.0,876.0,535.89,403.58
2016,7,18,11,30,414.0,403.0,3.7,22.0,793.0,543.27,409.91
2016,7,18,11,45,682.5,248.0,3.8,22.0,898.0,621.12,471.52
2016,7,18,12,0,951.0,93.0,3.9,22.0,1003.0,711.09,542.28
2016,7,18,12,15,951.0,93.0,3.95,22.0,1003.0,755.56,575.95
2016,7,18,12,30,951.0,93.0,4.0,22.0,1003.0,797.99,606.38
2016,7,18,12,45,952.0,91.5,4.1,22.0,996.0,837.64,634.39
2016,7,18,13,0,953.0,90.0,4.2,22.0,989.0,874.83,660.63
2016,7,18,13,15,950.5,89.5,4.25,22.0,974.0,907.28,683.35
2016,7,18,13,30,948.0,89.0,4.3,22.0,959.0,936.74,704.05
2016,7,18,13,45,946.0,87.0,4.4,22.0,937.5,962.01,722.23
2016,7,18,14,0,944.0,85.0,4.5,22.0,916.0,983.98,738.41
2016,7,18,14,15,938.5,84.0,4.45,21.5,887.5,1000.25,751.24
2016,7,18,14,30,933.0,83.0,4.4,21.0,859.0,1013.02,762.04
2016,7,18,14,45,928.0,81.0,4.4,21.0,825.0,1021.62,769.02
2016,7,18,15,0,923.0,79.0,4.4,21.0,791.0,1026.66,773.79
2016,7,18,15,15,913.5,77.0,4.35,20.5,751.0,1023.59,774.44
2016,7,18,15,30,904.0,75.0,4.3,20.0,711.0,1016.98,772.89
2016,7,18,15,45,894.0,72.5,4.25,20.0,667.0,1005.8,766.91
2016,7,18,16,0,884.0,70.0,4.2,20.0,623.0,991.28,758.8
2016,7,18,16,15,868.0,68.0,4.1,19.5,575.5,968.2,745.98
2016,7,18,16,30,852.0,66.0,4.0,19.0,528.0,942.26,731.16
2016,7,18,16,45,833.0,62.5,3.95,19.0,477.5,908.7,709.73
2016,7,18,17,0,814.0,59.0,3.9,19.0,427.0,872.78,686.37
2016,7,18,17,15,785.0,56.0,3.75,18.5,375.5,826.17,655.54
2016,7,18,17,30,756.0,53.0,3.6,18.0,324.0,788.21,630.22
2016,7,18,17,45,716.0,49.0,3.5,17.5,273.0,727.89,587.22
2016,7,18,18,0,676.0,45.0,3.4,17.0,222.0,667.66,542.32
2016,7,18,18,15,613.0,40.0,3.2,16.0,174.0,587.66,480.08
2016,7,18,18,30,550.0,35.0,3.0,15.0,126.0,510.23,416.18
2016,7,18,18,45,443.0,27.5,2.9,14.5,84.5,400.34,320.56
2016,7,18,19,0,336.0,20.0,2.8,14.0,43.0,290.13,172.8
2016,7,18,19,15,168.0,10.0,2.75,13.5,21.5,118.87,0.0
2016,7,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,5,15,181.5,10.5,2.2,10.5,24.0,8.96,0.0
2016,7,19,5,30,363.0,21.0,2.4,11.0,48.0,18.93,7.77
2016,7,19,5,45,468.5,28.0,2.6,11.5,90.5,24.99,16.1
2016,7,19,6,0,574.0,35.0,2.8,12.0,133.0,31.08,22.04
2016,7,19,6,15,294.0,63.5,2.75,12.5,114.5,47.41,36.91
2016,7,19,6,30,14.0,92.0,2.7,13.0,96.0,72.24,59.19
2016,7,19,6,45,19.0,111.5,2.7,13.5,117.5,87.01,72.18
2016,7,19,7,0,24.0,131.0,2.7,14.0,139.0,98.28,81.83
2016,7,19,7,15,43.0,157.0,2.7,14.5,175.0,115.75,96.69
2016,7,19,7,30,62.0,183.0,2.7,15.0,211.0,132.8,110.91
2016,7,19,7,45,62.0,204.0,2.7,16.0,235.5,146.4,121.72
2016,7,19,8,0,62.0,225.0,2.7,17.0,260.0,159.68,132.06
2016,7,19,8,15,482.5,145.5,2.7,17.5,447.5,94.21,75.8
2016,7,19,8,30,903.0,66.0,2.7,18.0,635.0,63.48,49.22
2016,7,19,8,45,914.0,68.0,2.75,18.5,679.5,64.89,50.2
2016,7,19,9,0,925.0,70.0,2.8,19.0,724.0,68.64,53.14
2016,7,19,9,15,933.5,71.5,2.85,19.5,763.5,123.01,63.62
2016,7,19,9,30,942.0,73.0,2.9,20.0,803.0,178.63,97.78
2016,7,19,9,45,943.5,78.0,2.95,20.5,837.0,236.29,142.77
2016,7,19,10,0,945.0,83.0,3.0,21.0,871.0,294.09,191.91
2016,7,19,10,15,950.0,84.0,3.05,21.5,899.0,350.14,240.88
2016,7,19,10,30,955.0,85.0,3.1,22.0,927.0,406.2,289.66
2016,7,19,10,45,957.0,87.0,3.15,22.5,948.5,461.55,336.97
2016,7,19,11,0,959.0,89.0,3.2,23.0,970.0,516.19,382.41
2016,7,19,11,15,961.5,89.5,3.25,23.0,984.5,569.09,425.99
2016,7,19,11,30,964.0,90.0,3.3,23.0,999.0,620.91,467.6
2016,7,19,11,45,965.5,89.5,3.4,23.0,1006.0,670.06,506.41
2016,7,19,12,0,967.0,89.0,3.5,23.0,1013.0,717.63,543.21
2016,7,19,12,15,967.0,89.0,3.55,23.0,1013.0,762.77,577.32
2016,7,19,12,30,967.0,89.0,3.6,23.0,1013.0,805.82,607.76
2016,7,19,12,45,958.0,94.0,3.7,23.5,1003.0,843.92,633.19
2016,7,19,13,0,949.0,99.0,3.8,24.0,993.0,879.1,656.51
2016,7,19,13,15,946.5,98.5,3.85,24.0,978.0,911.74,679.06
2016,7,19,13,30,944.0,98.0,3.9,24.0,963.0,941.38,699.61
2016,7,19,13,45,941.5,96.0,3.95,24.0,941.0,966.42,717.12
2016,7,19,14,0,939.0,94.0,4.0,24.0,919.0,988.13,732.53
2016,7,19,14,15,933.0,92.5,4.0,24.0,890.0,1003.61,743.61
2016,7,19,14,30,927.0,91.0,4.0,24.0,861.0,1015.53,752.5
2016,7,19,14,45,921.0,89.0,4.05,24.0,826.5,1023.33,759.15
2016,7,19,15,0,915.0,87.0,4.1,24.0,792.0,1027.56,763.63
2016,7,19,15,15,905.0,85.0,4.1,23.5,751.5,1024.19,764.41
2016,7,19,15,30,895.0,83.0,4.1,23.0,711.0,1017.31,763.04
2016,7,19,15,45,885.0,79.5,4.1,22.5,667.0,1005.16,758.27
2016,7,19,16,0,875.0,76.0,4.1,22.0,623.0,989.64,751.33
2016,7,19,16,15,858.0,74.0,4.05,21.5,574.5,965.82,738.42
2016,7,19,16,30,841.0,72.0,4.0,21.0,526.0,939.19,723.54
2016,7,19,16,45,823.0,68.0,4.0,20.5,476.0,906.31,704.36
2016,7,19,17,0,805.0,64.0,4.0,20.0,426.0,871.04,683.13
2016,7,19,17,15,775.0,60.5,3.9,19.5,374.5,833.35,659.08
2016,7,19,17,30,745.0,57.0,3.8,19.0,323.0,783.82,625.52
2016,7,19,17,45,706.0,52.0,3.7,18.5,272.0,723.24,582.39
2016,7,19,18,0,667.0,47.0,3.6,18.0,221.0,662.67,537.2
2016,7,19,18,15,602.5,41.5,3.35,17.0,172.5,580.95,473.46
2016,7,19,18,30,538.0,36.0,3.1,16.0,124.0,501.86,408.14
2016,7,19,18,45,432.0,28.0,2.9,15.5,83.0,392.49,312.6
2016,7,19,19,0,326.0,20.0,2.7,15.0,42.0,281.89,158.62
2016,7,19,19,15,163.0,10.0,2.6,14.5,21.0,115.51,0.0
2016,7,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,20,5,15,182.5,10.0,2.1,10.5,23.0,8.54,0.0
2016,7,20,5,30,365.0,20.0,2.3,11.0,46.0,18.01,6.65
2016,7,20,5,45,467.0,27.0,2.55,12.0,88.0,24.1,15.24
2016,7,20,6,0,569.0,34.0,2.8,13.0,130.0,30.2,21.14
2016,7,20,6,15,630.5,39.0,2.8,13.5,178.5,34.34,25.1
2016,7,20,6,30,692.0,44.0,2.8,14.0,227.0,38.5,28.91
2016,7,20,6,45,733.0,47.5,2.8,14.5,278.5,41.26,31.33
2016,7,20,7,0,774.0,51.0,2.8,15.0,330.0,49.65,38.67
2016,7,20,7,15,802.5,53.5,2.75,15.5,382.0,52.3,40.8
2016,7,20,7,30,831.0,56.0,2.7,16.0,434.0,54.86,42.81
2016,7,20,7,45,852.0,58.5,2.65,17.0,485.0,57.22,44.54
2016,7,20,8,0,873.0,61.0,2.6,18.0,536.0,59.49,46.14
2016,7,20,8,15,888.5,63.0,2.55,18.5,584.5,61.22,47.37
2016,7,20,8,30,904.0,65.0,2.5,19.0,633.0,62.84,48.5
2016,7,20,8,45,916.0,66.5,2.5,20.0,678.0,63.97,49.11
2016,7,20,9,0,928.0,68.0,2.5,21.0,723.0,65.79,50.3
2016,7,20,9,15,937.5,69.5,2.5,21.5,763.0,120.43,61.41
2016,7,20,9,30,947.0,71.0,2.5,22.0,803.0,176.44,95.13
2016,7,20,9,45,944.0,78.5,2.5,22.5,836.5,235.24,140.58
2016,7,20,10,0,941.0,86.0,2.5,23.0,870.0,293.71,189.79
2016,7,20,10,15,947.0,87.0,2.55,23.5,899.0,349.95,238.28
2016,7,20,10,30,953.0,88.0,2.6,24.0,928.0,406.32,286.69
2016,7,20,10,45,958.5,88.5,2.65,24.5,950.5,462.04,333.65
2016,7,20,11,0,964.0,89.0,2.7,25.0,973.0,517.39,379.02
2016,7,20,11,15,966.5,89.5,2.75,25.5,988.0,570.62,421.47
2016,7,20,11,30,969.0,90.0,2.8,26.0,1003.0,622.76,461.78
2016,7,20,11,45,971.5,89.0,2.85,26.5,1010.5,672.45,499.14
2016,7,20,12,0,974.0,88.0,2.9,27.0,1018.0,720.6,534.36
2016,7,20,12,15,974.5,88.0,2.95,27.0,1018.0,766.44,568.15
2016,7,20,12,30,975.0,88.0,3.0,27.0,1018.0,810.22,598.32
2016,7,20,12,45,974.0,87.5,3.15,27.0,1010.5,850.09,625.84
2016,7,20,13,0,973.0,87.0,3.3,27.0,1003.0,887.34,651.59
2016,7,20,13,15,971.0,86.5,3.4,27.0,988.0,920.91,674.6
2016,7,20,13,30,969.0,86.0,3.5,27.0,973.0,951.44,695.65
2016,7,20,13,45,965.5,85.5,3.6,27.0,951.0,977.43,713.78
2016,7,20,14,0,962.0,85.0,3.7,27.0,929.0,1000.06,729.85
2016,7,20,14,15,956.5,84.0,3.75,26.5,900.0,1016.8,743.34
2016,7,20,14,30,951.0,83.0,3.8,26.0,871.0,1029.95,754.72
2016,7,20,14,45,944.0,81.5,3.9,26.0,836.0,1037.45,761.46
2016,7,20,15,0,937.0,80.0,4.0,26.0,801.0,1041.29,766.01
2016,7,20,15,15,927.5,78.5,4.05,25.5,760.5,1038.99,767.89
2016,7,20,15,30,918.0,77.0,4.1,25.0,720.0,1033.13,767.61
2016,7,20,15,45,906.0,74.5,4.15,25.0,675.0,1020.01,761.15
2016,7,20,16,0,894.0,72.0,4.2,25.0,630.0,1003.51,752.55
2016,7,20,16,15,877.5,70.0,4.15,24.0,581.0,979.94,741.52
2016,7,20,16,30,861.0,68.0,4.1,23.0,532.0,953.48,728.42
2016,7,20,16,45,840.0,65.0,4.1,22.5,481.0,918.6,708.1
2016,7,20,17,0,819.0,62.0,4.1,22.0,430.0,881.45,685.8
2016,7,20,17,15,789.0,59.0,4.0,21.0,377.5,844.12,663.55
2016,7,20,17,30,759.0,56.0,3.9,20.0,325.0,794.95,631.73
2016,7,20,17,45,717.5,51.5,3.85,19.5,273.5,732.49,587.6
2016,7,20,18,0,676.0,47.0,3.8,19.0,222.0,670.13,541.38
2016,7,20,18,15,610.5,41.5,3.65,18.0,173.0,587.29,477.2
2016,7,20,18,30,545.0,36.0,3.5,17.0,124.0,507.08,411.22
2016,7,20,18,45,435.5,28.0,3.35,16.0,82.5,394.83,313.64
2016,7,20,19,0,326.0,20.0,3.2,15.0,41.0,280.56,147.82
2016,7,20,19,15,163.0,10.0,3.1,14.5,20.5,115.43,0.0
2016,7,20,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,5,15,172.0,10.5,2.5,11.5,22.5,8.96,0.0
2016,7,21,5,30,344.0,21.0,2.7,12.0,45.0,18.98,6.67
2016,7,21,5,45,452.5,28.5,2.95,12.5,87.0,25.47,16.33
2016,7,21,6,0,561.0,36.0,3.2,13.0,129.0,31.97,22.69
2016,7,21,6,15,286.0,63.0,3.2,13.5,111.0,47.05,36.41
2016,7,21,6,30,11.0,90.0,3.2,14.0,93.0,70.74,57.6
2016,7,21,6,45,16.0,109.0,3.25,14.5,114.5,85.18,70.3
2016,7,21,7,0,21.0,128.0,3.3,15.0,136.0,99.54,82.66
2016,7,21,7,15,37.0,153.5,3.3,15.5,169.5,113.48,94.41
2016,7,21,7,30,53.0,179.0,3.3,16.0,203.0,130.26,108.4
2016,7,21,7,45,122.0,206.5,3.3,17.0,270.5,142.2,117.79
2016,7,21,8,0,191.0,234.0,3.3,18.0,338.0,158.74,130.91
2016,7,21,8,15,545.0,151.5,3.3,18.5,485.0,97.11,78.03
2016,7,21,8,30,899.0,69.0,3.3,19.0,632.0,65.38,50.65
2016,7,21,8,45,911.0,70.5,3.3,19.5,676.5,66.44,51.32
2016,7,21,9,0,923.0,72.0,3.3,20.0,721.0,67.41,51.89
2016,7,21,9,15,931.5,73.5,3.3,20.5,761.0,120.91,62.82
2016,7,21,9,30,940.0,75.0,3.3,21.0,801.0,176.57,96.15
2016,7,21,9,45,946.0,76.5,3.35,21.5,835.0,232.81,139.37
2016,7,21,10,0,952.0,78.0,3.4,22.0,869.0,289.61,187.39
2016,7,21,10,15,957.5,79.0,3.4,22.5,898.0,346.26,236.77
2016,7,21,10,30,963.0,80.0,3.4,23.0,927.0,402.98,286.03
2016,7,21,10,45,967.0,80.5,3.45,23.5,949.0,458.57,333.58
2016,7,21,11,0,971.0,81.0,3.5,24.0,971.0,513.62,379.41
2016,7,21,11,15,974.0,81.5,3.6,24.0,986.0,567.4,423.84
2016,7,21,11,30,977.0,82.0,3.7,24.0,1001.0,620.13,466.33
2016,7,21,11,45,978.5,82.0,3.8,24.5,1008.5,670.28,504.95
2016,7,21,12,0,980.0,82.0,3.9,25.0,1016.0,718.81,541.36
2016,7,21,12,15,980.5,81.5,4.0,25.0,1016.5,764.42,575.94
2016,7,21,12,30,981.0,81.0,4.1,25.0,1017.0,807.9,606.66
2016,7,21,12,45,971.5,87.5,4.25,25.0,1007.5,847.45,634.45
2016,7,21,13,0,962.0,94.0,4.4,25.0,998.0,884.06,660.21
2016,7,21,13,15,959.5,93.5,4.45,24.5,983.5,917.09,684.41
2016,7,21,13,30,957.0,93.0,4.5,24.0,969.0,947.08,706.66
2016,7,21,13,45,955.5,91.0,4.6,24.0,947.5,973.32,725.64
2016,7,21,14,0,954.0,89.0,4.7,24.0,926.0,996.24,742.53
2016,7,21,14,15,948.5,88.0,4.65,23.5,897.0,1012.96,755.64
2016,7,21,14,30,943.0,87.0,4.6,23.0,868.0,1026.13,766.54
2016,7,21,14,45,939.5,84.0,4.6,22.5,834.0,1035.45,775.52
2016,7,21,15,0,936.0,81.0,4.6,22.0,800.0,1041.13,782.27
2016,7,21,15,15,926.5,79.5,4.5,21.5,759.5,1038.87,782.92
2016,7,21,15,30,917.0,78.0,4.4,21.0,719.0,1033.05,781.56
2016,7,21,15,45,908.5,74.0,4.35,21.0,675.0,1021.66,775.51
2016,7,21,16,0,900.0,70.0,4.3,21.0,631.0,1006.75,767.22
2016,7,21,16,15,884.0,68.0,4.15,20.5,582.0,983.58,754.2
2016,7,21,16,30,868.0,66.0,4.0,20.0,533.0,957.49,739.15
2016,7,21,16,45,850.5,62.0,3.9,20.0,482.0,924.47,718.02
2016,7,21,17,0,833.0,58.0,3.8,20.0,431.0,888.94,694.88
2016,7,21,17,15,804.0,55.0,3.65,19.0,378.5,841.91,665.29
2016,7,21,17,30,775.0,52.0,3.5,18.0,326.0,793.66,633.77
2016,7,21,17,45,735.0,48.0,3.4,17.5,274.5,742.61,597.76
2016,7,21,18,0,695.0,44.0,3.3,17.0,223.0,681.8,552.39
2016,7,21,18,15,630.5,39.0,3.05,16.0,173.5,599.98,488.52
2016,7,21,18,30,566.0,34.0,2.8,15.0,124.0,520.81,422.88
2016,7,21,18,45,456.0,26.5,2.6,14.5,82.5,408.29,323.62
2016,7,21,19,0,346.0,19.0,2.4,14.0,41.0,292.76,141.36
2016,7,21,19,15,173.0,9.5,2.35,13.5,20.5,121.48,0.0
2016,7,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,5,15,176.5,10.0,2.0,11.0,21.5,8.54,0.0
2016,7,22,5,30,353.0,20.0,2.3,12.0,43.0,18.08,5.41
2016,7,22,5,45,460.0,27.5,2.6,13.0,85.5,24.61,15.5
2016,7,22,6,0,567.0,35.0,2.9,14.0,128.0,31.14,21.83
2016,7,22,6,15,631.0,40.0,2.9,14.5,177.0,35.25,25.77
2016,7,22,6,30,695.0,45.0,2.9,15.0,226.0,39.38,29.56
2016,7,22,6,45,736.5,48.5,2.9,15.5,278.5,42.12,31.96
2016,7,22,7,0,778.0,52.0,2.9,16.0,331.0,50.39,39.17
2016,7,22,7,15,807.5,55.0,2.85,16.5,383.5,53.42,41.63
2016,7,22,7,30,837.0,58.0,2.8,17.0,436.0,56.35,43.95
2016,7,22,7,45,858.5,60.5,2.8,18.0,487.5,58.71,45.65
2016,7,22,8,0,880.0,63.0,2.8,19.0,539.0,60.97,47.24
2016,7,22,8,15,896.5,65.0,2.8,19.5,588.5,62.7,48.45
2016,7,22,8,30,913.0,67.0,2.8,20.0,638.0,64.33,49.58
2016,7,22,8,45,925.0,69.0,2.85,21.0,683.5,65.76,50.43
2016,7,22,9,0,937.0,71.0,2.9,22.0,729.0,67.08,51.19
