Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,9,15,946.5,72.0,2.9,22.5,770.0,119.44,61.2
2016,7,22,9,30,956.0,73.0,2.9,23.0,811.0,175.78,94.18
2016,7,22,9,45,953.0,81.0,2.95,24.0,844.5,235.6,139.66
2016,7,22,10,0,950.0,89.0,3.0,25.0,878.0,295.08,189.02
2016,7,22,10,15,956.0,90.0,3.0,25.5,907.0,352.01,237.76
2016,7,22,10,30,962.0,91.0,3.0,26.0,936.0,409.05,286.45
2016,7,22,10,45,967.0,91.5,3.05,26.5,959.0,465.24,333.64
2016,7,22,11,0,972.0,92.0,3.1,27.0,982.0,521.01,379.19
2016,7,22,11,15,974.5,92.5,3.1,27.5,997.0,574.85,421.84
2016,7,22,11,30,977.0,93.0,3.1,28.0,1012.0,627.59,462.29
2016,7,22,11,45,979.0,93.0,3.15,28.5,1019.5,678.35,500.23
2016,7,22,12,0,981.0,93.0,3.2,29.0,1027.0,727.55,535.99
2016,7,22,12,15,981.0,93.0,3.25,29.0,1027.0,773.6,569.77
2016,7,22,12,30,981.0,93.0,3.3,29.0,1027.0,817.53,600.08
2016,7,22,12,45,979.0,93.0,3.35,29.5,1018.5,857.54,625.73
2016,7,22,13,0,977.0,93.0,3.4,30.0,1010.0,894.87,649.41
2016,7,22,13,15,974.0,92.5,3.45,30.0,994.5,928.0,671.54
2016,7,22,13,30,971.0,92.0,3.5,30.0,979.0,958.01,691.67
2016,7,22,13,45,966.5,91.0,3.55,30.0,956.0,982.91,708.54
2016,7,22,14,0,962.0,90.0,3.6,30.0,933.0,1004.34,723.3
2016,7,22,14,15,956.0,89.0,3.6,29.5,903.5,1020.83,736.14
2016,7,22,14,30,950.0,88.0,3.6,29.0,874.0,1033.69,746.86
2016,7,22,14,45,942.5,86.5,3.65,29.0,838.0,1040.89,752.99
2016,7,22,15,0,935.0,85.0,3.7,29.0,802.0,1044.41,756.97
2016,7,22,15,15,924.5,83.5,3.7,28.5,761.0,1041.28,758.0
2016,7,22,15,30,914.0,82.0,3.7,28.0,720.0,1034.57,756.91
2016,7,22,15,45,901.0,79.5,3.7,27.5,674.5,1020.62,751.23
2016,7,22,16,0,888.0,77.0,3.7,27.0,629.0,1003.31,743.45
2016,7,22,16,15,871.0,74.5,3.65,26.5,579.5,978.8,730.55
2016,7,22,16,30,854.0,72.0,3.6,26.0,530.0,951.4,715.66
2016,7,22,16,45,831.5,69.5,3.6,25.5,478.5,915.99,695.41
2016,7,22,17,0,809.0,67.0,3.6,25.0,427.0,888.97,680.63
2016,7,22,17,15,778.0,63.0,3.45,24.0,374.5,839.03,649.59
2016,7,22,17,30,747.0,59.0,3.3,23.0,322.0,787.77,616.6
2016,7,22,17,45,701.0,54.5,3.2,22.0,270.0,721.63,571.37
2016,7,22,18,0,655.0,50.0,3.1,21.0,218.0,655.77,523.95
2016,7,22,18,15,585.5,44.0,2.9,20.0,169.0,569.49,457.59
2016,7,22,18,30,516.0,38.0,2.7,19.0,120.0,494.34,395.93
2016,7,22,18,45,396.0,29.0,2.5,18.0,78.5,375.45,293.37
2016,7,22,19,0,276.0,20.0,2.3,17.0,37.0,251.38,105.77
2016,7,22,19,15,138.0,10.0,2.3,16.5,18.5,98.88,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,5,15,150.5,10.0,1.45,11.5,20.0,8.54,0.0
2016,7,23,5,30,301.0,20.0,1.6,12.0,40.0,16.52,3.73
2016,7,23,5,45,417.5,28.5,1.75,13.0,81.5,23.36,14.38
2016,7,23,6,0,534.0,37.0,1.9,14.0,123.0,32.83,23.31
2016,7,23,6,15,601.0,43.0,1.75,15.0,172.5,37.7,27.89
2016,7,23,6,30,668.0,49.0,1.6,16.0,222.0,42.55,32.26
2016,7,23,6,45,714.0,53.0,1.5,17.0,274.5,45.55,34.81
2016,7,23,7,0,760.0,57.0,1.4,18.0,327.0,48.55,37.25
2016,7,23,7,15,790.5,60.0,1.35,19.0,379.5,50.6,38.76
2016,7,23,7,30,821.0,63.0,1.3,20.0,432.0,59.68,46.3
2016,7,23,7,45,844.0,65.5,1.3,21.0,484.0,61.98,47.89
2016,7,23,8,0,867.0,68.0,1.3,22.0,536.0,64.17,49.37
2016,7,23,8,15,883.5,70.5,1.45,23.0,585.0,66.15,50.66
2016,7,23,8,30,900.0,73.0,1.6,24.0,634.0,68.0,51.82
2016,7,23,8,45,912.0,75.0,1.75,25.5,679.5,69.33,52.44
2016,7,23,9,0,924.0,77.0,1.9,27.0,725.0,70.54,52.95
2016,7,23,9,15,933.5,78.5,2.05,27.5,765.5,120.96,62.02
2016,7,23,9,30,943.0,80.0,2.2,28.0,806.0,177.06,93.8
2016,7,23,9,45,950.5,81.0,2.35,29.0,841.0,233.62,135.2
2016,7,23,10,0,958.0,82.0,2.5,30.0,876.0,290.9,181.45
2016,7,23,10,15,963.5,83.0,2.6,30.5,905.0,348.09,229.48
2016,7,23,10,30,969.0,84.0,2.7,31.0,934.0,405.34,277.47
2016,7,23,10,45,972.0,85.0,2.85,32.0,956.0,461.42,323.18
2016,7,23,11,0,975.0,86.0,3.0,33.0,978.0,516.87,367.02
2016,7,23,11,15,977.5,86.5,3.05,33.0,993.0,570.83,409.73
2016,7,23,11,30,980.0,87.0,3.1,33.0,1008.0,623.69,450.48
2016,7,23,11,45,980.5,88.0,3.2,33.5,1015.5,674.41,487.84
2016,7,23,12,0,981.0,89.0,3.3,34.0,1023.0,723.46,523.01
2016,7,23,12,15,981.5,89.0,3.4,34.0,1023.0,769.83,556.63
2016,7,23,12,30,982.0,89.0,3.5,34.0,1023.0,814.1,586.83
2016,7,23,12,45,973.5,93.5,3.6,34.0,1013.0,852.99,612.79
2016,7,23,13,0,965.0,98.0,3.7,34.0,1003.0,888.93,636.79
2016,7,23,13,15,962.5,97.5,3.75,34.0,988.0,922.27,658.83
2016,7,23,13,30,960.0,97.0,3.8,34.0,973.0,952.56,678.91
2016,7,23,13,45,959.0,94.5,3.85,34.0,951.5,979.05,696.61
2016,7,23,14,0,958.0,92.0,3.9,34.0,930.0,1002.19,712.27
2016,7,23,14,15,952.5,91.0,3.9,33.5,901.0,1019.16,725.3
2016,7,23,14,30,947.0,90.0,3.9,33.0,872.0,1032.54,736.26
2016,7,23,14,45,941.5,87.5,3.95,33.0,837.0,1040.65,742.88
2016,7,23,15,0,936.0,85.0,4.0,33.0,802.0,1045.07,747.35
2016,7,23,15,15,926.5,83.5,3.95,32.5,761.5,1042.98,748.73
2016,7,23,15,30,917.0,82.0,3.9,32.0,721.0,1037.3,748.02
2016,7,23,15,45,905.0,79.5,3.9,31.5,675.5,1024.38,743.12
2016,7,23,16,0,893.0,77.0,3.9,31.0,630.0,1008.07,736.13
2016,7,23,16,15,876.0,74.5,3.8,30.0,581.0,983.53,724.59
2016,7,23,16,30,859.0,72.0,3.7,29.0,532.0,956.07,711.02
2016,7,23,16,45,836.5,69.0,3.65,28.5,480.0,919.91,690.24
2016,7,23,17,0,814.0,66.0,3.6,28.0,428.0,892.08,674.82
2016,7,23,17,15,783.0,62.5,3.45,26.5,375.0,842.73,645.9
2016,7,23,17,30,752.0,59.0,3.3,25.0,322.0,792.03,614.89
2016,7,23,17,45,706.5,54.5,3.15,24.0,269.5,726.18,570.03
2016,7,23,18,0,661.0,50.0,3.0,23.0,217.0,660.56,522.98
2016,7,23,18,15,590.5,44.0,2.85,22.0,168.0,573.24,456.55
2016,7,23,18,30,520.0,38.0,2.7,21.0,119.0,497.31,394.8
2016,7,23,18,45,397.5,29.0,2.55,20.0,77.5,376.53,290.89
2016,7,23,19,0,275.0,20.0,2.4,19.0,36.0,249.28,87.24
2016,7,23,19,15,137.5,10.0,2.45,18.0,18.0,98.47,0.0
2016,7,23,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,135.5,10.5,2.4,12.5,19.0,8.96,0.0
2016,7,24,5,30,271.0,21.0,2.5,13.0,38.0,17.41,3.25
2016,7,24,5,45,388.5,30.0,2.6,13.5,78.5,24.59,15.32
2016,7,24,6,0,506.0,39.0,2.7,14.0,119.0,31.74,22.31
2016,7,24,6,15,576.0,45.0,2.65,15.0,168.0,39.34,29.32
2016,7,24,6,30,646.0,51.0,2.6,16.0,217.0,44.11,33.62
2016,7,24,6,45,692.5,55.5,2.6,17.0,269.5,47.42,36.45
2016,7,24,7,0,739.0,60.0,2.6,18.0,322.0,50.72,39.13
2016,7,24,7,15,771.0,64.0,2.6,18.5,374.5,53.42,41.3
2016,7,24,7,30,803.0,68.0,2.6,19.0,427.0,56.06,43.35
2016,7,24,7,45,826.5,71.0,2.65,20.0,479.0,65.5,51.13
2016,7,24,8,0,850.0,74.0,2.7,21.0,531.0,67.94,52.81
2016,7,24,8,15,867.5,76.5,2.7,22.0,580.0,69.83,54.01
2016,7,24,8,30,885.0,79.0,2.7,23.0,629.0,71.6,55.08
2016,7,24,8,45,898.5,81.0,2.7,24.0,674.5,72.84,55.73
2016,7,24,9,0,912.0,83.0,2.7,25.0,720.0,73.97,56.27
2016,7,24,9,15,922.0,84.5,2.65,25.5,761.0,122.25,64.51
2016,7,24,9,30,932.0,86.0,2.6,26.0,802.0,177.92,95.91
2016,7,24,9,45,938.0,88.5,2.6,27.0,837.0,234.72,137.68
2016,7,24,10,0,944.0,91.0,2.6,28.0,872.0,292.11,184.22
2016,7,24,10,15,950.0,92.5,2.6,28.5,901.5,349.21,232.33
2016,7,24,10,30,956.0,94.0,2.6,29.0,931.0,406.45,280.42
2016,7,24,10,45,959.5,95.5,2.65,30.0,953.5,462.61,326.23
2016,7,24,11,0,963.0,97.0,2.7,31.0,976.0,518.21,370.14
2016,7,24,11,15,965.5,97.5,2.75,31.0,991.0,571.82,412.73
2016,7,24,11,30,968.0,98.0,2.8,31.0,1006.0,624.35,453.38
2016,7,24,11,45,968.0,99.5,2.85,31.5,1013.5,674.85,490.54
2016,7,24,12,0,968.0,101.0,2.9,32.0,1021.0,723.7,525.46
2016,7,24,12,15,968.0,101.0,2.9,32.0,1020.5,769.49,558.28
2016,7,24,12,30,968.0,101.0,2.9,32.0,1020.0,813.19,587.99
2016,7,24,12,45,960.0,104.5,2.9,32.5,1010.0,851.36,611.67
2016,7,24,13,0,952.0,108.0,2.9,33.0,1000.0,886.61,633.26
2016,7,24,13,15,949.0,107.5,2.95,33.0,984.5,919.43,654.81
2016,7,24,13,30,946.0,107.0,3.0,33.0,969.0,949.19,674.43
2016,7,24,13,45,941.0,106.0,3.1,33.0,946.0,973.46,690.98
2016,7,24,14,0,936.0,105.0,3.2,33.0,923.0,994.32,705.52
2016,7,24,14,15,929.5,104.0,3.25,32.5,893.5,1010.28,718.2
2016,7,24,14,30,923.0,103.0,3.3,32.0,864.0,1022.67,728.84
2016,7,24,14,45,914.5,101.0,3.35,32.0,828.0,1028.43,733.98
2016,7,24,15,0,906.0,99.0,3.4,32.0,792.0,1030.55,737.04
2016,7,24,15,15,894.5,97.0,3.45,31.5,750.5,1026.06,737.56
2016,7,24,15,30,883.0,95.0,3.5,31.0,709.0,1018.04,736.01
2016,7,24,15,45,869.0,92.0,3.55,30.5,663.5,1002.89,729.96
2016,7,24,16,0,855.0,89.0,3.6,30.0,618.0,984.46,721.84
2016,7,24,16,15,836.0,86.0,3.6,29.0,568.5,969.5,717.14
2016,7,24,16,30,817.0,83.0,3.6,28.0,519.0,939.95,702.56
2016,7,24,16,45,792.0,79.5,3.6,27.5,467.0,901.24,680.14
2016,7,24,17,0,767.0,76.0,3.6,27.0,415.0,860.33,655.73
2016,7,24,17,15,732.5,71.5,3.55,25.5,362.5,807.33,624.25
2016,7,24,17,30,698.0,67.0,3.5,24.0,310.0,753.18,590.53
2016,7,24,17,45,648.5,61.5,3.45,23.0,258.5,690.18,547.31
2016,7,24,18,0,599.0,56.0,3.4,22.0,207.0,622.32,498.01
2016,7,24,18,15,524.5,48.5,3.35,20.5,158.5,532.62,429.64
2016,7,24,18,30,450.0,41.0,3.3,19.0,110.0,446.74,359.96
2016,7,24,18,45,329.0,30.5,3.25,18.0,70.5,327.79,255.63
2016,7,24,19,0,208.0,20.0,3.2,17.0,31.0,201.16,53.55
2016,7,24,19,15,104.0,10.0,3.2,16.5,15.5,76.49,0.0
2016,7,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,90.5,10.0,2.6,11.5,15.5,8.54,0.0
2016,7,25,5,30,181.0,20.0,2.7,12.0,31.0,16.4,1.7
2016,7,25,5,45,291.0,33.0,2.85,12.5,70.0,26.97,17.33
2016,7,25,6,0,401.0,46.0,3.0,13.0,109.0,37.27,27.26
2016,7,25,6,15,474.0,55.5,3.0,13.5,156.5,44.18,33.79
2016,7,25,6,30,547.0,65.0,3.0,14.0,204.0,50.93,39.97
2016,7,25,6,45,596.5,72.0,3.0,15.0,255.5,55.35,43.8
2016,7,25,7,0,646.0,79.0,3.0,16.0,307.0,59.67,47.37
2016,7,25,7,15,682.5,85.0,2.95,16.5,359.0,62.99,50.05
2016,7,25,7,30,719.0,91.0,2.9,17.0,411.0,66.18,52.55
2016,7,25,7,45,742.0,97.0,2.9,18.0,462.0,69.03,54.62
2016,7,25,8,0,765.0,103.0,2.9,19.0,513.0,78.56,62.38
2016,7,25,8,15,786.0,106.5,2.9,20.0,562.0,79.58,62.77
2016,7,25,8,30,807.0,110.0,2.9,21.0,611.0,80.52,63.1
2016,7,25,8,45,816.0,116.5,2.95,22.0,655.0,83.09,64.81
2016,7,25,9,0,825.0,123.0,3.0,23.0,699.0,85.41,66.3
2016,7,25,9,15,838.0,125.5,3.0,23.5,740.0,129.41,73.7
2016,7,25,9,30,851.0,128.0,3.0,24.0,781.0,182.7,103.92
2016,7,25,9,45,872.5,124.0,3.0,25.0,820.0,243.45,148.24
2016,7,25,10,0,894.0,120.0,3.0,26.0,859.0,297.38,191.5
2016,7,25,10,15,900.5,121.5,3.0,26.5,888.0,352.31,238.03
2016,7,25,10,30,907.0,123.0,3.0,27.0,917.0,407.47,284.7
2016,7,25,10,45,913.0,124.0,3.05,28.0,939.5,462.13,329.56
2016,7,25,11,0,919.0,125.0,3.1,29.0,962.0,516.57,372.88
2016,7,25,11,15,922.0,125.5,3.15,29.5,977.5,568.7,413.92
2016,7,25,11,30,925.0,126.0,3.2,30.0,993.0,619.9,453.02
2016,7,25,11,45,929.0,125.0,3.25,30.5,1001.5,669.49,489.83
2016,7,25,12,0,933.0,124.0,3.3,31.0,1010.0,717.82,524.73
2016,7,25,12,15,933.0,124.0,3.35,31.0,1009.5,762.66,557.45
2016,7,25,12,30,933.0,124.0,3.4,31.0,1009.0,805.53,587.93
2016,7,25,12,45,931.0,124.0,3.45,31.5,1001.0,844.64,612.89
2016,7,25,13,0,929.0,124.0,3.5,32.0,993.0,881.2,636.0
2016,7,25,13,15,926.0,123.0,3.55,32.0,977.5,913.29,657.38
2016,7,25,13,30,923.0,122.0,3.6,32.0,962.0,942.36,676.83
2016,7,25,13,45,919.0,120.5,3.65,32.0,939.5,966.9,693.42
2016,7,25,14,0,915.0,119.0,3.7,32.0,917.0,988.11,707.99
2016,7,25,14,15,908.5,117.5,3.75,31.5,887.5,1003.54,720.43
2016,7,25,14,30,902.0,116.0,3.8,31.0,858.0,1015.44,730.83
2016,7,25,14,45,896.0,112.5,3.85,31.0,823.0,1022.17,736.63
2016,7,25,15,0,890.0,109.0,3.9,31.0,788.0,1025.28,740.3
2016,7,25,15,15,878.5,106.5,3.9,30.5,747.0,1020.4,740.16
2016,7,25,15,30,867.0,104.0,3.9,30.0,706.0,1012.02,737.94
2016,7,25,15,45,856.5,99.5,3.9,29.5,661.0,1011.04,740.75
2016,7,25,16,0,846.0,95.0,3.9,29.0,616.0,994.4,733.31
2016,7,25,16,15,826.5,91.5,3.85,28.0,566.5,966.75,719.77
2016,7,25,16,30,807.0,88.0,3.8,27.0,517.0,936.2,704.14
2016,7,25,16,45,787.0,82.5,3.75,26.5,466.5,899.95,682.92
2016,7,25,17,0,767.0,77.0,3.7,26.0,416.0,861.31,659.63
2016,7,25,17,15,732.5,72.5,3.6,25.0,363.0,808.29,626.46
2016,7,25,17,30,698.0,68.0,3.5,24.0,310.0,754.08,591.22
2016,7,25,17,45,653.5,61.5,3.4,23.0,258.5,694.33,550.17
2016,7,25,18,0,609.0,55.0,3.3,22.0,207.0,629.13,502.68
2016,7,25,18,15,534.5,47.5,3.15,21.0,158.5,539.14,433.07
2016,7,25,18,30,460.0,40.0,3.0,20.0,110.0,453.01,362.47
2016,7,25,18,45,340.0,29.5,2.85,19.0,70.5,334.62,258.14
2016,7,25,19,0,220.0,19.0,2.7,18.0,31.0,207.1,33.18
2016,7,25,19,15,110.0,9.5,2.65,17.5,15.5,79.91,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,5,15,101.0,10.0,1.2,13.5,16.0,8.54,0.0
2016,7,26,5,30,202.0,20.0,1.4,14.0,32.0,16.5,0.39
2016,7,26,5,45,316.5,31.5,1.65,15.0,71.0,25.79,16.06
2016,7,26,6,0,431.0,43.0,1.9,16.0,110.0,34.89,24.82
2016,7,26,6,15,504.0,51.5,1.8,17.0,158.0,41.1,30.59
2016,7,26,6,30,577.0,60.0,1.7,18.0,206.0,47.2,36.04
2016,7,26,6,45,626.5,66.5,1.6,19.0,257.5,51.43,39.66
2016,7,26,7,0,676.0,73.0,1.5,20.0,309.0,55.57,43.04
2016,7,26,7,15,711.0,77.5,1.4,21.0,361.5,58.01,44.84
2016,7,26,7,30,746.0,82.0,1.3,22.0,414.0,65.87,51.22
2016,7,26,7,45,771.0,86.5,1.25,23.0,465.0,68.24,52.82
2016,7,26,8,0,796.0,91.0,1.2,24.0,516.0,70.5,54.29
2016,7,26,8,15,815.0,94.5,1.15,25.0,565.0,71.84,54.99
2016,7,26,8,30,834.0,98.0,1.1,26.0,614.0,73.09,55.61
2016,7,26,8,45,848.0,101.0,1.1,27.5,659.0,73.82,55.68
2016,7,26,9,0,862.0,104.0,1.1,29.0,704.0,85.42,64.6
2016,7,26,9,15,873.5,106.5,1.1,30.0,745.0,129.0,70.81
2016,7,26,9,30,885.0,109.0,1.1,31.0,786.0,183.19,99.65
2016,7,26,9,45,894.5,110.5,1.1,32.0,821.5,237.81,137.91
2016,7,26,10,0,904.0,112.0,1.1,33.0,857.0,293.37,181.0
2016,7,26,10,15,910.5,113.0,1.1,33.5,886.0,348.5,225.59
2016,7,26,10,30,917.0,114.0,1.1,34.0,915.0,403.83,270.16
2016,7,26,10,45,922.0,115.0,1.1,35.0,937.5,458.57,312.69
2016,7,26,11,0,927.0,116.0,1.1,36.0,960.0,512.96,353.43
2016,7,26,11,15,930.0,116.5,1.2,36.5,975.0,565.42,392.71
2016,7,26,11,30,933.0,117.0,1.3,37.0,990.0,616.93,430.12
2016,7,26,11,45,936.0,116.5,1.45,37.5,998.0,666.55,465.54
2016,7,26,12,0,939.0,116.0,1.6,38.0,1006.0,714.8,499.15
2016,7,26,12,15,939.0,116.0,1.75,38.0,1005.5,759.78,530.95
2016,7,26,12,30,939.0,116.0,1.9,38.0,1005.0,802.75,560.5
2016,7,26,12,45,933.5,118.0,2.05,38.0,996.0,840.9,585.54
2016,7,26,13,0,928.0,120.0,2.2,38.0,987.0,876.32,608.89
2016,7,26,13,15,924.5,119.5,2.3,38.0,971.5,908.32,629.71
2016,7,26,13,30,921.0,119.0,2.4,38.0,956.0,937.3,648.71
2016,7,26,13,45,918.0,116.5,2.5,38.0,934.0,961.68,664.97
2016,7,26,14,0,915.0,114.0,2.6,38.0,912.0,982.73,679.32
2016,7,26,14,15,908.5,113.0,2.65,37.5,882.0,998.55,691.61
2016,7,26,14,30,902.0,112.0,2.7,37.0,852.0,1010.87,701.97
2016,7,26,14,45,894.5,109.0,2.75,37.0,817.0,1016.54,706.98
2016,7,26,15,0,887.0,106.0,2.8,37.0,782.0,1018.6,709.98
2016,7,26,15,15,875.5,104.0,2.8,36.5,740.5,1014.2,710.2
2016,7,26,15,30,864.0,102.0,2.8,36.0,699.0,1006.33,708.47
2016,7,26,15,45,850.0,98.5,2.85,36.0,654.0,1002.89,708.64
2016,7,26,16,0,836.0,95.0,2.9,36.0,609.0,983.98,699.13
2016,7,26,16,15,816.5,91.5,2.9,35.0,559.5,956.41,686.66
2016,7,26,16,30,797.0,88.0,2.9,34.0,510.0,925.97,672.16
2016,7,26,16,45,772.0,84.0,2.9,33.5,458.5,886.92,650.28
2016,7,26,17,0,747.0,80.0,2.9,33.0,407.0,845.68,626.46
2016,7,26,17,15,711.5,75.0,2.75,32.0,355.0,791.46,593.34
2016,7,26,17,30,676.0,70.0,2.6,31.0,303.0,742.66,562.81
2016,7,26,17,45,626.5,63.5,2.5,30.0,251.5,673.16,516.26
2016,7,26,18,0,577.0,57.0,2.4,29.0,200.0,604.54,467.9
2016,7,26,18,15,501.5,49.0,2.05,27.5,152.0,514.1,400.25
2016,7,26,18,30,426.0,41.0,1.7,26.0,104.0,427.6,331.73
2016,7,26,18,45,307.0,29.5,1.4,24.5,66.0,310.19,230.92
2016,7,26,19,0,188.0,18.0,1.1,23.0,28.0,182.37,3.47
2016,7,26,19,15,94.0,9.0,1.1,22.5,14.0,68.96,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,5,15,50.5,8.5,2.0,16.5,11.5,7.26,0.0
2016,7,27,5,30,101.0,17.0,2.1,17.0,23.0,13.21,0.0
2016,7,27,5,45,193.5,33.0,2.25,17.5,58.0,25.43,15.45
2016,7,27,6,0,286.0,49.0,2.4,18.0,93.0,37.43,26.74
2016,7,27,6,15,355.0,61.5,2.3,18.5,137.0,46.53,35.1
2016,7,27,6,30,424.0,74.0,2.2,19.0,181.0,55.42,43.06
2016,7,27,6,45,481.0,82.5,2.15,20.0,230.0,62.81,49.38
2016,7,27,7,0,538.0,91.0,2.1,21.0,279.0,67.88,53.5
2016,7,27,7,15,576.0,98.5,2.05,22.0,328.5,71.82,56.51
2016,7,27,7,30,614.0,106.0,2.0,23.0,378.0,75.59,59.29
2016,7,27,7,45,648.5,110.5,2.0,24.5,428.0,77.04,59.92
2016,7,27,8,0,683.0,115.0,2.0,26.0,478.0,78.45,60.5
2016,7,27,8,15,705.0,119.5,2.0,27.0,525.5,79.57,60.96
2016,7,27,8,30,727.0,124.0,2.0,28.0,573.0,80.58,61.33
2016,7,27,8,45,747.5,126.5,2.0,29.0,617.5,88.55,67.38
2016,7,27,9,0,768.0,129.0,2.0,30.0,662.0,88.25,66.66
2016,7,27,9,15,781.0,132.0,2.0,30.5,701.5,126.81,72.12
2016,7,27,9,30,794.0,135.0,2.0,31.0,741.0,177.34,99.28
2016,7,27,9,45,788.0,146.0,2.05,32.0,771.0,231.46,138.1
2016,7,27,10,0,782.0,157.0,2.1,33.0,801.0,285.16,180.33
2016,7,27,10,15,790.5,159.5,2.15,33.5,829.5,336.77,222.15
2016,7,27,10,30,799.0,162.0,2.2,34.0,858.0,389.09,264.52
2016,7,27,10,45,807.5,162.0,2.25,35.0,881.0,440.19,304.72
2016,7,27,11,0,816.0,162.0,2.3,36.0,904.0,491.57,343.91
2016,7,27,11,15,820.0,163.0,2.4,36.0,918.5,541.45,382.53
2016,7,27,11,30,824.0,164.0,2.5,36.0,933.0,590.77,419.81
2016,7,27,11,45,830.0,161.5,2.65,36.5,942.0,637.86,454.01
2016,7,27,12,0,836.0,159.0,2.8,37.0,951.0,684.03,486.75
2016,7,27,12,15,836.5,159.0,2.9,37.0,951.0,727.25,517.6
2016,7,27,12,30,837.0,159.0,3.0,37.0,951.0,768.72,546.77
2016,7,27,12,45,847.5,151.0,3.1,37.0,947.0,800.27,568.95
2016,7,27,13,0,858.0,143.0,3.2,37.0,943.0,838.11,594.06
2016,7,27,13,15,854.5,142.0,3.3,36.5,928.0,867.97,615.22
2016,7,27,13,30,851.0,141.0,3.4,36.0,913.0,894.98,634.72
2016,7,27,13,45,849.5,137.5,3.55,36.0,892.0,918.55,651.11
2016,7,27,14,0,848.0,134.0,3.7,36.0,871.0,939.01,665.64
2016,7,27,14,15,840.5,132.0,3.75,35.5,842.5,952.03,676.36
2016,7,27,14,30,833.0,130.0,3.8,35.0,814.0,974.32,693.28
2016,7,27,14,45,828.0,125.5,3.9,35.0,780.0,980.57,698.88
2016,7,27,15,0,823.0,121.0,4.0,35.0,746.0,983.33,702.52
2016,7,27,15,15,810.0,118.0,4.0,34.5,706.0,976.3,700.89
2016,7,27,15,30,797.0,115.0,4.0,34.0,666.0,965.86,697.23
2016,7,27,15,45,786.5,109.5,4.0,33.5,622.5,951.69,691.25
2016,7,27,16,0,776.0,104.0,4.0,33.0,579.0,934.28,683.22
2016,7,27,16,15,754.5,100.5,3.95,32.0,531.5,905.24,668.51
2016,7,27,16,30,733.0,97.0,3.9,31.0,484.0,873.54,651.82
2016,7,27,16,45,712.0,90.5,3.85,30.0,435.0,842.08,634.95
2016,7,27,17,0,691.0,84.0,3.8,29.0,386.0,802.81,612.15
2016,7,27,17,15,654.0,79.0,3.65,28.0,335.5,748.94,577.78
2016,7,27,17,30,617.0,74.0,3.5,27.0,285.0,694.4,541.71
2016,7,27,17,45,572.5,66.0,3.4,26.0,236.0,628.9,496.01
2016,7,27,18,0,528.0,58.0,3.3,25.0,187.0,564.1,448.43
2016,7,27,18,15,453.5,49.5,3.15,24.0,141.5,475.49,379.58
2016,7,27,18,30,379.0,41.0,3.0,23.0,96.0,390.88,310.17
2016,7,27,18,45,271.0,29.0,2.9,22.0,60.5,283.04,212.98
2016,7,27,19,0,163.0,17.0,2.8,21.0,25.0,162.55,0.0
2016,7,27,19,15,81.5,8.5,2.75,20.5,12.5,60.32,0.0
2016,7,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,99.0,9.0,2.3,13.5,14.0,7.68,0.0
2016,7,28,5,30,198.0,18.0,2.3,14.0,28.0,14.8,0.0
2016,7,28,5,45,311.5,28.5,2.3,14.5,65.5,23.26,13.76
2016,7,28,6,0,425.0,39.0,2.3,15.0,103.0,31.57,21.96
2016,7,28,6,15,496.5,46.5,2.25,15.5,149.0,37.06,27.19
2016,7,28,6,30,568.0,54.0,2.2,16.0,195.0,42.49,32.17
2016,7,28,6,45,616.0,59.5,2.2,17.0,245.0,46.11,35.3
2016,7,28,7,0,664.0,65.0,2.2,18.0,295.0,54.1,42.12
2016,7,28,7,15,698.0,69.5,2.15,19.0,345.5,56.96,44.31
2016,7,28,7,30,732.0,74.0,2.1,20.0,396.0,59.74,46.38
2016,7,28,7,45,756.5,78.0,2.1,21.5,446.0,61.94,47.79
2016,7,28,8,0,781.0,82.0,2.1,23.0,496.0,64.04,49.09
2016,7,28,8,15,799.5,85.0,2.1,23.5,543.5,65.26,49.84
2016,7,28,8,30,818.0,88.0,2.1,24.0,591.0,76.12,58.67
2016,7,28,8,45,831.5,90.5,2.1,25.0,635.0,77.48,59.36
2016,7,28,9,0,845.0,93.0,2.1,26.0,679.0,78.7,59.95
2016,7,28,9,15,856.0,95.0,2.15,27.0,718.5,117.92,64.92
2016,7,28,9,30,867.0,97.0,2.2,28.0,758.0,170.71,92.8
2016,7,28,9,45,876.5,98.0,2.25,29.0,792.5,223.93,130.64
2016,7,28,10,0,886.0,99.0,2.3,30.0,827.0,278.1,173.73
2016,7,28,10,15,892.0,100.5,2.4,30.5,855.5,332.35,219.03
2016,7,28,10,30,898.0,102.0,2.5,31.0,884.0,386.77,264.56
2016,7,28,10,45,900.5,104.0,2.6,32.0,904.5,440.12,307.99
2016,7,28,11,0,903.0,106.0,2.7,33.0,925.0,492.89,349.66
2016,7,28,11,15,905.5,106.5,2.8,33.0,939.5,543.81,390.2
2016,7,28,11,30,908.0,107.0,2.9,33.0,954.0,593.75,429.0
2016,7,28,11,45,907.0,109.0,3.05,33.5,960.5,641.55,464.55
2016,7,28,12,0,906.0,111.0,3.2,34.0,967.0,687.73,498.04
2016,7,28,12,15,905.5,111.0,3.3,34.0,966.5,730.88,529.59
2016,7,28,12,30,905.0,111.0,3.4,34.0,966.0,772.03,558.85
2016,7,28,12,45,898.0,114.0,3.5,34.0,956.5,808.49,583.43
2016,7,28,13,0,891.0,117.0,3.6,34.0,947.0,842.24,606.19
2016,7,28,13,15,887.5,116.5,3.65,34.0,932.0,872.96,626.73
2016,7,28,13,30,884.0,116.0,3.7,34.0,917.0,900.77,645.4
2016,7,28,13,45,878.5,115.0,3.75,34.0,894.5,923.24,660.68
2016,7,28,14,0,873.0,114.0,3.8,34.0,872.0,942.47,673.98
2016,7,28,14,15,866.0,112.5,3.85,33.5,843.0,956.45,685.43
2016,7,28,14,30,859.0,111.0,3.9,33.0,814.0,967.03,694.89
2016,7,28,14,45,850.5,108.5,3.95,33.0,779.5,971.64,699.27
2016,7,28,15,0,842.0,106.0,4.0,33.0,745.0,972.79,701.6
2016,7,28,15,15,830.0,104.0,3.95,32.5,705.0,967.59,700.82
2016,7,28,15,30,818.0,102.0,3.9,32.0,665.0,971.2,706.02
2016,7,28,15,45,804.0,98.5,3.9,31.5,621.0,955.66,699.01
2016,7,28,16,0,790.0,95.0,3.9,31.0,577.0,936.93,690.07
2016,7,28,16,15,770.0,91.5,3.8,30.0,529.5,909.21,675.88
2016,7,28,16,30,750.0,88.0,3.7,29.0,482.0,878.8,659.71
2016,7,28,16,45,726.0,83.0,3.65,28.5,432.5,840.14,636.5
2016,7,28,17,0,702.0,78.0,3.6,28.0,383.0,799.41,611.39
2016,7,28,17,15,666.0,73.5,3.5,27.0,333.0,752.04,581.75
2016,7,28,17,30,630.0,69.0,3.4,26.0,283.0,698.87,546.74
2016,7,28,17,45,582.0,62.0,3.3,25.0,234.0,631.32,499.38
2016,7,28,18,0,534.0,55.0,3.2,24.0,185.0,564.73,450.27
2016,7,28,18,15,460.0,47.0,3.1,23.0,139.5,477.15,382.0
2016,7,28,18,30,386.0,39.0,3.0,22.0,94.0,393.64,313.07
2016,7,28,18,45,274.0,27.5,2.9,21.0,58.5,283.44,212.17
2016,7,28,19,0,162.0,16.0,2.8,20.0,23.0,159.34,0.0
2016,7,28,19,15,81.0,8.0,2.8,19.5,11.5,59.51,0.0
2016,7,28,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,15,45.0,7.5,2.3,14.5,10.0,6.4,0.0
2016,7,29,5,30,90.0,15.0,2.3,15.0,20.0,11.67,0.0
2016,7,29,5,45,171.0,32.0,2.3,15.5,53.0,24.64,14.7
2016,7,29,6,0,252.0,49.0,2.3,16.0,86.0,37.32,26.82
2016,7,29,6,15,319.0,62.5,2.3,16.5,129.0,47.09,35.85
2016,7,29,6,30,386.0,76.0,2.3,17.0,172.0,56.62,44.45
2016,7,29,6,45,434.5,87.5,2.3,18.0,218.5,64.36,51.15
2016,7,29,7,0,483.0,99.0,2.3,19.0,265.0,71.86,57.42
2016,7,29,7,15,522.0,108.0,2.3,20.0,314.0,78.61,62.86
2016,7,29,7,30,561.0,117.0,2.3,21.0,363.0,83.17,66.29
2016,7,29,7,45,592.0,124.0,2.3,22.0,411.5,85.94,68.13
2016,7,29,8,0,623.0,131.0,2.3,23.0,460.0,88.55,69.8
2016,7,29,8,15,646.5,136.5,2.3,23.5,507.0,89.85,70.51
2016,7,29,8,30,670.0,142.0,2.3,24.0,554.0,91.03,71.11
2016,7,29,8,45,692.0,145.0,2.3,25.0,598.0,90.51,70.17
2016,7,29,9,0,714.0,148.0,2.3,26.0,642.0,89.96,69.23
2016,7,29,9,15,728.5,152.0,2.35,27.0,681.5,124.48,73.85
2016,7,29,9,30,743.0,156.0,2.4,28.0,721.0,173.89,100.3
2016,7,29,9,45,779.5,145.0,2.45,29.0,762.0,226.77,136.76
2016,7,29,10,0,816.0,134.0,2.5,30.0,803.0,275.4,174.21
2016,7,29,10,15,823.5,135.5,2.55,30.5,831.5,327.82,217.65
2016,7,29,10,30,831.0,137.0,2.6,31.0,860.0,385.45,264.93
2016,7,29,10,45,838.5,137.5,2.7,32.0,882.0,436.73,306.35
2016,7,29,11,0,846.0,138.0,2.8,33.0,904.0,488.02,346.62
2016,7,29,11,15,849.5,139.0,2.85,33.0,919.0,537.44,385.75
2016,7,29,11,30,853.0,140.0,2.9,33.0,934.0,586.11,423.35
2016,7,29,11,45,857.5,138.5,3.0,33.5,942.5,632.68,457.81
2016,7,29,12,0,862.0,137.0,3.1,34.0,951.0,678.16,490.63
2016,7,29,12,15,862.5,137.0,3.15,34.0,951.0,720.71,521.49
2016,7,29,12,30,863.0,137.0,3.2,34.0,951.0,761.48,550.59
2016,7,29,12,45,875.5,127.5,3.3,34.0,947.5,801.76,578.14
2016,7,29,13,0,888.0,118.0,3.4,34.0,944.0,840.1,603.89
2016,7,29,13,15,885.0,117.5,3.45,34.0,929.0,871.2,624.6
2016,7,29,13,30,882.0,117.0,3.5,34.0,914.0,899.44,643.51
2016,7,29,13,45,877.5,115.5,3.6,34.0,892.0,922.34,659.32
2016,7,29,14,0,873.0,114.0,3.7,34.0,870.0,942.03,673.18
2016,7,29,14,15,866.0,112.5,3.75,33.5,841.5,956.03,684.64
2016,7,29,14,30,859.0,111.0,3.8,33.0,813.0,966.62,694.11
2016,7,29,14,45,850.0,109.0,3.85,33.0,778.5,971.3,698.53
2016,7,29,15,0,841.0,107.0,3.9,33.0,744.0,972.52,700.92
2016,7,29,15,15,829.0,105.0,3.9,32.5,704.0,967.35,700.46
2016,7,29,15,30,817.0,103.0,3.9,32.0,664.0,971.04,706.01
2016,7,29,15,45,800.5,100.5,3.9,31.5,619.5,954.22,698.16
2016,7,29,16,0,784.0,98.0,3.9,31.0,575.0,934.27,688.4
2016,7,29,16,15,763.5,94.5,3.85,30.0,527.5,906.12,674.19
2016,7,29,16,30,743.0,91.0,3.8,29.0,480.0,875.29,657.96
2016,7,29,16,45,714.0,87.0,3.8,28.5,429.5,833.13,632.49
2016,7,29,17,0,685.0,83.0,3.8,28.0,379.0,795.05,609.36
2016,7,29,17,15,648.0,77.5,3.7,27.0,329.0,740.62,574.49
2016,7,29,17,30,611.0,72.0,3.6,26.0,279.0,685.56,537.88
2016,7,29,17,45,554.5,66.0,3.5,25.0,229.0,612.48,486.03
2016,7,29,18,0,498.0,60.0,3.4,24.0,179.0,540.74,432.58
2016,7,29,18,15,423.0,50.5,3.25,23.0,134.5,451.44,362.35
2016,7,29,18,30,348.0,41.0,3.1,22.0,90.0,366.29,291.64
2016,7,29,18,45,235.5,28.0,3.0,21.0,55.0,255.71,189.09
2016,7,29,19,0,123.0,15.0,2.9,20.0,20.0,126.13,0.0
2016,7,29,19,15,61.5,7.5,2.85,19.5,10.0,46.35,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,15,73.5,8.0,2.2,13.5,11.5,6.83,0.0
2016,7,30,5,30,147.0,16.0,2.2,14.0,23.0,13.04,0.0
2016,7,30,5,45,258.0,28.5,2.25,14.5,59.0,23.23,13.47
2016,7,30,6,0,369.0,41.0,2.3,15.0,95.0,33.17,23.29
2016,7,30,6,15,443.5,50.5,2.3,15.5,140.5,40.17,29.9
2016,7,30,6,30,518.0,60.0,2.3,16.0,186.0,47.02,36.15
2016,7,30,6,45,570.0,66.5,2.3,17.0,236.0,51.17,39.76
2016,7,30,7,0,622.0,73.0,2.3,18.0,286.0,55.25,43.13
2016,7,30,7,15,658.5,78.5,2.3,19.0,337.0,58.34,45.52
2016,7,30,7,30,695.0,84.0,2.3,20.0,388.0,61.32,47.75
2016,7,30,7,45,724.0,88.0,2.3,21.0,438.5,68.92,53.9
2016,7,30,8,0,753.0,92.0,2.3,22.0,489.0,70.78,55.05
2016,7,30,8,15,773.5,95.5,2.3,23.0,537.0,72.08,55.72
2016,7,30,8,30,794.0,99.0,2.3,24.0,585.0,73.29,56.31
2016,7,30,8,45,811.5,101.5,2.35,25.0,630.5,73.7,56.24
2016,7,30,9,0,829.0,104.0,2.4,26.0,676.0,74.06,56.14
2016,7,30,9,15,841.5,106.0,2.5,26.5,716.0,120.52,68.76
2016,7,30,9,30,854.0,108.0,2.6,27.0,756.0,172.96,95.87
2016,7,30,9,45,872.5,105.0,2.75,28.0,794.0,224.83,132.12
2016,7,30,10,0,891.0,102.0,2.9,29.0,832.0,278.52,174.65
2016,7,30,10,15,898.0,103.5,3.05,29.5,861.0,333.52,220.85
2016,7,30,10,30,905.0,105.0,3.2,30.0,890.0,388.81,267.48
2016,7,30,10,45,909.0,106.5,3.35,30.5,912.0,442.99,312.66
2016,7,30,11,0,913.0,108.0,3.5,31.0,934.0,496.73,356.41
2016,7,30,11,15,916.5,108.5,3.65,31.0,949.5,548.86,398.59
2016,7,30,11,30,920.0,109.0,3.8,31.0,965.0,600.09,439.09
2016,7,30,11,45,919.5,111.0,3.95,31.5,971.5,648.95,475.97
2016,7,30,12,0,919.0,113.0,4.1,32.0,978.0,696.22,510.75
2016,7,30,12,15,919.0,113.0,4.15,32.0,978.5,740.46,543.43
2016,7,30,12,30,919.0,113.0,4.2,32.0,979.0,782.71,573.8
2016,7,30,12,45,903.0,122.0,4.3,32.0,967.0,817.97,597.91
2016,7,30,13,0,887.0,131.0,4.4,32.0,955.0,850.01,619.87
2016,7,30,13,15,884.0,130.0,4.4,32.0,940.0,881.04,640.76
2016,7,30,13,30,881.0,129.0,4.4,32.0,925.0,909.17,659.72
2016,7,30,13,45,877.0,127.5,4.4,32.0,903.0,932.89,675.81
2016,7,30,14,0,873.0,126.0,4.4,32.0,881.0,953.4,689.89
2016,7,30,14,15,866.0,124.0,4.4,31.5,852.0,967.26,701.15
2016,7,30,14,30,859.0,122.0,4.4,31.0,823.0,977.68,710.37
2016,7,30,14,45,855.5,117.0,4.4,30.5,789.5,984.92,717.71
2016,7,30,15,0,852.0,112.0,4.4,30.0,756.0,988.65,722.94
2016,7,30,15,15,840.5,109.5,4.3,29.5,715.5,983.64,722.04
2016,7,30,15,30,829.0,107.0,4.2,29.0,675.0,987.61,727.33
2016,7,30,15,45,823.0,100.5,4.15,29.0,632.0,976.56,721.55
2016,7,30,16,0,817.0,94.0,4.1,29.0,589.0,962.07,713.7
2016,7,30,16,15,797.0,90.5,4.05,28.0,540.5,934.12,699.65
2016,7,30,16,30,777.0,87.0,4.0,27.0,492.0,903.37,683.55
2016,7,30,16,45,762.5,80.0,3.95,26.5,443.5,870.92,664.61
2016,7,30,17,0,748.0,73.0,3.9,26.0,395.0,835.92,643.48
2016,7,30,17,15,713.0,68.5,3.8,25.0,343.0,782.85,609.75
2016,7,30,17,30,678.0,64.0,3.7,24.0,291.0,728.72,573.98
2016,7,30,17,45,639.0,57.0,3.6,23.0,241.5,667.25,530.91
2016,7,30,18,0,600.0,50.0,3.5,22.0,192.0,612.55,490.42
2016,7,30,18,15,524.5,42.5,3.4,21.0,145.0,522.4,419.69
2016,7,30,18,30,449.0,35.0,3.3,20.0,98.0,436.54,347.93
2016,7,30,18,45,333.0,24.5,3.25,19.0,60.5,322.72,237.71
2016,7,30,19,0,217.0,14.0,3.2,18.0,23.0,161.45,0.0
2016,7,30,19,15,108.5,7.0,3.15,17.5,11.5,5.97,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,110.0,7.5,1.85,12.5,12.5,6.4,0.0
2016,7,31,5,30,220.0,15.0,2.0,13.0,25.0,12.31,0.0
2016,7,31,5,45,340.0,25.5,2.15,13.5,63.0,20.89,11.47
2016,7,31,6,0,460.0,36.0,2.3,14.0,101.0,29.34,20.02
2016,7,31,6,15,533.0,43.0,2.25,14.5,148.5,34.57,25.05
2016,7,31,6,30,606.0,50.0,2.2,15.0,196.0,43.26,32.96
2016,7,31,6,45,650.5,56.0,2.2,16.0,246.5,47.74,36.89
2016,7,31,7,0,695.0,62.0,2.2,17.0,297.0,52.12,40.57
2016,7,31,7,15,728.5,66.0,2.15,17.5,349.0,54.71,42.65
2016,7,31,7,30,762.0,70.0,2.1,18.0,401.0,57.26,44.63
2016,7,31,7,45,780.5,75.0,2.1,19.0,450.5,60.24,46.85
2016,7,31,8,0,799.0,80.0,2.1,20.0,500.0,63.06,48.9
2016,7,31,8,15,818.0,83.0,2.1,21.0,548.5,64.36,49.63
2016,7,31,8,30,837.0,86.0,2.1,22.0,597.0,75.25,58.45
2016,7,31,8,45,841.0,93.0,2.15,23.0,639.5,79.25,61.36
2016,7,31,9,0,845.0,100.0,2.2,24.0,682.0,82.91,63.98
2016,7,31,9,15,857.0,102.0,2.25,24.5,722.5,117.55,67.25
2016,7,31,9,30,869.0,104.0,2.3,25.0,763.0,170.81,94.55
2016,7,31,9,45,849.0,121.5,2.4,26.0,789.5,229.49,137.57
2016,7,31,10,0,829.0,139.0,2.5,27.0,816.0,279.2,178.45
2016,7,31,10,15,836.5,140.5,2.6,27.5,845.0,332.56,223.13
2016,7,31,10,30,844.0,142.0,2.7,28.0,874.0,386.43,268.38
2016,7,31,10,45,836.5,151.5,2.8,28.5,892.0,440.31,313.15
2016,7,31,11,0,829.0,161.0,2.9,29.0,910.0,492.95,355.73
2016,7,31,11,15,833.0,162.0,2.95,29.0,925.0,543.77,396.37
2016,7,31,11,30,837.0,163.0,3.0,29.0,940.0,593.98,435.54
2016,7,31,11,45,832.5,167.0,3.15,29.5,945.5,640.61,470.57
2016,7,31,12,0,828.0,171.0,3.3,30.0,951.0,685.58,503.51
2016,7,31,12,15,828.0,171.5,3.35,30.0,951.0,729.0,535.37
2016,7,31,12,30,828.0,172.0,3.4,30.0,951.0,770.65,565.44
2016,7,31,12,45,863.0,149.0,3.5,30.5,955.0,808.52,591.93
2016,7,31,13,0,898.0,126.0,3.6,31.0,959.0,854.1,621.67
2016,7,31,13,15,894.5,125.5,3.65,31.0,943.5,885.42,642.74
2016,7,31,13,30,891.0,125.0,3.7,31.0,928.0,913.8,661.98
2016,7,31,13,45,887.0,123.0,3.8,31.0,905.5,937.23,678.32
2016,7,31,14,0,883.0,121.0,3.9,31.0,883.0,957.38,692.67
2016,7,31,14,15,875.5,119.5,3.95,30.5,853.5,971.37,704.26
2016,7,31,14,30,868.0,118.0,4.0,30.0,824.0,981.87,713.81
2016,7,31,14,45,860.5,115.0,4.05,29.5,789.0,987.31,720.25
2016,7,31,15,0,853.0,112.0,4.1,29.0,754.0,989.23,724.61
2016,7,31,15,15,840.5,109.5,4.1,28.5,713.5,995.55,731.78
2016,7,31,15,30,828.0,107.0,4.1,28.0,673.0,986.18,728.71
2016,7,31,15,45,815.5,102.5,4.15,27.5,628.0,971.01,722.26
2016,7,31,16,0,803.0,98.0,4.2,27.0,583.0,952.56,713.66
2016,7,31,16,15,782.0,94.5,4.15,26.0,534.5,923.75,698.81
2016,7,31,16,30,761.0,91.0,4.1,25.0,486.0,892.19,681.87
2016,7,31,16,45,738.0,85.5,4.05,24.0,436.0,853.69,659.66
2016,7,31,17,0,715.0,80.0,4.0,23.0,386.0,813.01,635.3
2016,7,31,17,15,678.0,75.0,3.9,22.0,334.5,764.25,603.97
2016,7,31,17,30,641.0,70.0,3.8,21.0,283.0,709.15,566.66
2016,7,31,17,45,595.0,62.5,3.7,20.0,233.0,642.39,518.66
2016,7,31,18,0,549.0,55.0,3.6,19.0,183.0,576.4,468.61
2016,7,31,18,15,471.0,46.5,3.45,18.0,137.0,484.5,394.96
2016,7,31,18,30,393.0,38.0,3.3,17.0,91.0,396.96,320.5
2016,7,31,18,45,274.5,26.0,3.15,16.0,55.5,281.15,205.73
2016,7,31,19,0,156.0,14.0,3.0,15.0,20.0,119.26,0.0
2016,7,31,19,15,78.0,7.0,2.9,14.5,10.0,5.97,0.0
2016,7,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,108.5,7.5,1.65,12.5,12.0,6.4,0.0
2016,8,1,5,30,217.0,15.0,1.8,13.0,24.0,12.35,0.0
2016,8,1,5,45,341.0,24.0,1.95,13.5,61.5,19.64,10.29
