Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,6,0,465.0,33.0,2.1,14.0,99.0,26.88,17.85
2016,8,1,6,15,538.0,39.5,2.1,14.5,146.0,34.59,25.06
2016,8,1,6,30,611.0,46.0,2.1,15.0,193.0,39.89,29.97
2016,8,1,6,45,364.0,89.0,2.1,16.0,182.5,64.92,52.08
2016,8,1,7,0,117.0,132.0,2.1,17.0,172.0,95.97,78.97
2016,8,1,7,15,444.5,97.5,2.05,17.5,284.5,69.64,55.67
2016,8,1,7,30,772.0,63.0,2.0,18.0,397.0,52.23,40.23
2016,8,1,7,45,796.5,66.0,2.0,19.0,447.5,61.58,48.03
2016,8,1,8,0,821.0,69.0,2.0,20.0,498.0,64.11,49.81
2016,8,1,8,15,839.5,71.0,2.0,20.5,546.5,65.76,50.93
2016,8,1,8,30,858.0,73.0,2.0,21.0,595.0,67.3,51.96
2016,8,1,8,45,871.5,75.0,2.0,22.0,640.0,68.65,52.71
2016,8,1,9,0,885.0,77.0,2.0,23.0,685.0,69.88,53.37
2016,8,1,9,15,896.0,79.0,2.05,23.5,725.5,104.22,56.74
2016,8,1,9,30,907.0,81.0,2.1,24.0,766.0,159.29,84.64
2016,8,1,9,45,908.0,86.0,2.2,25.0,799.5,215.97,125.24
2016,8,1,10,0,909.0,91.0,2.3,26.0,833.0,272.74,171.16
2016,8,1,10,15,915.5,92.0,2.4,26.5,861.5,328.25,218.24
2016,8,1,10,30,922.0,93.0,2.5,27.0,890.0,383.98,265.69
2016,8,1,10,45,926.0,94.0,2.6,27.5,912.5,438.7,311.73
2016,8,1,11,0,930.0,95.0,2.7,28.0,935.0,492.94,356.22
2016,8,1,11,15,933.0,95.5,2.8,28.5,950.0,545.62,398.28
2016,8,1,11,30,936.0,96.0,2.9,29.0,965.0,597.3,438.32
2016,8,1,11,45,937.5,96.5,3.0,29.5,972.5,646.87,475.7
2016,8,1,12,0,939.0,97.0,3.1,30.0,980.0,694.92,510.97
2016,8,1,12,15,939.0,97.0,3.15,30.0,979.5,739.78,544.04
2016,8,1,12,30,939.0,97.0,3.2,30.0,979.0,782.56,574.3
2016,8,1,12,45,934.5,99.0,3.3,30.0,970.5,821.33,600.72
2016,8,1,13,0,930.0,101.0,3.4,30.0,962.0,857.4,625.3
2016,8,1,13,15,927.0,100.5,3.5,30.0,946.5,889.57,647.29
2016,8,1,13,30,924.0,100.0,3.6,30.0,931.0,918.71,667.35
2016,8,1,13,45,921.0,98.0,3.7,30.0,909.0,943.22,684.45
2016,8,1,14,0,918.0,96.0,3.8,30.0,887.0,964.41,699.51
2016,8,1,14,15,912.0,95.0,3.85,29.5,858.0,980.39,712.44
2016,8,1,14,30,906.0,94.0,3.9,29.0,829.0,992.86,723.3
2016,8,1,14,45,899.5,91.0,3.95,29.0,794.0,999.09,728.84
2016,8,1,15,0,893.0,88.0,4.0,29.0,759.0,1001.7,732.22
2016,8,1,15,15,882.5,86.5,4.0,28.5,718.5,998.47,733.12
2016,8,1,15,30,872.0,85.0,4.0,28.0,678.0,991.78,731.92
2016,8,1,15,45,860.0,81.5,4.05,27.5,633.5,977.76,726.28
2016,8,1,16,0,848.0,78.0,4.1,27.0,589.0,960.42,718.5
2016,8,1,16,15,829.5,75.5,4.1,26.0,540.5,934.77,706.18
2016,8,1,16,30,811.0,73.0,4.1,25.0,492.0,917.41,699.45
2016,8,1,16,45,789.0,69.0,4.1,24.0,442.0,880.88,679.05
2016,8,1,17,0,767.0,65.0,4.1,23.0,392.0,842.11,656.56
2016,8,1,17,15,733.5,61.0,4.0,22.0,340.0,790.72,623.61
2016,8,1,17,30,700.0,57.0,3.9,21.0,288.0,738.27,588.54
2016,8,1,17,45,652.5,52.0,3.85,20.0,237.5,671.5,540.97
2016,8,1,18,0,605.0,47.0,3.8,19.0,187.0,605.25,491.0
2016,8,1,18,15,528.5,40.0,3.7,18.0,140.0,521.17,423.59
2016,8,1,18,30,452.0,33.0,3.6,17.0,93.0,435.48,350.2
2016,8,1,18,45,322.0,23.0,3.5,16.0,56.5,309.89,222.19
2016,8,1,19,0,192.0,13.0,3.4,15.0,20.0,142.95,0.0
2016,8,1,19,15,96.0,6.5,3.3,14.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,5,15,106.5,7.5,2.0,11.5,11.5,6.4,0.0
2016,8,2,5,30,213.0,15.0,2.2,12.0,23.0,12.8,0.0
2016,8,2,5,45,341.5,24.5,2.4,12.5,61.0,20.12,10.53
2016,8,2,6,0,470.0,34.0,2.6,13.0,99.0,27.78,18.68
2016,8,2,6,15,546.5,41.0,2.6,13.5,147.0,36.02,26.41
2016,8,2,6,30,623.0,48.0,2.6,14.0,195.0,41.73,31.72
2016,8,2,6,45,469.5,81.5,2.6,15.0,208.0,62.51,50.14
2016,8,2,7,0,316.0,115.0,2.6,16.0,221.0,84.26,69.04
2016,8,2,7,15,555.0,89.5,2.6,16.5,313.5,65.41,52.21
2016,8,2,7,30,794.0,64.0,2.6,17.0,406.0,53.27,41.32
2016,8,2,7,45,820.5,66.5,2.6,18.0,458.5,62.26,48.82
2016,8,2,8,0,847.0,69.0,2.6,19.0,511.0,64.51,50.37
2016,8,2,8,15,866.0,71.5,2.6,19.5,561.0,66.53,51.81
2016,8,2,8,30,885.0,74.0,2.6,20.0,611.0,68.44,53.15
2016,8,2,8,45,900.0,76.0,2.6,21.0,657.5,69.83,53.95
2016,8,2,9,0,915.0,78.0,2.6,22.0,704.0,71.11,54.64
2016,8,2,9,15,926.5,79.5,2.6,22.5,746.0,104.6,57.35
2016,8,2,9,30,938.0,81.0,2.6,23.0,788.0,161.22,85.57
2016,8,2,9,45,942.5,84.5,2.65,23.5,823.5,219.37,127.28
2016,8,2,10,0,947.0,88.0,2.7,24.0,859.0,277.97,175.16
2016,8,2,10,15,954.0,89.0,2.75,24.5,889.5,335.81,224.58
2016,8,2,10,30,961.0,90.0,2.8,25.0,920.0,393.88,274.41
2016,8,2,10,45,966.5,90.5,2.85,26.0,943.0,451.02,322.14
2016,8,2,11,0,972.0,91.0,2.9,27.0,966.0,507.77,368.11
2016,8,2,11,15,975.0,91.5,2.95,27.0,982.0,562.66,412.77
2016,8,2,11,30,978.0,92.0,3.0,27.0,998.0,616.47,455.41
2016,8,2,11,45,980.0,92.5,3.05,27.5,1006.0,668.4,494.58
2016,8,2,12,0,982.0,93.0,3.1,28.0,1014.0,718.75,531.48
2016,8,2,12,15,982.0,93.0,3.15,28.0,1013.5,765.51,566.04
2016,8,2,12,30,982.0,93.0,3.2,28.0,1013.0,810.07,597.43
2016,8,2,12,45,974.0,97.0,3.25,28.5,1003.0,849.57,622.88
2016,8,2,13,0,966.0,101.0,3.3,29.0,993.0,886.08,646.17
2016,8,2,13,15,962.5,100.0,3.35,29.0,977.0,918.62,668.05
2016,8,2,13,30,959.0,99.0,3.4,29.0,961.0,947.97,687.88
2016,8,2,13,45,955.0,98.0,3.45,29.0,937.5,973.56,705.32
2016,8,2,14,0,951.0,97.0,3.5,29.0,914.0,995.7,720.65
2016,8,2,14,15,944.0,95.5,3.5,28.5,883.5,1010.95,732.76
2016,8,2,14,30,937.0,94.0,3.5,28.0,853.0,1022.51,742.7
2016,8,2,14,45,928.5,92.0,3.5,28.0,816.5,1028.34,747.67
2016,8,2,15,0,920.0,90.0,3.5,28.0,780.0,1030.45,750.43
2016,8,2,15,15,908.5,88.5,3.5,27.5,737.5,1026.46,750.93
2016,8,2,15,30,897.0,87.0,3.5,27.0,695.0,1018.9,749.3
2016,8,2,15,45,882.0,84.5,3.5,27.0,648.5,1003.14,740.94
2016,8,2,16,0,867.0,82.0,3.5,27.0,602.0,984.05,730.52
2016,8,2,16,15,847.5,79.0,3.45,26.0,552.0,956.73,717.11
2016,8,2,16,30,828.0,76.0,3.4,25.0,502.0,937.69,709.2
2016,8,2,16,45,801.0,72.5,3.4,24.5,449.5,896.77,684.92
2016,8,2,17,0,774.0,69.0,3.4,24.0,397.0,853.71,658.67
2016,8,2,17,15,737.5,65.0,3.35,23.0,343.5,799.36,624.42
2016,8,2,17,30,701.0,61.0,3.3,22.0,290.0,743.96,587.93
2016,8,2,17,45,646.0,55.5,3.25,21.0,238.0,669.79,535.42
2016,8,2,18,0,591.0,50.0,3.2,20.0,186.0,603.76,486.07
2016,8,2,18,15,508.5,42.5,3.15,19.0,138.5,508.47,410.61
2016,8,2,18,30,426.0,35.0,3.1,18.0,91.0,417.97,333.83
2016,8,2,18,45,283.0,24.0,3.1,17.5,54.5,280.77,194.19
2016,8,2,19,0,140.0,13.0,3.1,17.0,18.0,107.07,0.0
2016,8,2,19,15,70.0,6.5,3.15,16.0,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,5,15,72.0,7.5,2.05,11.5,10.0,6.4,0.0
2016,8,3,5,30,144.0,15.0,2.2,12.0,20.0,12.8,0.0
2016,8,3,5,45,278.0,26.5,2.4,13.0,57.0,21.77,11.58
2016,8,3,6,0,412.0,38.0,2.6,14.0,94.0,31.02,21.37
2016,8,3,6,15,494.0,46.0,2.55,14.5,141.5,36.96,27.11
2016,8,3,6,30,576.0,54.0,2.5,15.0,189.0,42.84,32.56
2016,8,3,6,45,631.0,59.5,2.45,16.0,241.5,46.51,35.79
2016,8,3,7,0,686.0,65.0,2.4,17.0,294.0,54.61,42.77
2016,8,3,7,15,723.0,69.5,2.35,17.5,347.0,57.52,45.12
2016,8,3,7,30,760.0,74.0,2.3,18.0,400.0,60.37,47.36
2016,8,3,7,45,787.5,77.5,2.25,19.0,452.0,62.29,48.65
2016,8,3,8,0,815.0,81.0,2.2,20.0,504.0,64.14,49.85
2016,8,3,8,15,835.0,84.0,2.2,20.5,554.0,65.46,50.69
2016,8,3,8,30,855.0,87.0,2.2,21.0,604.0,76.24,59.56
2016,8,3,8,45,870.5,89.0,2.2,22.0,650.0,77.42,60.11
2016,8,3,9,0,886.0,91.0,2.2,23.0,696.0,78.48,60.57
2016,8,3,9,15,897.5,93.0,2.2,23.5,738.0,109.69,62.56
2016,8,3,9,30,909.0,95.0,2.2,24.0,780.0,165.26,89.7
2016,8,3,9,45,921.5,95.0,2.25,25.0,816.5,221.13,128.59
2016,8,3,10,0,934.0,95.0,2.3,26.0,853.0,278.25,174.09
2016,8,3,10,15,940.0,96.0,2.4,26.5,883.0,335.25,222.32
2016,8,3,10,30,946.0,97.0,2.5,27.0,913.0,392.39,270.92
2016,8,3,10,45,951.0,98.0,2.6,28.0,935.5,449.05,317.81
2016,8,3,11,0,956.0,99.0,2.7,29.0,958.0,505.3,362.99
2016,8,3,11,15,959.0,99.5,2.85,29.0,973.5,559.57,406.99
2016,8,3,11,30,962.0,100.0,3.0,29.0,989.0,612.79,449.11
2016,8,3,11,45,964.0,100.0,3.15,29.5,997.0,663.77,487.67
2016,8,3,12,0,966.0,100.0,3.3,30.0,1005.0,713.19,524.09
2016,8,3,12,15,966.0,100.0,3.45,30.0,1005.0,759.45,558.57
2016,8,3,12,30,966.0,100.0,3.6,30.0,1005.0,803.56,590.29
2016,8,3,12,45,962.5,101.5,3.75,30.0,996.0,843.91,618.01
2016,8,3,13,0,959.0,103.0,3.9,30.0,987.0,881.54,643.88
2016,8,3,13,15,956.0,102.5,4.0,29.5,971.5,914.82,667.96
2016,8,3,13,30,953.0,102.0,4.1,29.0,956.0,944.99,690.12
2016,8,3,13,45,950.5,99.5,4.2,29.0,933.5,970.38,707.88
2016,8,3,14,0,948.0,97.0,4.3,29.0,911.0,992.33,723.51
2016,8,3,14,15,942.0,96.0,4.35,28.5,881.0,1009.02,737.02
2016,8,3,14,30,936.0,95.0,4.4,28.0,851.0,1022.08,748.38
2016,8,3,14,45,929.5,92.5,4.45,27.5,815.5,1029.34,756.16
2016,8,3,15,0,923.0,90.0,4.5,27.0,780.0,1032.89,761.72
2016,8,3,15,15,912.0,88.0,4.45,26.0,738.0,1028.84,763.38
2016,8,3,15,30,901.0,86.0,4.4,25.0,696.0,1021.18,762.83
2016,8,3,15,45,888.0,83.0,4.35,24.5,649.5,1006.77,756.37
2016,8,3,16,0,875.0,80.0,4.3,24.0,603.0,988.98,747.74
2016,8,3,16,15,855.5,77.5,4.2,23.0,552.5,962.18,734.09
2016,8,3,16,30,836.0,75.0,4.1,22.0,502.0,943.62,726.06
2016,8,3,16,45,810.0,71.5,4.05,21.0,449.5,903.53,702.89
2016,8,3,17,0,784.0,68.0,4.0,20.0,397.0,861.24,677.6
2016,8,3,17,15,747.5,64.0,3.85,19.0,343.5,806.66,641.9
2016,8,3,17,30,711.0,60.0,3.7,18.0,290.0,751.03,603.99
2016,8,3,17,45,657.5,54.5,3.6,17.0,237.5,677.92,550.99
2016,8,3,18,0,604.0,49.0,3.5,16.0,185.0,612.73,501.08
2016,8,3,18,15,521.0,41.5,3.35,15.5,137.0,516.7,422.51
2016,8,3,18,30,438.0,34.0,3.2,15.0,89.0,425.54,342.78
2016,8,3,18,45,294.5,23.0,3.1,14.5,52.5,285.8,192.7
2016,8,3,19,0,151.0,12.0,3.0,14.0,16.0,113.58,0.0
2016,8,3,19,15,75.5,6.0,2.95,13.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,5,15,86.5,7.0,2.35,11.5,10.0,0.0,0.0
2016,8,4,5,30,173.0,14.0,2.5,12.0,20.0,11.95,0.0
2016,8,4,5,45,309.5,24.5,2.7,12.5,57.5,20.14,10.04
2016,8,4,6,0,446.0,35.0,2.9,13.0,95.0,28.63,19.34
2016,8,4,6,15,526.0,42.5,2.9,13.5,143.0,34.29,24.84
2016,8,4,6,30,606.0,50.0,2.9,14.0,191.0,39.92,30.08
2016,8,4,6,45,303.0,68.5,2.9,14.5,139.0,50.22,39.32
2016,8,4,7,0,0.0,87.0,2.9,15.0,87.0,70.26,56.98
2016,8,4,7,15,20.5,125.0,2.9,15.5,134.0,98.17,81.22
2016,8,4,7,30,41.0,163.0,2.9,16.0,181.0,119.81,99.57
2016,8,4,7,45,217.0,175.0,2.95,16.5,286.0,119.18,98.46
2016,8,4,8,0,393.0,187.0,3.0,17.0,391.0,121.46,99.87
2016,8,4,8,15,633.0,132.5,3.05,17.5,498.0,87.7,70.45
2016,8,4,8,30,873.0,78.0,3.1,18.0,605.0,70.83,55.65
2016,8,4,8,45,887.0,80.5,3.15,19.0,650.5,72.46,56.65
2016,8,4,9,0,901.0,83.0,3.2,20.0,696.0,73.95,57.52
2016,8,4,9,15,910.5,84.5,3.25,20.0,736.5,103.58,59.11
2016,8,4,9,30,920.0,86.0,3.3,20.0,777.0,159.29,86.38
2016,8,4,9,45,926.5,88.0,3.4,20.5,812.0,215.99,127.01
2016,8,4,10,0,933.0,90.0,3.5,21.0,847.0,273.33,174.32
2016,8,4,10,15,938.5,91.5,3.55,21.5,875.5,330.48,223.95
2016,8,4,10,30,944.0,93.0,3.6,22.0,904.0,387.71,273.98
2016,8,4,10,45,947.0,94.0,3.65,22.5,925.5,443.48,322.23
2016,8,4,11,0,950.0,95.0,3.7,23.0,947.0,498.63,368.77
2016,8,4,11,15,952.0,95.5,3.75,23.0,961.5,552.08,413.45
2016,8,4,11,30,954.0,96.0,3.8,23.0,976.0,604.38,456.08
2016,8,4,11,45,954.5,97.0,3.85,23.0,983.0,654.83,496.22
2016,8,4,12,0,955.0,98.0,3.9,23.0,990.0,703.62,534.18
2016,8,4,12,15,954.5,98.0,3.95,22.5,989.5,749.04,570.02
2016,8,4,12,30,954.0,98.0,4.0,22.0,989.0,792.28,603.08
2016,8,4,12,45,945.5,101.5,4.1,22.0,978.5,830.04,629.83
2016,8,4,13,0,937.0,105.0,4.2,22.0,968.0,864.8,654.49
2016,8,4,13,15,934.0,104.5,4.3,21.5,952.5,897.41,678.98
2016,8,4,13,30,931.0,104.0,4.4,21.0,937.0,926.97,701.43
2016,8,4,13,45,927.0,102.5,4.5,20.5,914.0,951.46,720.94
2016,8,4,14,0,923.0,101.0,4.6,20.0,891.0,972.56,738.37
2016,8,4,14,15,916.5,99.5,4.6,19.5,861.0,987.83,751.17
2016,8,4,14,30,910.0,98.0,4.6,19.0,831.0,999.51,761.73
2016,8,4,14,45,902.0,96.0,4.6,19.0,795.5,1005.57,767.14
2016,8,4,15,0,894.0,94.0,4.6,19.0,760.0,1008.01,770.28
2016,8,4,15,15,883.0,91.5,4.55,18.5,718.5,1003.29,769.73
2016,8,4,15,30,872.0,89.0,4.5,18.0,677.0,995.03,766.93
2016,8,4,15,45,858.5,86.0,4.45,18.0,631.5,980.22,758.24
2016,8,4,16,0,845.0,83.0,4.4,18.0,586.0,962.13,747.4
2016,8,4,16,15,825.5,80.0,4.35,17.5,537.0,946.29,739.68
2016,8,4,16,30,806.0,77.0,4.3,17.0,488.0,916.22,721.75
2016,8,4,16,45,782.0,73.0,4.25,16.5,436.5,877.86,697.77
2016,8,4,17,0,758.0,69.0,4.2,16.0,385.0,837.3,671.6
2016,8,4,17,15,722.0,64.5,4.1,15.5,333.0,783.08,634.17
2016,8,4,17,30,686.0,60.0,4.0,15.0,281.0,727.86,594.66
2016,8,4,17,45,635.0,54.5,3.9,14.5,230.0,657.64,541.64
2016,8,4,18,0,584.0,49.0,3.8,14.0,179.0,595.46,492.12
2016,8,4,18,15,501.5,41.0,3.65,13.5,132.0,499.88,412.7
2016,8,4,18,30,419.0,33.0,3.5,13.0,85.0,409.31,332.1
2016,8,4,18,45,277.5,22.0,3.4,12.5,49.5,270.08,174.65
2016,8,4,19,0,136.0,11.0,3.3,12.0,14.0,102.29,0.0
2016,8,4,19,15,68.0,5.5,3.3,11.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,5,15,68.5,6.5,2.7,11.5,9.0,0.0,0.0
2016,8,5,5,30,137.0,13.0,2.8,12.0,18.0,11.1,0.0
2016,8,5,5,45,277.0,25.0,2.9,12.5,54.5,20.57,10.04
2016,8,5,6,0,417.0,37.0,3.0,13.0,91.0,30.31,20.75
2016,8,5,6,15,499.5,45.0,3.0,13.5,139.0,36.27,26.57
2016,8,5,6,30,582.0,53.0,3.0,14.0,187.0,42.19,32.09
2016,8,5,6,45,291.0,50.0,3.0,14.5,117.0,36.63,27.19
2016,8,5,7,0,0.0,47.0,3.0,15.0,47.0,38.86,29.12
2016,8,5,7,15,0.0,69.5,2.9,15.5,69.5,57.62,45.6
2016,8,5,7,30,0.0,92.0,2.8,16.0,92.0,75.33,60.89
2016,8,5,7,45,0.0,116.0,2.75,16.5,116.0,93.62,76.42
2016,8,5,8,0,0.0,140.0,2.7,17.0,140.0,111.56,91.41
2016,8,5,8,15,9.5,177.5,2.65,17.5,183.5,138.56,113.86
2016,8,5,8,30,19.0,215.0,2.6,18.0,227.0,164.71,135.21
2016,8,5,8,45,59.0,262.0,2.55,18.5,301.5,182.84,149.57
2016,8,5,9,0,99.0,309.0,2.5,19.0,376.0,208.98,170.34
2016,8,5,9,15,508.5,200.5,2.45,19.5,577.5,137.18,94.97
2016,8,5,9,30,918.0,92.0,2.4,20.0,779.0,161.3,88.17
2016,8,5,9,45,919.5,97.0,2.4,20.5,813.0,219.15,129.49
2016,8,5,10,0,921.0,102.0,2.4,21.0,847.0,277.13,177.01
2016,8,5,10,15,927.5,103.5,2.45,21.5,876.5,334.14,225.98
2016,8,5,10,30,934.0,105.0,2.5,22.0,906.0,391.35,275.44
2016,8,5,10,45,939.5,105.5,2.55,23.0,929.0,447.47,322.73
2016,8,5,11,0,945.0,106.0,2.6,24.0,952.0,503.23,368.32
2016,8,5,11,15,948.0,106.5,2.65,24.0,967.5,557.19,412.63
2016,8,5,11,30,951.0,107.0,2.7,24.0,983.0,610.12,454.96
2016,8,5,11,45,953.0,107.0,2.75,24.5,990.5,660.83,493.62
2016,8,5,12,0,955.0,107.0,2.8,25.0,998.0,710.0,530.05
2016,8,5,12,15,955.0,107.0,2.9,25.0,997.5,756.04,564.66
2016,8,5,12,30,955.0,107.0,3.0,25.0,997.0,799.95,596.77
2016,8,5,12,45,954.0,106.0,3.1,25.5,989.0,839.88,623.13
2016,8,5,13,0,953.0,105.0,3.2,26.0,981.0,877.14,647.55
2016,8,5,13,15,950.0,104.0,3.3,26.0,965.0,909.86,670.15
2016,8,5,13,30,947.0,103.0,3.4,26.0,949.0,939.45,690.74
2016,8,5,13,45,941.5,102.5,3.5,26.0,925.5,964.0,708.09
2016,8,5,14,0,936.0,102.0,3.6,26.0,902.0,985.11,723.3
2016,8,5,14,15,929.0,101.0,3.65,25.5,871.5,1000.74,736.19
2016,8,5,14,30,922.0,100.0,3.7,25.0,841.0,1012.76,746.93
2016,8,5,14,45,912.0,98.5,3.8,25.0,804.0,1017.64,752.05
2016,8,5,15,0,902.0,97.0,3.9,25.0,767.0,1018.83,754.95
2016,8,5,15,15,889.5,95.0,3.9,24.5,725.0,1013.33,754.4
2016,8,5,15,30,877.0,93.0,3.9,24.0,683.0,1004.27,751.68
2016,8,5,15,45,859.5,91.0,3.95,23.5,635.5,986.77,743.7
2016,8,5,16,0,842.0,89.0,4.0,23.0,588.0,977.69,741.57
2016,8,5,16,15,820.5,86.0,3.95,22.0,538.0,948.58,726.42
2016,8,5,16,30,799.0,83.0,3.9,21.0,488.0,916.63,709.18
2016,8,5,16,45,766.0,80.0,3.85,20.5,434.5,870.98,680.48
2016,8,5,17,0,733.0,77.0,3.8,20.0,381.0,823.4,649.75
2016,8,5,17,15,693.5,72.0,3.65,19.0,328.0,771.83,615.83
2016,8,5,17,30,654.0,67.0,3.5,18.0,275.0,714.14,575.87
2016,8,5,17,45,587.5,61.5,3.4,17.5,222.5,632.07,514.43
2016,8,5,18,0,521.0,56.0,3.3,17.0,170.0,551.83,451.42
2016,8,5,18,15,432.5,46.5,3.15,16.0,124.0,451.34,369.53
2016,8,5,18,30,344.0,37.0,3.0,15.0,78.0,356.03,286.36
2016,8,5,18,45,203.5,23.5,2.9,14.5,44.5,215.76,128.25
2016,8,5,19,0,63.0,10.0,2.8,14.0,11.0,51.48,0.0
2016,8,5,19,15,31.5,5.0,2.7,13.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,5,15,40.5,6.5,2.75,11.0,7.5,0.0,0.0
2016,8,6,5,30,81.0,13.0,2.8,11.0,15.0,11.1,0.0
2016,8,6,5,45,218.5,26.5,2.85,11.5,50.0,21.85,10.66
2016,8,6,6,0,356.0,40.0,2.9,12.0,85.0,32.79,22.95
2016,8,6,6,15,441.5,49.5,2.9,12.5,132.0,39.82,29.81
2016,8,6,6,30,527.0,59.0,2.9,13.0,179.0,46.75,36.29
2016,8,6,6,45,263.5,75.5,2.9,13.5,135.5,54.87,43.62
2016,8,6,7,0,0.0,92.0,2.9,14.0,92.0,73.74,60.3
2016,8,6,7,15,6.0,118.5,2.9,14.5,121.0,93.46,77.42
2016,8,6,7,30,12.0,145.0,2.9,15.0,150.0,112.84,93.92
2016,8,6,7,45,13.0,161.0,2.9,15.5,167.5,124.97,103.88
2016,8,6,8,0,14.0,177.0,2.9,16.0,185.0,137.0,113.61
2016,8,6,8,15,40.5,216.0,2.95,16.5,240.0,154.73,128.07
2016,8,6,8,30,67.0,255.0,3.0,17.0,295.0,177.84,146.85
2016,8,6,8,45,172.5,277.5,3.05,18.0,391.5,181.92,149.22
2016,8,6,9,0,278.0,300.0,3.1,19.0,488.0,182.12,148.41
2016,8,6,9,15,581.5,202.0,3.15,19.5,626.5,137.29,94.24
2016,8,6,9,30,885.0,104.0,3.2,20.0,765.0,163.67,91.73
2016,8,6,9,45,896.5,104.0,3.25,20.5,801.0,218.36,130.1
2016,8,6,10,0,908.0,104.0,3.3,21.0,837.0,274.19,175.61
2016,8,6,10,15,914.0,105.5,3.4,21.0,866.0,330.43,224.66
2016,8,6,10,30,920.0,107.0,3.5,21.0,895.0,386.81,274.47
2016,8,6,10,45,924.5,108.0,3.6,21.5,917.0,442.22,322.49
2016,8,6,11,0,929.0,109.0,3.7,22.0,939.0,497.2,369.02
2016,8,6,11,15,931.5,109.5,3.75,22.0,954.0,550.19,413.46
2016,8,6,11,30,934.0,110.0,3.8,22.0,969.0,602.11,455.93
2016,8,6,11,45,934.5,111.0,3.9,22.5,976.0,651.98,494.96
2016,8,6,12,0,935.0,112.0,4.0,23.0,983.0,700.24,531.74
2016,8,6,12,15,934.5,112.0,4.05,23.0,982.5,745.2,566.19
2016,8,6,12,30,934.0,112.0,4.1,23.0,982.0,788.04,598.3
2016,8,6,12,45,927.0,115.5,4.2,23.0,972.0,826.55,625.53
2016,8,6,13,0,920.0,119.0,4.3,23.0,962.0,862.23,650.77
2016,8,6,13,15,917.0,118.0,4.3,22.5,946.5,894.24,674.33
2016,8,6,13,30,914.0,117.0,4.3,22.0,931.0,923.22,695.89
2016,8,6,13,45,909.5,115.5,4.35,22.0,908.0,947.2,713.03
2016,8,6,14,0,905.0,114.0,4.4,22.0,885.0,967.81,728.01
2016,8,6,14,15,898.5,112.5,4.45,21.5,855.5,983.09,740.94
2016,8,6,14,30,892.0,111.0,4.5,21.0,826.0,994.83,751.9
2016,8,6,14,45,883.5,108.5,4.55,21.0,790.0,999.99,757.09
2016,8,6,15,0,875.0,106.0,4.6,21.0,754.0,1001.52,760.04
2016,8,6,15,15,863.0,104.0,4.6,20.5,713.0,996.58,759.81
2016,8,6,15,30,851.0,102.0,4.6,20.0,672.0,1000.22,765.73
2016,8,6,15,45,837.5,98.0,4.6,19.5,626.5,984.49,758.33
2016,8,6,16,0,824.0,94.0,4.6,19.0,581.0,965.4,748.76
2016,8,6,16,15,803.5,90.5,4.55,18.0,531.5,936.82,733.47
2016,8,6,16,30,783.0,87.0,4.5,17.0,482.0,905.4,715.94
2016,8,6,16,45,759.0,82.0,4.5,16.5,430.5,866.1,691.3
2016,8,6,17,0,735.0,77.0,4.5,16.0,379.0,824.59,664.42
2016,8,6,17,15,696.0,72.0,4.4,15.5,326.5,773.54,628.82
2016,8,6,17,30,657.0,67.0,4.3,15.0,274.0,716.23,587.14
2016,8,6,17,45,603.0,60.0,4.2,14.5,223.0,642.87,531.02
2016,8,6,18,0,549.0,53.0,4.1,14.0,172.0,570.75,473.06
2016,8,6,18,15,458.5,44.0,3.95,13.5,125.0,468.58,387.58
2016,8,6,18,30,368.0,35.0,3.8,13.0,78.0,371.85,300.69
2016,8,6,18,45,220.0,22.0,3.65,12.5,44.5,223.97,121.95
2016,8,6,19,0,72.0,9.0,3.5,12.0,11.0,56.67,0.0
2016,8,6,19,15,36.0,4.5,3.45,11.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,68.5,6.0,3.25,11.0,8.0,0.0,0.0
2016,8,7,5,30,137.0,12.0,3.3,11.0,16.0,10.24,0.0
2016,8,7,5,45,286.0,23.0,3.4,11.5,52.5,18.93,8.05
2016,8,7,6,0,435.0,34.0,3.5,12.0,89.0,27.9,18.64
2016,8,7,6,15,519.5,42.0,3.5,12.5,137.5,33.99,24.61
2016,8,7,6,30,604.0,50.0,3.5,13.0,186.0,40.03,30.27
2016,8,7,6,45,438.0,83.0,3.5,13.5,195.0,61.56,49.58
2016,8,7,7,0,272.0,116.0,3.5,14.0,204.0,84.44,69.79
2016,8,7,7,15,347.0,126.0,3.45,14.5,258.5,87.91,72.55
2016,8,7,7,30,422.0,136.0,3.4,15.0,313.0,93.81,77.34
2016,8,7,7,45,260.5,177.0,3.4,15.5,291.0,121.05,100.57
2016,8,7,8,0,99.0,218.0,3.4,16.0,269.0,154.97,129.08
2016,8,7,8,15,490.0,148.0,3.35,16.5,436.5,97.25,78.96
2016,8,7,8,30,881.0,78.0,3.3,17.0,604.0,70.99,56.04
2016,8,7,8,45,896.5,79.5,3.3,18.0,651.0,72.04,56.55
2016,8,7,9,0,912.0,81.0,3.3,19.0,698.0,72.99,56.96
2016,8,7,9,15,923.0,83.0,3.3,19.5,739.5,98.38,57.36
2016,8,7,9,30,934.0,85.0,3.3,20.0,781.0,155.48,83.65
2016,8,7,9,45,938.5,88.5,3.3,20.5,816.5,213.85,124.8
2016,8,7,10,0,943.0,92.0,3.3,21.0,852.0,272.67,172.97
2016,8,7,10,15,949.0,93.0,3.3,21.5,881.5,330.45,222.93
2016,8,7,10,30,955.0,94.0,3.3,22.0,911.0,388.34,273.4
2016,8,7,10,45,960.5,94.5,3.35,22.5,934.0,445.58,322.73
2016,8,7,11,0,966.0,95.0,3.4,23.0,957.0,502.43,370.51
2016,8,7,11,15,969.0,95.5,3.45,23.0,972.0,557.43,416.32
2016,8,7,11,30,972.0,96.0,3.5,23.0,987.0,611.35,460.08
2016,8,7,11,45,974.0,96.0,3.55,23.5,995.0,662.98,500.05
2016,8,7,12,0,976.0,96.0,3.6,24.0,1003.0,713.0,537.7
2016,8,7,12,15,976.0,96.0,3.6,24.0,1002.5,759.82,572.98
2016,8,7,12,30,976.0,96.0,3.6,24.0,1002.0,804.42,605.26
2016,8,7,12,45,977.0,94.0,3.65,24.5,994.5,845.59,632.5
2016,8,7,13,0,978.0,92.0,3.7,25.0,987.0,884.11,657.73
2016,8,7,13,15,975.5,91.5,3.7,24.5,971.5,918.26,682.24
2016,8,7,13,30,973.0,91.0,3.7,24.0,956.0,949.24,704.71
2016,8,7,13,45,970.0,89.5,3.75,24.0,933.0,975.45,723.01
2016,8,7,14,0,967.0,88.0,3.8,24.0,910.0,998.19,739.11
2016,8,7,14,15,961.5,87.0,3.8,23.5,880.0,1015.52,752.91
2016,8,7,14,30,956.0,86.0,3.8,23.0,850.0,1029.16,764.48
2016,8,7,14,45,948.5,84.5,3.8,23.0,813.5,1036.58,770.64
2016,8,7,15,0,941.0,83.0,3.8,23.0,777.0,1040.23,774.54
2016,8,7,15,15,930.0,81.0,3.75,22.5,735.0,1036.07,774.59
2016,8,7,15,30,919.0,79.0,3.7,22.0,693.0,1028.22,772.39
2016,8,7,15,45,905.0,77.0,3.65,22.0,646.0,1013.79,764.45
2016,8,7,16,0,891.0,75.0,3.6,22.0,599.0,995.97,754.37
2016,8,7,16,15,872.0,72.5,3.5,21.0,548.0,969.34,740.84
2016,8,7,16,30,853.0,70.0,3.4,20.0,497.0,939.83,725.17
2016,8,7,16,45,827.0,67.0,3.35,19.5,444.0,910.95,708.63
2016,8,7,17,0,801.0,64.0,3.3,19.0,391.0,868.98,682.3
2016,8,7,17,15,764.5,60.0,3.15,18.0,337.0,814.02,646.39
2016,8,7,17,30,728.0,56.0,3.0,17.0,283.0,758.01,608.17
2016,8,7,17,45,672.0,51.0,2.9,16.5,230.0,683.06,552.69
2016,8,7,18,0,616.0,46.0,2.8,16.0,177.0,608.95,494.77
2016,8,7,18,15,527.0,38.5,2.6,15.5,128.5,506.85,411.06
2016,8,7,18,30,438.0,31.0,2.4,15.0,80.0,420.06,332.13
2016,8,7,18,45,219.0,15.5,2.25,14.5,40.0,211.68,97.99
2016,8,7,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,67.0,5.5,2.1,11.5,7.0,0.0,0.0
2016,8,8,5,30,134.0,11.0,2.3,12.0,14.0,9.39,0.0
2016,8,8,5,45,283.5,21.5,2.55,12.5,50.0,17.65,6.6
2016,8,8,6,0,433.0,32.0,2.8,13.0,86.0,26.22,17.06
2016,8,8,6,15,516.5,39.5,2.75,13.5,133.5,31.96,22.69
2016,8,8,6,30,600.0,47.0,2.7,14.0,181.0,40.97,30.98
2016,8,8,6,45,650.0,52.5,2.65,15.0,232.0,45.14,34.71
2016,8,8,7,0,700.0,58.0,2.6,16.0,283.0,49.27,38.22
2016,8,8,7,15,736.0,62.0,2.55,16.5,336.0,52.0,40.47
2016,8,8,7,30,772.0,66.0,2.5,17.0,389.0,54.68,42.61
2016,8,8,7,45,797.5,69.5,2.5,18.0,441.0,56.81,44.13
2016,8,8,8,0,823.0,73.0,2.5,19.0,493.0,66.84,52.43
2016,8,8,8,15,842.5,75.5,2.5,19.5,542.5,68.81,53.82
2016,8,8,8,30,862.0,78.0,2.5,20.0,592.0,70.67,55.1
2016,8,8,8,45,876.5,80.5,2.55,20.5,637.5,72.31,56.21
2016,8,8,9,0,891.0,83.0,2.6,21.0,683.0,73.83,57.2
2016,8,8,9,15,902.0,85.0,2.65,21.5,724.5,97.06,57.08
2016,8,8,9,30,913.0,87.0,2.7,22.0,766.0,153.05,82.11
2016,8,8,9,45,924.0,87.0,2.8,23.0,802.0,209.1,120.39
2016,8,8,10,0,935.0,87.0,2.9,24.0,838.0,266.22,166.06
2016,8,8,10,15,941.0,88.0,2.95,24.0,867.5,323.54,215.44
2016,8,8,10,30,947.0,89.0,3.0,24.0,897.0,380.97,265.57
2016,8,8,10,45,950.0,91.0,3.15,24.5,919.5,437.85,314.38
2016,8,8,11,0,953.0,93.0,3.3,25.0,942.0,494.13,361.53
2016,8,8,11,15,956.0,93.5,3.4,25.0,957.0,548.47,406.62
2016,8,8,11,30,959.0,94.0,3.5,25.0,972.0,601.74,449.73
2016,8,8,11,45,959.0,95.5,3.65,25.5,979.0,652.74,489.28
2016,8,8,12,0,959.0,97.0,3.8,26.0,986.0,702.02,526.51
2016,8,8,12,15,959.0,97.0,3.9,26.0,986.0,748.14,561.55
2016,8,8,12,30,959.0,97.0,4.0,26.0,986.0,792.07,593.85
2016,8,8,12,45,957.0,97.0,4.15,26.0,978.0,832.09,621.96
2016,8,8,13,0,955.0,97.0,4.3,26.0,970.0,869.39,648.18
2016,8,8,13,15,952.5,96.5,4.35,25.5,954.0,902.91,672.71
2016,8,8,13,30,950.0,96.0,4.4,25.0,938.0,933.33,695.25
2016,8,8,13,45,946.5,94.5,4.45,25.0,915.5,958.61,713.06
2016,8,8,14,0,943.0,93.0,4.5,25.0,893.0,980.45,728.68
2016,8,8,14,15,937.0,92.0,4.5,24.5,863.0,996.94,742.05
2016,8,8,14,30,931.0,91.0,4.5,24.0,833.0,1009.81,753.13
2016,8,8,14,45,924.0,88.5,4.55,24.0,797.0,1016.37,759.23
2016,8,8,15,0,917.0,86.0,4.6,24.0,761.0,1019.2,763.06
2016,8,8,15,15,906.0,84.5,4.55,23.5,719.5,1015.55,763.35
2016,8,8,15,30,895.0,83.0,4.5,23.0,678.0,1008.33,761.42
2016,8,8,15,45,882.0,80.0,4.45,23.0,631.5,993.77,753.28
2016,8,8,16,0,869.0,77.0,4.4,23.0,585.0,975.83,743.0
2016,8,8,16,15,849.5,74.0,4.3,22.0,535.0,948.28,728.66
2016,8,8,16,30,830.0,71.0,4.2,21.0,485.0,917.91,712.18
2016,8,8,16,45,806.0,67.0,4.1,20.5,433.0,889.94,695.74
2016,8,8,17,0,782.0,63.0,4.0,20.0,381.0,848.84,669.38
2016,8,8,17,15,745.0,59.0,3.9,19.0,327.5,793.85,633.26
2016,8,8,17,30,708.0,55.0,3.8,18.0,274.0,737.92,594.82
2016,8,8,17,45,655.5,49.5,3.7,17.0,222.5,665.98,541.92
2016,8,8,18,0,603.0,44.0,3.6,16.0,171.0,594.86,486.39
2016,8,8,18,15,513.0,36.5,3.5,15.5,123.5,492.74,401.79
2016,8,8,18,30,423.0,29.0,3.4,15.0,76.0,405.56,320.97
2016,8,8,18,45,211.5,14.5,3.35,14.5,38.0,202.73,73.75
2016,8,8,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,5,15,73.0,5.0,2.95,12.0,7.0,0.0,0.0
2016,8,9,5,30,146.0,10.0,3.0,12.0,14.0,8.54,0.0
2016,8,9,5,45,298.0,20.5,3.1,12.5,49.5,16.86,5.48
2016,8,9,6,0,450.0,31.0,3.2,13.0,85.0,25.48,16.36
2016,8,9,6,15,533.0,37.5,3.1,13.5,132.5,33.12,23.69
2016,8,9,6,30,616.0,44.0,3.0,14.0,180.0,38.51,28.77
2016,8,9,6,45,476.5,76.5,2.95,14.5,198.5,59.2,47.28
2016,8,9,7,0,337.0,109.0,2.9,15.0,217.0,77.83,63.68
2016,8,9,7,15,353.0,126.5,2.75,15.5,257.0,88.46,72.75
2016,8,9,7,30,369.0,144.0,2.6,16.0,297.0,98.56,81.17
2016,8,9,7,45,599.5,107.5,2.5,17.0,394.5,75.53,60.59
2016,8,9,8,0,830.0,71.0,2.4,18.0,492.0,65.58,51.55
2016,8,9,8,15,849.0,73.5,2.25,18.5,541.5,67.59,53.0
2016,8,9,8,30,868.0,76.0,2.1,19.0,591.0,69.48,54.32
2016,8,9,8,45,884.5,77.0,1.95,19.5,637.0,70.25,54.68
2016,8,9,9,0,901.0,78.0,1.8,20.0,683.0,70.94,54.99
2016,8,9,9,15,912.0,79.5,1.75,20.5,724.5,92.5,54.36
2016,8,9,9,30,923.0,81.0,1.7,21.0,766.0,148.73,78.82
2016,8,9,9,45,933.0,81.5,1.65,22.0,802.0,205.48,117.32
2016,8,9,10,0,943.0,82.0,1.6,23.0,838.0,263.22,163.2
2016,8,9,10,15,949.0,83.0,1.6,23.5,867.0,320.98,212.18
2016,8,9,10,30,955.0,84.0,1.6,24.0,896.0,378.85,261.59
2016,8,9,10,45,960.0,84.0,1.6,25.0,918.5,435.5,308.69
2016,8,9,11,0,965.0,84.0,1.6,26.0,941.0,491.67,353.88
2016,8,9,11,15,967.5,84.5,1.65,26.5,956.0,546.29,397.25
2016,8,9,11,30,970.0,85.0,1.7,27.0,971.0,599.76,438.34
2016,8,9,11,45,971.5,85.0,1.8,27.5,978.5,650.87,476.74
2016,8,9,12,0,973.0,85.0,1.9,28.0,986.0,700.29,512.87
2016,8,9,12,15,973.0,85.0,2.05,28.5,985.5,746.78,546.41
2016,8,9,12,30,973.0,85.0,2.2,29.0,985.0,791.04,576.82
2016,8,9,12,45,965.0,89.0,2.35,29.5,975.0,830.33,602.5
2016,8,9,13,0,957.0,93.0,2.5,30.0,965.0,866.6,626.1
2016,8,9,13,15,954.0,92.5,2.65,30.0,949.0,899.66,648.84
2016,8,9,13,30,951.0,92.0,2.8,30.0,933.0,929.58,669.62
2016,8,9,13,45,945.0,91.5,3.0,30.0,909.5,953.53,687.03
2016,8,9,14,0,939.0,91.0,3.2,30.0,886.0,973.97,702.32
2016,8,9,14,15,932.5,90.0,3.3,29.5,855.5,989.85,715.53
2016,8,9,14,30,926.0,89.0,3.4,29.0,825.0,1002.09,726.63
2016,8,9,14,45,916.0,88.0,3.5,29.0,788.5,1007.26,731.9
2016,8,9,15,0,906.0,87.0,3.6,29.0,752.0,1008.75,735.0
2016,8,9,15,15,894.5,85.5,3.65,28.5,710.0,1004.55,735.7
2016,8,9,15,30,883.0,84.0,3.7,28.0,668.0,996.8,734.25
2016,8,9,15,45,865.5,82.0,3.75,27.5,621.0,979.0,726.26
2016,8,9,16,0,848.0,80.0,3.8,27.0,574.0,957.98,716.17
2016,8,9,16,15,828.0,77.5,3.75,26.0,524.5,942.0,710.27
2016,8,9,16,30,808.0,75.0,3.7,25.0,475.0,911.98,694.57
2016,8,9,16,45,778.0,72.0,3.7,24.5,422.5,869.07,668.52
2016,8,9,17,0,748.0,69.0,3.7,24.0,370.0,824.18,640.4
2016,8,9,17,15,709.5,64.0,3.55,23.0,317.5,767.17,602.98
2016,8,9,17,30,671.0,59.0,3.4,22.0,265.0,709.31,563.29
2016,8,9,17,45,611.0,53.5,3.25,21.5,213.5,638.48,510.64
2016,8,9,18,0,551.0,48.0,3.1,21.0,162.0,563.64,452.02
2016,8,9,18,15,458.0,39.5,2.95,20.0,116.0,460.67,368.83
2016,8,9,18,30,365.0,31.0,2.8,19.0,70.0,363.75,281.83
2016,8,9,18,45,182.5,15.5,2.65,18.0,35.0,182.21,40.11
2016,8,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,5,15,32.5,4.0,2.4,11.5,4.5,0.0,0.0
2016,8,10,5,30,65.0,8.0,2.6,12.0,9.0,6.83,0.0
2016,8,10,5,45,188.0,22.0,2.8,12.5,41.0,18.02,5.52
2016,8,10,6,0,311.0,36.0,3.0,13.0,73.0,29.41,19.68
2016,8,10,6,15,397.0,47.0,2.95,13.5,118.5,37.78,27.77
2016,8,10,6,30,483.0,58.0,2.9,14.0,164.0,45.94,35.37
2016,8,10,6,45,535.5,67.0,2.9,15.0,213.5,52.05,40.83
2016,8,10,7,0,588.0,76.0,2.9,16.0,263.0,57.95,45.91
2016,8,10,7,15,630.0,82.5,2.85,16.5,315.0,61.68,49.0
2016,8,10,7,30,672.0,89.0,2.8,17.0,367.0,65.28,51.91
2016,8,10,7,45,701.5,94.5,2.8,17.5,418.0,67.9,53.89
2016,8,10,8,0,731.0,100.0,2.8,18.0,469.0,70.39,55.73
2016,8,10,8,15,754.5,104.0,2.75,18.5,518.5,78.58,62.46
2016,8,10,8,30,778.0,108.0,2.7,19.0,568.0,79.96,63.29
2016,8,10,8,45,795.5,111.5,2.65,20.0,614.0,80.81,63.55
2016,8,10,9,0,813.0,115.0,2.6,21.0,660.0,81.58,63.75
2016,8,10,9,15,827.0,118.0,2.6,21.5,701.5,100.24,62.57
2016,8,10,9,30,841.0,121.0,2.6,22.0,743.0,154.19,86.28
2016,8,10,9,45,865.5,116.0,2.6,23.0,783.0,215.3,127.66
2016,8,10,10,0,890.0,111.0,2.6,24.0,823.0,269.47,169.88
2016,8,10,10,15,897.5,112.5,2.6,24.5,853.0,325.48,217.22
2016,8,10,10,30,905.0,114.0,2.6,25.0,883.0,381.83,265.31
2016,8,10,10,45,911.0,114.5,2.65,26.0,906.0,437.05,311.4
2016,8,10,11,0,917.0,115.0,2.7,27.0,929.0,491.98,355.95
2016,8,10,11,15,920.5,116.0,2.75,27.0,944.0,545.57,399.59
2016,8,10,11,30,924.0,117.0,2.8,27.0,959.0,598.22,441.37
2016,8,10,11,45,927.0,116.5,2.9,27.5,967.0,648.31,479.48
2016,8,10,12,0,930.0,116.0,3.0,28.0,975.0,696.97,515.52
2016,8,10,12,15,930.0,116.0,3.05,28.0,975.0,742.32,549.21
2016,8,10,12,30,930.0,116.0,3.1,28.0,975.0,785.57,580.8
2016,8,10,12,45,927.5,116.0,3.2,28.5,966.0,824.61,606.5
2016,8,10,13,0,925.0,116.0,3.3,29.0,957.0,860.97,630.16
2016,8,10,13,15,921.5,115.5,3.4,29.0,941.0,893.19,652.28
2016,8,10,13,30,918.0,115.0,3.5,29.0,925.0,922.33,672.43
2016,8,10,13,45,914.0,113.0,3.6,29.0,902.0,946.35,689.3
2016,8,10,14,0,910.0,111.0,3.7,29.0,879.0,966.98,704.09
2016,8,10,14,15,902.5,109.5,3.75,28.5,848.5,981.33,716.06
2016,8,10,14,30,895.0,108.0,3.8,28.0,818.0,992.09,725.89
2016,8,10,14,45,886.5,105.5,3.85,27.5,781.5,997.17,732.23
2016,8,10,15,0,878.0,103.0,3.9,27.0,745.0,998.61,736.39
2016,8,10,15,15,865.5,100.5,3.9,26.5,703.0,992.49,735.42
2016,8,10,15,30,853.0,98.0,3.9,26.0,661.0,982.86,732.3
2016,8,10,15,45,838.0,94.5,3.9,25.5,614.5,977.9,732.49
2016,8,10,16,0,823.0,91.0,3.9,25.0,568.0,957.8,722.48
2016,8,10,16,15,801.0,87.5,3.8,24.5,518.0,927.64,705.04
2016,8,10,16,30,779.0,84.0,3.7,24.0,468.0,894.69,685.53
2016,8,10,16,45,751.0,79.5,3.65,23.5,416.0,852.16,659.2
2016,8,10,17,0,723.0,75.0,3.6,23.0,364.0,807.58,630.75
2016,8,10,17,15,682.0,69.5,3.45,22.0,311.0,754.31,595.67
2016,8,10,17,30,641.0,64.0,3.3,21.0,258.0,694.93,554.47
2016,8,10,17,45,582.0,57.0,3.15,20.0,207.0,617.9,497.63
2016,8,10,18,0,523.0,50.0,3.0,19.0,156.0,542.54,438.8
2016,8,10,18,15,428.0,40.5,2.9,18.0,110.5,437.62,353.15
2016,8,10,18,30,333.0,31.0,2.8,17.0,65.0,339.06,262.98
2016,8,10,18,45,166.5,15.5,2.7,16.5,32.5,169.03,6.29
2016,8,10,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,5,45,133.0,18.5,1.8,12.0,34.0,14.4,2.6
2016,8,11,6,0,266.0,37.0,2.1,13.0,68.0,28.63,18.94
2016,8,11,6,15,351.5,50.0,2.1,13.5,112.5,40.24,29.92
2016,8,11,6,30,437.0,63.0,2.1,14.0,157.0,49.94,38.91
2016,8,11,6,45,493.5,73.0,2.1,15.0,206.5,56.66,44.92
2016,8,11,7,0,550.0,83.0,2.1,16.0,256.0,63.17,50.51
2016,8,11,7,15,593.0,90.5,2.1,16.5,307.5,67.39,54.03
2016,8,11,7,30,636.0,98.0,2.1,17.0,359.0,71.47,57.31
