Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,7,45,667.0,104.5,2.1,18.0,410.5,74.51,59.51
2016,8,11,8,0,698.0,111.0,2.1,19.0,462.0,77.4,61.53
2016,8,11,8,15,722.0,116.0,2.1,19.5,511.5,79.02,62.57
2016,8,11,8,30,746.0,121.0,2.1,20.0,561.0,80.53,63.51
2016,8,11,8,45,765.0,125.0,2.15,21.0,606.5,89.49,70.6
2016,8,11,9,0,784.0,129.0,2.2,22.0,652.0,90.25,70.74
2016,8,11,9,15,798.5,132.5,2.2,23.0,694.0,106.95,68.76
2016,8,11,9,30,813.0,136.0,2.2,24.0,736.0,159.78,91.23
2016,8,11,9,45,845.5,127.5,2.25,25.0,778.0,209.48,122.89
2016,8,11,10,0,878.0,119.0,2.3,26.0,820.0,270.65,169.63
2016,8,11,10,15,885.5,120.5,2.35,26.5,849.5,326.18,216.02
2016,8,11,10,30,893.0,122.0,2.4,27.0,879.0,382.05,263.22
2016,8,11,10,45,899.0,123.0,2.45,27.5,902.0,437.14,309.3
2016,8,11,11,0,905.0,124.0,2.5,28.0,925.0,491.99,354.05
2016,8,11,11,15,909.0,124.5,2.5,28.5,940.5,545.05,396.06
2016,8,11,11,30,913.0,125.0,2.5,29.0,956.0,597.24,436.05
2016,8,11,11,45,916.0,124.5,2.55,29.5,964.0,647.02,473.27
2016,8,11,12,0,919.0,124.0,2.6,30.0,972.0,695.38,508.42
2016,8,11,12,15,919.5,124.0,2.6,30.0,971.5,740.82,541.43
2016,8,11,12,30,920.0,124.0,2.6,30.0,971.0,784.22,572.36
2016,8,11,12,45,912.5,127.0,2.65,30.5,961.0,821.8,596.69
2016,8,11,13,0,905.0,130.0,2.7,31.0,951.0,856.51,618.61
2016,8,11,13,15,901.5,129.0,2.75,31.0,935.0,887.98,639.62
2016,8,11,13,30,898.0,128.0,2.8,31.0,919.0,916.41,658.68
2016,8,11,13,45,895.5,125.0,2.9,31.0,896.0,940.66,675.51
2016,8,11,14,0,893.0,122.0,3.0,31.0,873.0,961.58,690.33
2016,8,11,14,15,885.0,120.5,3.05,30.5,842.5,975.41,701.79
2016,8,11,14,30,877.0,119.0,3.1,30.0,812.0,985.67,711.21
2016,8,11,14,45,869.5,115.5,3.2,30.0,776.0,990.71,716.42
2016,8,11,15,0,862.0,112.0,3.3,30.0,740.0,992.13,719.5
2016,8,11,15,15,848.0,109.5,3.35,29.5,697.5,996.82,725.99
2016,8,11,15,30,834.0,107.0,3.4,29.0,655.0,985.85,722.4
2016,8,11,15,45,818.5,103.0,3.45,28.5,608.5,968.13,714.55
2016,8,11,16,0,803.0,99.0,3.5,28.0,562.0,947.08,704.52
2016,8,11,16,15,780.0,95.0,3.5,27.0,511.5,915.51,688.33
2016,8,11,16,30,757.0,91.0,3.5,26.0,461.0,881.16,669.94
2016,8,11,16,45,727.5,86.0,3.55,25.5,409.0,843.07,647.42
2016,8,11,17,0,698.0,81.0,3.6,25.0,357.0,797.42,618.8
2016,8,11,17,15,655.0,75.0,3.5,23.5,304.5,736.56,579.67
2016,8,11,17,30,612.0,69.0,3.4,22.0,252.0,675.31,538.28
2016,8,11,17,45,549.0,61.0,3.3,21.0,201.0,594.23,478.28
2016,8,11,18,0,486.0,53.0,3.2,20.0,150.0,515.03,416.32
2016,8,11,18,15,390.0,42.0,3.0,19.0,105.0,408.69,329.01
2016,8,11,18,30,294.0,31.0,2.8,18.0,60.0,309.07,236.58
2016,8,11,18,45,147.0,15.5,2.65,17.5,30.0,153.26,0.0
2016,8,11,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,157.5,17.5,2.05,12.5,35.0,14.1,1.57
2016,8,12,6,0,315.0,35.0,2.3,13.0,70.0,28.7,18.92
2016,8,12,6,15,404.5,45.5,2.25,13.5,116.0,36.68,26.76
2016,8,12,6,30,494.0,56.0,2.2,14.0,162.0,44.51,34.07
2016,8,12,6,45,556.0,63.5,2.2,15.0,213.0,49.56,38.62
2016,8,12,7,0,618.0,71.0,2.2,16.0,264.0,54.52,42.88
2016,8,12,7,15,659.0,77.0,2.15,16.5,316.5,58.05,45.83
2016,8,12,7,30,700.0,83.0,2.1,17.0,369.0,61.48,48.59
2016,8,12,7,45,731.5,87.0,2.1,18.0,421.5,69.14,54.88
2016,8,12,8,0,763.0,91.0,2.1,19.0,474.0,71.09,56.12
2016,8,12,8,15,785.0,95.0,2.1,20.0,523.5,72.81,57.16
2016,8,12,8,30,807.0,99.0,2.1,21.0,573.0,74.44,58.11
2016,8,12,8,45,825.5,101.5,2.1,22.0,619.5,74.92,58.08
2016,8,12,9,0,844.0,104.0,2.1,23.0,666.0,75.36,58.03
2016,8,12,9,15,856.5,106.5,2.15,23.5,707.0,101.9,64.79
2016,8,12,9,30,869.0,109.0,2.2,24.0,748.0,156.35,86.85
2016,8,12,9,45,879.5,110.5,2.25,25.0,784.0,211.4,123.0
2016,8,12,10,0,890.0,112.0,2.3,26.0,820.0,267.52,166.7
2016,8,12,10,15,897.0,113.5,2.35,26.5,849.5,323.56,213.59
2016,8,12,10,30,904.0,115.0,2.4,27.0,879.0,379.87,261.26
2016,8,12,10,45,909.0,116.0,2.5,28.0,901.5,435.14,307.09
2016,8,12,11,0,914.0,117.0,2.6,29.0,924.0,490.03,351.36
2016,8,12,11,15,917.0,117.5,2.7,29.0,938.5,543.02,394.37
2016,8,12,11,30,920.0,118.0,2.8,29.0,953.0,594.99,435.54
2016,8,12,11,45,922.0,118.0,2.9,29.5,960.5,644.8,473.19
2016,8,12,12,0,924.0,118.0,3.0,30.0,968.0,693.09,508.73
2016,8,12,12,15,923.5,118.0,3.1,30.0,967.5,737.96,542.09
2016,8,12,12,30,923.0,118.0,3.2,30.0,967.0,780.68,573.37
2016,8,12,12,45,930.5,112.5,3.35,30.5,961.0,822.44,601.16
2016,8,12,13,0,938.0,107.0,3.5,31.0,955.0,861.94,627.0
2016,8,12,13,15,934.5,106.0,3.55,30.5,939.0,893.91,649.84
2016,8,12,13,30,931.0,105.0,3.6,30.0,923.0,922.72,670.74
2016,8,12,13,45,926.5,104.0,3.7,30.0,899.5,947.35,687.98
2016,8,12,14,0,922.0,103.0,3.8,30.0,876.0,968.57,703.11
2016,8,12,14,15,915.0,101.5,3.8,29.5,845.5,983.41,715.07
2016,8,12,14,30,908.0,100.0,3.8,29.0,815.0,994.62,724.87
2016,8,12,14,45,899.0,98.5,3.8,29.0,778.5,1000.25,729.78
2016,8,12,15,0,890.0,97.0,3.8,29.0,742.0,1002.23,732.53
2016,8,12,15,15,877.5,94.5,3.7,28.5,700.0,995.99,730.87
2016,8,12,15,30,865.0,92.0,3.6,28.0,658.0,986.19,727.06
2016,8,12,15,45,849.5,89.0,3.55,28.0,611.0,969.36,717.62
2016,8,12,16,0,834.0,86.0,3.5,28.0,564.0,960.71,713.8
2016,8,12,16,15,812.0,83.0,3.35,27.5,514.0,931.02,696.57
2016,8,12,16,30,790.0,80.0,3.2,27.0,464.0,898.53,677.41
2016,8,12,16,45,761.0,76.0,3.1,26.5,411.5,855.49,650.95
2016,8,12,17,0,732.0,72.0,3.0,26.0,359.0,810.42,622.46
2016,8,12,17,15,690.5,66.5,2.75,25.0,306.0,750.29,582.52
2016,8,12,17,30,649.0,61.0,2.5,24.0,253.0,696.18,545.28
2016,8,12,17,45,586.5,54.5,2.3,23.0,202.0,616.77,487.38
2016,8,12,18,0,524.0,48.0,2.1,22.0,151.0,539.27,427.65
2016,8,12,18,15,425.0,38.5,1.8,21.0,105.5,431.53,340.58
2016,8,12,18,30,326.0,29.0,1.5,20.0,60.0,330.74,245.86
2016,8,12,18,45,163.0,14.5,1.25,19.0,30.0,161.38,0.0
2016,8,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,158.0,17.0,2.2,13.5,34.0,13.71,0.34
2016,8,13,6,0,316.0,34.0,2.4,14.0,68.0,27.89,18.05
2016,8,13,6,15,407.0,44.0,2.3,14.5,113.5,35.49,25.56
2016,8,13,6,30,498.0,54.0,2.2,15.0,159.0,42.95,32.53
2016,8,13,6,45,559.0,61.0,2.15,16.0,209.5,47.66,36.77
2016,8,13,7,0,620.0,68.0,2.1,17.0,260.0,52.31,40.76
2016,8,13,7,15,661.0,73.5,2.1,18.0,312.0,55.56,43.37
2016,8,13,7,30,702.0,79.0,2.1,19.0,364.0,58.73,45.82
2016,8,13,7,45,734.0,82.5,2.15,20.5,416.0,65.83,51.48
2016,8,13,8,0,766.0,86.0,2.2,22.0,468.0,67.54,52.42
2016,8,13,8,15,788.0,89.5,2.15,22.5,517.5,69.06,53.4
2016,8,13,8,30,810.0,93.0,2.1,23.0,567.0,70.49,54.31
2016,8,13,8,45,829.0,95.0,2.1,24.0,613.5,70.82,54.18
2016,8,13,9,0,848.0,97.0,2.1,25.0,660.0,81.6,62.75
2016,8,13,9,15,860.5,99.0,2.1,26.0,701.0,96.15,60.56
2016,8,13,9,30,873.0,101.0,2.1,27.0,742.0,150.48,81.42
2016,8,13,9,45,891.0,98.5,2.15,28.0,780.0,204.3,115.66
2016,8,13,10,0,909.0,96.0,2.2,29.0,818.0,259.91,158.17
2016,8,13,10,15,916.0,97.5,2.25,29.5,847.5,316.85,205.33
2016,8,13,10,30,923.0,99.0,2.3,30.0,877.0,374.04,253.27
2016,8,13,10,45,928.5,99.5,2.4,30.5,900.0,429.99,299.85
2016,8,13,11,0,934.0,100.0,2.5,31.0,923.0,485.58,345.04
2016,8,13,11,15,937.0,100.5,2.55,31.5,938.0,539.35,387.5
2016,8,13,11,30,940.0,101.0,2.6,32.0,953.0,592.07,427.83
2016,8,13,11,45,942.0,101.5,2.7,32.5,960.5,642.94,465.78
2016,8,13,12,0,944.0,102.0,2.8,33.0,968.0,692.25,501.57
2016,8,13,12,15,944.0,102.0,2.9,33.0,968.0,738.0,535.12
2016,8,13,12,30,944.0,102.0,3.0,33.0,968.0,781.59,566.41
2016,8,13,12,45,931.0,109.0,3.1,33.0,956.5,819.03,591.62
2016,8,13,13,0,918.0,116.0,3.2,33.0,945.0,853.24,614.7
2016,8,13,13,15,914.5,115.5,3.3,33.0,928.5,885.25,636.36
2016,8,13,13,30,911.0,115.0,3.4,33.0,912.0,914.18,656.08
2016,8,13,13,45,906.0,113.5,3.5,33.0,888.5,937.6,672.31
2016,8,13,14,0,901.0,112.0,3.6,33.0,865.0,957.61,686.5
2016,8,13,14,15,893.5,110.5,3.6,32.5,834.5,971.79,697.87
2016,8,13,14,30,886.0,109.0,3.6,32.0,804.0,982.38,707.16
2016,8,13,14,45,876.5,107.0,3.65,32.0,767.5,986.9,711.61
2016,8,13,15,0,867.0,105.0,3.7,32.0,731.0,987.81,713.95
2016,8,13,15,15,853.5,102.5,3.65,31.5,688.5,980.63,712.02
2016,8,13,15,30,840.0,100.0,3.6,31.0,646.0,981.81,715.77
2016,8,13,15,45,824.0,96.5,3.6,30.5,599.5,964.03,707.48
2016,8,13,16,0,808.0,93.0,3.6,30.0,553.0,942.96,697.15
2016,8,13,16,15,785.0,89.0,3.5,29.5,503.0,911.26,679.01
2016,8,13,16,30,762.0,85.0,3.4,29.0,453.0,876.82,658.83
2016,8,13,16,45,732.5,80.5,3.3,28.5,401.0,833.05,631.83
2016,8,13,17,0,703.0,76.0,3.2,28.0,349.0,793.48,607.1
2016,8,13,17,15,659.5,70.0,3.0,27.0,296.5,732.08,566.5
2016,8,13,17,30,616.0,64.0,2.8,26.0,244.0,670.4,523.96
2016,8,13,17,45,553.5,56.5,2.65,25.0,194.0,590.53,465.74
2016,8,13,18,0,491.0,49.0,2.5,24.0,144.0,512.64,405.61
2016,8,13,18,15,389.5,39.0,2.3,23.0,99.5,403.52,317.48
2016,8,13,18,30,288.0,29.0,2.1,22.0,55.0,301.66,219.79
2016,8,13,18,45,144.0,14.5,1.95,21.0,27.5,114.42,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,141.5,17.0,2.1,13.5,32.5,13.73,0.0
2016,8,14,6,0,283.0,34.0,2.2,14.0,65.0,27.87,17.94
2016,8,14,6,15,373.5,45.5,2.2,14.5,109.5,36.7,26.6
2016,8,14,6,30,464.0,57.0,2.2,15.0,154.0,45.32,34.61
2016,8,14,6,45,522.5,66.0,2.2,16.0,204.0,51.46,40.12
2016,8,14,7,0,581.0,75.0,2.2,17.0,254.0,57.43,45.27
2016,8,14,7,15,624.0,81.5,2.2,18.0,306.0,61.17,48.29
2016,8,14,7,30,667.0,88.0,2.2,19.0,358.0,64.81,51.1
2016,8,14,7,45,696.5,94.0,2.25,20.0,409.0,67.8,53.29
2016,8,14,8,0,726.0,100.0,2.3,21.0,460.0,70.64,55.3
2016,8,14,8,15,749.5,104.0,2.3,22.0,509.5,78.86,61.84
2016,8,14,8,30,773.0,108.0,2.3,23.0,559.0,80.25,62.53
2016,8,14,8,45,790.0,112.0,2.3,24.0,604.5,81.43,63.06
2016,8,14,9,0,807.0,116.0,2.3,25.0,650.0,82.51,63.51
2016,8,14,9,15,821.0,118.5,2.3,25.5,691.5,94.64,60.9
2016,8,14,9,30,835.0,121.0,2.3,26.0,733.0,148.16,81.63
2016,8,14,9,45,840.5,126.5,2.35,27.0,767.5,204.21,118.25
2016,8,14,10,0,846.0,132.0,2.4,28.0,802.0,261.02,162.08
2016,8,14,10,15,854.0,133.5,2.45,28.5,831.5,316.32,207.75
2016,8,14,10,30,862.0,135.0,2.5,29.0,861.0,377.08,258.01
2016,8,14,10,45,869.0,135.5,2.55,29.5,884.0,430.92,302.68
2016,8,14,11,0,876.0,136.0,2.6,30.0,907.0,484.63,346.23
2016,8,14,11,15,880.0,137.0,2.65,30.0,922.0,536.91,388.29
2016,8,14,11,30,884.0,138.0,2.7,30.0,937.0,588.37,428.64
2016,8,14,11,45,887.5,137.5,2.8,30.5,945.0,637.43,465.53
2016,8,14,12,0,891.0,137.0,2.9,31.0,953.0,685.19,500.5
2016,8,14,12,15,891.0,137.0,2.95,31.0,952.5,729.42,533.02
2016,8,14,12,30,891.0,137.0,3.0,31.0,952.0,771.65,563.54
2016,8,14,12,45,894.0,133.5,3.05,31.5,945.0,811.03,589.79
2016,8,14,13,0,897.0,130.0,3.1,32.0,938.0,848.04,613.34
2016,8,14,13,15,893.0,129.5,3.15,32.0,921.5,879.3,634.29
2016,8,14,13,30,889.0,129.0,3.2,32.0,905.0,907.51,653.3
2016,8,14,13,45,879.0,130.0,3.3,32.0,880.0,928.62,668.1
2016,8,14,14,0,869.0,131.0,3.4,32.0,855.0,946.25,680.83
2016,8,14,14,15,860.5,129.0,3.45,31.5,824.0,958.82,691.52
2016,8,14,14,30,852.0,127.0,3.5,31.0,793.0,979.99,708.03
2016,8,14,14,45,838.5,125.5,3.55,31.0,755.5,981.42,710.42
2016,8,14,15,0,825.0,124.0,3.6,31.0,718.0,979.16,710.73
2016,8,14,15,15,810.0,121.0,3.6,30.5,675.5,970.1,707.88
2016,8,14,15,30,795.0,118.0,3.6,30.0,633.0,957.5,702.86
2016,8,14,15,45,776.0,114.5,3.65,29.5,586.5,936.94,692.94
2016,8,14,16,0,757.0,111.0,3.7,29.0,540.0,919.82,685.36
2016,8,14,16,15,731.5,106.0,3.65,28.0,490.0,885.32,666.6
2016,8,14,16,30,706.0,101.0,3.6,27.0,440.0,848.31,645.81
2016,8,14,16,45,673.5,95.0,3.6,26.5,388.0,801.11,616.28
2016,8,14,17,0,641.0,89.0,3.6,26.0,336.0,752.27,584.73
2016,8,14,17,15,594.5,82.0,3.45,24.5,284.5,688.11,542.31
2016,8,14,17,30,548.0,75.0,3.3,23.0,233.0,623.75,497.63
2016,8,14,17,45,485.0,65.0,3.2,22.0,183.5,541.92,436.16
2016,8,14,18,0,422.0,55.0,3.1,21.0,134.0,462.05,372.79
2016,8,14,18,15,323.5,42.0,2.95,20.0,91.5,354.05,283.29
2016,8,14,18,30,225.0,29.0,2.8,19.0,49.0,252.21,182.03
2016,8,14,18,45,112.5,14.5,2.65,18.5,24.5,91.89,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,189.5,15.5,2.75,12.5,35.0,12.55,0.0
2016,8,15,6,0,379.0,31.0,2.9,13.0,70.0,25.58,15.96
2016,8,15,6,15,475.0,39.5,2.85,13.5,117.5,32.1,22.64
2016,8,15,6,30,571.0,48.0,2.8,14.0,165.0,38.59,28.77
2016,8,15,6,45,370.0,83.5,2.75,14.5,168.0,61.68,49.44
2016,8,15,7,0,169.0,119.0,2.7,15.0,171.0,87.76,72.44
2016,8,15,7,15,181.0,140.0,2.65,15.5,205.0,101.81,84.48
2016,8,15,7,30,193.0,161.0,2.6,16.0,239.0,115.48,95.94
2016,8,15,7,45,310.0,165.5,2.55,17.0,310.0,115.07,94.87
2016,8,15,8,0,427.0,170.0,2.5,18.0,381.0,112.57,92.02
2016,8,15,8,15,649.0,125.5,2.45,18.5,484.0,84.63,67.65
2016,8,15,8,30,871.0,81.0,2.4,19.0,587.0,72.82,57.22
2016,8,15,8,45,887.0,83.5,2.4,20.0,634.5,74.49,58.24
2016,8,15,9,0,903.0,86.0,2.4,21.0,682.0,76.04,59.13
2016,8,15,9,15,914.5,88.0,2.45,21.5,724.0,88.33,56.96
2016,8,15,9,30,926.0,90.0,2.5,22.0,766.0,145.64,78.15
2016,8,15,9,45,935.0,91.5,2.55,23.0,802.5,203.65,115.87
2016,8,15,10,0,944.0,93.0,2.6,24.0,839.0,262.55,162.04
2016,8,15,10,15,950.0,94.0,2.65,24.5,868.5,321.0,211.52
2016,8,15,10,30,956.0,95.0,2.7,25.0,898.0,379.53,261.81
2016,8,15,10,45,959.5,96.5,2.8,26.0,920.5,437.34,310.5
2016,8,15,11,0,963.0,98.0,2.9,27.0,943.0,494.56,357.34
2016,8,15,11,15,966.0,98.5,2.95,27.0,958.0,549.96,402.76
2016,8,15,11,30,969.0,99.0,3.0,27.0,973.0,604.24,446.09
2016,8,15,11,45,969.0,100.0,3.15,27.5,980.0,655.83,485.71
2016,8,15,12,0,969.0,101.0,3.3,28.0,987.0,705.61,522.96
2016,8,15,12,15,969.0,101.0,3.4,28.0,986.0,752.55,558.2
2016,8,15,12,30,969.0,101.0,3.5,28.0,985.0,797.24,591.03
2016,8,15,12,45,958.0,106.5,3.6,28.5,973.5,835.96,616.45
2016,8,15,13,0,947.0,112.0,3.7,29.0,962.0,871.46,639.6
2016,8,15,13,15,943.0,111.0,3.75,29.0,945.0,903.49,661.41
2016,8,15,13,30,939.0,110.0,3.8,29.0,928.0,932.28,681.11
2016,8,15,13,45,933.5,109.5,3.85,29.0,903.5,956.88,698.13
2016,8,15,14,0,928.0,109.0,3.9,29.0,879.0,978.0,712.98
2016,8,15,14,15,920.5,107.5,3.9,28.5,848.0,992.65,724.89
2016,8,15,14,30,913.0,106.0,3.9,28.0,817.0,1003.61,734.61
2016,8,15,14,45,903.5,103.5,3.9,28.0,779.5,1007.83,738.66
2016,8,15,15,0,894.0,101.0,3.9,28.0,742.0,1008.32,740.47
2016,8,15,15,15,880.5,98.5,3.85,27.5,698.5,1001.17,738.6
2016,8,15,15,30,867.0,96.0,3.8,27.0,655.0,990.43,734.54
2016,8,15,15,45,851.5,92.5,3.75,26.5,608.0,984.64,733.94
2016,8,15,16,0,836.0,89.0,3.7,26.0,561.0,963.82,723.29
2016,8,15,16,15,813.0,85.5,3.6,25.0,509.5,932.44,706.56
2016,8,15,16,30,790.0,82.0,3.5,24.0,458.0,898.24,687.64
2016,8,15,16,45,761.0,77.5,3.45,23.5,405.5,854.48,660.5
2016,8,15,17,0,732.0,73.0,3.4,23.0,353.0,808.66,631.14
2016,8,15,17,15,688.0,67.5,3.25,22.0,299.0,752.73,593.94
2016,8,15,17,30,644.0,62.0,3.1,21.0,245.0,690.64,550.34
2016,8,15,17,45,580.5,54.5,3.0,20.0,193.5,609.24,489.71
2016,8,15,18,0,517.0,47.0,2.9,19.0,142.0,529.86,426.87
2016,8,15,18,15,408.5,37.0,2.8,18.0,97.0,414.78,331.54
2016,8,15,18,30,300.0,27.0,2.7,17.0,52.0,304.17,214.76
2016,8,15,18,45,150.0,13.5,2.65,16.0,26.0,117.26,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,16,5,45,151.5,16.0,2.0,11.5,31.5,12.97,0.0
2016,8,16,6,0,303.0,32.0,2.3,12.0,63.0,26.31,16.54
2016,8,16,6,15,398.5,43.0,2.25,12.5,108.5,34.81,25.1
2016,8,16,6,30,494.0,54.0,2.2,13.0,154.0,43.14,32.93
2016,8,16,6,45,555.0,62.0,2.2,14.0,205.5,48.63,37.93
2016,8,16,7,0,616.0,70.0,2.2,15.0,257.0,54.0,42.61
2016,8,16,7,15,659.0,76.0,2.15,15.5,310.0,57.57,45.61
2016,8,16,7,30,702.0,82.0,2.1,16.0,363.0,61.05,48.45
2016,8,16,7,45,733.0,86.5,2.1,17.0,415.0,63.23,49.98
2016,8,16,8,0,764.0,91.0,2.1,18.0,467.0,71.39,56.65
2016,8,16,8,15,787.0,95.0,2.1,19.0,517.5,73.14,57.71
2016,8,16,8,30,810.0,99.0,2.1,20.0,568.0,74.8,58.69
2016,8,16,8,45,827.0,102.5,2.15,21.0,614.5,75.93,59.22
2016,8,16,9,0,844.0,106.0,2.2,22.0,661.0,76.97,59.67
2016,8,16,9,15,857.5,108.5,2.2,22.5,703.0,86.68,56.93
2016,8,16,9,30,871.0,111.0,2.2,23.0,745.0,152.09,85.19
2016,8,16,9,45,872.0,117.5,2.25,24.0,778.5,209.21,122.31
2016,8,16,10,0,873.0,124.0,2.3,25.0,812.0,266.43,166.86
2016,8,16,10,15,880.5,125.5,2.35,25.5,841.5,322.1,213.33
2016,8,16,10,30,888.0,127.0,2.4,26.0,871.0,378.1,260.8
2016,8,16,10,45,894.0,128.0,2.45,27.0,894.0,433.33,306.63
2016,8,16,11,0,900.0,129.0,2.5,28.0,917.0,488.29,350.97
2016,8,16,11,15,903.5,130.0,2.55,28.0,932.0,541.59,394.19
2016,8,16,11,30,907.0,131.0,2.6,28.0,947.0,593.97,435.57
2016,8,16,11,45,909.0,131.0,2.65,28.5,954.5,643.6,473.0
2016,8,16,12,0,911.0,131.0,2.7,29.0,962.0,691.74,508.27
2016,8,16,12,15,911.0,131.0,2.75,29.0,961.0,736.8,541.55
2016,8,16,12,30,911.0,131.0,2.8,29.0,960.0,779.79,572.76
2016,8,16,12,45,903.5,134.0,2.85,29.5,949.5,817.3,597.7
2016,8,16,13,0,896.0,137.0,2.9,30.0,939.0,851.92,619.79
2016,8,16,13,15,892.0,136.0,2.95,30.0,922.0,882.9,640.68
2016,8,16,13,30,888.0,135.0,3.0,30.0,905.0,910.8,659.59
2016,8,16,13,45,883.5,132.5,3.05,30.0,881.5,933.63,675.28
2016,8,16,14,0,879.0,130.0,3.1,30.0,858.0,953.08,688.92
2016,8,16,14,15,871.0,128.0,3.1,30.0,827.0,966.28,698.3
2016,8,16,14,30,863.0,126.0,3.1,30.0,796.0,987.95,713.34
2016,8,16,14,45,854.0,122.5,3.15,30.0,759.5,991.63,717.25
2016,8,16,15,0,845.0,119.0,3.2,30.0,723.0,991.61,719.08
2016,8,16,15,15,830.5,116.5,3.15,29.5,680.0,983.63,716.62
2016,8,16,15,30,816.0,114.0,3.1,29.0,637.0,972.07,712.01
2016,8,16,15,45,800.0,109.0,3.1,28.5,590.5,952.63,702.7
2016,8,16,16,0,784.0,104.0,3.1,28.0,544.0,929.87,691.22
2016,8,16,16,15,759.0,100.0,3.05,27.0,493.0,896.35,673.36
2016,8,16,16,30,734.0,96.0,3.0,26.0,442.0,867.1,658.12
2016,8,16,16,45,703.5,89.5,3.0,25.5,390.0,820.65,629.46
2016,8,16,17,0,673.0,83.0,3.0,25.0,338.0,772.45,598.74
2016,8,16,17,15,626.0,76.5,2.9,24.0,285.0,707.88,555.47
2016,8,16,17,30,579.0,70.0,2.8,23.0,232.0,643.12,510.01
2016,8,16,17,45,513.0,60.5,2.75,22.0,182.0,558.7,447.1
2016,8,16,18,0,447.0,51.0,2.7,21.0,132.0,476.46,382.12
2016,8,16,18,15,340.5,39.0,2.6,20.0,88.5,362.93,288.01
2016,8,16,18,30,234.0,27.0,2.5,19.0,45.0,251.47,168.38
2016,8,16,18,45,117.0,13.5,2.45,18.0,22.5,93.77,0.0
2016,8,16,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,124.5,16.5,2.2,13.0,29.0,12.88,0.0
2016,8,17,6,0,249.0,33.0,2.5,14.0,58.0,25.62,15.66
2016,8,17,6,15,343.5,45.0,2.45,14.5,101.5,36.39,26.22
2016,8,17,6,30,438.0,57.0,2.4,15.0,145.0,45.42,34.64
2016,8,17,6,45,501.0,66.0,2.35,15.5,194.5,51.55,40.26
2016,8,17,7,0,564.0,75.0,2.3,16.0,244.0,57.53,45.54
2016,8,17,7,15,608.5,81.5,2.3,17.0,296.0,61.25,48.57
2016,8,17,7,30,653.0,88.0,2.3,18.0,348.0,64.89,51.4
2016,8,17,7,45,685.5,93.5,2.3,19.0,399.5,67.55,53.32
2016,8,17,8,0,718.0,99.0,2.3,20.0,451.0,70.1,55.09
2016,8,17,8,15,742.5,103.5,2.25,21.0,500.5,71.76,56.08
2016,8,17,8,30,767.0,108.0,2.2,22.0,550.0,80.43,62.98
2016,8,17,8,45,785.0,111.5,2.2,23.0,596.0,81.3,63.24
2016,8,17,9,0,803.0,115.0,2.2,24.0,642.0,82.1,63.46
2016,8,17,9,15,817.5,118.0,2.25,24.5,683.5,90.05,69.75
2016,8,17,9,30,832.0,121.0,2.3,25.0,725.0,143.9,79.78
2016,8,17,9,45,848.0,120.5,2.35,26.0,762.5,197.6,113.5
2016,8,17,10,0,864.0,120.0,2.4,27.0,800.0,260.88,161.73
2016,8,17,10,15,872.0,121.5,2.45,27.5,829.5,316.17,207.52
2016,8,17,10,30,880.0,123.0,2.5,28.0,859.0,371.83,254.41
2016,8,17,10,45,884.0,125.5,2.6,29.0,881.0,426.86,299.92
2016,8,17,11,0,888.0,128.0,2.7,30.0,903.0,481.46,343.87
2016,8,17,11,15,892.0,129.0,2.8,30.0,918.0,534.39,386.74
2016,8,17,11,30,896.0,130.0,2.9,30.0,933.0,586.47,427.89
2016,8,17,11,45,896.0,131.5,3.0,30.5,940.0,635.53,464.96
2016,8,17,12,0,896.0,133.0,3.1,31.0,947.0,682.97,499.85
2016,8,17,12,15,895.5,132.5,3.15,31.0,946.0,726.69,532.2
2016,8,17,12,30,895.0,132.0,3.2,31.0,945.0,768.29,562.47
2016,8,17,12,45,887.0,135.0,3.3,31.5,934.5,804.82,587.16
2016,8,17,13,0,879.0,138.0,3.4,32.0,924.0,838.45,608.91
2016,8,17,13,15,875.0,137.5,3.45,32.0,907.0,869.32,629.77
2016,8,17,13,30,871.0,137.0,3.5,32.0,890.0,897.17,648.69
2016,8,17,13,45,866.5,134.0,3.55,32.0,866.5,919.1,663.8
2016,8,17,14,0,862.0,131.0,3.6,32.0,843.0,937.66,676.88
2016,8,17,14,15,853.5,129.5,3.65,31.5,812.0,962.28,695.45
2016,8,17,14,30,845.0,128.0,3.7,31.0,781.0,972.06,704.51
2016,8,17,14,45,836.0,124.0,3.75,31.0,744.5,974.96,707.96
2016,8,17,15,0,827.0,120.0,3.8,31.0,708.0,974.18,709.22
2016,8,17,15,15,812.0,117.0,3.8,30.0,665.5,965.0,707.69
2016,8,17,15,30,797.0,114.0,3.8,29.0,623.0,952.28,703.96
2016,8,17,15,45,780.5,109.0,3.85,28.5,576.5,932.34,694.34
2016,8,17,16,0,764.0,104.0,3.9,28.0,530.0,909.14,682.51
2016,8,17,16,15,738.0,99.5,3.85,27.0,479.5,880.56,667.64
2016,8,17,16,30,712.0,95.0,3.8,26.0,429.0,843.57,646.6
2016,8,17,16,45,681.0,89.0,3.8,25.5,378.0,797.66,617.66
2016,8,17,17,0,650.0,83.0,3.8,25.0,327.0,750.1,586.65
2016,8,17,17,15,602.0,76.0,3.65,23.5,275.0,684.51,542.67
2016,8,17,17,30,554.0,69.0,3.5,22.0,223.0,618.9,496.4
2016,8,17,17,45,487.0,59.5,3.4,21.0,174.0,534.46,432.01
2016,8,17,18,0,420.0,50.0,3.3,20.0,125.0,452.37,365.81
2016,8,17,18,15,314.0,37.5,3.15,19.0,83.0,339.97,270.99
2016,8,17,18,30,208.0,25.0,3.0,18.0,41.0,227.35,143.66
2016,8,17,18,45,104.0,12.5,2.9,17.5,20.5,83.57,0.0
2016,8,17,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,5,45,96.0,16.5,2.15,12.5,25.5,12.84,0.0
2016,8,18,6,0,192.0,33.0,2.4,13.0,51.0,25.46,15.45
2016,8,18,6,15,280.0,48.0,2.4,13.5,93.0,36.7,26.57
2016,8,18,6,30,368.0,63.0,2.4,14.0,135.0,47.72,36.8
2016,8,18,6,45,420.5,76.0,2.4,15.0,182.5,56.84,45.03
2016,8,18,7,0,473.0,89.0,2.4,16.0,230.0,65.69,52.74
2016,8,18,7,15,519.0,98.0,2.35,16.5,280.0,73.21,59.18
2016,8,18,7,30,565.0,107.0,2.3,17.0,330.0,78.13,63.19
2016,8,18,7,45,589.5,117.5,2.3,18.0,379.0,83.69,67.53
2016,8,18,8,0,614.0,128.0,2.3,19.0,428.0,88.9,71.49
2016,8,18,8,15,640.5,134.5,2.25,20.0,476.0,91.04,72.76
2016,8,18,8,30,667.0,141.0,2.2,21.0,524.0,93.04,73.9
2016,8,18,8,45,679.0,149.5,2.2,22.0,567.5,95.91,75.78
2016,8,18,9,0,691.0,158.0,2.2,23.0,611.0,98.53,77.42
2016,8,18,9,15,707.5,162.5,2.25,23.5,651.0,104.24,81.79
2016,8,18,9,30,724.0,167.0,2.3,24.0,691.0,154.05,92.08
2016,8,18,9,45,670.0,205.0,2.35,25.0,709.0,217.31,136.59
2016,8,18,10,0,616.0,243.0,2.4,26.0,727.0,275.66,183.13
2016,8,18,10,15,626.5,247.5,2.45,26.5,755.5,322.9,221.12
2016,8,18,10,30,637.0,252.0,2.5,27.0,784.0,371.44,260.77
2016,8,18,10,45,647.0,254.0,2.6,27.5,806.0,419.2,299.68
2016,8,18,11,0,657.0,256.0,2.7,28.0,828.0,467.79,338.5
2016,8,18,11,15,662.0,258.0,2.75,28.5,842.5,514.59,375.05
2016,8,18,11,30,667.0,260.0,2.8,29.0,857.0,561.28,410.53
2016,8,18,11,45,675.0,257.5,2.9,29.5,865.5,605.97,443.89
2016,8,18,12,0,683.0,255.0,3.0,30.0,874.0,650.2,476.15
2016,8,18,12,15,683.0,255.0,3.05,30.0,873.5,690.28,505.6
2016,8,18,12,30,683.0,255.0,3.1,30.0,873.0,728.76,533.47
2016,8,18,12,45,680.5,253.5,3.15,30.0,864.5,762.23,557.55
2016,8,18,13,0,678.0,252.0,3.2,30.0,856.0,793.38,579.81
2016,8,18,13,15,673.5,249.5,3.25,30.0,840.0,819.49,598.51
2016,8,18,13,30,669.0,247.0,3.3,30.0,824.0,842.77,615.24
2016,8,18,13,45,665.5,241.5,3.4,30.0,802.0,861.24,629.1
2016,8,18,14,0,662.0,236.0,3.5,30.0,780.0,876.64,640.97
2016,8,18,14,15,651.5,231.5,3.55,29.5,750.5,883.3,648.03
2016,8,18,14,30,641.0,227.0,3.6,29.0,721.0,886.57,652.98
2016,8,18,14,45,634.5,217.5,3.65,29.0,687.0,885.43,654.01
2016,8,18,15,0,628.0,208.0,3.7,29.0,653.0,880.98,652.89
2016,8,18,15,15,610.0,201.5,3.7,28.5,612.0,864.95,644.87
2016,8,18,15,30,592.0,195.0,3.7,28.0,571.0,838.34,629.7
2016,8,18,15,45,576.5,184.0,3.75,27.5,527.0,814.15,616.39
2016,8,18,16,0,561.0,173.0,3.8,27.0,483.0,787.37,601.1
2016,8,18,16,15,532.0,163.0,3.8,26.0,435.0,746.26,576.31
2016,8,18,16,30,503.0,153.0,3.8,25.0,387.0,703.43,549.7
2016,8,18,16,45,470.0,140.0,3.8,24.0,338.0,651.73,515.65
2016,8,18,17,0,437.0,127.0,3.8,23.0,289.0,599.19,479.65
2016,8,18,17,15,390.0,112.5,3.65,22.0,240.0,531.67,430.12
2016,8,18,17,30,343.0,98.0,3.5,21.0,191.0,464.97,379.18
2016,8,18,17,45,282.5,80.0,3.4,20.0,145.5,383.49,314.04
2016,8,18,18,0,222.0,62.0,3.3,19.0,100.0,287.27,234.66
2016,8,18,18,15,152.5,41.0,3.2,18.0,63.0,199.06,158.12
2016,8,18,18,30,83.0,20.0,3.1,17.0,26.0,104.11,57.86
2016,8,18,18,45,41.5,10.0,3.05,16.5,13.0,37.54,0.0
2016,8,18,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,55.0,14.5,2.2,13.5,20.0,11.63,0.0
2016,8,19,6,0,110.0,29.0,2.5,14.0,40.0,22.85,13.05
2016,8,19,6,15,175.5,50.0,2.55,14.5,79.0,38.5,27.97
2016,8,19,6,30,241.0,71.0,2.6,15.0,118.0,53.77,41.94
2016,8,19,6,45,294.5,89.0,2.65,15.5,164.0,65.21,52.31
2016,8,19,7,0,348.0,107.0,2.7,16.0,210.0,77.16,62.84
2016,8,19,7,15,392.0,121.5,2.6,16.5,258.5,86.2,70.56
2016,8,19,7,30,436.0,136.0,2.5,17.0,307.0,94.89,77.79
2016,8,19,7,45,468.5,148.0,2.45,17.5,355.5,101.47,83.05
2016,8,19,8,0,501.0,160.0,2.4,18.0,404.0,107.74,87.96
2016,8,19,8,15,529.0,170.0,2.35,18.5,451.5,112.41,91.44
2016,8,19,8,30,557.0,180.0,2.3,19.0,499.0,116.82,94.68
2016,8,19,8,45,575.5,189.5,2.25,20.0,542.5,120.53,97.12
2016,8,19,9,0,594.0,199.0,2.2,21.0,586.0,124.0,99.33
2016,8,19,9,15,611.5,205.0,2.2,21.5,626.0,127.25,101.56
2016,8,19,9,30,629.0,211.0,2.2,22.0,666.0,172.74,111.01
2016,8,19,9,45,616.0,230.0,2.2,23.0,693.5,224.98,145.82
2016,8,19,10,0,603.0,249.0,2.2,24.0,721.0,276.28,185.37
2016,8,19,10,15,613.5,254.0,2.25,24.5,749.5,323.18,223.22
2016,8,19,10,30,624.0,259.0,2.3,25.0,778.0,371.42,262.77
2016,8,19,10,45,627.5,265.0,2.35,26.0,798.5,418.91,301.04
2016,8,19,11,0,631.0,271.0,2.4,27.0,819.0,466.65,338.51
2016,8,19,11,15,636.0,273.0,2.45,27.0,833.5,512.32,374.88
2016,8,19,11,30,641.0,275.0,2.5,27.0,848.0,557.93,410.39
2016,8,19,11,45,643.5,276.0,2.65,27.5,855.0,601.07,442.87
2016,8,19,12,0,646.0,277.0,2.8,28.0,862.0,643.42,474.05
2016,8,19,12,15,645.5,277.0,2.85,28.0,861.0,681.95,502.52
2016,8,19,12,30,645.0,277.0,2.9,28.0,860.0,718.9,529.46
2016,8,19,12,45,652.5,269.5,3.0,28.5,854.0,753.91,554.05
2016,8,19,13,0,660.0,262.0,3.1,29.0,848.0,787.16,577.15
2016,8,19,13,15,654.5,259.5,3.15,28.5,831.5,812.0,596.2
2016,8,19,13,30,649.0,257.0,3.2,28.0,815.0,833.99,613.37
2016,8,19,13,45,645.5,251.0,3.3,28.0,793.0,851.61,626.78
2016,8,19,14,0,642.0,245.0,3.4,28.0,771.0,866.18,638.22
2016,8,19,14,15,630.5,240.0,3.45,27.5,741.0,871.1,644.12
2016,8,19,14,30,619.0,235.0,3.5,27.0,711.0,872.61,647.89
2016,8,19,14,45,610.5,226.5,3.55,27.0,676.0,870.29,648.05
2016,8,19,15,0,602.0,218.0,3.6,27.0,641.0,864.69,646.11
2016,8,19,15,15,583.0,210.5,3.55,26.5,600.0,839.97,631.92
2016,8,19,15,30,564.0,203.0,3.5,26.0,559.0,819.18,620.3
2016,8,19,15,45,543.5,193.0,3.5,25.5,514.5,791.41,603.99
2016,8,19,16,0,523.0,183.0,3.5,25.0,470.0,761.24,585.81
2016,8,19,16,15,493.5,172.0,3.45,24.0,422.5,718.97,559.43
2016,8,19,16,30,464.0,161.0,3.4,23.0,375.0,675.09,531.24
2016,8,19,16,45,425.5,147.5,3.4,22.5,325.5,618.41,491.8
2016,8,19,17,0,387.0,134.0,3.4,22.0,276.0,561.23,450.79
2016,8,19,17,15,341.5,117.5,3.3,21.0,228.5,493.95,400.99
2016,8,19,17,30,296.0,101.0,3.2,20.0,181.0,409.4,335.91
2016,8,19,17,45,236.5,80.5,3.15,19.5,135.5,327.5,269.13
2016,8,19,18,0,177.0,60.0,3.1,19.0,90.0,247.73,201.66
2016,8,19,18,15,118.0,38.5,3.0,18.0,55.5,168.05,132.04
2016,8,19,18,30,59.0,17.0,2.9,17.0,21.0,79.15,36.48
2016,8,19,18,45,29.5,8.5,2.85,16.5,10.5,27.81,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,41.0,13.0,1.75,12.5,16.5,11.1,0.0
2016,8,20,6,0,82.0,26.0,2.0,13.0,33.0,20.56,11.07
2016,8,20,6,15,137.0,48.5,2.0,13.5,70.5,37.26,26.98
2016,8,20,6,30,192.0,71.0,2.0,14.0,108.0,53.46,41.82
2016,8,20,6,45,241.5,92.0,2.0,15.0,153.0,68.2,55.04
2016,8,20,7,0,291.0,113.0,2.0,16.0,198.0,82.54,67.55
2016,8,20,7,15,250.5,134.0,2.0,16.5,217.5,95.57,78.72
2016,8,20,7,30,210.0,155.0,2.0,17.0,237.0,107.92,89.06
2016,8,20,7,45,325.5,165.5,2.0,17.5,313.0,115.36,94.98
2016,8,20,8,0,441.0,176.0,2.0,18.0,389.0,117.1,95.93
2016,8,20,8,15,468.0,187.5,2.0,18.5,435.5,122.35,99.86
2016,8,20,8,30,495.0,199.0,2.0,19.0,482.0,127.31,103.51
2016,8,20,8,45,518.0,208.5,2.05,20.0,525.5,130.74,105.65
2016,8,20,9,0,541.0,218.0,2.1,21.0,569.0,133.95,107.6
2016,8,20,9,15,558.5,225.5,2.15,21.5,608.5,138.23,110.65
2016,8,20,9,30,576.0,233.0,2.2,22.0,648.0,182.5,120.71
2016,8,20,9,45,620.5,223.0,2.3,23.0,690.0,220.17,142.01
2016,8,20,10,0,665.0,213.0,2.4,24.0,732.0,264.03,173.72
2016,8,20,10,15,675.0,216.5,2.45,24.5,760.0,313.14,213.86
2016,8,20,10,30,685.0,220.0,2.5,25.0,788.0,363.37,255.6
2016,8,20,10,45,695.0,221.0,2.65,25.5,810.5,412.79,296.63
2016,8,20,11,0,705.0,222.0,2.8,26.0,833.0,462.87,337.42
2016,8,20,11,15,709.5,223.5,2.9,26.0,847.0,511.11,376.63
2016,8,20,11,30,714.0,225.0,3.0,26.0,861.0,559.02,414.7
2016,8,20,11,45,722.0,222.5,3.15,26.5,869.5,605.31,450.1
2016,8,20,12,0,730.0,220.0,3.3,27.0,878.0,650.98,484.24
2016,8,20,12,15,730.0,219.5,3.4,27.0,877.0,691.99,515.17
2016,8,20,12,30,730.0,219.0,3.5,27.0,876.0,731.25,544.38
2016,8,20,12,45,715.5,225.5,3.6,27.0,864.0,763.65,568.19
2016,8,20,13,0,701.0,232.0,3.7,27.0,852.0,793.06,589.66
2016,8,20,13,15,696.0,229.5,3.7,26.5,836.0,819.07,609.68
2016,8,20,13,30,691.0,227.0,3.7,26.0,820.0,842.2,627.68
2016,8,20,13,45,692.0,219.5,3.75,26.0,799.0,862.89,643.22
2016,8,20,14,0,693.0,212.0,3.8,26.0,778.0,880.6,656.7
2016,8,20,14,15,682.5,208.0,3.8,25.5,748.0,887.99,663.86
2016,8,20,14,30,672.0,204.0,3.8,25.0,718.0,891.97,668.94
2016,8,20,14,45,665.5,196.0,3.85,25.0,684.0,892.33,670.69
2016,8,20,15,0,659.0,188.0,3.9,25.0,650.0,889.35,670.34
2016,8,20,15,15,641.5,182.0,3.85,24.5,609.0,874.38,662.67
2016,8,20,15,30,624.0,176.0,3.8,24.0,568.0,856.17,652.89
2016,8,20,15,45,607.5,166.0,3.8,23.5,524.0,831.61,638.9
2016,8,20,16,0,591.0,156.0,3.8,23.0,480.0,804.14,622.78
2016,8,20,16,15,562.0,147.5,3.7,22.0,431.5,755.12,591.59
2016,8,20,16,30,533.0,139.0,3.6,21.0,383.0,713.56,565.26
2016,8,20,16,45,501.5,127.0,3.55,20.5,334.5,663.79,531.15
2016,8,20,17,0,470.0,115.0,3.5,20.0,286.0,613.08,495.34
2016,8,20,17,15,421.0,102.5,3.4,19.0,237.0,545.47,445.82
2016,8,20,17,30,372.0,90.0,3.3,18.0,188.0,478.83,394.61
2016,8,20,17,45,312.0,73.5,3.2,17.5,143.0,398.88,329.29
2016,8,20,18,0,252.0,57.0,3.1,17.0,98.0,321.78,263.51
2016,8,20,18,15,171.5,38.0,2.95,16.5,61.5,228.25,180.18
2016,8,20,18,30,91.0,19.0,2.8,16.0,25.0,121.87,45.84
2016,8,20,18,45,45.5,9.5,2.7,15.5,12.5,39.73,0.0
2016,8,20,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
