Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,5,45,67.5,14.5,2.35,12.5,21.0,12.38,0.0
2016,8,21,6,0,135.0,29.0,2.7,13.0,42.0,22.32,12.26
2016,8,21,6,15,212.5,47.5,2.7,13.5,81.5,36.11,25.92
2016,8,21,6,30,290.0,66.0,2.7,14.0,121.0,49.55,38.34
2016,8,21,6,45,353.0,80.0,2.75,14.5,168.0,59.31,47.27
2016,8,21,7,0,416.0,94.0,2.8,15.0,215.0,68.8,55.71
2016,8,21,7,15,462.5,105.5,2.75,15.5,265.0,76.15,62.03
2016,8,21,7,30,509.0,117.0,2.7,16.0,315.0,83.25,67.97
2016,8,21,7,45,546.5,125.0,2.7,17.0,365.0,87.72,71.35
2016,8,21,8,0,584.0,133.0,2.7,18.0,415.0,92.55,74.97
2016,8,21,8,15,612.0,140.0,2.65,18.5,463.0,94.9,76.56
2016,8,21,8,30,640.0,147.0,2.6,19.0,511.0,97.1,78.01
2016,8,21,8,45,663.0,152.5,2.6,20.0,556.0,98.08,78.28
2016,8,21,9,0,686.0,158.0,2.6,21.0,601.0,98.97,78.48
2016,8,21,9,15,702.5,162.0,2.6,21.5,642.0,100.32,79.25
2016,8,21,9,30,719.0,166.0,2.6,22.0,683.0,149.66,90.59
2016,8,21,9,45,703.0,185.0,2.65,22.5,710.5,206.25,128.28
2016,8,21,10,0,687.0,204.0,2.7,23.0,738.0,261.63,171.83
2016,8,21,10,15,697.5,207.0,2.75,23.5,767.0,311.75,213.07
2016,8,21,10,30,708.0,210.0,2.8,24.0,796.0,363.0,256.01
2016,8,21,10,45,718.0,211.5,2.9,24.5,818.5,413.94,298.54
2016,8,21,11,0,728.0,213.0,3.0,25.0,841.0,465.51,340.75
2016,8,21,11,15,732.5,214.5,3.1,25.0,856.0,514.85,381.12
2016,8,21,11,30,737.0,216.0,3.2,25.0,871.0,563.79,420.27
2016,8,21,11,45,742.0,215.0,3.3,25.5,878.5,610.46,456.06
2016,8,21,12,0,747.0,214.0,3.4,26.0,886.0,656.23,490.3
2016,8,21,12,15,747.0,214.0,3.5,26.0,885.0,698.29,522.15
2016,8,21,12,30,747.0,214.0,3.6,26.0,884.0,738.57,552.22
2016,8,21,12,45,761.0,203.0,3.75,26.0,880.0,777.67,581.63
2016,8,21,13,0,775.0,192.0,3.9,26.0,876.0,809.76,606.11
2016,8,21,13,15,770.0,190.5,3.95,25.5,859.0,837.47,627.63
2016,8,21,13,30,765.0,189.0,4.0,25.0,842.0,868.92,651.07
2016,8,21,13,45,759.0,185.5,4.1,25.0,818.5,888.38,665.35
2016,8,21,14,0,753.0,182.0,4.2,25.0,795.0,904.53,677.57
2016,8,21,14,15,742.5,179.0,4.2,24.5,764.0,913.63,686.01
2016,8,21,14,30,732.0,176.0,4.2,24.0,733.0,919.22,692.28
2016,8,21,14,45,719.5,171.5,4.25,23.5,696.5,917.79,694.18
2016,8,21,15,0,707.0,167.0,4.3,23.0,660.0,912.87,693.88
2016,8,21,15,15,688.5,162.0,4.2,22.5,618.0,898.11,686.15
2016,8,21,15,30,670.0,157.0,4.1,22.0,576.0,880.03,676.23
2016,8,21,15,45,648.5,150.0,4.1,21.5,530.0,853.62,660.92
2016,8,21,16,0,627.0,143.0,4.1,21.0,484.0,824.28,643.44
2016,8,21,16,15,597.0,135.5,4.05,20.0,435.0,783.45,618.33
2016,8,21,16,30,567.0,128.0,4.0,19.0,386.0,740.36,591.0
2016,8,21,16,45,530.0,118.5,3.95,18.5,336.0,678.9,547.94
2016,8,21,17,0,493.0,109.0,3.9,18.0,286.0,625.71,509.98
2016,8,21,17,15,442.0,97.0,3.75,17.0,236.5,556.35,458.51
2016,8,21,17,30,391.0,85.0,3.6,16.0,187.0,488.03,405.63
2016,8,21,17,45,324.5,70.0,3.5,15.5,141.5,404.1,336.42
2016,8,21,18,0,258.0,55.0,3.4,15.0,96.0,323.64,266.93
2016,8,21,18,15,173.5,36.5,3.3,14.5,59.5,227.8,180.03
2016,8,21,18,30,89.0,18.0,3.2,14.0,23.0,116.99,26.12
2016,8,21,18,45,44.5,9.0,3.1,14.0,11.5,38.51,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,65.5,14.5,2.75,12.5,20.5,12.38,0.0
2016,8,22,6,0,131.0,29.0,3.0,13.0,41.0,22.32,11.99
2016,8,22,6,15,210.0,47.5,3.0,13.5,80.5,36.13,25.87
2016,8,22,6,30,289.0,66.0,3.0,14.0,120.0,49.58,38.33
2016,8,22,6,45,347.5,80.5,3.0,14.5,166.0,59.67,47.57
2016,8,22,7,0,406.0,95.0,3.0,15.0,212.0,69.46,56.29
2016,8,22,7,15,452.5,106.5,2.9,15.5,261.0,76.79,62.59
2016,8,22,7,30,499.0,118.0,2.8,16.0,310.0,83.87,68.51
2016,8,22,7,45,533.0,127.5,2.75,16.5,359.0,89.24,72.83
2016,8,22,8,0,567.0,137.0,2.7,17.0,408.0,95.41,77.75
2016,8,22,8,15,594.5,144.0,2.65,17.5,455.5,97.62,79.22
2016,8,22,8,30,622.0,151.0,2.6,18.0,503.0,99.7,80.56
2016,8,22,8,45,642.0,158.0,2.6,19.0,547.0,101.5,81.51
2016,8,22,9,0,662.0,165.0,2.6,20.0,591.0,103.14,82.33
2016,8,22,9,15,678.5,169.5,2.65,20.5,631.0,103.27,82.05
2016,8,22,9,30,695.0,174.0,2.7,21.0,671.0,151.62,93.66
2016,8,22,9,45,702.0,181.0,2.75,21.5,704.5,202.57,126.06
2016,8,22,10,0,709.0,188.0,2.8,22.0,738.0,254.62,166.24
2016,8,22,10,15,718.5,191.0,2.9,22.5,766.0,305.61,208.58
2016,8,22,10,30,728.0,194.0,3.0,23.0,794.0,357.54,252.57
2016,8,22,10,45,734.5,196.0,3.1,23.5,815.5,408.43,295.61
2016,8,22,11,0,741.0,198.0,3.2,24.0,837.0,459.52,337.96
2016,8,22,11,15,745.5,199.5,3.3,24.0,851.0,509.27,379.02
2016,8,22,11,30,750.0,201.0,3.4,24.0,865.0,558.58,418.8
2016,8,22,11,45,753.0,201.0,3.55,24.5,872.0,605.17,455.0
2016,8,22,12,0,756.0,201.0,3.7,25.0,879.0,650.67,489.51
2016,8,22,12,15,756.0,200.5,3.8,25.0,877.5,692.4,521.44
2016,8,22,12,30,756.0,200.0,3.9,25.0,876.0,732.27,551.53
2016,8,22,12,45,720.0,219.0,4.0,25.0,858.0,760.18,572.08
2016,8,22,13,0,684.0,238.0,4.1,25.0,840.0,783.72,589.27
2016,8,22,13,15,679.0,236.0,4.1,25.0,824.0,809.71,608.39
2016,8,22,13,30,674.0,234.0,4.1,25.0,808.0,832.86,625.38
2016,8,22,13,45,672.5,227.0,4.2,25.0,786.0,851.45,639.8
2016,8,22,14,0,671.0,220.0,4.3,25.0,764.0,867.0,652.18
2016,8,22,14,15,660.0,216.0,4.3,24.5,734.0,873.54,659.08
2016,8,22,14,30,649.0,212.0,4.3,24.0,704.0,876.69,663.79
2016,8,22,14,45,640.5,204.0,4.35,23.5,669.5,874.86,665.35
2016,8,22,15,0,632.0,196.0,4.4,23.0,635.0,869.71,664.71
2016,8,22,15,15,614.0,189.5,4.35,22.5,594.0,853.54,656.02
2016,8,22,15,30,596.0,183.0,4.3,22.0,553.0,834.15,645.16
2016,8,22,15,45,577.0,173.5,4.3,21.5,509.0,799.57,623.58
2016,8,22,16,0,558.0,164.0,4.3,21.0,465.0,770.92,606.13
2016,8,22,16,15,528.5,154.5,4.2,20.0,417.5,729.88,580.01
2016,8,22,16,30,499.0,145.0,4.1,19.0,370.0,687.19,552.09
2016,8,22,16,45,464.5,132.5,4.0,18.5,321.5,634.76,514.97
2016,8,22,17,0,430.0,120.0,3.9,18.0,273.0,581.63,476.09
2016,8,22,17,15,381.5,106.0,3.75,17.0,225.0,513.77,424.66
2016,8,22,17,30,333.0,92.0,3.6,16.0,177.0,446.94,371.84
2016,8,22,17,45,273.0,73.5,3.45,15.5,132.5,365.88,304.32
2016,8,22,18,0,213.0,55.0,3.3,15.0,88.0,287.59,236.47
2016,8,22,18,15,138.5,35.0,3.15,14.5,53.5,180.23,140.69
2016,8,22,18,30,64.0,15.0,3.0,14.0,19.0,77.67,0.0
2016,8,22,18,45,32.0,7.5,2.85,14.0,9.5,28.51,0.0
2016,8,22,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,45,73.5,14.0,2.2,13.0,20.5,11.95,0.0
2016,8,23,6,0,147.0,28.0,2.5,14.0,41.0,21.62,11.06
2016,8,23,6,15,233.0,45.0,2.5,14.5,81.0,34.38,24.2
2016,8,23,6,30,319.0,62.0,2.5,15.0,121.0,46.85,35.75
2016,8,23,6,45,384.5,74.5,2.55,15.5,168.5,55.68,43.85
2016,8,23,7,0,450.0,87.0,2.6,16.0,216.0,64.29,51.5
2016,8,23,7,15,497.5,97.0,2.55,16.5,266.0,70.8,57.1
2016,8,23,7,30,545.0,107.0,2.5,17.0,316.0,78.56,63.62
2016,8,23,7,45,583.0,114.0,2.45,17.5,366.5,81.68,65.99
2016,8,23,8,0,621.0,121.0,2.4,18.0,417.0,84.68,68.21
2016,8,23,8,15,648.0,127.0,2.35,18.5,465.0,86.69,69.55
2016,8,23,8,30,675.0,133.0,2.3,19.0,513.0,88.59,70.78
2016,8,23,8,45,697.5,137.0,2.3,20.0,558.5,89.01,70.62
2016,8,23,9,0,720.0,141.0,2.3,21.0,604.0,89.38,70.44
2016,8,23,9,15,736.0,145.0,2.3,21.5,644.5,89.58,70.28
2016,8,23,9,30,752.0,149.0,2.3,22.0,685.0,139.64,82.3
2016,8,23,9,45,743.0,163.0,2.35,23.0,715.0,195.81,118.33
2016,8,23,10,0,734.0,177.0,2.4,24.0,745.0,251.43,161.27
2016,8,23,10,15,743.5,180.0,2.45,24.5,773.5,303.75,204.29
2016,8,23,10,30,753.0,183.0,2.5,25.0,802.0,356.97,248.92
2016,8,23,10,45,761.5,184.0,2.6,25.5,824.5,409.14,292.59
2016,8,23,11,0,770.0,185.0,2.7,26.0,847.0,464.89,337.97
2016,8,23,11,15,774.5,186.5,2.75,26.5,861.5,514.79,377.93
2016,8,23,11,30,779.0,188.0,2.8,27.0,876.0,564.18,416.38
2016,8,23,11,45,783.0,187.0,2.9,27.5,883.5,610.63,451.83
2016,8,23,12,0,787.0,186.0,3.0,28.0,891.0,656.0,485.6
2016,8,23,12,15,787.0,186.0,3.1,28.0,890.0,698.17,517.33
2016,8,23,12,30,787.0,186.0,3.2,28.0,889.0,738.49,547.24
2016,8,23,12,45,795.5,179.0,3.3,28.0,882.5,777.1,575.77
2016,8,23,13,0,804.0,172.0,3.4,28.0,876.0,813.73,602.65
2016,8,23,13,15,799.0,170.5,3.45,28.0,859.5,842.01,622.32
2016,8,23,13,30,794.0,169.0,3.5,28.0,843.0,867.22,639.94
2016,8,23,13,45,789.5,165.5,3.6,28.0,819.5,887.79,654.81
2016,8,23,14,0,785.0,162.0,3.7,28.0,796.0,905.07,667.64
2016,8,23,14,15,775.5,159.5,3.75,27.5,765.5,915.32,677.0
2016,8,23,14,30,766.0,157.0,3.8,27.0,735.0,922.03,684.22
2016,8,23,14,45,755.5,152.0,3.9,27.0,698.5,929.17,690.87
2016,8,23,15,0,745.0,147.0,4.0,27.0,662.0,925.61,690.46
2016,8,23,15,15,728.0,143.0,4.0,26.5,620.0,913.4,685.22
2016,8,23,15,30,711.0,139.0,4.0,26.0,578.0,897.86,677.83
2016,8,23,15,45,692.0,132.5,4.0,25.5,532.0,874.21,664.86
2016,8,23,16,0,673.0,126.0,4.0,25.0,486.0,847.57,649.76
2016,8,23,16,15,644.0,120.0,3.95,24.0,437.0,809.09,627.04
2016,8,23,16,30,615.0,114.0,3.9,23.0,388.0,768.3,602.15
2016,8,23,16,45,579.0,105.0,3.85,22.5,337.5,715.42,566.47
2016,8,23,17,0,543.0,96.0,3.8,22.0,287.0,661.2,528.69
2016,8,23,17,15,491.0,86.0,3.65,21.0,237.0,590.57,477.5
2016,8,23,17,30,439.0,76.0,3.5,20.0,187.0,515.85,420.71
2016,8,23,17,45,369.0,62.5,3.4,19.0,141.0,429.6,351.85
2016,8,23,18,0,299.0,49.0,3.3,18.0,95.0,347.13,282.17
2016,8,23,18,15,200.0,32.5,3.2,17.0,58.0,242.15,185.81
2016,8,23,18,30,101.0,16.0,3.1,16.0,21.0,118.96,0.0
2016,8,23,18,45,50.5,8.0,3.05,15.5,10.5,41.6,0.0
2016,8,23,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,5,45,113.0,13.5,2.0,12.0,22.5,11.52,0.0
2016,8,24,6,0,226.0,27.0,2.3,13.0,45.0,22.25,11.24
2016,8,24,6,15,326.5,40.0,2.3,13.5,88.0,32.56,22.68
2016,8,24,6,30,427.0,53.0,2.3,14.0,131.0,42.59,32.12
2016,8,24,6,45,497.5,62.0,2.35,14.5,181.5,48.85,37.96
2016,8,24,7,0,568.0,71.0,2.4,15.0,232.0,54.99,43.47
2016,8,24,7,15,427.0,106.0,2.35,15.5,241.0,76.31,62.19
2016,8,24,7,30,286.0,141.0,2.3,16.0,250.0,100.27,82.85
2016,8,24,7,45,508.0,117.5,2.3,16.5,345.5,82.56,67.0
2016,8,24,8,0,730.0,94.0,2.3,17.0,441.0,67.46,53.54
2016,8,24,8,15,754.5,98.5,2.3,17.5,490.5,75.84,60.5
2016,8,24,8,30,779.0,103.0,2.3,18.0,540.0,77.78,61.82
2016,8,24,8,45,798.0,106.5,2.3,19.0,586.5,78.84,62.27
2016,8,24,9,0,817.0,110.0,2.3,20.0,633.0,79.83,62.67
2016,8,24,9,15,831.0,112.5,2.3,20.5,674.5,80.03,62.53
2016,8,24,9,30,845.0,115.0,2.3,21.0,716.0,131.96,74.0
2016,8,24,9,45,864.5,112.5,2.35,22.0,754.0,194.77,113.04
2016,8,24,10,0,884.0,110.0,2.4,23.0,792.0,249.98,154.69
2016,8,24,10,15,891.5,111.5,2.45,23.5,821.0,306.54,202.08
2016,8,24,10,30,899.0,113.0,2.5,24.0,850.0,363.38,250.82
2016,8,24,10,45,905.0,114.0,2.6,24.5,872.5,419.41,298.72
2016,8,24,11,0,911.0,115.0,2.7,25.0,895.0,475.12,345.35
2016,8,24,11,15,914.0,115.5,2.75,25.5,909.5,528.51,388.9
2016,8,24,11,30,917.0,116.0,2.8,26.0,924.0,580.83,430.29
2016,8,24,11,45,918.0,116.5,2.9,26.5,930.5,630.71,468.82
2016,8,24,12,0,919.0,117.0,3.0,27.0,937.0,678.92,505.05
2016,8,24,12,15,918.5,117.0,3.05,27.0,935.5,723.83,538.9
2016,8,24,12,30,918.0,117.0,3.1,27.0,934.0,766.52,570.53
2016,8,24,12,45,895.5,128.5,3.2,27.0,918.5,800.18,594.76
2016,8,24,13,0,873.0,140.0,3.3,27.0,903.0,830.0,615.63
2016,8,24,13,15,869.0,139.0,3.35,27.0,886.0,860.22,636.56
2016,8,24,13,30,865.0,138.0,3.4,27.0,869.0,887.38,655.47
2016,8,24,13,45,858.0,136.5,3.5,27.0,844.0,918.95,677.71
2016,8,24,14,0,851.0,135.0,3.6,27.0,819.0,937.0,691.0
2016,8,24,14,15,842.0,133.0,3.6,26.5,787.5,949.1,701.34
2016,8,24,14,30,833.0,131.0,3.6,26.0,756.0,957.53,709.47
2016,8,24,14,45,820.5,128.0,3.65,26.0,718.5,957.83,711.31
2016,8,24,15,0,808.0,125.0,3.7,26.0,681.0,954.43,710.9
2016,8,24,15,15,792.0,122.0,3.7,25.5,638.0,943.99,707.0
2016,8,24,15,30,776.0,119.0,3.7,25.0,595.0,930.01,700.86
2016,8,24,15,45,755.5,114.5,3.7,24.5,547.5,913.35,692.95
2016,8,24,16,0,735.0,110.0,3.7,24.0,500.0,887.2,678.47
2016,8,24,16,15,706.5,104.5,3.65,23.0,449.5,849.21,656.52
2016,8,24,16,30,678.0,99.0,3.6,22.0,399.0,808.83,632.37
2016,8,24,16,45,641.5,92.5,3.55,21.5,347.0,757.63,598.39
2016,8,24,17,0,605.0,86.0,3.5,21.0,295.0,705.0,562.25
2016,8,24,17,15,551.5,77.5,3.4,20.0,243.5,633.7,511.22
2016,8,24,17,30,498.0,69.0,3.3,19.0,192.0,562.67,457.81
2016,8,24,17,45,421.0,57.5,3.2,18.0,144.5,469.54,383.82
2016,8,24,18,0,344.0,46.0,3.1,17.0,97.0,379.67,308.32
2016,8,24,18,15,230.5,31.0,3.05,16.0,59.0,263.38,199.76
2016,8,24,18,30,117.0,16.0,3.0,15.0,21.0,129.39,0.0
2016,8,24,18,45,58.5,8.0,2.95,14.5,10.5,6.83,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,112.5,13.0,2.35,12.5,21.5,11.1,0.0
2016,8,25,6,0,225.0,26.0,2.6,13.0,43.0,21.43,10.16
2016,8,25,6,15,327.0,38.0,2.6,13.5,85.5,30.88,21.17
2016,8,25,6,30,429.0,50.0,2.6,14.0,128.0,40.12,29.91
2016,8,25,6,45,322.0,78.0,2.65,14.5,147.0,57.83,45.91
2016,8,25,7,0,215.0,106.0,2.7,15.0,166.0,77.35,63.25
2016,8,25,7,15,237.0,125.0,2.7,15.5,204.0,89.81,74.05
2016,8,25,7,30,259.0,144.0,2.7,16.0,242.0,101.82,84.22
2016,8,25,7,45,503.5,114.5,2.7,16.5,339.5,80.61,65.33
2016,8,25,8,0,748.0,85.0,2.7,17.0,437.0,67.36,53.46
2016,8,25,8,15,772.0,88.5,2.65,17.5,487.0,68.93,54.53
2016,8,25,8,30,796.0,92.0,2.6,18.0,537.0,70.44,55.53
2016,8,25,8,45,819.0,93.0,2.6,19.0,584.5,70.2,54.91
2016,8,25,9,0,842.0,94.0,2.6,20.0,632.0,80.03,62.87
2016,8,25,9,15,855.5,96.5,2.6,20.5,673.5,81.3,63.63
2016,8,25,9,30,869.0,99.0,2.6,21.0,715.0,132.33,74.05
2016,8,25,9,45,883.0,99.5,2.65,21.5,752.0,187.86,107.25
2016,8,25,10,0,897.0,100.0,2.7,22.0,789.0,244.79,150.86
2016,8,25,10,15,905.0,101.0,2.75,22.5,818.5,301.76,198.91
2016,8,25,10,30,913.0,102.0,2.8,23.0,848.0,359.05,248.44
2016,8,25,10,45,919.0,103.0,2.85,23.5,871.0,415.7,297.22
2016,8,25,11,0,925.0,104.0,2.9,24.0,894.0,472.01,344.66
2016,8,25,11,15,928.5,104.5,2.9,24.5,909.0,526.2,389.09
2016,8,25,11,30,932.0,105.0,2.9,25.0,924.0,579.33,431.28
2016,8,25,11,45,933.5,105.5,2.95,25.5,931.0,630.03,470.52
2016,8,25,12,0,935.0,106.0,3.0,26.0,938.0,679.05,507.39
2016,8,25,12,15,935.0,106.0,3.05,26.0,936.5,724.77,541.99
2016,8,25,12,30,935.0,106.0,3.1,26.0,935.0,768.24,574.34
2016,8,25,12,45,924.0,111.0,3.15,26.0,923.0,805.45,600.54
2016,8,25,13,0,913.0,116.0,3.2,26.0,911.0,839.46,624.02
2016,8,25,13,15,909.0,115.0,3.25,26.0,893.5,870.36,645.4
2016,8,25,13,30,905.0,114.0,3.3,26.0,876.0,898.08,664.7
2016,8,25,13,45,898.0,113.0,3.4,26.0,851.0,919.86,680.43
2016,8,25,14,0,891.0,112.0,3.5,26.0,826.0,938.12,693.99
2016,8,25,14,15,882.5,110.5,3.6,25.5,794.0,950.92,705.47
2016,8,25,14,30,874.0,109.0,3.7,25.0,762.0,960.09,714.76
2016,8,25,14,45,862.0,107.0,3.8,25.0,724.0,961.74,717.83
2016,8,25,15,0,850.0,105.0,3.9,25.0,686.0,971.15,726.37
2016,8,25,15,15,835.5,102.0,3.95,24.5,643.0,962.11,723.67
2016,8,25,15,30,821.0,99.0,4.0,24.0,600.0,949.49,718.78
2016,8,25,15,45,801.5,95.5,4.05,23.5,552.5,927.92,707.78
2016,8,25,16,0,782.0,92.0,4.1,23.0,505.0,903.12,694.5
2016,8,25,16,15,756.0,88.0,4.05,22.0,454.0,868.43,674.84
2016,8,25,16,30,730.0,84.0,4.0,21.0,403.0,831.11,652.84
2016,8,25,16,45,695.0,78.5,4.0,20.5,351.0,787.79,624.74
2016,8,25,17,0,660.0,73.0,4.0,20.0,299.0,737.01,590.06
2016,8,25,17,15,608.0,66.0,3.9,19.0,246.5,668.0,540.66
2016,8,25,17,30,556.0,59.0,3.8,18.0,194.0,599.32,488.84
2016,8,25,17,45,479.0,49.5,3.7,17.0,145.5,507.48,415.48
2016,8,25,18,0,402.0,40.0,3.6,16.0,97.0,419.05,340.31
2016,8,25,18,15,275.5,27.5,3.45,15.5,58.5,294.91,219.69
2016,8,25,18,30,149.0,15.0,3.3,15.0,20.0,120.29,0.0
2016,8,25,18,45,74.5,7.5,3.15,14.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,123.0,12.5,2.1,12.5,21.5,10.67,0.0
2016,8,26,6,0,246.0,25.0,2.4,13.0,43.0,20.65,9.08
2016,8,26,6,15,353.5,36.5,2.45,13.5,86.5,29.75,20.14
2016,8,26,6,30,461.0,48.0,2.5,14.0,130.0,38.67,28.6
2016,8,26,6,45,230.5,62.0,2.55,14.5,103.0,45.81,35.23
2016,8,26,7,0,0.0,76.0,2.6,15.0,76.0,61.3,49.06
2016,8,26,7,15,0.0,93.0,2.6,15.5,93.0,74.48,60.59
2016,8,26,7,30,0.0,110.0,2.6,16.0,110.0,87.55,71.78
2016,8,26,7,45,5.0,135.0,2.6,16.5,137.5,106.07,87.49
2016,8,26,8,0,10.0,160.0,2.6,17.0,165.0,124.29,102.67
2016,8,26,8,15,60.0,202.5,2.6,17.5,235.5,145.96,120.54
2016,8,26,8,30,110.0,245.0,2.6,18.0,306.0,171.49,141.37
2016,8,26,8,45,473.5,173.0,2.6,19.0,469.5,109.95,88.63
2016,8,26,9,0,837.0,101.0,2.6,20.0,633.0,74.51,58.16
2016,8,26,9,15,850.5,103.5,2.6,20.5,675.0,74.94,58.27
2016,8,26,9,30,864.0,106.0,2.6,21.0,717.0,134.86,76.71
2016,8,26,9,45,847.5,122.0,2.65,22.0,745.5,187.35,108.2
2016,8,26,10,0,831.0,138.0,2.7,23.0,774.0,248.21,155.52
2016,8,26,10,15,839.5,140.0,2.75,23.5,803.5,303.86,201.83
2016,8,26,10,30,848.0,142.0,2.8,24.0,833.0,360.11,249.78
2016,8,26,10,45,851.5,144.5,2.85,24.5,854.0,415.29,296.75
2016,8,26,11,0,855.0,147.0,2.9,25.0,875.0,470.09,342.4
2016,8,26,11,15,858.5,148.0,2.95,25.0,889.5,523.16,386.27
2016,8,26,11,30,862.0,149.0,3.0,25.0,904.0,575.39,428.35
2016,8,26,11,45,863.0,150.0,3.1,25.5,910.0,625.11,466.79
2016,8,26,12,0,864.0,151.0,3.2,26.0,916.0,673.31,503.07
2016,8,26,12,15,863.5,151.0,3.25,26.0,914.5,717.9,536.77
2016,8,26,12,30,863.0,151.0,3.3,26.0,913.0,760.35,568.33
2016,8,26,12,45,862.5,149.0,3.4,26.0,904.0,798.65,596.8
2016,8,26,13,0,862.0,147.0,3.5,26.0,895.0,834.32,622.26
2016,8,26,13,15,857.0,146.0,3.55,26.0,877.5,864.42,643.21
2016,8,26,13,30,852.0,145.0,3.6,26.0,860.0,891.32,662.07
2016,8,26,13,45,846.5,142.5,3.7,26.0,835.5,912.97,677.76
2016,8,26,14,0,841.0,140.0,3.8,26.0,811.0,931.14,691.3
2016,8,26,14,15,831.5,137.5,3.85,25.5,779.0,942.07,701.23
2016,8,26,14,30,822.0,135.0,3.9,25.0,747.0,949.31,708.94
2016,8,26,14,45,811.5,131.0,3.95,25.0,709.5,950.3,711.25
2016,8,26,15,0,801.0,127.0,4.0,25.0,672.0,947.61,711.28
2016,8,26,15,15,784.5,123.5,4.0,24.5,628.5,936.02,706.53
2016,8,26,15,30,768.0,120.0,4.0,24.0,585.0,920.88,699.5
2016,8,26,15,45,749.0,114.5,4.0,23.5,538.0,904.68,691.79
2016,8,26,16,0,730.0,109.0,4.0,23.0,491.0,878.7,677.21
2016,8,26,16,15,701.0,103.5,3.95,22.0,440.5,840.25,654.64
2016,8,26,16,30,672.0,98.0,3.9,21.0,390.0,799.44,629.84
2016,8,26,16,45,635.5,91.0,3.85,20.5,338.0,747.71,595.0
2016,8,26,17,0,599.0,84.0,3.8,20.0,286.0,694.6,557.96
2016,8,26,17,15,544.0,75.0,3.65,19.0,234.5,621.62,504.74
2016,8,26,17,30,489.0,66.0,3.5,18.0,183.0,549.09,449.19
2016,8,26,17,45,410.5,54.5,3.4,17.5,136.0,455.35,372.94
2016,8,26,18,0,332.0,43.0,3.3,17.0,89.0,365.13,295.46
2016,8,26,18,15,214.5,28.0,3.15,16.5,52.5,244.6,175.52
2016,8,26,18,30,97.0,13.0,3.0,16.0,16.0,80.83,0.0
2016,8,26,18,45,48.5,6.5,2.9,15.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,79.0,12.5,2.1,12.5,18.5,10.67,0.0
2016,8,27,6,0,158.0,25.0,2.3,13.0,37.0,19.4,7.6
2016,8,27,6,15,253.5,41.0,2.35,13.5,78.0,31.54,21.62
2016,8,27,6,30,349.0,57.0,2.4,14.0,119.0,43.45,32.79
2016,8,27,6,45,174.5,70.0,2.45,14.5,101.0,52.97,41.57
2016,8,27,7,0,0.0,83.0,2.5,15.0,83.0,66.2,53.39
2016,8,27,7,15,0.5,102.5,2.45,15.5,103.0,81.05,66.37
2016,8,27,7,30,1.0,122.0,2.4,16.0,123.0,95.76,78.95
2016,8,27,7,45,16.0,149.5,2.4,16.5,157.0,115.81,95.92
2016,8,27,8,0,31.0,177.0,2.4,17.0,191.0,129.31,106.95
2016,8,27,8,15,58.5,208.0,2.4,17.5,239.0,148.91,123.02
2016,8,27,8,30,86.0,239.0,2.4,18.0,287.0,167.85,138.28
2016,8,27,8,45,105.0,264.0,2.45,18.5,327.5,182.97,150.16
2016,8,27,9,0,124.0,289.0,2.5,19.0,368.0,186.61,152.44
2016,8,27,9,15,207.0,302.0,2.55,19.5,443.5,194.74,158.45
2016,8,27,9,30,290.0,315.0,2.6,20.0,519.0,212.03,155.64
2016,8,27,9,45,549.5,230.5,2.65,20.5,641.5,211.4,140.17
2016,8,27,10,0,809.0,146.0,2.7,21.0,764.0,248.39,157.69
2016,8,27,10,15,817.5,148.0,2.75,21.5,792.5,302.9,203.33
2016,8,27,10,30,826.0,150.0,2.8,22.0,821.0,358.04,250.63
2016,8,27,10,45,833.0,151.0,2.85,22.5,843.0,412.32,297.09
2016,8,27,11,0,840.0,152.0,2.9,23.0,865.0,466.59,342.6
2016,8,27,11,15,843.5,152.5,2.95,23.5,878.5,518.61,385.24
2016,8,27,11,30,847.0,153.0,3.0,24.0,892.0,569.78,425.98
2016,8,27,11,45,849.5,152.5,3.1,24.5,898.5,618.51,463.9
2016,8,27,12,0,852.0,152.0,3.2,25.0,905.0,665.81,499.76
2016,8,27,12,15,851.5,152.0,3.3,25.0,903.0,709.87,533.47
2016,8,27,12,30,851.0,152.0,3.4,25.0,901.0,751.83,565.09
2016,8,27,12,45,845.5,153.0,3.5,25.0,890.5,788.62,592.59
2016,8,27,13,0,840.0,154.0,3.6,25.0,880.0,822.57,617.29
2016,8,27,13,15,835.0,153.0,3.65,25.0,862.5,852.06,638.01
2016,8,27,13,30,830.0,152.0,3.7,25.0,845.0,878.41,656.64
2016,8,27,13,45,825.5,148.5,3.8,25.0,821.0,899.46,672.05
2016,8,27,14,0,821.0,145.0,3.9,25.0,797.0,917.1,685.31
2016,8,27,14,15,811.5,142.5,3.9,24.5,765.5,927.68,694.77
2016,8,27,14,30,802.0,140.0,3.9,24.0,734.0,934.63,702.0
2016,8,27,14,45,793.5,135.0,3.95,23.5,697.5,936.24,706.1
2016,8,27,15,0,785.0,130.0,4.0,23.0,661.0,934.23,707.95
2016,8,27,15,15,768.5,126.0,4.0,22.5,618.0,921.97,702.63
2016,8,27,15,30,752.0,122.0,4.0,22.0,575.0,913.21,699.91
2016,8,27,15,45,736.5,115.0,4.0,21.5,529.0,891.9,688.45
2016,8,27,16,0,721.0,108.0,4.0,21.0,483.0,867.46,674.77
2016,8,27,16,15,692.5,103.0,3.95,20.5,433.0,830.2,651.47
2016,8,27,16,30,664.0,98.0,3.9,20.0,383.0,790.61,626.05
2016,8,27,16,45,632.0,89.5,3.85,19.5,332.0,741.29,592.72
2016,8,27,17,0,600.0,81.0,3.8,19.0,281.0,690.49,557.1
2016,8,27,17,15,545.0,72.5,3.7,18.0,230.0,618.22,504.17
2016,8,27,17,30,490.0,64.0,3.6,17.0,179.0,546.43,448.83
2016,8,27,17,45,415.0,52.5,3.5,16.5,132.5,455.78,374.4
2016,8,27,18,0,340.0,41.0,3.4,16.0,86.0,368.57,298.42
2016,8,27,18,15,218.5,26.0,3.25,15.5,50.0,243.47,167.89
2016,8,27,18,30,97.0,11.0,3.1,15.0,14.0,78.88,0.0
2016,8,27,18,45,48.5,5.5,3.0,14.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,45,100.5,11.5,1.35,11.0,19.0,9.82,0.0
2016,8,28,6,0,201.0,23.0,1.5,12.0,38.0,18.9,6.62
2016,8,28,6,15,306.0,37.0,1.5,12.5,80.0,30.18,20.5
2016,8,28,6,30,411.0,51.0,1.5,13.0,122.0,41.15,30.89
2016,8,28,6,45,483.5,60.5,1.55,13.5,172.0,47.86,37.2
2016,8,28,7,0,556.0,70.0,1.6,14.0,222.0,54.43,43.15
2016,8,28,7,15,372.5,108.5,1.55,14.5,219.5,77.74,63.71
2016,8,28,7,30,189.0,147.0,1.5,15.0,217.0,106.48,88.59
2016,8,28,7,45,458.0,121.0,1.45,16.0,325.0,84.49,68.82
2016,8,28,8,0,727.0,95.0,1.4,17.0,433.0,68.44,54.41
2016,8,28,8,15,752.5,99.5,1.4,17.5,483.0,70.26,55.7
2016,8,28,8,30,778.0,104.0,1.4,18.0,533.0,78.87,62.79
2016,8,28,8,45,800.0,106.0,1.45,18.5,580.0,78.94,62.5
2016,8,28,9,0,822.0,108.0,1.5,19.0,627.0,79.03,62.27
2016,8,28,9,15,836.5,111.0,1.55,19.5,668.5,79.63,62.48
2016,8,28,9,30,851.0,114.0,1.6,20.0,710.0,126.58,71.62
2016,8,28,9,45,866.0,114.0,1.7,21.0,747.5,190.79,110.6
2016,8,28,10,0,881.0,114.0,1.8,22.0,785.0,247.03,152.61
2016,8,28,10,15,889.0,115.5,1.9,22.5,814.0,303.82,199.92
2016,8,28,10,30,897.0,117.0,2.0,23.0,843.0,360.93,248.82
2016,8,28,10,45,902.0,118.0,2.15,24.0,865.0,416.73,296.11
2016,8,28,11,0,907.0,119.0,2.3,25.0,887.0,472.09,341.91
2016,8,28,11,15,910.5,120.0,2.4,25.0,901.5,526.09,386.68
2016,8,28,11,30,914.0,121.0,2.5,25.0,916.0,579.07,429.53
2016,8,28,11,45,916.0,120.5,2.65,25.5,922.5,628.81,468.26
2016,8,28,12,0,918.0,120.0,2.8,26.0,929.0,676.89,504.77
2016,8,28,12,15,917.5,120.0,2.9,26.0,927.0,721.87,539.01
2016,8,28,12,30,917.0,120.0,3.0,26.0,925.0,764.58,571.03
2016,8,28,12,45,930.0,111.0,3.1,26.5,919.5,807.0,600.47
2016,8,28,13,0,943.0,102.0,3.2,27.0,914.0,847.2,627.1
2016,8,28,13,15,939.0,101.0,3.3,26.5,896.5,878.67,650.31
2016,8,28,13,30,935.0,100.0,3.4,26.0,879.0,906.85,671.5
2016,8,28,13,45,929.5,99.0,3.5,26.0,853.5,930.3,688.37
2016,8,28,14,0,924.0,98.0,3.6,26.0,828.0,950.2,703.04
2016,8,28,14,15,916.0,96.5,3.6,25.5,796.0,963.65,714.34
2016,8,28,14,30,908.0,95.0,3.6,25.0,764.0,973.36,723.41
2016,8,28,14,45,897.5,93.0,3.65,25.0,725.5,976.4,727.15
2016,8,28,15,0,887.0,91.0,3.7,25.0,687.0,975.7,728.62
2016,8,28,15,15,872.5,88.5,3.65,24.5,643.5,966.86,725.58
2016,8,28,15,30,858.0,86.0,3.6,24.0,600.0,954.45,720.31
2016,8,28,15,45,839.5,83.0,3.55,23.5,551.5,945.09,717.24
2016,8,28,16,0,821.0,80.0,3.5,23.0,503.0,921.49,704.38
2016,8,28,16,15,795.5,76.5,3.45,22.0,451.5,887.45,685.51
2016,8,28,16,30,770.0,73.0,3.4,21.0,400.0,850.75,664.28
2016,8,28,16,45,734.0,68.5,3.35,20.5,347.0,800.61,631.36
2016,8,28,17,0,698.0,64.0,3.3,20.0,294.0,748.81,596.0
2016,8,28,17,15,645.0,58.0,3.15,19.0,241.0,685.64,550.97
2016,8,28,17,30,592.0,52.0,3.0,18.0,188.0,616.97,498.99
2016,8,28,17,45,507.0,43.5,2.9,17.5,138.5,519.44,420.45
2016,8,28,18,0,422.0,35.0,2.8,17.0,89.0,426.1,339.76
2016,8,28,18,15,278.5,23.0,2.65,16.0,51.5,282.03,181.87
2016,8,28,18,30,135.0,11.0,2.5,15.0,14.0,105.76,0.0
2016,8,28,18,45,67.5,5.5,2.45,14.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,45,120.5,11.5,1.9,11.0,19.5,9.82,0.0
2016,8,29,6,0,241.0,23.0,2.2,12.0,39.0,19.05,5.86
2016,8,29,6,15,355.5,34.0,2.3,12.5,82.0,27.79,18.35
2016,8,29,6,30,470.0,45.0,2.4,13.0,125.0,36.39,26.63
2016,8,29,6,45,538.5,53.0,2.5,13.5,175.0,42.13,32.06
2016,8,29,7,0,607.0,61.0,2.6,14.0,225.0,47.78,37.21
2016,8,29,7,15,312.5,96.5,2.55,14.0,181.5,69.0,56.11
2016,8,29,7,30,18.0,132.0,2.5,14.0,138.0,102.45,85.49
2016,8,29,7,45,12.5,143.0,2.5,14.5,147.5,111.31,92.77
2016,8,29,8,0,7.0,154.0,2.5,15.0,157.0,120.02,99.81
2016,8,29,8,15,408.5,121.0,2.5,15.5,345.0,81.2,65.65
2016,8,29,8,30,810.0,88.0,2.5,16.0,533.0,68.19,54.05
2016,8,29,8,45,550.5,179.5,2.55,16.5,493.5,115.51,94.46
2016,8,29,9,0,291.0,271.0,2.6,17.0,454.0,169.77,139.76
2016,8,29,9,15,319.0,284.5,2.6,17.5,497.5,175.73,143.98
2016,8,29,9,30,347.0,298.0,2.6,18.0,541.0,205.85,150.74
2016,8,29,9,45,629.5,195.0,2.65,19.0,662.0,195.54,125.34
2016,8,29,10,0,912.0,92.0,2.7,20.0,783.0,237.28,145.33
2016,8,29,10,15,919.0,93.0,2.75,20.5,812.0,294.92,194.25
2016,8,29,10,30,926.0,94.0,2.8,21.0,841.0,352.73,244.72
2016,8,29,10,45,932.0,94.5,2.85,22.0,863.5,409.76,293.84
2016,8,29,11,0,938.0,95.0,2.9,23.0,886.0,466.38,341.39
2016,8,29,11,15,941.0,95.5,2.95,23.0,900.0,520.97,387.41
2016,8,29,11,30,944.0,96.0,3.0,23.0,914.0,574.38,431.3
2016,8,29,11,45,946.0,95.5,3.1,23.5,920.5,625.03,471.24
2016,8,29,12,0,948.0,95.0,3.2,24.0,927.0,673.92,508.78
2016,8,29,12,15,948.0,95.0,3.25,24.0,925.5,719.96,544.14
2016,8,29,12,30,948.0,95.0,3.3,24.0,924.0,763.68,577.14
2016,8,29,12,45,933.5,102.0,3.4,24.5,911.0,800.46,602.32
2016,8,29,13,0,919.0,109.0,3.5,25.0,898.0,833.76,624.63
2016,8,29,13,15,915.0,108.0,3.55,25.0,880.0,864.58,646.2
2016,8,29,13,30,911.0,107.0,3.6,25.0,862.0,892.18,665.63
2016,8,29,13,45,907.0,105.0,3.7,25.0,838.0,915.45,682.51
2016,8,29,14,0,903.0,103.0,3.8,25.0,814.0,935.25,697.21
2016,8,29,14,15,895.0,101.5,3.85,24.5,782.0,948.37,708.69
2016,8,29,14,30,887.0,100.0,3.9,24.0,750.0,957.82,717.94
2016,8,29,14,45,879.0,96.5,3.95,24.0,712.5,961.38,722.03
2016,8,29,15,0,871.0,93.0,4.0,24.0,675.0,961.22,723.83
2016,8,29,15,15,856.5,90.5,3.95,23.5,631.5,952.32,720.69
2016,8,29,15,30,842.0,88.0,3.9,23.0,588.0,950.92,722.9
2016,8,29,15,45,827.5,83.5,3.9,22.5,541.0,932.6,713.8
2016,8,29,16,0,813.0,79.0,3.9,22.0,494.0,910.94,702.45
2016,8,29,16,15,787.0,75.5,3.85,21.0,443.0,876.47,682.94
2016,8,29,16,30,761.0,72.0,3.8,20.0,392.0,839.39,661.09
2016,8,29,16,45,729.5,66.5,3.75,19.5,340.0,792.27,629.87
2016,8,29,17,0,698.0,61.0,3.7,19.0,288.0,743.4,596.15
2016,8,29,17,15,644.0,55.5,3.55,18.0,235.5,673.3,545.26
2016,8,29,17,30,590.0,50.0,3.4,17.0,183.0,611.1,497.5
2016,8,29,17,45,505.0,42.0,3.3,16.5,134.0,514.61,418.69
2016,8,29,18,0,420.0,34.0,3.2,16.0,85.0,422.33,337.29
2016,8,29,18,15,210.0,23.5,3.05,15.5,49.0,227.35,132.53
2016,8,29,18,30,0.0,13.0,2.9,15.0,13.0,11.1,0.0
2016,8,29,18,45,0.0,6.5,2.75,14.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,30,5,45,93.5,10.5,2.75,13.5,16.5,8.96,0.0
2016,8,30,6,0,187.0,21.0,3.0,14.0,33.0,17.21,3.72
2016,8,30,6,15,265.0,35.5,3.05,14.5,70.0,27.49,17.84
2016,8,30,6,30,343.0,50.0,3.1,15.0,107.0,38.34,28.07
2016,8,30,6,45,390.0,63.5,3.15,15.5,150.5,48.04,36.99
2016,8,30,7,0,437.0,77.0,3.2,16.0,194.0,57.43,45.42
2016,8,30,7,15,468.5,89.0,3.2,16.5,239.0,65.35,52.33
2016,8,30,7,30,500.0,101.0,3.2,17.0,284.0,72.96,58.8
2016,8,30,7,45,656.0,83.5,3.2,17.5,361.5,61.17,48.2
2016,8,30,8,0,812.0,66.0,3.2,18.0,439.0,54.55,42.17
2016,8,30,8,15,834.0,68.5,3.2,18.5,489.5,63.93,50.05
2016,8,30,8,30,856.0,71.0,3.2,19.0,540.0,66.03,51.58
2016,8,30,8,45,873.5,73.0,3.2,20.0,586.5,67.63,52.55
2016,8,30,9,0,891.0,75.0,3.2,21.0,633.0,69.13,53.44
2016,8,30,9,15,903.0,77.0,3.25,21.5,674.0,70.43,54.28
2016,8,30,9,30,915.0,79.0,3.3,22.0,715.0,116.12,62.06
2016,8,30,9,45,923.0,80.5,3.35,22.5,750.5,174.08,95.11
2016,8,30,10,0,931.0,82.0,3.4,23.0,786.0,232.77,139.58
2016,8,30,10,15,937.5,83.5,3.45,23.5,815.0,291.59,189.09
2016,8,30,10,30,944.0,85.0,3.5,24.0,844.0,350.53,240.24
2016,8,30,10,45,950.0,84.5,3.6,24.5,866.0,407.69,289.94
2016,8,30,11,0,956.0,84.0,3.7,25.0,888.0,464.37,338.29
2016,8,30,11,15,958.5,84.5,3.7,25.0,902.0,519.48,384.76
2016,8,30,11,30,961.0,85.0,3.7,25.0,916.0,573.32,428.97
2016,8,30,11,45,963.0,84.5,3.75,25.5,922.0,624.55,469.28
2016,8,30,12,0,965.0,84.0,3.8,26.0,928.0,673.98,507.09
2016,8,30,12,15,964.5,84.0,3.8,26.0,926.0,720.17,542.44
2016,8,30,12,30,964.0,84.0,3.8,26.0,924.0,763.95,575.31
2016,8,30,12,45,960.5,84.5,3.8,26.0,913.5,803.34,602.7
2016,8,30,13,0,957.0,85.0,3.8,26.0,903.0,839.76,627.84
2016,8,30,13,15,953.0,84.5,3.8,26.0,885.5,871.65,649.85
2016,8,30,13,30,949.0,84.0,3.8,26.0,868.0,900.21,669.63
2016,8,30,13,45,944.0,82.5,3.8,26.0,842.5,923.41,685.85
2016,8,30,14,0,939.0,81.0,3.8,26.0,817.0,943.0,699.79
2016,8,30,14,15,931.5,80.0,3.8,25.5,785.0,957.18,711.65
2016,8,30,14,30,924.0,79.0,3.8,25.0,753.0,967.62,721.24
2016,8,30,14,45,914.0,77.5,3.8,25.0,714.5,971.36,725.15
2016,8,30,15,0,904.0,76.0,3.8,25.0,676.0,971.34,726.76
2016,8,30,15,15,890.0,74.0,3.75,24.5,632.5,963.15,724.17
2016,8,30,15,30,876.0,72.0,3.7,24.0,589.0,951.37,719.31
2016,8,30,15,45,859.5,69.5,3.65,23.5,541.0,933.09,710.1
2016,8,30,16,0,843.0,67.0,3.6,23.0,493.0,911.58,698.68
2016,8,30,16,15,818.5,64.0,3.5,22.0,442.0,878.8,680.23
2016,8,30,16,30,794.0,61.0,3.4,21.0,391.0,853.75,666.89
2016,8,30,16,45,760.0,57.0,3.35,20.5,338.5,805.77,635.36
2016,8,30,17,0,726.0,53.0,3.3,20.0,286.0,756.18,601.5
2016,8,30,17,15,674.0,48.5,3.15,19.0,233.5,688.87,553.14
2016,8,30,17,30,622.0,44.0,3.0,18.0,181.0,621.64,501.85
2016,8,30,17,45,537.5,37.0,2.95,17.5,132.0,525.17,423.64
2016,8,30,18,0,453.0,30.0,2.9,17.0,83.0,431.95,340.98
2016,8,30,18,15,226.5,15.0,2.9,16.5,41.5,223.98,110.32
2016,8,30,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
