Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,160.5,9.5,2.8,12.5,19.5,8.11,0.0
2016,8,31,6,0,321.0,19.0,3.1,13.0,39.0,17.16,2.58
2016,8,31,6,15,439.0,27.5,3.15,13.5,83.0,24.58,15.36
2016,8,31,6,30,557.0,36.0,3.2,14.0,127.0,31.99,22.58
2016,8,31,6,45,623.5,41.5,3.3,14.5,178.5,36.47,26.86
2016,8,31,7,0,690.0,47.0,3.4,15.0,230.0,40.96,30.97
2016,8,31,7,15,733.0,51.0,3.4,15.5,283.5,44.03,33.66
2016,8,31,7,30,776.0,55.0,3.4,16.0,337.0,47.09,36.23
2016,8,31,7,45,805.0,58.5,3.45,17.0,390.0,55.97,43.76
2016,8,31,8,0,834.0,62.0,3.5,18.0,443.0,59.18,46.22
2016,8,31,8,15,855.0,64.5,3.5,18.5,493.5,61.47,47.93
2016,8,31,8,30,876.0,67.0,3.5,19.0,544.0,63.64,49.53
2016,8,31,8,45,891.0,69.5,3.55,19.5,590.5,65.61,50.95
2016,8,31,9,0,906.0,72.0,3.6,20.0,637.0,67.47,52.27
2016,8,31,9,15,917.5,73.5,3.65,20.0,678.5,68.51,53.01
2016,8,31,9,30,929.0,75.0,3.7,20.0,720.0,113.04,60.27
2016,8,31,9,45,933.0,79.5,3.75,20.5,754.5,173.31,95.03
2016,8,31,10,0,937.0,84.0,3.8,21.0,789.0,233.92,141.38
2016,8,31,10,15,943.5,85.0,3.85,21.0,818.0,292.82,191.72
2016,8,31,10,30,950.0,86.0,3.9,21.0,847.0,351.81,243.99
2016,8,31,10,45,954.0,87.0,3.95,21.5,869.0,409.76,295.01
2016,8,31,11,0,958.0,88.0,4.0,22.0,891.0,467.05,344.47
2016,8,31,11,15,960.5,88.5,4.05,22.0,905.0,522.38,391.84
2016,8,31,11,30,963.0,89.0,4.1,22.0,919.0,576.43,436.97
2016,8,31,11,45,963.5,89.5,4.15,22.0,925.0,627.85,478.96
2016,8,31,12,0,964.0,90.0,4.2,22.0,931.0,677.36,518.47
2016,8,31,12,15,963.5,90.0,4.2,22.0,929.0,723.66,554.6
2016,8,31,12,30,963.0,90.0,4.2,22.0,927.0,767.55,588.23
2016,8,31,12,45,954.5,93.5,4.25,22.0,915.0,806.11,616.04
2016,8,31,13,0,946.0,97.0,4.3,22.0,903.0,841.46,641.21
2016,8,31,13,15,942.0,96.5,4.3,22.0,885.0,873.3,663.7
2016,8,31,13,30,938.0,96.0,4.3,22.0,867.0,901.84,683.94
2016,8,31,13,45,933.0,94.5,4.35,22.0,841.5,925.07,700.83
2016,8,31,14,0,928.0,93.0,4.4,22.0,816.0,944.73,715.42
2016,8,31,14,15,920.0,91.5,4.4,21.5,783.5,957.99,726.93
2016,8,31,14,30,912.0,90.0,4.4,21.0,751.0,967.5,736.12
2016,8,31,14,45,903.0,87.0,4.4,21.0,712.5,970.58,739.69
2016,8,31,15,0,894.0,84.0,4.4,21.0,674.0,969.88,740.87
2016,8,31,15,15,879.0,82.0,4.35,20.5,630.0,960.89,737.67
2016,8,31,15,30,864.0,80.0,4.3,20.0,586.0,948.34,732.17
2016,8,31,15,45,847.0,76.5,4.25,20.0,538.0,928.55,720.27
2016,8,31,16,0,830.0,73.0,4.2,20.0,490.0,916.15,713.68
2016,8,31,16,15,803.5,69.5,4.1,19.5,438.0,880.95,691.78
2016,8,31,16,30,777.0,66.0,4.0,19.0,386.0,843.15,667.68
2016,8,31,16,45,742.5,61.5,3.95,18.5,333.0,794.33,634.94
2016,8,31,17,0,708.0,57.0,3.9,18.0,280.0,743.9,599.66
2016,8,31,17,15,652.5,51.5,3.75,17.5,227.5,672.5,546.14
2016,8,31,17,30,597.0,46.0,3.6,17.0,175.0,601.32,489.85
2016,8,31,17,45,504.5,38.5,3.45,16.5,126.5,506.97,411.72
2016,8,31,18,0,412.0,31.0,3.3,16.0,78.0,410.47,324.26
2016,8,31,18,15,206.0,15.5,3.15,15.5,39.0,207.42,75.65
2016,8,31,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,5,45,159.0,9.5,2.7,12.5,18.5,8.11,0.0
2016,9,1,6,0,318.0,19.0,3.0,13.0,37.0,17.22,1.18
2016,9,1,6,15,438.5,27.5,3.05,13.5,81.5,24.63,15.32
2016,9,1,6,30,559.0,36.0,3.1,14.0,126.0,32.05,22.6
2016,9,1,6,45,624.0,42.5,3.15,14.5,178.0,37.38,27.66
2016,9,1,7,0,689.0,49.0,3.2,15.0,230.0,42.66,32.48
2016,9,1,7,15,344.5,77.5,3.15,15.5,168.0,56.38,44.62
2016,9,1,7,30,0.0,106.0,3.1,16.0,106.0,84.4,69.1
2016,9,1,7,45,12.5,137.0,3.05,16.5,143.0,107.06,88.47
2016,9,1,8,0,25.0,168.0,3.0,17.0,180.0,129.2,107.05
2016,9,1,8,15,41.5,196.5,2.95,17.5,218.5,141.75,117.14
2016,9,1,8,30,58.0,225.0,2.9,18.0,257.0,159.4,131.42
2016,9,1,8,45,75.5,251.0,2.9,18.5,296.0,175.19,143.95
2016,9,1,9,0,93.0,277.0,2.9,19.0,335.0,190.5,155.95
2016,9,1,9,15,223.0,285.0,2.9,19.5,436.0,186.71,152.07
2016,9,1,9,30,353.0,293.0,2.9,20.0,537.0,201.73,146.96
2016,9,1,9,45,345.0,312.5,2.9,20.5,561.0,239.92,171.45
2016,9,1,10,0,337.0,332.0,2.9,21.0,585.0,277.84,199.93
2016,9,1,10,15,652.0,207.5,2.95,21.5,720.0,291.93,200.42
2016,9,1,10,30,967.0,83.0,3.0,22.0,855.0,353.46,242.97
2016,9,1,10,45,971.0,84.0,3.1,22.5,877.0,412.35,294.38
2016,9,1,11,0,975.0,85.0,3.2,23.0,899.0,470.55,344.21
2016,9,1,11,15,977.5,85.5,3.35,23.0,913.0,526.76,392.04
2016,9,1,11,30,980.0,86.0,3.5,23.0,927.0,581.64,437.64
2016,9,1,11,45,980.0,87.0,3.65,23.0,933.0,633.98,480.21
2016,9,1,12,0,980.0,88.0,3.8,23.0,939.0,684.35,520.32
2016,9,1,12,15,979.0,88.0,3.9,22.5,936.5,730.99,557.82
2016,9,1,12,30,978.0,88.0,4.0,22.0,934.0,775.12,592.96
2016,9,1,12,45,971.5,90.0,4.15,22.0,922.5,814.33,621.5
2016,9,1,13,0,965.0,92.0,4.3,22.0,911.0,850.35,647.51
2016,9,1,13,15,961.5,91.5,4.3,21.5,892.5,883.08,671.87
2016,9,1,13,30,958.0,91.0,4.3,21.0,874.0,912.47,694.03
2016,9,1,13,45,951.5,90.0,4.3,21.0,848.5,935.27,710.42
2016,9,1,14,0,945.0,89.0,4.3,21.0,823.0,954.38,724.41
2016,9,1,14,15,937.5,87.5,4.2,20.5,790.0,968.29,735.85
2016,9,1,14,30,930.0,86.0,4.1,20.0,757.0,978.4,744.88
2016,9,1,14,45,919.5,84.0,4.05,20.0,718.0,981.29,748.03
2016,9,1,15,0,909.0,82.0,4.0,20.0,679.0,980.36,748.78
2016,9,1,15,15,894.5,80.0,4.0,19.5,634.5,971.84,746.25
2016,9,1,15,30,880.0,78.0,4.0,19.0,590.0,959.71,741.37
2016,9,1,15,45,743.5,100.5,4.0,19.0,507.5,867.9,678.69
2016,9,1,16,0,607.0,123.0,4.0,19.0,425.0,769.76,610.24
2016,9,1,16,15,697.0,94.5,3.9,18.5,406.0,816.76,648.15
2016,9,1,16,30,787.0,66.0,3.8,18.0,387.0,850.82,675.48
2016,9,1,16,45,744.5,63.0,3.75,17.5,332.5,796.52,638.13
2016,9,1,17,0,702.0,60.0,3.7,17.0,278.0,740.75,598.77
2016,9,1,17,15,644.5,54.0,3.5,16.0,225.0,667.0,544.01
2016,9,1,17,30,587.0,48.0,3.3,15.0,172.0,601.77,492.58
2016,9,1,17,45,480.5,40.5,3.15,14.5,122.5,489.23,399.46
2016,9,1,18,0,374.0,33.0,3.0,14.0,73.0,382.03,301.7
2016,9,1,18,15,187.0,16.5,2.9,13.5,36.5,192.46,33.77
2016,9,1,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,109.0,9.5,2.25,11.5,16.0,8.11,0.0
2016,9,2,6,0,218.0,19.0,2.5,12.0,32.0,15.67,0.0
2016,9,2,6,15,341.5,30.0,2.55,12.5,73.5,24.52,15.21
2016,9,2,6,30,465.0,41.0,2.6,13.0,115.0,33.25,23.74
2016,9,2,6,45,534.0,49.0,2.7,14.0,164.5,39.1,29.24
2016,9,2,7,0,603.0,57.0,2.8,15.0,214.0,44.86,34.43
2016,9,2,7,15,650.0,62.5,2.7,15.5,266.0,48.43,37.57
2016,9,2,7,30,697.0,68.0,2.6,16.0,318.0,56.57,44.62
2016,9,2,7,45,727.5,72.5,2.55,16.5,369.0,59.35,46.84
2016,9,2,8,0,758.0,77.0,2.5,17.0,420.0,62.06,48.94
2016,9,2,8,15,781.5,80.5,2.45,17.5,469.0,63.87,50.23
2016,9,2,8,30,805.0,84.0,2.4,18.0,518.0,65.61,51.45
2016,9,2,8,45,820.5,87.5,2.35,19.0,563.0,67.15,52.39
2016,9,2,9,0,836.0,91.0,2.3,20.0,608.0,68.6,53.24
2016,9,2,9,15,849.0,93.5,2.35,20.5,649.0,79.66,62.34
2016,9,2,9,30,862.0,96.0,2.4,21.0,690.0,119.33,67.98
2016,9,2,9,45,880.0,93.5,2.45,22.0,726.5,173.29,96.78
2016,9,2,10,0,898.0,91.0,2.5,23.0,763.0,228.95,137.59
2016,9,2,10,15,905.0,92.5,2.6,23.0,791.5,286.26,185.73
2016,9,2,10,30,912.0,94.0,2.7,23.0,820.0,343.74,235.86
2016,9,2,10,45,916.5,95.0,2.85,23.5,841.5,399.93,284.69
2016,9,2,11,0,921.0,96.0,3.0,24.0,863.0,455.56,332.17
2016,9,2,11,15,924.0,96.5,3.1,24.0,876.5,509.34,377.67
2016,9,2,11,30,927.0,97.0,3.2,24.0,890.0,561.94,421.12
2016,9,2,11,45,740.5,209.5,3.35,24.5,846.0,596.86,448.22
2016,9,2,12,0,554.0,322.0,3.5,25.0,802.0,615.68,461.41
2016,9,2,12,15,741.5,210.0,3.55,25.0,850.0,682.87,514.09
2016,9,2,12,30,929.0,98.0,3.6,25.0,898.0,748.49,565.82
2016,9,2,12,45,912.5,106.0,3.65,25.5,884.5,784.0,590.25
2016,9,2,13,0,896.0,114.0,3.7,26.0,871.0,815.95,611.5
2016,9,2,13,15,892.0,113.0,3.7,26.0,853.5,846.01,632.4
2016,9,2,13,30,888.0,112.0,3.7,26.0,836.0,872.91,651.16
2016,9,2,13,45,884.5,109.5,3.75,26.0,811.5,895.45,667.32
2016,9,2,14,0,881.0,107.0,3.8,26.0,787.0,914.6,681.32
2016,9,2,14,15,872.0,105.5,3.8,25.5,755.0,926.31,691.55
2016,9,2,14,30,863.0,104.0,3.8,25.0,723.0,934.39,699.58
2016,9,2,14,45,853.0,100.5,3.85,24.5,685.5,935.68,703.51
2016,9,2,15,0,843.0,97.0,3.9,24.0,648.0,944.13,712.59
2016,9,2,15,15,827.0,94.5,3.9,23.5,604.0,933.77,708.64
2016,9,2,15,30,811.0,92.0,3.9,23.0,560.0,919.88,702.49
2016,9,2,15,45,792.0,88.0,3.9,22.5,513.0,897.85,690.71
2016,9,2,16,0,773.0,84.0,3.9,22.0,466.0,872.64,676.63
2016,9,2,16,15,744.5,80.0,3.8,21.0,415.0,835.49,654.53
2016,9,2,16,30,716.0,76.0,3.7,20.0,364.0,795.86,630.06
2016,9,2,16,45,679.0,70.5,3.65,19.5,312.5,750.71,599.64
2016,9,2,17,0,642.0,65.0,3.6,19.0,261.0,698.7,562.74
2016,9,2,17,15,581.0,58.0,3.45,18.0,209.5,622.93,506.31
2016,9,2,17,30,520.0,51.0,3.3,17.0,158.0,548.19,447.42
2016,9,2,17,45,424.5,41.5,3.2,16.5,112.0,443.98,360.74
2016,9,2,18,0,329.0,32.0,3.1,16.0,66.0,345.0,268.27
2016,9,2,18,15,164.5,16.0,3.05,15.0,33.0,172.35,0.0
2016,9,2,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,45,15.5,9.5,3.35,12.5,10.0,8.11,0.0
2016,9,3,6,0,31.0,19.0,3.5,13.0,20.0,15.33,0.0
2016,9,3,6,15,87.0,37.5,3.55,13.0,49.0,28.95,18.78
2016,9,3,6,30,143.0,56.0,3.6,13.0,78.0,42.62,31.92
2016,9,3,6,45,166.5,77.5,3.65,13.5,113.0,57.8,45.87
2016,9,3,7,0,190.0,99.0,3.7,14.0,148.0,72.49,59.13
2016,9,3,7,15,216.0,117.5,3.7,14.5,185.0,84.82,69.99
2016,9,3,7,30,242.0,136.0,3.7,15.0,222.0,96.74,80.23
2016,9,3,7,45,273.0,155.0,3.7,15.5,266.0,108.6,90.21
2016,9,3,8,0,304.0,174.0,3.7,16.0,310.0,120.04,99.64
2016,9,3,8,15,188.5,201.0,3.65,16.5,289.0,140.05,116.28
2016,9,3,8,30,73.0,228.0,3.6,17.0,268.0,161.03,133.48
2016,9,3,8,45,152.0,251.5,3.6,17.5,343.0,167.72,138.42
2016,9,3,9,0,231.0,275.0,3.6,18.0,418.0,181.49,149.27
2016,9,3,9,15,539.5,192.5,3.6,18.5,554.5,119.28,96.4
2016,9,3,9,30,848.0,110.0,3.6,19.0,691.0,116.14,66.89
2016,9,3,9,45,880.0,101.5,3.6,19.5,731.5,177.1,101.11
2016,9,3,10,0,912.0,93.0,3.6,20.0,772.0,231.53,140.94
2016,9,3,10,15,919.0,94.0,3.65,20.0,801.0,289.38,190.25
2016,9,3,10,30,926.0,95.0,3.7,20.0,830.0,347.38,241.65
2016,9,3,10,45,931.5,95.5,3.8,20.5,851.5,404.4,291.99
2016,9,3,11,0,937.0,96.0,3.9,21.0,873.0,460.93,341.01
2016,9,3,11,15,939.5,96.5,4.0,21.0,886.5,515.35,387.93
2016,9,3,11,30,942.0,97.0,4.1,21.0,900.0,568.52,432.68
2016,9,3,11,45,942.5,97.5,4.2,21.0,905.5,619.09,474.36
2016,9,3,12,0,943.0,98.0,4.3,21.0,911.0,667.78,513.63
2016,9,3,12,15,942.0,98.0,4.4,20.5,908.5,712.97,550.68
2016,9,3,12,30,941.0,98.0,4.5,20.0,906.0,755.74,585.5
2016,9,3,12,45,926.5,104.5,4.65,20.0,892.0,791.86,613.12
2016,9,3,13,0,912.0,111.0,4.8,20.0,878.0,824.48,637.49
2016,9,3,13,15,907.5,110.0,4.8,19.5,860.0,854.57,660.54
2016,9,3,13,30,903.0,109.0,4.8,19.0,842.0,881.39,681.39
2016,9,3,13,45,899.0,106.5,4.8,19.0,817.0,903.78,697.9
2016,9,3,14,0,895.0,104.0,4.8,19.0,792.0,922.69,712.09
2016,9,3,14,15,887.0,102.5,4.7,18.5,760.0,935.47,722.79
2016,9,3,14,30,879.0,101.0,4.6,18.0,728.0,944.62,731.12
2016,9,3,14,45,871.0,97.0,4.55,18.0,690.5,947.3,734.07
2016,9,3,15,0,863.0,93.0,4.5,18.0,653.0,946.26,734.63
2016,9,3,15,15,687.0,138.0,4.45,17.5,564.5,855.4,672.59
2016,9,3,15,30,511.0,183.0,4.4,17.0,476.0,733.17,585.4
2016,9,3,15,45,653.5,132.0,4.35,17.0,473.0,823.13,655.05
2016,9,3,16,0,796.0,81.0,4.3,17.0,470.0,889.12,704.32
2016,9,3,16,15,768.0,77.0,4.2,16.5,419.0,852.19,680.06
2016,9,3,16,30,740.0,73.0,4.1,16.0,368.0,812.73,654.05
2016,9,3,16,45,694.0,69.5,4.1,15.5,314.5,761.46,618.69
2016,9,3,17,0,648.0,66.0,4.1,15.0,261.0,703.98,577.02
2016,9,3,17,15,585.5,59.0,3.95,14.5,209.0,626.83,517.3
2016,9,3,17,30,523.0,52.0,3.8,14.0,157.0,550.67,455.14
2016,9,3,17,45,401.5,43.0,3.65,13.5,109.5,425.93,350.31
2016,9,3,18,0,280.0,34.0,3.5,13.0,62.0,307.02,238.43
2016,9,3,18,15,140.0,17.0,3.5,12.5,31.0,150.53,0.0
2016,9,3,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,5,45,37.5,9.5,3.35,11.5,11.5,8.11,0.0
2016,9,4,6,0,75.0,19.0,3.4,12.0,23.0,15.04,0.0
2016,9,4,6,15,178.0,37.5,3.4,12.0,61.0,28.8,18.6
2016,9,4,6,30,281.0,56.0,3.4,12.0,99.0,42.59,31.99
2016,9,4,6,45,146.5,73.0,3.4,12.5,96.5,54.66,43.24
2016,9,4,7,0,12.0,90.0,3.4,13.0,94.0,70.43,57.52
2016,9,4,7,15,22.0,111.0,3.3,13.5,118.5,86.27,71.55
2016,9,4,7,30,32.0,132.0,3.2,14.0,143.0,98.56,82.14
2016,9,4,7,45,333.5,125.5,3.1,14.5,273.0,86.51,71.17
2016,9,4,8,0,635.0,119.0,3.0,15.0,403.0,85.15,69.61
2016,9,4,8,15,665.0,125.0,2.95,15.5,452.5,87.32,71.12
2016,9,4,8,30,695.0,131.0,2.9,16.0,502.0,89.4,72.53
2016,9,4,8,45,732.5,129.5,2.85,16.5,551.0,86.6,69.73
2016,9,4,9,0,770.0,128.0,2.8,17.0,600.0,84.11,67.25
2016,9,4,9,15,786.5,131.5,2.8,17.5,641.5,93.19,74.68
2016,9,4,9,30,803.0,135.0,2.8,18.0,683.0,128.79,79.14
2016,9,4,9,45,857.5,116.0,2.85,18.5,728.5,173.64,99.71
2016,9,4,10,0,912.0,97.0,2.9,19.0,774.0,232.89,142.34
2016,9,4,10,15,919.0,98.5,2.95,19.5,803.5,291.21,191.54
2016,9,4,10,30,926.0,100.0,3.0,20.0,833.0,349.67,242.68
2016,9,4,10,45,932.0,100.5,3.15,20.5,854.5,407.0,293.05
2016,9,4,11,0,938.0,101.0,3.3,21.0,876.0,463.88,342.17
2016,9,4,11,15,941.0,102.0,3.45,21.0,890.0,519.1,389.54
2016,9,4,11,30,944.0,103.0,3.6,21.0,904.0,573.12,434.82
2016,9,4,11,45,943.5,104.0,3.75,21.5,909.5,623.78,475.58
2016,9,4,12,0,943.0,105.0,3.9,22.0,915.0,672.47,513.77
2016,9,4,12,15,942.5,104.5,3.95,22.0,912.5,717.73,549.26
2016,9,4,12,30,942.0,104.0,4.0,22.0,910.0,760.58,582.3
2016,9,4,12,45,945.5,100.5,4.1,22.5,901.0,801.04,611.2
2016,9,4,13,0,949.0,97.0,4.2,23.0,892.0,838.84,637.02
2016,9,4,13,15,945.0,96.0,4.2,22.5,873.5,870.15,660.34
2016,9,4,13,30,941.0,95.0,4.2,22.0,855.0,898.11,681.48
2016,9,4,13,45,933.5,95.0,4.25,22.0,829.0,920.62,697.91
2016,9,4,14,0,926.0,95.0,4.3,22.0,803.0,939.49,712.0
2016,9,4,14,15,918.0,93.5,4.25,22.0,770.0,952.6,721.78
2016,9,4,14,30,910.0,92.0,4.2,22.0,737.0,961.95,729.19
2016,9,4,14,45,896.5,90.5,4.2,22.0,697.5,962.38,730.95
2016,9,4,15,0,883.0,89.0,4.2,22.0,658.0,959.04,730.37
2016,9,4,15,15,867.5,86.5,4.15,21.5,613.5,948.92,726.42
2016,9,4,15,30,852.0,84.0,4.1,21.0,569.0,945.95,727.63
2016,9,4,15,45,829.5,81.5,4.05,20.5,519.5,922.22,714.33
2016,9,4,16,0,807.0,79.0,4.0,20.0,470.0,895.26,698.78
2016,9,4,16,15,778.5,75.5,3.9,19.5,418.0,858.39,675.59
2016,9,4,16,30,750.0,72.0,3.8,19.0,366.0,818.95,650.02
2016,9,4,16,45,707.5,67.0,3.75,18.5,312.5,762.6,611.24
2016,9,4,17,0,665.0,62.0,3.7,18.0,259.0,711.85,575.07
2016,9,4,17,15,601.5,55.5,3.55,17.0,206.5,634.33,516.8
2016,9,4,17,30,538.0,49.0,3.4,16.0,154.0,557.92,455.89
2016,9,4,17,45,427.5,39.5,3.3,15.0,107.0,441.65,359.25
2016,9,4,18,0,317.0,30.0,3.2,14.0,60.0,331.77,251.11
2016,9,4,18,15,158.5,15.0,3.05,13.5,30.0,128.7,0.0
2016,9,4,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,82.5,9.0,1.6,10.5,13.0,7.68,0.0
2016,9,5,6,0,165.0,18.0,1.8,11.0,26.0,14.88,0.0
2016,9,5,6,15,292.5,30.5,1.85,11.5,66.0,25.03,15.35
2016,9,5,6,30,420.0,43.0,1.9,12.0,106.0,34.97,25.27
2016,9,5,6,45,499.5,51.5,1.95,13.0,156.0,41.14,31.14
2016,9,5,7,0,579.0,60.0,2.0,14.0,206.0,47.24,36.69
2016,9,5,7,15,629.5,66.5,1.95,14.5,258.5,51.46,40.44
2016,9,5,7,30,680.0,73.0,1.9,15.0,311.0,55.61,43.97
2016,9,5,7,45,718.5,76.5,1.85,15.5,363.5,62.57,49.9
2016,9,5,8,0,757.0,80.0,1.8,16.0,416.0,64.51,51.32
2016,9,5,8,15,782.0,84.0,1.75,16.5,466.0,66.62,52.87
2016,9,5,8,30,807.0,88.0,1.7,17.0,516.0,68.67,54.34
2016,9,5,8,45,828.5,89.5,1.7,18.0,563.0,68.87,54.11
2016,9,5,9,0,850.0,91.0,1.7,19.0,610.0,69.1,53.91
2016,9,5,9,15,863.5,93.5,1.75,20.0,651.5,80.03,62.81
2016,9,5,9,30,877.0,96.0,1.8,21.0,693.0,116.23,66.84
2016,9,5,9,45,894.5,94.0,1.85,22.0,730.0,171.43,95.13
2016,9,5,10,0,912.0,92.0,1.9,23.0,767.0,228.27,136.15
2016,9,5,10,15,919.5,93.5,2.0,23.5,796.0,286.64,184.34
2016,9,5,10,30,927.0,95.0,2.1,24.0,825.0,345.2,234.51
2016,9,5,10,45,932.5,95.5,2.25,25.0,846.5,402.32,283.15
2016,9,5,11,0,938.0,96.0,2.4,26.0,868.0,458.94,330.31
2016,9,5,11,15,941.5,96.5,2.5,26.0,882.0,513.9,376.19
2016,9,5,11,30,945.0,97.0,2.6,26.0,896.0,567.69,419.99
2016,9,5,11,45,946.0,97.5,2.75,26.5,902.0,618.69,459.92
2016,9,5,12,0,947.0,98.0,2.9,27.0,908.0,667.83,497.41
2016,9,5,12,15,946.5,98.0,2.95,27.0,905.5,713.51,532.14
2016,9,5,12,30,946.0,98.0,3.0,27.0,903.0,756.77,564.47
2016,9,5,12,45,931.0,105.0,3.15,27.5,889.5,793.19,589.89
2016,9,5,13,0,916.0,112.0,3.3,28.0,876.0,826.05,611.93
2016,9,5,13,15,911.5,111.0,3.35,28.0,857.5,856.23,632.86
2016,9,5,13,30,907.0,110.0,3.4,28.0,839.0,883.13,651.64
2016,9,5,13,45,898.5,110.0,3.5,28.0,812.5,904.2,666.92
2016,9,5,14,0,890.0,110.0,3.6,28.0,786.0,921.7,680.0
2016,9,5,14,15,880.5,108.0,3.65,27.5,753.0,932.56,689.91
2016,9,5,14,30,871.0,106.0,3.7,27.0,720.0,939.71,697.6
2016,9,5,14,45,856.5,104.5,3.75,26.5,680.5,949.8,707.5
2016,9,5,15,0,842.0,103.0,3.8,26.0,641.0,945.71,708.05
2016,9,5,15,15,825.0,100.0,3.8,25.5,596.5,933.77,703.2
2016,9,5,15,30,808.0,97.0,3.8,25.0,552.0,918.24,696.03
2016,9,5,15,45,785.5,93.0,3.8,25.0,503.5,892.82,680.7
2016,9,5,16,0,763.0,89.0,3.8,25.0,455.0,864.23,663.11
2016,9,5,16,15,731.5,84.5,3.6,24.0,403.5,829.72,642.59
2016,9,5,16,30,700.0,80.0,3.4,23.0,352.0,787.51,615.96
2016,9,5,16,45,660.0,73.5,3.25,22.5,299.5,732.99,578.45
2016,9,5,17,0,620.0,67.0,3.1,22.0,247.0,677.37,538.61
2016,9,5,17,15,554.5,59.0,2.65,21.0,196.0,597.15,477.84
2016,9,5,17,30,489.0,51.0,2.2,20.0,145.0,518.19,414.85
2016,9,5,17,45,388.0,40.0,1.8,19.0,99.5,409.32,324.97
2016,9,5,18,0,287.0,29.0,1.4,18.0,54.0,305.72,219.57
2016,9,5,18,15,143.5,14.5,1.3,17.0,27.0,116.88,0.0
2016,9,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,5,45,90.5,8.5,1.3,11.0,12.5,7.26,0.0
2016,9,6,6,0,181.0,17.0,1.4,12.0,25.0,14.06,0.0
2016,9,6,6,15,312.5,28.5,1.45,12.5,65.5,23.39,13.75
2016,9,6,6,30,444.0,40.0,1.5,13.0,106.0,32.57,23.03
2016,9,6,6,45,525.5,47.5,1.55,14.0,156.0,38.06,28.27
2016,9,6,7,0,607.0,55.0,1.6,15.0,206.0,43.54,33.25
2016,9,6,7,15,656.5,60.5,1.45,16.0,258.5,47.19,36.42
2016,9,6,7,30,706.0,66.0,1.3,17.0,311.0,55.29,43.35
2016,9,6,7,45,743.0,69.5,1.2,18.0,364.0,57.44,44.92
2016,9,6,8,0,780.0,73.0,1.1,19.0,417.0,59.6,46.45
2016,9,6,8,15,804.0,76.0,1.15,20.0,467.0,61.19,47.45
2016,9,6,8,30,828.0,79.0,1.2,21.0,517.0,62.75,48.41
2016,9,6,8,45,847.5,81.0,1.25,22.5,563.5,72.47,56.16
2016,9,6,9,0,867.0,83.0,1.3,24.0,610.0,73.91,56.83
2016,9,6,9,15,880.5,85.5,1.5,25.0,651.5,75.46,57.72
2016,9,6,9,30,894.0,88.0,1.7,26.0,693.0,110.85,61.45
2016,9,6,9,45,900.5,91.0,1.9,27.0,728.0,168.86,91.2
2016,9,6,10,0,907.0,94.0,2.1,28.0,763.0,227.44,133.09
2016,9,6,10,15,914.5,95.5,2.15,28.5,792.0,285.57,180.11
2016,9,6,10,30,922.0,97.0,2.2,29.0,821.0,343.91,229.09
2016,9,6,10,45,928.0,97.5,2.3,29.5,843.0,400.99,277.21
2016,9,6,11,0,934.0,98.0,2.4,30.0,865.0,457.6,324.09
2016,9,6,11,15,937.5,98.5,2.4,30.0,878.5,512.4,368.87
2016,9,6,11,30,941.0,99.0,2.4,30.0,892.0,566.03,411.51
2016,9,6,11,45,942.5,99.5,2.4,30.5,898.0,617.15,450.24
2016,9,6,12,0,944.0,100.0,2.4,31.0,904.0,666.47,486.45
2016,9,6,12,15,943.5,100.0,2.45,31.0,901.5,712.04,520.32
2016,9,6,12,30,943.0,100.0,2.5,31.0,899.0,755.2,551.84
2016,9,6,12,45,934.5,102.5,2.6,31.5,887.0,792.19,576.97
2016,9,6,13,0,926.0,105.0,2.7,32.0,875.0,825.95,598.85
2016,9,6,13,15,922.0,104.5,2.8,32.0,856.0,857.12,620.23
2016,9,6,13,30,918.0,104.0,2.9,32.0,837.0,885.03,639.57
2016,9,6,13,45,911.5,102.5,3.0,32.0,811.0,906.39,654.75
2016,9,6,14,0,905.0,101.0,3.1,32.0,785.0,924.16,667.78
2016,9,6,14,15,896.0,99.0,3.15,31.5,752.5,935.46,677.83
2016,9,6,14,30,887.0,97.0,3.2,31.0,720.0,943.03,685.69
2016,9,6,14,45,875.0,95.0,3.25,30.5,680.5,944.07,689.51
2016,9,6,15,0,863.0,93.0,3.3,30.0,641.0,941.42,691.14
2016,9,6,15,15,846.5,90.5,3.25,29.5,596.5,940.99,693.76
2016,9,6,15,30,830.0,88.0,3.2,29.0,552.0,926.44,687.09
2016,9,6,15,45,808.5,84.5,3.15,29.0,503.5,902.43,672.84
2016,9,6,16,0,787.0,81.0,3.1,29.0,455.0,875.22,656.41
2016,9,6,16,15,756.5,77.0,2.95,28.0,403.0,836.0,633.42
2016,9,6,16,30,726.0,73.0,2.8,27.0,351.0,794.32,608.07
2016,9,6,16,45,684.0,67.5,2.65,26.5,298.0,744.65,574.86
2016,9,6,17,0,642.0,62.0,2.5,26.0,245.0,688.29,535.33
2016,9,6,17,15,576.5,54.5,2.15,24.5,193.5,608.45,477.28
2016,9,6,17,30,511.0,47.0,1.8,23.0,142.0,530.0,416.71
2016,9,6,17,45,405.5,36.5,1.45,22.0,96.5,418.06,325.58
2016,9,6,18,0,300.0,26.0,1.1,21.0,51.0,308.63,209.4
2016,9,6,18,15,150.0,13.0,1.05,20.0,25.5,119.88,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,45,87.0,7.5,0.4,15.5,11.5,6.4,0.0
2016,9,7,6,0,174.0,15.0,0.4,16.0,23.0,12.3,0.0
2016,9,7,6,15,305.0,27.5,0.5,16.5,63.0,22.55,12.65
2016,9,7,6,30,436.0,40.0,0.6,17.0,103.0,32.61,22.64
2016,9,7,6,45,513.5,48.5,0.7,18.0,153.0,38.88,28.5
2016,9,7,7,0,591.0,57.0,0.8,19.0,203.0,45.07,34.03
2016,9,7,7,15,642.0,63.5,0.95,19.5,256.0,49.4,37.81
2016,9,7,7,30,693.0,70.0,1.1,20.0,309.0,53.65,41.39
2016,9,7,7,45,727.0,75.0,1.25,21.0,361.5,61.63,47.98
2016,9,7,8,0,761.0,80.0,1.4,22.0,414.0,64.71,50.25
2016,9,7,8,15,786.5,83.5,1.45,23.0,464.0,66.47,51.35
2016,9,7,8,30,812.0,87.0,1.5,24.0,514.0,68.19,52.4
2016,9,7,8,45,829.5,90.5,1.6,25.0,560.0,69.73,53.29
2016,9,7,9,0,847.0,94.0,1.7,26.0,606.0,71.19,54.12
2016,9,7,9,15,861.0,96.5,1.65,27.0,647.5,81.87,62.54
2016,9,7,9,30,875.0,99.0,1.6,28.0,689.0,115.29,65.44
2016,9,7,9,45,888.5,99.5,1.6,29.0,725.5,171.63,93.15
2016,9,7,10,0,902.0,100.0,1.6,30.0,762.0,229.25,133.29
2016,9,7,10,15,909.5,101.0,1.6,30.5,790.5,286.9,179.19
2016,9,7,10,30,917.0,102.0,1.6,31.0,819.0,344.73,226.99
2016,9,7,10,45,921.5,103.5,1.6,31.5,840.5,401.85,274.21
2016,9,7,11,0,926.0,105.0,1.6,32.0,862.0,458.38,319.93
2016,9,7,11,15,929.0,105.5,1.6,32.0,875.5,512.68,363.41
2016,9,7,11,30,932.0,106.0,1.6,32.0,889.0,565.77,404.72
2016,9,7,11,45,933.0,106.5,1.6,32.5,894.0,616.32,442.12
2016,9,7,12,0,934.0,107.0,1.6,33.0,899.0,665.03,477.0
2016,9,7,12,15,933.0,107.0,1.6,33.0,896.5,709.98,509.32
2016,9,7,12,30,932.0,107.0,1.6,33.0,894.0,752.51,539.25
2016,9,7,12,45,913.5,115.5,1.65,33.5,879.0,787.27,562.31
2016,9,7,13,0,895.0,124.0,1.7,34.0,864.0,818.29,581.6
2016,9,7,13,15,890.0,123.0,1.75,34.0,845.0,847.61,601.0
2016,9,7,13,30,885.0,122.0,1.8,34.0,826.0,873.68,618.4
2016,9,7,13,45,876.0,121.0,1.9,34.0,799.5,892.96,632.12
2016,9,7,14,0,867.0,120.0,2.0,34.0,773.0,918.6,650.07
2016,9,7,14,15,857.0,118.0,2.1,34.0,739.5,929.22,658.62
2016,9,7,14,30,847.0,116.0,2.2,34.0,706.0,936.08,665.09
2016,9,7,14,45,831.0,114.0,2.3,34.0,666.0,933.58,665.81
2016,9,7,15,0,815.0,112.0,2.4,34.0,626.0,927.29,664.31
2016,9,7,15,15,796.0,108.5,2.45,33.5,581.5,912.74,658.54
2016,9,7,15,30,777.0,105.0,2.5,33.0,537.0,894.63,650.54
2016,9,7,15,45,749.5,101.5,2.65,32.5,487.5,871.39,639.83
2016,9,7,16,0,722.0,98.0,2.8,32.0,438.0,839.53,623.04
2016,9,7,16,15,687.5,92.5,2.75,31.0,386.5,795.92,597.69
2016,9,7,16,30,653.0,87.0,2.7,30.0,335.0,750.21,570.05
2016,9,7,16,45,601.5,80.5,2.7,29.5,282.0,686.14,527.3
2016,9,7,17,0,550.0,74.0,2.7,29.0,229.0,621.37,482.11
2016,9,7,17,15,479.0,64.5,2.4,27.5,179.0,536.14,419.87
2016,9,7,17,30,408.0,55.0,2.1,26.0,129.0,452.31,355.11
2016,9,7,17,45,297.5,41.0,1.85,25.0,85.5,334.35,259.36
2016,9,7,18,0,187.0,27.0,1.6,24.0,42.0,219.49,138.39
2016,9,7,18,15,93.5,13.5,1.55,23.0,21.0,79.05,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,8,5,45,43.0,7.0,2.1,13.5,8.5,0.0,0.0
2016,9,8,6,0,86.0,14.0,2.3,14.0,17.0,11.95,0.0
2016,9,8,6,15,197.5,30.5,2.35,14.5,54.0,23.61,13.36
2016,9,8,6,30,309.0,47.0,2.4,15.0,91.0,36.12,25.8
2016,9,8,6,45,392.0,59.0,2.5,15.5,139.0,45.0,34.13
2016,9,8,7,0,475.0,71.0,2.6,16.0,187.0,55.76,43.87
2016,9,8,7,15,530.0,80.0,2.5,16.5,238.0,61.48,48.93
2016,9,8,7,30,585.0,89.0,2.4,17.0,289.0,67.05,53.67
2016,9,8,7,45,627.0,95.0,2.35,18.0,341.0,70.06,55.94
2016,9,8,8,0,669.0,101.0,2.3,19.0,393.0,73.01,58.08
2016,9,8,8,15,697.5,106.0,2.25,19.5,442.0,75.01,59.47
2016,9,8,8,30,726.0,111.0,2.2,20.0,491.0,76.94,60.79
2016,9,8,8,45,749.5,114.0,2.15,20.5,537.0,77.42,60.88
2016,9,8,9,0,773.0,117.0,2.1,21.0,583.0,85.65,67.52
2016,9,8,9,15,789.0,120.5,2.15,21.5,624.0,86.44,67.86
2016,9,8,9,30,805.0,124.0,2.2,22.0,665.0,116.86,70.59
2016,9,8,9,45,813.0,128.0,2.25,23.0,699.0,171.87,98.99
2016,9,8,10,0,821.0,132.0,2.3,24.0,733.0,227.83,139.18
2016,9,8,10,15,830.0,134.0,2.35,24.5,761.0,283.35,184.34
2016,9,8,10,30,839.0,136.0,2.4,25.0,789.0,339.47,231.78
2016,9,8,10,45,846.5,136.5,2.5,25.5,810.5,394.32,278.44
2016,9,8,11,0,854.0,137.0,2.6,26.0,832.0,449.09,324.24
2016,9,8,11,15,857.5,138.0,2.7,26.0,845.5,502.12,368.37
2016,9,8,11,30,861.0,139.0,2.8,26.0,859.0,554.18,410.68
2016,9,8,11,45,864.5,138.0,2.9,26.5,865.0,601.7,447.88
2016,9,8,12,0,868.0,137.0,3.0,27.0,871.0,648.2,483.32
2016,9,8,12,15,867.5,137.0,3.05,27.0,868.5,691.21,516.19
2016,9,8,12,30,867.0,137.0,3.1,27.0,866.0,732.02,546.87
2016,9,8,12,45,873.0,131.5,3.2,27.0,857.5,770.44,575.79
2016,9,8,13,0,879.0,126.0,3.3,27.0,849.0,806.47,601.55
2016,9,8,13,15,874.0,124.5,3.3,27.0,830.5,834.8,621.12
2016,9,8,13,30,869.0,123.0,3.3,27.0,812.0,859.89,638.57
2016,9,8,13,45,863.5,120.5,3.35,27.0,786.5,880.24,653.21
2016,9,8,14,0,858.0,118.0,3.4,27.0,761.0,906.95,672.3
2016,9,8,14,15,848.0,116.0,3.4,26.5,728.0,917.3,681.52
2016,9,8,14,30,838.0,114.0,3.4,26.0,695.0,923.92,688.56
2016,9,8,14,45,826.5,111.0,3.4,26.0,656.5,924.3,690.26
2016,9,8,15,0,815.0,108.0,3.4,26.0,618.0,920.98,689.69
2016,9,8,15,15,796.5,104.5,3.35,25.5,573.5,906.83,682.96
2016,9,8,15,30,778.0,101.0,3.3,25.0,529.0,889.15,673.94
2016,9,8,15,45,755.5,96.5,3.3,24.5,481.0,863.14,659.46
2016,9,8,16,0,733.0,92.0,3.3,24.0,433.0,840.31,647.06
2016,9,8,16,15,700.0,87.0,3.2,23.5,382.0,798.63,620.39
2016,9,8,16,30,667.0,82.0,3.1,23.0,331.0,754.84,591.59
2016,9,8,16,45,622.0,75.0,3.05,22.5,279.0,695.86,550.77
2016,9,8,17,0,577.0,68.0,3.0,22.0,227.0,636.04,507.49
2016,9,8,17,15,507.0,59.0,2.85,21.0,177.0,552.04,443.81
2016,9,8,17,30,437.0,50.0,2.7,20.0,127.0,469.63,377.68
2016,9,8,17,45,329.0,37.5,2.55,19.0,84.0,356.07,282.09
2016,9,8,18,0,221.0,25.0,2.4,18.0,41.0,238.93,140.76
2016,9,8,18,15,110.5,12.5,2.35,17.5,20.5,90.15,0.0
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,5,45,72.0,7.0,1.45,11.5,9.5,0.0,0.0
2016,9,9,6,0,144.0,14.0,1.6,12.0,19.0,11.95,0.0
2016,9,9,6,15,278.5,26.5,1.65,12.5,58.0,21.74,11.75
2016,9,9,6,30,413.0,39.0,1.7,13.0,97.0,31.79,22.22
2016,9,9,6,45,494.5,47.5,1.75,14.0,146.0,38.08,28.22
2016,9,9,7,0,576.0,56.0,1.8,15.0,195.0,44.3,33.89
2016,9,9,7,15,628.0,62.0,1.75,15.5,247.0,48.26,37.43
2016,9,9,7,30,680.0,68.0,1.7,16.0,299.0,52.17,40.78
2016,9,9,7,45,717.0,72.5,1.65,17.0,351.5,59.68,47.1
2016,9,9,8,0,754.0,77.0,1.6,18.0,404.0,62.47,49.17
2016,9,9,8,15,780.0,80.5,1.55,18.5,453.5,64.32,50.49
2016,9,9,8,30,806.0,84.0,1.5,19.0,503.0,66.12,51.76
2016,9,9,8,45,825.5,86.5,1.5,20.0,549.5,67.08,52.19
2016,9,9,9,0,845.0,89.0,1.5,21.0,596.0,68.02,52.6
2016,9,9,9,15,859.5,91.5,1.55,22.0,637.0,78.86,61.36
2016,9,9,9,30,874.0,94.0,1.6,23.0,678.0,109.49,63.55
2016,9,9,9,45,884.5,95.5,1.65,24.0,713.5,166.02,91.3
2016,9,9,10,0,895.0,97.0,1.7,25.0,749.0,223.51,131.98
2016,9,9,10,15,903.0,98.5,1.75,25.5,777.5,281.18,178.75
2016,9,9,10,30,911.0,100.0,1.8,26.0,806.0,339.11,227.7
2016,9,9,10,45,917.0,100.5,1.85,27.0,827.5,395.66,275.15
2016,9,9,11,0,923.0,101.0,1.9,28.0,849.0,451.74,321.15
2016,9,9,11,15,926.0,101.5,1.9,28.5,863.0,505.79,364.77
2016,9,9,11,30,929.0,102.0,1.9,29.0,877.0,558.62,406.03
2016,9,9,11,45,931.0,102.0,1.9,29.5,882.5,609.04,444.19
2016,9,9,12,0,933.0,102.0,1.9,30.0,888.0,657.7,479.86
2016,9,9,12,15,933.0,102.0,1.95,30.5,885.5,703.07,512.5
2016,9,9,12,30,933.0,102.0,2.0,31.0,883.0,746.09,542.72
2016,9,9,12,45,919.5,107.5,2.1,31.5,869.5,781.76,567.19
2016,9,9,13,0,906.0,113.0,2.2,32.0,856.0,813.95,588.01
2016,9,9,13,15,901.5,112.5,2.3,32.0,837.0,844.14,608.73
2016,9,9,13,30,897.0,112.0,2.4,32.0,818.0,871.09,627.43
2016,9,9,13,45,891.0,110.0,2.5,32.0,792.0,891.89,642.27
2016,9,9,14,0,885.0,108.0,2.6,32.0,766.0,909.16,655.02
2016,9,9,14,15,874.5,106.0,2.65,31.5,732.5,918.77,663.95
2016,9,9,14,30,864.0,104.0,2.7,31.0,699.0,924.66,670.74
2016,9,9,14,45,851.5,101.5,2.8,30.5,659.5,934.93,681.01
2016,9,9,15,0,839.0,99.0,2.9,30.0,620.0,931.27,682.32
2016,9,9,15,15,820.5,96.0,2.95,29.5,575.5,917.67,676.92
2016,9,9,15,30,802.0,93.0,3.0,29.0,531.0,900.52,669.23
2016,9,9,15,45,778.5,89.0,3.05,28.5,482.0,874.03,655.19
2016,9,9,16,0,755.0,85.0,3.1,28.0,433.0,844.43,638.8
2016,9,9,16,15,721.5,80.5,3.1,27.0,381.5,808.01,618.16
2016,9,9,16,30,688.0,76.0,3.1,26.0,330.0,764.18,591.46
2016,9,9,16,45,640.0,70.0,3.15,25.0,277.5,703.59,551.51
2016,9,9,17,0,592.0,64.0,3.2,24.0,225.0,642.31,508.82
2016,9,9,17,15,519.0,55.5,3.1,22.5,174.5,556.32,444.88
2016,9,9,17,30,446.0,47.0,3.0,21.0,124.0,472.18,378.21
2016,9,9,17,45,328.0,35.0,2.9,20.0,81.0,351.62,276.46
2016,9,9,18,0,210.0,23.0,2.8,19.0,38.0,224.97,111.95
2016,9,9,18,15,105.0,11.5,2.7,18.0,19.0,85.03,0.0
2016,9,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,33.0,6.5,2.2,11.5,7.5,0.0,0.0
2016,9,10,6,0,66.0,13.0,2.4,12.0,15.0,11.1,0.0
2016,9,10,6,15,183.0,29.0,2.45,12.5,50.5,22.46,12.01
2016,9,10,6,30,300.0,45.0,2.5,13.0,86.0,34.63,24.62
2016,9,10,6,45,383.0,57.0,2.55,13.5,133.0,43.53,33.07
2016,9,10,7,0,466.0,69.0,2.6,14.0,180.0,54.26,42.87
2016,9,10,7,15,523.0,77.5,2.55,14.5,230.5,59.64,47.69
2016,9,10,7,30,580.0,86.0,2.5,15.0,281.0,64.9,52.22
2016,9,10,7,45,619.5,92.5,2.45,16.0,332.0,68.33,54.9
