Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,8,0,659.0,99.0,2.4,17.0,383.0,71.68,57.42
2016,9,10,8,15,688.5,104.0,2.4,17.5,431.5,73.73,58.88
2016,9,10,8,30,718.0,109.0,2.4,18.0,480.0,75.73,60.28
2016,9,10,8,45,739.5,113.0,2.4,19.0,525.5,76.88,60.82
2016,9,10,9,0,761.0,117.0,2.4,20.0,571.0,85.74,67.91
2016,9,10,9,15,777.0,120.5,2.45,20.5,611.5,86.54,68.25
2016,9,10,9,30,793.0,124.0,2.5,21.0,652.0,113.94,70.06
2016,9,10,9,45,805.0,126.5,2.6,22.0,687.0,167.7,96.89
2016,9,10,10,0,817.0,129.0,2.7,23.0,722.0,222.84,136.19
2016,9,10,10,15,826.0,131.0,2.8,23.5,750.0,278.12,181.35
2016,9,10,10,30,835.0,133.0,2.9,24.0,778.0,333.97,228.94
2016,9,10,10,45,841.0,134.5,3.0,25.0,799.0,388.78,275.46
2016,9,10,11,0,847.0,136.0,3.1,26.0,820.0,443.36,320.85
2016,9,10,11,15,850.5,137.0,3.15,26.0,833.0,495.98,364.84
2016,9,10,11,30,854.0,138.0,3.2,26.0,846.0,547.63,406.99
2016,9,10,11,45,855.5,138.5,3.3,26.5,851.5,596.59,445.38
2016,9,10,12,0,857.0,139.0,3.4,27.0,857.0,643.92,481.54
2016,9,10,12,15,856.0,138.5,3.45,27.0,854.0,686.92,514.58
2016,9,10,12,30,855.0,138.0,3.5,27.0,851.0,727.62,545.35
2016,9,10,12,45,856.0,135.5,3.6,27.0,841.0,765.42,573.87
2016,9,10,13,0,857.0,133.0,3.7,27.0,831.0,800.6,599.69
2016,9,10,13,15,851.5,131.5,3.75,27.0,812.5,828.77,619.57
2016,9,10,13,30,846.0,130.0,3.8,27.0,794.0,853.64,637.3
2016,9,10,13,45,838.5,128.5,3.85,27.0,767.5,873.43,651.67
2016,9,10,14,0,831.0,127.0,3.9,27.0,741.0,889.68,663.82
2016,9,10,14,15,820.0,124.5,3.9,26.5,708.5,898.13,671.91
2016,9,10,14,30,809.0,122.0,3.9,26.0,676.0,902.86,677.73
2016,9,10,14,45,795.5,118.5,3.9,26.0,637.0,900.49,677.57
2016,9,10,15,0,782.0,115.0,3.9,26.0,598.0,894.45,675.1
2016,9,10,15,15,762.5,111.5,3.85,25.5,554.0,879.17,667.47
2016,9,10,15,30,743.0,108.0,3.8,25.0,510.0,866.8,661.98
2016,9,10,15,45,719.0,103.0,3.75,24.5,462.0,839.36,645.88
2016,9,10,16,0,695.0,98.0,3.7,24.0,414.0,809.04,627.61
2016,9,10,16,15,659.0,92.0,3.6,23.0,363.5,763.74,599.04
2016,9,10,16,30,623.0,86.0,3.5,22.0,313.0,716.46,568.13
2016,9,10,16,45,574.5,78.5,3.45,21.5,262.0,654.54,524.05
2016,9,10,17,0,526.0,71.0,3.4,21.0,211.0,591.95,477.45
2016,9,10,17,15,452.0,61.0,3.2,20.0,162.0,504.66,409.53
2016,9,10,17,30,378.0,51.0,3.0,19.0,113.0,419.13,339.33
2016,9,10,17,45,266.5,36.5,2.9,18.0,72.5,302.59,238.5
2016,9,10,18,0,155.0,22.0,2.8,17.0,32.0,178.38,64.9
2016,9,10,18,15,77.5,11.0,2.75,16.5,16.0,64.68,0.0
2016,9,10,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,11,5,45,22.0,5.5,2.4,11.5,6.0,0.0,0.0
2016,9,11,6,0,44.0,11.0,2.6,12.0,12.0,9.39,0.0
2016,9,11,6,15,140.5,29.5,2.7,12.5,46.0,22.75,11.87
2016,9,11,6,30,237.0,48.0,2.8,13.0,80.0,36.64,26.31
2016,9,11,6,45,318.0,62.5,2.9,13.5,125.5,47.22,36.29
2016,9,11,7,0,399.0,77.0,3.0,14.0,171.0,57.57,45.79
2016,9,11,7,15,455.5,87.5,2.95,14.5,220.5,64.7,52.17
2016,9,11,7,30,512.0,98.0,2.9,15.0,270.0,71.65,58.19
2016,9,11,7,45,558.0,105.0,2.85,16.0,320.0,77.27,62.76
2016,9,11,8,0,604.0,112.0,2.8,17.0,370.0,80.64,65.24
2016,9,11,8,15,634.5,118.0,2.8,17.5,418.0,82.99,66.92
2016,9,11,8,30,665.0,124.0,2.8,18.0,466.0,85.27,68.52
2016,9,11,8,45,692.5,127.0,2.8,18.5,511.5,85.42,68.28
2016,9,11,9,0,720.0,130.0,2.8,19.0,557.0,85.62,68.1
2016,9,11,9,15,737.0,133.5,2.8,19.5,597.5,85.97,68.08
2016,9,11,9,30,754.0,137.0,2.8,20.0,638.0,111.17,69.54
2016,9,11,9,45,781.5,133.0,2.85,21.0,675.5,168.5,99.1
2016,9,11,10,0,809.0,129.0,2.9,22.0,713.0,220.39,135.22
2016,9,11,10,15,818.0,131.0,2.95,22.5,741.0,275.2,180.12
2016,9,11,10,30,827.0,133.0,3.0,23.0,769.0,330.59,227.5
2016,9,11,10,45,835.0,133.0,3.1,23.5,790.0,384.52,274.05
2016,9,11,11,0,843.0,133.0,3.2,24.0,811.0,438.38,319.84
2016,9,11,11,15,847.0,134.0,3.3,24.0,824.0,490.93,364.3
2016,9,11,11,30,851.0,135.0,3.4,24.0,837.0,542.57,407.0
2016,9,11,11,45,854.0,134.0,3.5,24.5,843.0,589.41,444.35
2016,9,11,12,0,857.0,133.0,3.6,25.0,849.0,634.93,479.74
2016,9,11,12,15,856.0,133.0,3.7,25.0,846.0,676.94,512.69
2016,9,11,12,30,855.0,133.0,3.8,25.0,843.0,716.71,543.43
2016,9,11,12,45,861.0,127.5,3.9,25.0,834.0,754.35,572.35
2016,9,11,13,0,867.0,122.0,4.0,25.0,825.0,789.6,598.21
2016,9,11,13,15,862.0,121.0,4.1,24.5,806.5,817.75,619.77
2016,9,11,13,30,857.0,120.0,4.2,24.0,788.0,842.72,639.32
2016,9,11,13,45,851.0,117.5,4.35,24.0,762.0,862.07,654.09
2016,9,11,14,0,845.0,115.0,4.5,24.0,736.0,887.54,673.37
2016,9,11,14,15,834.5,113.0,4.5,23.5,703.5,896.96,682.26
2016,9,11,14,30,824.0,111.0,4.5,23.0,671.0,902.69,688.9
2016,9,11,14,45,810.0,108.5,4.55,22.5,632.0,900.94,690.9
2016,9,11,15,0,796.0,106.0,4.6,22.0,593.0,895.53,690.55
2016,9,11,15,15,777.0,102.5,4.55,21.0,549.0,880.68,684.29
2016,9,11,15,30,758.0,99.0,4.5,20.0,505.0,862.38,675.62
2016,9,11,15,45,731.0,95.5,4.5,19.5,457.0,839.16,662.36
2016,9,11,16,0,704.0,92.0,4.5,19.0,409.0,807.88,642.99
2016,9,11,16,15,669.0,86.5,4.4,18.0,359.0,764.07,614.47
2016,9,11,16,30,634.0,81.0,4.3,17.0,309.0,718.29,583.57
2016,9,11,16,45,583.5,74.0,4.2,16.5,258.0,655.19,536.96
2016,9,11,17,0,533.0,67.0,4.1,16.0,207.0,591.57,487.98
2016,9,11,17,15,458.5,57.5,3.95,15.5,158.5,504.65,417.69
2016,9,11,17,30,384.0,48.0,3.8,15.0,110.0,419.64,345.37
2016,9,11,17,45,270.0,34.5,3.7,14.5,70.0,303.29,240.7
2016,9,11,18,0,156.0,21.0,3.6,14.0,30.0,175.06,29.57
2016,9,11,18,15,78.0,10.5,3.5,13.5,15.0,64.38,0.0
2016,9,11,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,5,45,51.5,6.5,3.6,11.0,8.0,0.0,0.0
2016,9,12,6,0,103.0,13.0,3.7,11.0,16.0,11.1,0.0
2016,9,12,6,15,251.0,26.0,3.75,11.5,54.0,21.45,10.5
2016,9,12,6,30,399.0,39.0,3.8,12.0,92.0,31.98,22.29
2016,9,12,6,45,497.0,46.5,3.85,12.5,142.0,37.46,27.75
2016,9,12,7,0,595.0,54.0,3.9,13.0,192.0,43.02,32.97
2016,9,12,7,15,297.5,79.0,3.9,13.5,148.0,57.5,45.97
2016,9,12,7,30,0.0,104.0,3.9,14.0,104.0,82.25,67.83
2016,9,12,7,45,30.0,137.5,3.9,14.5,150.5,102.8,85.63
2016,9,12,8,0,60.0,171.0,3.9,15.0,197.0,124.57,104.16
2016,9,12,8,15,224.0,180.5,3.9,15.5,293.0,122.58,101.87
2016,9,12,8,30,388.0,190.0,3.9,16.0,389.0,129.85,107.59
2016,9,12,8,45,627.0,137.0,3.95,16.5,492.0,91.25,73.87
2016,9,12,9,0,866.0,84.0,4.0,17.0,595.0,74.62,59.21
2016,9,12,9,15,879.5,86.0,4.0,17.5,636.0,75.9,60.04
2016,9,12,9,30,893.0,88.0,4.0,18.0,677.0,102.61,61.13
2016,9,12,9,45,906.0,88.0,4.0,18.5,713.0,159.49,88.29
2016,9,12,10,0,919.0,88.0,4.0,19.0,749.0,217.55,130.14
2016,9,12,10,15,926.5,89.5,4.05,19.0,777.5,276.38,179.74
2016,9,12,10,30,934.0,91.0,4.1,19.0,806.0,335.36,232.09
2016,9,12,10,45,939.5,91.5,4.15,19.5,827.5,392.86,283.28
2016,9,12,11,0,945.0,92.0,4.2,20.0,849.0,449.79,333.19
2016,9,12,11,15,948.0,93.0,4.25,20.0,862.5,505.19,381.4
2016,9,12,11,30,951.0,94.0,4.3,20.0,876.0,559.33,427.43
2016,9,12,11,45,951.0,95.0,4.35,20.0,881.0,610.33,469.92
2016,9,12,12,0,951.0,96.0,4.4,20.0,886.0,659.34,509.87
2016,9,12,12,15,951.0,96.0,4.45,20.0,883.5,705.29,546.69
2016,9,12,12,30,951.0,96.0,4.5,20.0,881.0,748.8,581.0
2016,9,12,12,45,948.0,96.0,4.6,20.0,870.0,787.53,610.95
2016,9,12,13,0,945.0,96.0,4.7,20.0,859.0,823.25,637.31
2016,9,12,13,15,942.0,95.5,4.7,19.5,840.5,855.33,661.82
2016,9,12,13,30,939.0,95.0,4.7,19.0,822.0,884.13,684.12
2016,9,12,13,45,934.5,93.0,4.7,19.0,796.5,906.67,700.79
2016,9,12,14,0,930.0,91.0,4.7,19.0,771.0,925.59,715.06
2016,9,12,14,15,922.0,89.5,4.65,18.5,738.0,938.25,726.13
2016,9,12,14,30,914.0,88.0,4.6,18.0,705.0,947.14,734.79
2016,9,12,14,45,905.0,85.5,4.6,17.5,666.0,950.17,739.95
2016,9,12,15,0,896.0,83.0,4.6,17.0,627.0,949.45,742.69
2016,9,12,15,15,880.5,80.5,4.55,16.5,582.0,938.94,738.25
2016,9,12,15,30,865.0,78.0,4.5,16.0,537.0,924.86,731.4
2016,9,12,15,45,845.0,74.5,4.45,16.0,488.0,912.11,724.16
2016,9,12,16,0,825.0,71.0,4.4,16.0,439.0,885.84,707.02
2016,9,12,16,15,794.0,67.5,4.3,15.0,386.0,846.42,682.22
2016,9,12,16,30,763.0,64.0,4.2,14.0,333.0,804.52,654.72
2016,9,12,16,45,715.0,59.0,4.15,13.5,279.0,743.42,610.41
2016,9,12,17,0,667.0,54.0,4.1,13.0,225.0,681.17,562.91
2016,9,12,17,15,591.5,47.0,3.9,12.5,172.5,601.1,497.82
2016,9,12,17,30,516.0,40.0,3.7,12.0,120.0,516.12,424.67
2016,9,12,17,45,369.5,30.0,3.5,11.5,75.5,375.42,296.49
2016,9,12,18,0,223.0,20.0,3.3,11.0,31.0,220.21,0.0
2016,9,12,18,15,111.5,10.0,3.35,11.0,15.5,87.43,0.0
2016,9,12,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,6.5,1.7,12.0,6.5,0.0,0.0
2016,9,13,6,0,0.0,13.0,1.8,12.0,13.0,11.1,0.0
2016,9,13,6,15,162.0,28.5,1.9,12.0,49.0,22.06,10.44
2016,9,13,6,30,324.0,44.0,2.0,12.0,85.0,34.02,24.04
2016,9,13,6,45,406.0,56.0,2.15,12.5,133.0,45.2,34.61
2016,9,13,7,0,488.0,68.0,2.3,13.0,181.0,53.92,42.7
2016,9,13,7,15,244.0,88.0,2.35,13.5,144.5,65.85,53.4
2016,9,13,7,30,0.0,108.0,2.4,14.0,108.0,84.89,70.15
2016,9,13,7,45,179.5,130.0,2.45,14.5,206.0,92.28,76.34
2016,9,13,8,0,359.0,152.0,2.5,15.0,304.0,107.73,89.45
2016,9,13,8,15,195.5,174.0,2.45,15.0,258.5,124.47,103.63
2016,9,13,8,30,32.0,196.0,2.4,15.0,213.0,141.68,118.05
2016,9,13,8,45,48.5,224.0,2.4,15.5,251.5,158.99,132.16
2016,9,13,9,0,65.0,252.0,2.4,16.0,290.0,175.74,145.61
2016,9,13,9,15,92.0,278.0,2.35,16.5,336.5,191.09,157.73
2016,9,13,9,30,119.0,304.0,2.3,17.0,383.0,200.52,155.33
2016,9,13,9,45,202.0,315.5,2.3,17.5,457.0,230.28,172.48
2016,9,13,10,0,285.0,327.0,2.3,18.0,531.0,260.49,190.91
2016,9,13,10,15,469.5,274.5,2.3,18.5,626.0,286.93,204.67
2016,9,13,10,30,654.0,222.0,2.3,19.0,721.0,337.52,240.57
2016,9,13,10,45,582.0,259.0,2.35,19.5,711.5,384.0,281.98
2016,9,13,11,0,510.0,296.0,2.4,20.0,702.0,421.95,315.16
2016,9,13,11,15,512.0,299.5,2.35,20.0,713.0,461.72,347.91
2016,9,13,11,30,514.0,303.0,2.3,20.0,724.0,501.09,379.6
2016,9,13,11,45,709.5,212.0,2.3,20.5,796.5,572.34,434.29
2016,9,13,12,0,905.0,121.0,2.3,21.0,869.0,651.44,494.63
2016,9,13,12,15,904.0,120.5,2.2,21.0,865.5,694.85,527.35
2016,9,13,12,30,903.0,120.0,2.1,21.0,862.0,735.84,557.69
2016,9,13,12,45,900.0,119.5,2.05,21.5,850.5,772.81,583.69
2016,9,13,13,0,897.0,119.0,2.0,22.0,839.0,806.88,605.9
2016,9,13,13,15,891.5,118.0,1.95,22.0,819.5,835.46,625.07
2016,9,13,13,30,886.0,117.0,1.9,22.0,800.0,860.73,642.0
2016,9,13,13,45,880.5,114.0,1.85,22.0,773.5,880.6,655.36
2016,9,13,14,0,875.0,111.0,1.8,22.0,747.0,896.91,666.46
2016,9,13,14,15,864.0,109.0,1.8,22.0,713.0,915.56,679.83
2016,9,13,14,30,853.0,107.0,1.8,22.0,679.0,921.12,684.66
2016,9,13,14,45,840.0,104.0,1.8,22.0,639.5,919.91,685.34
2016,9,13,15,0,827.0,101.0,1.8,22.0,600.0,914.95,683.76
2016,9,13,15,15,807.5,97.5,1.8,22.0,554.5,899.64,675.45
2016,9,13,15,30,788.0,94.0,1.8,22.0,509.0,880.79,664.91
2016,9,13,15,45,762.0,90.0,1.8,22.0,460.0,851.91,647.53
2016,9,13,16,0,736.0,86.0,1.8,22.0,411.0,825.94,632.0
2016,9,13,16,15,700.0,81.0,1.75,21.5,359.5,781.56,603.9
2016,9,13,16,30,664.0,76.0,1.7,21.0,308.0,735.21,573.59
2016,9,13,16,45,610.0,69.5,1.7,20.5,255.5,669.36,528.11
2016,9,13,17,0,556.0,63.0,1.7,20.0,203.0,603.1,479.96
2016,9,13,17,15,477.0,54.0,1.5,19.0,153.5,512.94,410.35
2016,9,13,17,30,398.0,45.0,1.3,18.0,104.0,424.89,338.3
2016,9,13,17,45,270.5,31.5,1.15,17.0,64.0,298.84,225.51
2016,9,13,18,0,143.0,18.0,1.0,16.0,24.0,155.43,0.0
2016,9,13,18,15,71.5,9.0,1.05,15.5,12.0,7.68,0.0
2016,9,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,5,45,23.5,4.5,0.6,11.0,5.0,0.0,0.0
2016,9,14,6,0,47.0,9.0,0.6,11.0,10.0,7.68,0.0
2016,9,14,6,15,160.0,26.5,0.7,11.5,44.0,20.54,8.8
2016,9,14,6,30,273.0,44.0,0.8,12.0,78.0,33.85,23.87
2016,9,14,6,45,360.0,57.0,0.95,13.0,125.0,43.49,33.03
2016,9,14,7,0,447.0,70.0,1.1,14.0,172.0,55.47,43.91
2016,9,14,7,15,505.0,80.0,1.05,14.5,222.5,62.01,49.79
2016,9,14,7,30,563.0,90.0,1.0,15.0,273.0,68.37,55.3
2016,9,14,7,45,609.0,96.0,1.0,16.0,324.5,71.35,57.56
2016,9,14,8,0,655.0,102.0,1.0,17.0,376.0,74.3,59.72
2016,9,14,8,15,685.0,107.5,0.95,17.5,425.0,76.64,61.42
2016,9,14,8,30,715.0,113.0,0.9,18.0,474.0,78.92,63.03
2016,9,14,8,45,742.0,115.5,0.85,19.0,520.5,79.09,62.71
2016,9,14,9,0,769.0,118.0,0.8,20.0,567.0,79.32,62.45
2016,9,14,9,15,785.5,121.0,0.75,20.5,608.0,87.69,69.19
2016,9,14,9,30,802.0,124.0,0.7,21.0,649.0,109.73,68.98
2016,9,14,9,45,850.0,109.5,0.65,21.5,692.0,156.22,86.68
2016,9,14,10,0,898.0,95.0,0.6,22.0,735.0,216.14,126.95
2016,9,14,10,15,906.0,96.5,0.6,22.5,763.5,274.01,173.27
2016,9,14,10,30,914.0,98.0,0.6,23.0,792.0,332.1,221.88
2016,9,14,10,45,920.0,98.5,0.65,23.5,813.0,388.78,269.7
2016,9,14,11,0,926.0,99.0,0.7,24.0,834.0,444.96,316.22
2016,9,14,11,15,929.5,99.5,0.85,24.5,847.5,499.31,360.74
2016,9,14,11,30,933.0,100.0,1.0,25.0,861.0,552.44,403.11
2016,9,14,11,45,935.5,99.5,1.2,25.5,866.0,602.76,442.67
2016,9,14,12,0,938.0,99.0,1.4,26.0,871.0,651.29,479.95
2016,9,14,12,15,937.5,99.0,1.6,26.0,868.0,696.33,514.92
2016,9,14,12,30,937.0,99.0,1.8,26.0,865.0,738.92,547.62
2016,9,14,12,45,929.0,101.5,2.0,26.5,852.5,775.8,574.56
2016,9,14,13,0,921.0,104.0,2.2,27.0,840.0,809.46,597.64
2016,9,14,13,15,916.5,103.0,2.3,27.0,820.5,839.17,618.52
2016,9,14,13,30,912.0,102.0,2.4,27.0,801.0,865.55,637.29
2016,9,14,13,45,905.5,100.5,2.5,27.0,774.5,886.29,652.46
2016,9,14,14,0,899.0,99.0,2.6,27.0,748.0,903.43,665.45
2016,9,14,14,15,889.5,97.0,2.7,26.5,714.5,913.72,675.42
2016,9,14,14,30,880.0,95.0,2.8,26.0,681.0,920.26,683.18
2016,9,14,14,45,866.5,92.5,2.9,26.0,641.0,918.85,684.48
2016,9,14,15,0,853.0,90.0,3.0,26.0,601.0,923.89,690.36
2016,9,14,15,15,835.0,87.5,3.0,25.5,556.0,911.14,684.94
2016,9,14,15,30,817.0,85.0,3.0,25.0,511.0,894.82,677.29
2016,9,14,15,45,792.5,81.5,3.05,24.5,462.0,867.82,662.55
2016,9,14,16,0,768.0,78.0,3.1,24.0,413.0,837.72,645.4
2016,9,14,16,15,733.5,73.5,3.05,23.5,361.0,794.39,617.72
2016,9,14,16,30,699.0,69.0,3.0,23.0,309.0,755.1,592.07
2016,9,14,16,45,649.0,63.0,3.0,22.5,256.5,692.98,548.53
2016,9,14,17,0,599.0,57.0,3.0,22.0,204.0,630.36,502.29
2016,9,14,17,15,519.0,48.5,2.65,21.0,154.0,539.43,431.12
2016,9,14,17,30,439.0,40.0,2.3,20.0,104.0,451.04,357.65
2016,9,14,17,45,303.5,28.0,2.0,19.0,63.5,320.19,235.87
2016,9,14,18,0,168.0,16.0,1.7,18.0,23.0,137.09,0.0
2016,9,14,18,15,84.0,8.0,1.6,17.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,5,45,56.0,5.0,1.25,10.5,6.0,0.0,0.0
2016,9,15,6,0,112.0,10.0,1.3,11.0,12.0,8.54,0.0
2016,9,15,6,15,264.5,22.0,1.45,11.5,48.5,18.11,6.43
2016,9,15,6,30,417.0,34.0,1.6,12.0,85.0,27.9,18.61
2016,9,15,6,45,504.5,42.0,1.8,13.0,134.0,33.95,24.53
2016,9,15,7,0,592.0,50.0,2.0,14.0,183.0,39.97,30.11
2016,9,15,7,15,646.0,56.0,2.0,14.5,235.5,48.04,37.38
2016,9,15,7,30,700.0,62.0,2.0,15.0,288.0,52.51,41.27
2016,9,15,7,45,737.5,66.0,2.0,16.0,340.5,55.15,43.35
2016,9,15,8,0,775.0,70.0,2.0,17.0,393.0,57.78,45.34
2016,9,15,8,15,800.5,73.5,2.0,17.5,442.5,59.85,46.89
2016,9,15,8,30,826.0,77.0,2.0,18.0,492.0,61.87,48.37
2016,9,15,8,45,845.0,79.5,2.0,19.0,538.0,71.51,56.29
2016,9,15,9,0,864.0,82.0,2.0,20.0,584.0,73.34,57.44
2016,9,15,9,15,877.5,84.0,2.0,20.5,625.0,74.67,58.28
2016,9,15,9,30,891.0,86.0,2.0,21.0,666.0,97.13,58.25
2016,9,15,9,45,903.5,86.5,2.0,21.5,701.5,154.15,83.68
2016,9,15,10,0,916.0,87.0,2.0,22.0,737.0,212.29,124.16
2016,9,15,10,15,923.5,88.0,2.0,22.5,765.0,270.59,171.67
2016,9,15,10,30,931.0,89.0,2.0,23.0,793.0,329.01,221.71
2016,9,15,10,45,935.5,90.0,2.0,24.0,813.5,386.32,270.67
2016,9,15,11,0,940.0,91.0,2.0,25.0,834.0,442.95,317.99
2016,9,15,11,15,943.0,91.5,2.05,25.5,847.5,497.63,363.19
2016,9,15,11,30,946.0,92.0,2.1,26.0,861.0,551.0,405.99
2016,9,15,11,45,947.5,92.5,2.2,26.5,865.5,602.03,445.94
2016,9,15,12,0,949.0,93.0,2.3,27.0,870.0,651.18,483.37
2016,9,15,12,15,948.5,93.0,2.35,27.0,867.0,696.51,517.91
2016,9,15,12,30,948.0,93.0,2.4,27.0,864.0,739.36,549.99
2016,9,15,12,45,936.5,97.5,2.5,27.0,850.5,775.87,577.03
2016,9,15,13,0,925.0,102.0,2.6,27.0,837.0,808.96,600.22
2016,9,15,13,15,802.5,156.0,2.65,27.0,783.0,806.39,599.06
2016,9,15,13,30,680.0,210.0,2.7,27.0,729.0,793.34,589.53
2016,9,15,13,45,790.5,154.0,2.8,27.0,737.0,850.51,631.48
2016,9,15,14,0,901.0,98.0,2.9,27.0,745.0,902.25,667.42
2016,9,15,14,15,891.0,96.5,2.9,26.5,711.0,912.61,676.42
2016,9,15,14,30,881.0,95.0,2.9,26.0,677.0,919.23,683.48
2016,9,15,14,45,866.5,93.0,2.95,26.0,637.0,917.45,684.15
2016,9,15,15,0,852.0,91.0,3.0,26.0,597.0,922.14,689.43
2016,9,15,15,15,834.0,88.0,3.0,25.5,551.5,908.74,683.58
2016,9,15,15,30,816.0,85.0,3.0,25.0,506.0,891.77,675.47
2016,9,15,15,45,789.5,81.5,3.0,25.0,456.5,862.89,657.79
2016,9,15,16,0,763.0,78.0,3.0,25.0,407.0,830.95,637.8
2016,9,15,16,15,727.5,73.5,2.95,24.0,355.0,786.78,610.76
2016,9,15,16,30,692.0,69.0,2.9,23.0,303.0,746.88,585.75
2016,9,15,16,45,638.5,63.0,2.85,22.5,250.5,681.91,539.73
2016,9,15,17,0,585.0,57.0,2.8,22.0,198.0,616.61,491.07
2016,9,15,17,15,501.0,48.5,2.5,20.5,148.0,522.92,418.45
2016,9,15,17,30,417.0,40.0,2.2,19.0,98.0,431.91,343.12
2016,9,15,17,45,275.5,27.0,1.95,18.0,58.5,295.13,211.62
2016,9,15,18,0,134.0,14.0,1.7,17.0,19.0,109.96,0.0
2016,9,15,18,15,67.0,7.0,1.7,16.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,6,15,204.0,16.5,1.2,11.5,41.0,13.25,2.62
2016,9,16,6,30,408.0,33.0,1.2,12.0,82.0,27.07,17.84
2016,9,16,6,45,496.5,41.5,1.3,13.0,131.0,33.55,24.17
2016,9,16,7,0,585.0,50.0,1.4,14.0,180.0,39.98,30.12
2016,9,16,7,15,640.0,56.0,1.25,14.5,232.0,44.15,33.92
2016,9,16,7,30,695.0,62.0,1.1,15.0,284.0,52.52,41.31
2016,9,16,7,45,732.0,66.5,1.0,16.0,336.0,55.55,43.72
2016,9,16,8,0,769.0,71.0,0.9,17.0,388.0,58.53,46.01
2016,9,16,8,15,795.0,74.0,0.8,17.5,438.0,60.2,47.21
2016,9,16,8,30,821.0,77.0,0.7,18.0,488.0,61.86,48.37
2016,9,16,8,45,840.0,80.0,0.65,19.0,534.0,63.37,49.3
2016,9,16,9,0,859.0,83.0,0.6,20.0,580.0,73.92,57.91
2016,9,16,9,15,873.5,85.0,0.5,21.0,621.0,75.25,58.6
2016,9,16,9,30,888.0,87.0,0.4,22.0,662.0,96.25,58.02
2016,9,16,9,45,901.0,87.0,0.35,23.0,697.5,152.85,82.02
2016,9,16,10,0,914.0,87.0,0.3,24.0,733.0,210.59,120.69
2016,9,16,10,15,922.0,88.5,0.2,25.0,761.5,269.24,166.27
2016,9,16,10,30,930.0,90.0,0.1,26.0,790.0,328.07,213.76
2016,9,16,10,45,935.5,90.5,0.05,27.5,811.0,385.3,259.5
2016,9,16,11,0,941.0,91.0,0.0,29.0,832.0,441.93,303.39
2016,9,16,11,15,944.5,91.5,0.2,29.5,845.0,496.86,346.94
2016,9,16,11,30,948.0,92.0,0.4,30.0,858.0,550.53,388.95
2016,9,16,11,45,950.0,92.0,0.6,30.5,863.5,601.48,428.1
2016,9,16,12,0,952.0,92.0,0.8,31.0,869.0,650.56,464.99
2016,9,16,12,15,951.5,92.0,1.0,31.0,865.5,695.96,499.56
2016,9,16,12,30,951.0,92.0,1.2,31.0,862.0,738.86,531.89
2016,9,16,12,45,942.5,95.0,1.4,31.0,849.0,776.18,559.71
2016,9,16,13,0,934.0,98.0,1.6,31.0,836.0,810.23,583.88
2016,9,16,13,15,929.0,97.0,1.7,31.0,816.5,839.69,604.17
2016,9,16,13,30,924.0,96.0,1.8,31.0,797.0,865.75,622.39
2016,9,16,13,45,916.0,95.0,1.95,31.0,769.5,885.77,637.36
2016,9,16,14,0,908.0,94.0,2.1,31.0,742.0,902.12,650.15
2016,9,16,14,15,898.0,92.5,2.15,30.5,708.0,912.44,659.63
2016,9,16,14,30,888.0,91.0,2.2,30.0,674.0,919.0,666.94
2016,9,16,14,45,873.0,89.5,2.3,30.0,633.5,917.28,668.22
2016,9,16,15,0,858.0,88.0,2.4,30.0,593.0,921.89,673.86
2016,9,16,15,15,839.5,85.0,2.45,29.5,547.5,907.96,668.3
2016,9,16,15,30,821.0,82.0,2.5,29.0,502.0,890.46,660.53
2016,9,16,15,45,795.5,78.5,2.55,29.0,452.5,862.47,644.3
2016,9,16,16,0,770.0,75.0,2.6,29.0,403.0,831.41,625.74
2016,9,16,16,15,734.0,70.5,2.55,28.0,351.0,786.75,598.98
2016,9,16,16,30,698.0,66.0,2.5,27.0,299.0,739.88,569.57
2016,9,16,16,45,644.5,60.5,2.45,26.5,246.5,681.74,529.31
2016,9,16,17,0,591.0,55.0,2.4,26.0,194.0,617.21,482.02
2016,9,16,17,15,506.5,46.5,2.1,24.5,144.0,523.26,410.34
2016,9,16,17,30,422.0,38.0,1.8,23.0,94.0,432.18,335.79
2016,9,16,17,45,275.5,25.5,1.5,21.5,55.5,289.08,194.61
2016,9,16,18,0,129.0,13.0,1.2,20.0,17.0,105.02,0.0
2016,9,16,18,15,64.5,6.5,1.1,19.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,6,15,192.5,17.0,0.9,12.5,39.5,13.69,2.14
2016,9,17,6,30,385.0,34.0,1.0,13.0,79.0,27.93,18.43
2016,9,17,6,45,480.0,42.0,1.1,14.0,127.5,33.95,24.39
2016,9,17,7,0,575.0,50.0,1.2,15.0,176.0,39.98,29.97
2016,9,17,7,15,630.5,56.0,1.1,16.0,228.0,44.13,33.69
2016,9,17,7,30,686.0,62.0,1.0,17.0,280.0,52.5,40.95
2016,9,17,7,45,725.5,66.0,0.95,18.0,332.0,55.14,43.01
2016,9,17,8,0,765.0,70.0,0.9,19.0,384.0,57.78,44.99
2016,9,17,8,15,791.0,73.5,0.8,20.0,433.5,59.84,46.42
2016,9,17,8,30,817.0,77.0,0.7,21.0,483.0,61.86,47.78
2016,9,17,8,45,836.5,79.5,0.6,22.5,528.5,63.04,48.31
2016,9,17,9,0,856.0,82.0,0.5,24.0,574.0,73.23,56.38
2016,9,17,9,15,870.0,84.0,0.45,25.0,615.0,74.58,57.07
2016,9,17,9,30,884.0,86.0,0.4,26.0,656.0,94.08,56.2
2016,9,17,9,45,897.0,86.5,0.4,27.0,691.0,150.74,79.52
2016,9,17,10,0,910.0,87.0,0.4,28.0,726.0,208.57,117.56
2016,9,17,10,15,917.5,88.0,0.45,29.0,754.0,266.52,162.33
2016,9,17,10,30,925.0,89.0,0.5,30.0,782.0,324.57,209.37
2016,9,17,10,45,930.0,89.5,0.55,31.0,802.5,381.31,255.53
2016,9,17,11,0,935.0,90.0,0.6,32.0,823.0,437.4,300.16
2016,9,17,11,15,938.0,90.5,0.7,32.5,835.5,491.74,343.11
2016,9,17,11,30,941.0,91.0,0.8,33.0,848.0,544.77,383.84
2016,9,17,11,45,942.0,91.0,0.9,33.5,852.5,594.77,421.26
2016,9,17,12,0,943.0,91.0,1.0,34.0,857.0,642.81,456.25
2016,9,17,12,15,942.5,91.0,1.1,34.0,853.5,687.73,489.24
2016,9,17,12,30,942.0,91.0,1.2,34.0,850.0,730.18,519.96
2016,9,17,12,45,930.5,95.0,1.35,34.0,836.0,765.88,546.02
2016,9,17,13,0,919.0,99.0,1.5,34.0,822.0,798.15,568.33
2016,9,17,13,15,914.0,98.0,1.6,34.0,802.0,827.09,588.08
2016,9,17,13,30,909.0,97.0,1.7,34.0,782.0,852.66,605.8
2016,9,17,13,45,902.0,95.5,1.8,34.0,755.0,872.58,620.07
2016,9,17,14,0,895.0,94.0,1.9,34.0,728.0,888.88,632.23
2016,9,17,14,15,884.5,92.5,1.95,33.5,694.0,898.46,641.13
2016,9,17,14,30,874.0,91.0,2.0,33.0,660.0,904.31,647.91
2016,9,17,14,45,859.5,88.5,2.1,33.0,620.0,901.67,648.62
2016,9,17,15,0,845.0,86.0,2.2,33.0,580.0,905.25,653.56
2016,9,17,15,15,826.5,83.5,2.25,32.5,535.0,891.84,648.41
2016,9,17,15,30,808.0,81.0,2.3,32.0,490.0,874.92,641.1
2016,9,17,15,45,780.5,77.5,2.4,31.5,440.5,845.11,625.47
2016,9,17,16,0,753.0,74.0,2.5,31.0,391.0,812.33,607.44
2016,9,17,16,15,716.5,69.5,2.45,30.0,340.0,767.45,580.54
2016,9,17,16,30,680.0,65.0,2.4,29.0,289.0,726.51,555.3
2016,9,17,16,45,623.5,59.5,2.35,28.0,237.0,660.14,510.21
2016,9,17,17,0,567.0,54.0,2.3,27.0,185.0,593.68,462.37
2016,9,17,17,15,481.0,45.5,2.0,25.5,136.5,499.39,390.22
2016,9,17,17,30,395.0,37.0,1.7,24.0,88.0,408.18,315.12
2016,9,17,17,45,250.5,24.0,1.45,23.0,51.0,264.14,164.63
2016,9,17,18,0,106.0,11.0,1.2,22.0,14.0,86.21,0.0
2016,9,17,18,15,53.0,5.5,1.1,21.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,203.5,16.0,0.85,16.0,39.0,12.9,0.74
2016,9,18,6,30,407.0,32.0,0.9,17.0,78.0,26.33,16.64
2016,9,18,6,45,497.5,40.0,1.0,18.0,126.5,32.43,22.6
2016,9,18,7,0,588.0,48.0,1.1,19.0,175.0,38.51,28.16
2016,9,18,7,15,643.5,54.0,1.0,19.5,227.0,46.5,35.25
2016,9,18,7,30,699.0,60.0,0.9,20.0,279.0,51.03,39.15
2016,9,18,7,45,736.0,64.0,0.8,21.0,331.0,53.73,41.24
2016,9,18,8,0,773.0,68.0,0.7,22.0,383.0,56.4,43.24
2016,9,18,8,15,799.0,71.5,0.8,23.5,433.0,58.53,44.63
2016,9,18,8,30,825.0,75.0,0.9,25.0,483.0,60.61,45.93
2016,9,18,8,45,844.0,77.5,1.0,26.5,528.5,70.18,53.46
2016,9,18,9,0,863.0,80.0,1.1,28.0,574.0,72.07,54.5
2016,9,18,9,15,877.0,82.0,1.15,29.0,615.0,73.45,55.24
2016,9,18,9,30,891.0,84.0,1.2,30.0,656.0,91.67,54.2
2016,9,18,9,45,908.5,82.5,1.3,31.0,692.0,147.81,76.17
2016,9,18,10,0,926.0,81.0,1.4,32.0,728.0,205.54,113.57
2016,9,18,10,15,933.5,82.0,1.4,32.5,756.0,264.29,159.11
2016,9,18,10,30,941.0,83.0,1.4,33.0,784.0,323.12,207.24
2016,9,18,10,45,945.5,84.0,1.45,34.0,804.5,380.83,254.44
2016,9,18,11,0,950.0,85.0,1.5,35.0,825.0,437.83,300.1
2016,9,18,11,15,952.5,85.0,1.55,35.0,837.5,492.21,343.89
2016,9,18,11,30,955.0,85.0,1.6,35.0,850.0,545.17,385.45
2016,9,18,11,45,956.0,85.5,1.7,35.5,854.5,596.1,423.79
2016,9,18,12,0,957.0,86.0,1.8,36.0,859.0,645.06,459.64
2016,9,18,12,15,956.0,86.0,1.85,36.0,855.0,690.12,492.61
2016,9,18,12,30,955.0,86.0,1.9,36.0,851.0,732.61,523.16
2016,9,18,12,45,947.5,88.0,1.95,36.0,838.0,769.64,549.18
2016,9,18,13,0,940.0,90.0,2.0,36.0,825.0,803.39,571.5
2016,9,18,13,15,802.5,151.0,2.0,36.0,767.5,797.08,567.64
2016,9,18,13,30,665.0,212.0,2.0,36.0,710.0,778.97,554.71
2016,9,18,13,45,676.0,194.5,2.05,36.0,685.5,795.74,567.96
2016,9,18,14,0,687.0,177.0,2.1,36.0,661.0,809.38,578.77
2016,9,18,14,15,792.5,130.0,2.1,36.0,662.5,865.69,616.04
2016,9,18,14,30,898.0,83.0,2.1,36.0,664.0,914.57,647.96
2016,9,18,14,45,884.5,81.0,2.1,36.0,623.5,913.43,648.28
2016,9,18,15,0,871.0,79.0,2.1,36.0,583.0,908.56,646.87
2016,9,18,15,15,853.0,76.5,2.05,35.5,537.5,895.33,641.12
2016,9,18,15,30,835.0,74.0,2.0,35.0,492.0,888.58,639.67
2016,9,18,15,45,810.0,70.5,2.0,34.5,443.0,860.89,625.02
2016,9,18,16,0,785.0,67.0,2.0,34.0,394.0,830.15,608.2
2016,9,18,16,15,749.5,63.0,1.75,33.0,342.0,786.53,581.23
2016,9,18,16,30,714.0,59.0,1.5,32.0,290.0,740.77,551.76
2016,9,18,16,45,661.0,53.5,1.3,31.0,237.5,676.09,508.09
2016,9,18,17,0,608.0,48.0,1.1,30.0,185.0,610.75,461.45
2016,9,18,17,15,522.0,40.5,1.1,28.5,136.0,524.47,398.7
2016,9,18,17,30,436.0,33.0,1.1,27.0,87.0,434.46,326.61
2016,9,18,17,45,280.5,21.5,1.1,25.5,49.5,279.99,153.51
2016,9,18,18,0,125.0,10.0,1.1,24.0,12.0,98.71,0.0
2016,9,18,18,15,62.5,5.0,1.05,23.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,6,15,138.0,18.0,1.25,19.0,33.5,14.03,0.07
2016,9,19,6,30,276.0,36.0,1.4,20.0,67.0,29.53,18.94
2016,9,19,6,45,372.0,48.0,1.6,21.0,113.0,38.71,27.62
2016,9,19,7,0,468.0,60.0,1.8,22.0,159.0,47.7,35.67
2016,9,19,7,15,528.0,68.5,1.75,22.5,209.5,53.38,40.7
2016,9,19,7,30,588.0,77.0,1.7,23.0,260.0,58.94,45.44
2016,9,19,7,45,636.5,81.5,1.65,24.0,312.0,61.25,47.14
2016,9,19,8,0,685.0,86.0,1.6,25.0,364.0,63.6,48.8
2016,9,19,8,15,714.5,91.0,1.6,26.0,412.5,66.07,50.5
2016,9,19,8,30,744.0,96.0,1.6,27.0,461.0,68.46,52.11
2016,9,19,8,45,771.0,97.5,1.65,28.5,507.5,74.91,56.95
2016,9,19,9,0,798.0,99.0,1.7,30.0,554.0,75.0,56.47
2016,9,19,9,15,814.0,102.0,1.7,30.5,594.0,75.98,56.98
2016,9,19,9,30,830.0,105.0,1.7,31.0,634.0,92.0,55.92
2016,9,19,9,45,842.0,107.0,1.75,32.0,668.5,147.46,78.32
2016,9,19,10,0,854.0,109.0,1.8,33.0,703.0,204.18,115.21
2016,9,19,10,15,862.5,110.5,1.9,33.0,731.0,267.46,164.09
2016,9,19,10,30,871.0,112.0,2.0,33.0,759.0,323.44,210.2
2016,9,19,10,45,880.0,111.5,2.1,33.5,780.0,378.21,255.58
2016,9,19,11,0,889.0,111.0,2.2,34.0,801.0,432.8,300.22
2016,9,19,11,15,892.5,112.0,2.3,34.0,814.0,485.71,343.37
2016,9,19,11,30,896.0,113.0,2.4,34.0,827.0,537.47,384.61
2016,9,19,11,45,901.0,111.5,2.5,34.5,832.5,586.65,422.16
2016,9,19,12,0,906.0,110.0,2.6,35.0,838.0,634.26,457.57
2016,9,19,12,15,905.0,109.5,2.7,35.0,834.0,677.18,489.85
2016,9,19,12,30,904.0,109.0,2.8,35.0,830.0,717.64,519.84
2016,9,19,12,45,901.5,108.5,2.9,35.0,818.5,754.41,546.85
2016,9,19,13,0,899.0,108.0,3.0,35.0,807.0,788.29,570.56
2016,9,19,13,15,894.0,107.0,3.05,35.0,787.5,816.72,589.94
2016,9,19,13,30,889.0,106.0,3.1,35.0,768.0,841.83,607.24
2016,9,19,13,45,885.0,102.5,3.2,35.0,741.5,861.81,621.58
2016,9,19,14,0,881.0,99.0,3.3,35.0,715.0,878.25,633.79
2016,9,19,14,15,870.0,97.5,3.35,34.5,681.0,887.17,642.29
2016,9,19,14,30,859.0,96.0,3.4,34.0,647.0,892.4,648.63
2016,9,19,14,45,848.0,92.0,3.45,33.5,608.0,900.83,657.32
2016,9,19,15,0,837.0,88.0,3.5,33.0,569.0,896.03,657.41
2016,9,19,15,15,817.0,85.0,3.5,32.5,523.5,880.55,650.26
2016,9,19,15,30,797.0,82.0,3.5,32.0,478.0,861.58,640.82
2016,9,19,15,45,772.5,78.0,3.5,31.5,429.5,833.94,625.34
2016,9,19,16,0,748.0,74.0,3.5,31.0,381.0,803.3,607.47
2016,9,19,16,15,710.0,69.0,3.4,30.0,329.5,756.55,578.36
2016,9,19,16,30,672.0,64.0,3.3,29.0,278.0,714.02,551.07
2016,9,19,16,45,615.5,58.0,3.25,28.5,226.5,647.36,503.65
2016,9,19,17,0,559.0,52.0,3.2,28.0,175.0,580.68,453.58
2016,9,19,17,15,469.0,43.0,3.0,26.5,127.0,483.26,378.2
2016,9,19,17,30,379.0,34.0,2.8,25.0,79.0,389.5,298.88
2016,9,19,17,45,189.5,17.0,2.6,24.0,39.5,201.27,91.44
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,6,15,148.0,17.5,2.35,13.5,34.0,14.2,0.0
2016,9,20,6,30,296.0,35.0,2.5,14.0,68.0,28.79,18.73
2016,9,20,6,45,410.0,44.0,2.65,15.0,115.5,35.53,25.53
2016,9,20,7,0,524.0,53.0,2.8,16.0,163.0,42.31,31.81
2016,9,20,7,15,583.0,60.0,2.8,16.5,214.0,47.08,36.17
2016,9,20,7,30,642.0,67.0,2.8,17.0,265.0,51.8,40.3
2016,9,20,7,45,691.0,70.0,2.85,17.5,317.5,53.4,41.57
2016,9,20,8,0,740.0,73.0,2.9,18.0,370.0,60.0,47.13
2016,9,20,8,15,767.0,76.5,2.9,18.5,418.5,61.97,48.59
2016,9,20,8,30,794.0,80.0,2.9,19.0,467.0,63.91,49.99
2016,9,20,8,45,817.0,82.0,2.95,20.0,513.0,64.69,50.3
