Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,9,0,840.0,84.0,3.0,21.0,559.0,65.5,50.62
2016,9,20,9,15,854.0,86.0,3.0,21.5,599.0,75.62,58.95
2016,9,20,9,30,868.0,88.0,3.0,22.0,639.0,90.61,57.54
2016,9,20,9,45,881.0,88.5,3.05,23.0,673.5,146.36,79.52
2016,9,20,10,0,894.0,89.0,3.1,24.0,708.0,203.26,117.59
2016,9,20,10,15,901.5,90.5,3.15,24.5,735.5,260.64,163.74
2016,9,20,10,30,909.0,92.0,3.2,25.0,763.0,318.15,212.88
2016,9,20,10,45,915.0,92.5,3.25,25.5,783.5,374.33,261.6
2016,9,20,11,0,921.0,93.0,3.3,26.0,804.0,429.97,309.26
2016,9,20,11,15,923.5,93.5,3.35,26.0,816.0,483.33,354.79
2016,9,20,11,30,926.0,94.0,3.4,26.0,828.0,535.33,398.14
2016,9,20,11,45,926.5,94.5,3.5,26.5,832.0,584.7,437.69
2016,9,20,12,0,927.0,95.0,3.6,27.0,836.0,632.1,474.65
2016,9,20,12,15,926.0,94.5,3.65,27.0,832.0,675.51,508.65
2016,9,20,12,30,925.0,94.0,3.7,27.0,828.0,716.39,540.16
2016,9,20,12,45,788.0,162.0,3.8,27.0,781.0,726.98,547.44
2016,9,20,13,0,651.0,230.0,3.9,27.0,734.0,725.58,545.67
2016,9,20,13,15,666.0,215.5,3.95,27.0,719.5,753.28,567.19
2016,9,20,13,30,681.0,201.0,4.0,27.0,705.0,778.72,586.89
2016,9,20,13,45,690.5,184.5,4.05,27.0,679.5,795.03,600.25
2016,9,20,14,0,700.0,168.0,4.1,27.0,654.0,808.14,610.97
2016,9,20,14,15,781.5,129.0,4.1,26.5,647.0,851.17,643.2
2016,9,20,14,30,863.0,90.0,4.1,26.0,640.0,887.0,670.36
2016,9,20,14,45,846.0,88.5,4.15,26.0,599.5,883.02,669.18
2016,9,20,15,0,829.0,87.0,4.2,26.0,559.0,885.25,672.74
2016,9,20,15,15,701.5,110.5,4.15,25.0,487.5,808.75,623.13
2016,9,20,15,30,574.0,134.0,4.1,24.0,416.0,722.74,565.58
2016,9,20,15,45,652.0,104.5,4.05,23.5,393.5,760.69,596.49
2016,9,20,16,0,730.0,75.0,4.0,23.0,371.0,785.96,617.38
2016,9,20,16,15,691.5,70.0,3.9,22.0,320.0,744.75,590.52
2016,9,20,16,30,653.0,65.0,3.8,21.0,269.0,696.74,557.75
2016,9,20,16,45,591.5,59.0,3.7,20.5,218.0,626.26,505.07
2016,9,20,17,0,530.0,53.0,3.6,20.0,167.0,555.97,449.76
2016,9,20,17,15,437.5,43.5,3.45,19.0,120.0,456.82,369.07
2016,9,20,17,30,345.0,34.0,3.3,18.0,73.0,361.5,284.03
2016,9,20,17,45,172.5,17.0,3.2,17.5,36.5,185.61,58.57
2016,9,20,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,154.5,17.5,3.65,12.0,34.0,14.27,0.0
2016,9,21,6,30,309.0,35.0,3.8,12.0,68.0,28.93,18.88
2016,9,21,6,45,420.0,44.0,4.0,12.5,115.5,35.66,25.87
2016,9,21,7,0,531.0,53.0,4.2,13.0,163.0,42.43,32.29
2016,9,21,7,15,591.5,59.5,4.25,13.5,214.0,46.82,36.38
2016,9,21,7,30,652.0,66.0,4.3,14.0,265.0,51.2,40.26
2016,9,21,7,45,697.5,69.5,4.4,14.5,317.0,57.94,46.12
2016,9,21,8,0,743.0,73.0,4.5,15.0,369.0,60.11,47.82
2016,9,21,8,15,770.5,76.5,4.55,15.5,418.0,62.09,49.3
2016,9,21,8,30,798.0,80.0,4.6,16.0,467.0,64.04,50.74
2016,9,21,8,45,820.5,82.0,4.65,16.5,512.5,64.83,51.16
2016,9,21,9,0,843.0,84.0,4.7,17.0,558.0,65.63,51.59
2016,9,21,9,15,636.5,163.5,4.75,17.0,536.0,105.85,86.07
2016,9,21,9,30,430.0,243.0,4.8,17.0,514.0,155.72,117.74
2016,9,21,9,45,356.0,278.0,4.85,17.5,510.5,210.42,152.79
2016,9,21,10,0,282.0,313.0,4.9,18.0,507.0,248.34,183.11
2016,9,21,10,15,234.5,334.0,4.9,18.0,499.5,283.5,213.18
2016,9,21,10,30,187.0,355.0,4.9,18.0,492.0,305.01,232.89
2016,9,21,10,45,559.0,223.0,4.9,18.5,649.0,345.19,256.13
2016,9,21,11,0,931.0,91.0,4.9,19.0,806.0,430.72,320.19
2016,9,21,11,15,934.5,91.5,4.85,19.0,819.0,484.97,368.09
2016,9,21,11,30,938.0,92.0,4.8,19.0,832.0,537.95,413.84
2016,9,21,11,45,939.5,92.5,4.75,19.0,837.0,588.36,456.41
2016,9,21,12,0,941.0,93.0,4.7,19.0,842.0,636.86,496.39
2016,9,21,12,15,942.0,93.0,4.75,19.0,839.5,682.5,533.64
2016,9,21,12,30,943.0,93.0,4.8,19.0,837.0,725.76,568.4
2016,9,21,12,45,939.5,93.5,4.85,19.0,825.5,763.76,598.69
2016,9,21,13,0,936.0,94.0,4.9,19.0,814.0,798.72,624.79
2016,9,21,13,15,933.0,93.5,5.0,18.5,795.5,829.91,649.6
2016,9,21,13,30,930.0,93.0,5.1,18.0,777.0,857.82,672.24
2016,9,21,13,45,926.0,91.5,5.2,18.0,751.5,880.45,689.98
2016,9,21,14,0,922.0,90.0,5.3,18.0,726.0,899.53,705.35
2016,9,21,14,15,914.0,88.0,5.3,18.0,693.0,910.94,714.79
2016,9,21,14,30,906.0,86.0,5.3,18.0,660.0,918.57,721.75
2016,9,21,14,45,866.0,85.0,5.35,18.0,605.0,894.75,706.45
2016,9,21,15,0,826.0,84.0,5.4,18.0,550.0,876.54,695.41
2016,9,21,15,15,838.5,80.0,5.3,17.5,520.0,889.38,707.68
2016,9,21,15,30,851.0,76.0,5.2,17.0,490.0,898.76,717.39
2016,9,21,15,45,829.0,72.0,5.15,17.0,440.5,873.1,700.28
2016,9,21,16,0,807.0,68.0,5.1,17.0,391.0,844.27,680.73
2016,9,21,16,15,769.5,63.5,4.95,16.5,337.5,798.05,648.22
2016,9,21,16,30,732.0,59.0,4.8,16.0,284.0,749.62,612.87
2016,9,21,16,45,677.0,53.5,4.7,15.5,231.0,683.08,561.85
2016,9,21,17,0,622.0,48.0,4.6,15.0,178.0,615.66,507.16
2016,9,21,17,15,523.5,40.0,4.35,14.5,127.5,520.26,426.02
2016,9,21,17,30,425.0,32.0,4.1,14.0,77.0,420.39,331.49
2016,9,21,17,45,212.5,16.0,3.95,13.5,38.5,210.94,20.38
2016,9,21,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,6,15,144.0,17.5,3.7,11.0,32.5,13.67,0.0
2016,9,22,6,30,288.0,35.0,3.8,11.0,65.0,28.97,18.85
2016,9,22,6,45,394.0,45.5,3.95,11.5,112.0,36.94,27.07
2016,9,22,7,0,500.0,56.0,4.1,12.0,159.0,44.83,34.56
2016,9,22,7,15,564.0,63.5,4.05,12.5,210.0,49.9,39.28
2016,9,22,7,30,628.0,71.0,4.0,13.0,261.0,54.92,43.76
2016,9,22,7,45,679.0,74.5,4.0,13.5,313.5,56.74,45.24
2016,9,22,8,0,730.0,78.0,4.0,14.0,366.0,63.98,51.46
2016,9,22,8,15,759.5,82.0,3.95,14.5,416.0,66.21,53.15
2016,9,22,8,30,789.0,86.0,3.9,15.0,466.0,68.41,54.79
2016,9,22,8,45,817.5,86.5,3.85,16.0,513.0,68.05,54.08
2016,9,22,9,0,846.0,87.0,3.8,17.0,560.0,67.81,53.49
2016,9,22,9,15,861.5,89.5,3.8,17.5,601.0,68.78,54.06
2016,9,22,9,30,877.0,92.0,3.8,18.0,642.0,90.58,60.4
2016,9,22,9,45,897.5,89.5,3.85,18.5,679.0,145.68,80.59
2016,9,22,10,0,918.0,87.0,3.9,19.0,716.0,202.63,118.65
2016,9,22,10,15,925.5,88.0,3.9,19.0,744.0,261.0,166.69
2016,9,22,10,30,933.0,89.0,3.9,19.0,772.0,319.43,218.22
2016,9,22,10,45,939.5,89.5,3.95,19.5,792.5,377.01,269.49
2016,9,22,11,0,946.0,90.0,4.0,20.0,813.0,434.06,319.74
2016,9,22,11,15,949.0,90.5,4.0,20.0,825.5,488.84,367.75
2016,9,22,11,30,952.0,91.0,4.0,20.0,838.0,542.26,413.47
2016,9,22,11,45,953.0,91.0,4.05,20.5,842.0,592.6,454.91
2016,9,22,12,0,954.0,91.0,4.1,21.0,846.0,640.93,493.61
2016,9,22,12,15,953.0,90.5,4.1,21.0,841.5,685.34,529.25
2016,9,22,12,30,952.0,90.0,4.1,21.0,837.0,727.13,562.2
2016,9,22,12,45,947.5,90.5,4.1,21.0,824.5,764.64,591.41
2016,9,22,13,0,943.0,91.0,4.1,21.0,812.0,799.01,616.3
2016,9,22,13,15,938.0,90.0,4.05,21.0,791.5,828.22,637.2
2016,9,22,13,30,933.0,89.0,4.0,21.0,771.0,853.97,655.71
2016,9,22,13,45,923.5,88.5,4.0,21.0,743.0,872.99,669.82
2016,9,22,14,0,914.0,88.0,4.0,21.0,715.0,888.26,681.48
2016,9,22,14,15,903.5,86.5,4.0,21.0,680.0,897.78,689.32
2016,9,22,14,30,893.0,85.0,4.0,21.0,645.0,903.51,694.74
2016,9,22,14,45,877.0,83.5,4.0,21.0,604.0,900.58,694.29
2016,9,22,15,0,861.0,82.0,4.0,21.0,563.0,893.95,691.47
2016,9,22,15,15,841.0,79.0,4.05,20.5,517.5,887.99,690.84
2016,9,22,15,30,821.0,76.0,4.1,20.0,472.0,868.89,680.87
2016,9,22,15,45,789.5,73.5,4.15,19.5,421.5,836.69,661.31
2016,9,22,16,0,758.0,71.0,4.2,19.0,371.0,801.54,639.12
2016,9,22,16,15,718.0,66.5,4.15,18.5,319.0,753.67,606.23
2016,9,22,16,30,678.0,62.0,4.1,18.0,267.0,710.24,575.36
2016,9,22,16,45,611.0,56.5,4.1,17.5,214.5,635.67,518.78
2016,9,22,17,0,544.0,51.0,4.1,17.0,162.0,561.43,459.31
2016,9,22,17,15,442.5,41.5,3.9,16.0,114.5,455.34,371.1
2016,9,22,17,30,341.0,32.0,3.7,15.0,67.0,353.66,275.11
2016,9,22,17,45,170.5,16.0,3.55,14.5,33.5,176.61,0.0
2016,9,22,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,23,6,15,192.0,14.0,1.05,10.0,33.0,11.35,0.0
2016,9,23,6,30,384.0,28.0,1.2,11.0,66.0,23.09,13.78
2016,9,23,6,45,483.5,36.0,1.35,12.0,113.5,29.3,20.29
2016,9,23,7,0,583.0,44.0,1.5,13.0,161.0,38.65,28.93
2016,9,23,7,15,640.5,49.5,1.6,13.5,212.5,42.91,32.91
2016,9,23,7,30,698.0,55.0,1.7,14.0,264.0,47.18,36.71
2016,9,23,7,45,735.5,59.0,1.8,15.0,315.0,50.02,39.03
2016,9,23,8,0,773.0,63.0,1.9,16.0,366.0,52.84,41.25
2016,9,23,8,15,798.5,66.5,2.1,17.0,415.0,55.1,42.93
2016,9,23,8,30,824.0,70.0,2.3,18.0,464.0,57.31,44.52
2016,9,23,8,45,843.0,72.5,2.55,19.0,509.0,66.81,52.38
2016,9,23,9,0,862.0,75.0,2.8,20.0,554.0,68.8,53.69
2016,9,23,9,15,875.0,76.5,2.85,20.5,593.5,69.94,54.39
2016,9,23,9,30,888.0,78.0,2.9,21.0,633.0,80.57,52.46
2016,9,23,9,45,899.0,79.0,3.0,21.5,667.0,137.39,73.28
2016,9,23,10,0,910.0,80.0,3.1,22.0,701.0,195.12,111.62
2016,9,23,10,15,917.0,81.0,3.15,22.5,728.0,252.73,158.04
2016,9,23,10,30,924.0,82.0,3.2,23.0,755.0,310.36,207.72
2016,9,23,10,45,928.0,83.0,3.3,23.5,774.0,366.81,257.31
2016,9,23,11,0,932.0,84.0,3.4,24.0,793.0,422.49,305.72
2016,9,23,11,15,934.5,84.5,3.45,24.0,804.5,476.12,352.07
2016,9,23,11,30,937.0,85.0,3.5,24.0,816.0,528.35,396.18
2016,9,23,11,45,936.5,85.5,3.6,24.5,819.5,577.38,436.05
2016,9,23,12,0,936.0,86.0,3.7,25.0,823.0,624.31,473.21
2016,9,23,12,15,934.0,86.0,3.75,25.0,818.5,667.54,507.55
2016,9,23,12,30,932.0,86.0,3.8,25.0,814.0,708.16,539.29
2016,9,23,12,45,925.0,87.5,3.85,25.0,800.5,743.93,566.96
2016,9,23,13,0,918.0,89.0,3.9,25.0,787.0,776.49,590.52
2016,9,23,13,15,912.5,88.0,3.9,24.5,766.5,804.36,611.63
2016,9,23,13,30,907.0,87.0,3.9,24.0,746.0,828.84,630.51
2016,9,23,13,45,898.0,86.5,3.95,24.0,718.0,847.48,644.49
2016,9,23,14,0,889.0,86.0,4.0,24.0,690.0,862.49,656.12
2016,9,23,14,15,878.0,84.0,4.0,23.5,656.0,870.42,664.08
2016,9,23,14,30,867.0,82.0,4.0,23.0,622.0,874.61,669.67
2016,9,23,14,45,853.0,80.0,4.05,23.0,582.5,872.45,669.98
2016,9,23,15,0,839.0,78.0,4.1,23.0,543.0,866.7,667.95
2016,9,23,15,15,713.5,101.0,4.1,22.5,473.5,801.86,624.89
2016,9,23,15,30,588.0,124.0,4.1,22.0,404.0,719.0,567.91
2016,9,23,15,45,669.5,94.5,4.15,22.0,380.5,758.12,599.12
2016,9,23,16,0,751.0,65.0,4.2,22.0,357.0,785.03,620.48
2016,9,23,16,15,712.0,60.5,4.1,21.0,306.5,738.25,589.09
2016,9,23,16,30,673.0,56.0,4.0,20.0,256.0,689.58,555.22
2016,9,23,16,45,609.5,51.0,3.9,19.5,205.0,624.41,505.62
2016,9,23,17,0,546.0,46.0,3.8,19.0,154.0,554.43,449.33
2016,9,23,17,15,446.5,37.0,3.65,18.0,108.0,451.22,363.79
2016,9,23,17,30,347.0,28.0,3.5,17.0,62.0,353.11,267.61
2016,9,23,17,45,173.5,14.0,3.4,16.5,31.0,173.12,0.0
2016,9,23,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,6,15,205.0,13.0,1.1,13.0,32.5,10.54,0.0
2016,9,24,6,30,410.0,26.0,1.3,14.0,65.0,23.4,13.66
2016,9,24,6,45,507.5,33.5,1.5,15.0,113.0,29.78,20.38
2016,9,24,7,0,605.0,41.0,1.7,16.0,161.0,36.17,26.35
2016,9,24,7,15,662.0,46.0,1.85,16.5,212.5,40.14,30.02
2016,9,24,7,30,719.0,51.0,2.0,17.0,264.0,44.13,33.55
2016,9,24,7,45,756.5,55.0,2.15,17.5,315.5,47.11,36.07
2016,9,24,8,0,794.0,59.0,2.3,18.0,367.0,50.07,38.49
2016,9,24,8,15,820.0,61.5,2.35,19.0,416.5,58.48,45.51
2016,9,24,8,30,846.0,64.0,2.4,20.0,466.0,60.86,47.21
2016,9,24,8,45,865.0,66.5,2.45,21.0,511.5,63.05,48.73
2016,9,24,9,0,884.0,69.0,2.5,22.0,557.0,65.14,50.15
2016,9,24,9,15,897.5,70.5,2.6,22.5,597.5,66.39,50.96
2016,9,24,9,30,911.0,72.0,2.7,23.0,638.0,75.81,58.64
2016,9,24,9,45,924.5,71.5,2.85,24.0,673.0,133.02,68.56
2016,9,24,10,0,938.0,71.0,3.0,25.0,708.0,191.37,106.24
2016,9,24,10,15,945.0,72.0,3.05,25.5,735.5,250.39,153.16
2016,9,24,10,30,952.0,73.0,3.1,26.0,763.0,309.39,203.44
2016,9,24,10,45,957.5,73.5,3.15,27.0,783.0,367.28,253.13
2016,9,24,11,0,963.0,74.0,3.2,28.0,803.0,424.49,301.51
2016,9,24,11,15,965.5,74.5,3.15,28.0,815.0,479.49,348.12
2016,9,24,11,30,968.0,75.0,3.1,28.0,827.0,533.04,392.33
2016,9,24,11,45,969.5,75.0,3.1,28.5,831.5,583.92,432.61
2016,9,24,12,0,971.0,75.0,3.1,29.0,836.0,632.78,470.14
2016,9,24,12,15,970.0,75.0,3.1,29.0,831.5,677.85,504.89
2016,9,24,12,30,969.0,75.0,3.1,29.0,827.0,720.27,536.99
2016,9,24,12,45,957.5,80.0,3.1,29.5,813.0,757.47,563.49
2016,9,24,13,0,946.0,85.0,3.1,30.0,799.0,791.17,585.52
2016,9,24,13,15,940.5,84.0,3.1,30.0,778.5,819.79,605.23
2016,9,24,13,30,935.0,83.0,3.1,30.0,758.0,844.91,622.66
2016,9,24,13,45,927.0,82.0,3.15,30.0,730.0,864.39,636.73
2016,9,24,14,0,919.0,81.0,3.2,30.0,702.0,880.16,648.5
2016,9,24,14,15,908.5,79.5,3.2,30.0,667.5,889.46,655.84
2016,9,24,14,30,898.0,78.0,3.2,30.0,633.0,894.96,660.86
2016,9,24,14,45,883.5,76.0,3.2,30.0,592.0,892.54,660.79
2016,9,24,15,0,869.0,74.0,3.2,30.0,551.0,886.41,658.44
2016,9,24,15,15,849.0,71.5,3.15,29.5,505.5,871.11,651.0
2016,9,24,15,30,829.0,69.0,3.1,29.0,460.0,861.99,647.84
2016,9,24,15,45,801.5,66.0,3.1,29.0,410.0,832.7,629.71
2016,9,24,16,0,774.0,63.0,3.1,29.0,360.0,800.49,609.28
2016,9,24,16,15,734.0,59.0,2.8,28.0,308.5,753.29,578.31
2016,9,24,16,30,694.0,55.0,2.5,27.0,257.0,704.16,544.58
2016,9,24,16,45,633.0,49.0,2.2,26.0,205.5,633.13,492.88
2016,9,24,17,0,572.0,43.0,1.9,25.0,154.0,561.91,437.97
2016,9,24,17,15,468.0,34.5,1.75,23.5,107.0,463.4,359.87
2016,9,24,17,30,364.0,26.0,1.6,22.0,60.0,362.79,260.1
2016,9,24,17,45,182.0,13.0,1.5,21.0,30.0,144.47,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,207.0,13.0,1.25,14.0,32.0,10.58,0.0
2016,9,25,6,30,414.0,26.0,1.5,15.0,64.0,23.48,13.44
2016,9,25,6,45,514.5,33.5,1.75,16.0,112.5,29.86,20.31
2016,9,25,7,0,615.0,41.0,2.0,17.0,161.0,36.27,26.29
2016,9,25,7,15,673.0,46.0,2.0,18.0,213.0,40.26,29.92
2016,9,25,7,30,731.0,51.0,2.0,19.0,265.0,44.27,33.38
2016,9,25,7,45,768.0,55.0,2.05,20.0,317.0,47.27,35.82
2016,9,25,8,0,805.0,59.0,2.1,21.0,369.0,50.23,38.15
2016,9,25,8,15,830.5,61.5,2.25,22.0,418.5,58.58,45.04
2016,9,25,8,30,856.0,64.0,2.4,23.0,468.0,60.98,46.73
2016,9,25,8,45,873.5,66.5,2.55,24.5,513.5,63.16,48.13
2016,9,25,9,0,891.0,69.0,2.7,26.0,559.0,65.25,49.42
2016,9,25,9,15,904.0,71.0,2.75,27.0,599.0,66.83,50.38
2016,9,25,9,30,917.0,73.0,2.8,28.0,639.0,75.09,56.85
2016,9,25,9,45,929.0,73.0,2.85,29.0,673.5,132.88,67.3
2016,9,25,10,0,941.0,73.0,2.9,30.0,708.0,191.64,104.23
2016,9,25,10,15,947.5,74.0,2.85,30.5,735.0,250.76,150.11
2016,9,25,10,30,954.0,75.0,2.8,31.0,762.0,309.8,199.26
2016,9,25,10,45,956.5,76.5,2.75,31.5,781.0,367.64,248.29
2016,9,25,11,0,959.0,78.0,2.7,32.0,800.0,424.51,295.87
2016,9,25,11,15,961.5,78.5,2.55,32.5,812.0,479.35,340.47
2016,9,25,11,30,964.0,79.0,2.4,33.0,824.0,532.74,382.4
2016,9,25,11,45,961.5,81.0,2.25,33.5,826.5,583.12,420.57
2016,9,25,12,0,959.0,83.0,2.1,34.0,829.0,631.21,455.61
2016,9,25,12,15,957.5,82.5,1.9,34.0,824.5,675.13,487.19
2016,9,25,12,30,956.0,82.0,1.7,34.0,820.0,716.38,515.77
2016,9,25,12,45,941.0,87.5,1.5,34.5,804.5,751.19,537.74
2016,9,25,13,0,926.0,93.0,1.3,35.0,789.0,782.32,555.21
2016,9,25,13,15,920.5,92.5,1.1,35.0,768.5,810.97,571.37
2016,9,25,13,30,915.0,92.0,0.9,35.0,748.0,836.22,584.87
2016,9,25,13,45,902.0,92.5,0.75,35.0,718.5,852.89,593.42
2016,9,25,14,0,889.0,93.0,0.6,35.0,689.0,865.77,599.56
2016,9,25,14,15,877.5,91.0,0.55,35.0,654.5,873.4,604.29
2016,9,25,14,30,866.0,89.0,0.5,35.0,620.0,877.29,606.94
2016,9,25,14,45,846.5,88.0,0.5,35.0,578.5,880.92,610.57
2016,9,25,15,0,827.0,87.0,0.5,35.0,537.0,871.81,606.57
2016,9,25,15,15,805.0,83.5,0.65,34.5,491.0,853.73,601.22
2016,9,25,15,30,783.0,80.0,0.8,34.0,445.0,832.21,593.41
2016,9,25,15,45,750.5,76.5,0.95,34.0,395.5,798.04,575.73
2016,9,25,16,0,718.0,73.0,1.1,34.0,346.0,761.03,555.37
2016,9,25,16,15,675.0,68.0,1.05,32.5,295.0,716.78,530.07
2016,9,25,16,30,632.0,63.0,1.0,31.0,244.0,665.52,498.39
2016,9,25,16,45,566.0,55.5,0.95,30.0,193.0,590.4,446.74
2016,9,25,17,0,500.0,48.0,0.9,29.0,142.0,515.87,392.16
2016,9,25,17,15,394.0,37.5,0.95,27.5,97.0,407.34,309.43
2016,9,25,17,30,288.0,27.0,1.0,26.0,52.0,301.76,205.24
2016,9,25,17,45,144.0,13.5,1.05,25.0,26.0,116.53,0.0
2016,9,25,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,15,130.0,15.0,1.05,19.0,27.0,12.8,0.0
2016,9,26,6,30,260.0,30.0,1.0,20.0,54.0,24.76,13.87
2016,9,26,6,45,363.0,42.0,1.0,21.0,99.0,34.15,23.45
2016,9,26,7,0,466.0,54.0,1.0,22.0,144.0,43.34,31.77
2016,9,26,7,15,532.0,63.0,1.1,22.5,194.5,49.65,37.42
2016,9,26,7,30,598.0,72.0,1.2,23.0,245.0,55.83,42.76
2016,9,26,7,45,642.5,78.0,1.3,24.0,296.5,59.37,45.58
2016,9,26,8,0,687.0,84.0,1.4,25.0,348.0,62.87,48.25
2016,9,26,8,15,718.5,89.0,1.4,26.0,397.0,65.44,50.06
2016,9,26,8,30,750.0,94.0,1.4,27.0,446.0,67.95,51.78
2016,9,26,8,45,773.5,98.0,1.4,28.5,491.5,76.18,58.1
2016,9,26,9,0,797.0,102.0,1.4,30.0,537.0,78.01,59.03
2016,9,26,9,15,813.5,105.0,1.35,31.0,577.5,78.98,59.39
2016,9,26,9,30,830.0,108.0,1.3,32.0,618.0,84.92,63.77
2016,9,26,9,45,843.5,110.0,1.3,33.0,652.5,140.43,74.93
2016,9,26,10,0,857.0,112.0,1.3,34.0,687.0,197.35,109.73
2016,9,26,10,15,866.0,113.5,1.35,34.5,714.5,254.19,152.24
2016,9,26,10,30,875.0,115.0,1.4,35.0,742.0,311.43,198.05
2016,9,26,10,45,881.5,116.0,1.45,35.5,762.0,371.8,246.74
2016,9,26,11,0,888.0,117.0,1.5,36.0,782.0,426.51,290.78
2016,9,26,11,15,891.5,117.5,1.6,36.0,794.0,478.9,333.03
2016,9,26,11,30,895.0,118.0,1.7,36.0,806.0,530.07,373.4
2016,9,26,11,45,896.5,118.5,1.85,36.5,810.0,578.76,410.42
2016,9,26,12,0,898.0,119.0,2.0,37.0,814.0,625.62,445.16
2016,9,26,12,15,896.5,118.5,2.15,37.0,809.5,667.76,476.86
2016,9,26,12,30,895.0,118.0,2.3,37.0,805.0,707.39,506.31
2016,9,26,12,45,915.0,106.0,2.5,37.0,798.5,748.68,537.04
2016,9,26,13,0,935.0,94.0,2.7,37.0,792.0,787.82,565.08
2016,9,26,13,15,929.5,93.0,2.8,36.5,771.5,816.23,585.75
2016,9,26,13,30,924.0,92.0,2.9,36.0,751.0,841.17,604.41
2016,9,26,13,45,916.5,90.5,3.0,36.0,723.0,860.4,618.27
2016,9,26,14,0,909.0,89.0,3.1,36.0,695.0,875.95,629.93
2016,9,26,14,15,898.0,87.5,3.15,35.5,660.0,884.79,638.43
2016,9,26,14,30,887.0,86.0,3.2,35.0,625.0,889.85,644.71
2016,9,26,14,45,873.5,83.0,3.3,35.0,584.5,887.2,645.11
2016,9,26,15,0,860.0,80.0,3.4,35.0,544.0,880.84,643.22
2016,9,26,15,15,839.5,77.0,3.35,34.5,498.0,874.11,641.66
2016,9,26,15,30,819.0,74.0,3.3,34.0,452.0,854.48,631.47
2016,9,26,15,45,780.5,72.5,3.3,33.5,400.5,817.39,609.55
2016,9,26,16,0,742.0,71.0,3.3,33.0,349.0,777.42,585.09
2016,9,26,16,15,699.0,66.0,2.9,31.5,297.0,726.64,552.46
2016,9,26,16,30,656.0,61.0,2.5,30.0,245.0,681.24,521.95
2016,9,26,16,45,579.0,54.5,2.15,29.0,192.5,598.03,461.18
2016,9,26,17,0,502.0,48.0,1.8,28.0,140.0,515.71,397.86
2016,9,26,17,15,394.5,37.0,1.65,26.5,94.5,405.71,310.81
2016,9,26,17,30,287.0,26.0,1.5,25.0,49.0,295.33,192.08
2016,9,26,17,45,143.5,13.0,1.35,24.0,24.5,115.23,0.0
2016,9,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,6,15,87.0,14.5,1.25,18.5,22.5,12.38,0.0
2016,9,27,6,30,174.0,29.0,1.2,19.0,45.0,22.43,11.81
2016,9,27,6,45,246.0,47.5,1.15,20.0,85.5,36.26,25.3
2016,9,27,7,0,318.0,66.0,1.1,21.0,126.0,49.73,37.37
2016,9,27,7,15,380.0,80.5,1.2,21.5,174.0,59.9,46.42
2016,9,27,7,30,442.0,95.0,1.3,22.0,222.0,69.8,54.97
2016,9,27,7,45,478.0,108.5,1.45,23.0,269.5,78.49,62.15
2016,9,27,8,0,514.0,122.0,1.6,24.0,317.0,86.88,68.87
2016,9,27,8,15,548.0,131.0,1.5,25.0,364.0,92.01,72.68
2016,9,27,8,30,582.0,140.0,1.4,26.0,411.0,96.98,76.27
2016,9,27,8,45,605.5,148.0,1.35,27.5,454.0,102.15,79.81
2016,9,27,9,0,629.0,156.0,1.3,29.0,497.0,105.25,81.59
2016,9,27,9,15,648.5,162.0,1.4,29.5,536.5,106.83,82.48
2016,9,27,9,30,668.0,168.0,1.5,30.0,576.0,111.43,85.84
2016,9,27,9,45,759.0,140.0,1.6,31.0,628.0,145.13,82.36
2016,9,27,10,0,850.0,112.0,1.7,32.0,680.0,194.97,109.4
2016,9,27,10,15,858.5,114.0,1.8,32.5,707.0,251.62,152.2
2016,9,27,10,30,867.0,116.0,1.9,33.0,734.0,308.64,198.44
2016,9,27,10,45,843.0,131.0,2.05,33.5,745.5,365.56,246.18
2016,9,27,11,0,819.0,146.0,2.2,34.0,757.0,419.27,290.67
2016,9,27,11,15,823.0,147.0,2.3,34.0,768.5,470.33,332.28
2016,9,27,11,30,827.0,148.0,2.4,34.0,780.0,520.42,372.24
2016,9,27,11,45,806.0,159.0,2.55,34.5,777.5,564.59,406.38
2016,9,27,12,0,785.0,170.0,2.7,35.0,775.0,605.49,437.16
2016,9,27,12,15,783.5,169.5,2.75,35.0,770.5,645.75,467.41
2016,9,27,12,30,782.0,169.0,2.8,35.0,766.0,683.74,495.49
2016,9,27,12,45,811.0,152.0,2.9,35.0,762.0,722.62,524.55
2016,9,27,13,0,840.0,135.0,3.0,35.0,758.0,762.11,553.72
2016,9,27,13,15,833.0,133.5,3.05,34.5,737.5,787.65,573.36
2016,9,27,13,30,826.0,132.0,3.1,34.0,717.0,809.8,590.13
2016,9,27,13,45,794.0,139.0,3.15,34.0,683.5,816.64,595.66
2016,9,27,14,0,762.0,146.0,3.2,34.0,650.0,824.77,602.32
2016,9,27,14,15,747.5,142.0,3.2,33.5,615.0,827.3,606.37
2016,9,27,14,30,733.0,138.0,3.2,33.0,580.0,826.16,608.16
2016,9,27,14,45,716.5,132.5,3.2,33.0,540.5,817.99,604.14
2016,9,27,15,0,700.0,127.0,3.2,33.0,501.0,806.31,597.9
2016,9,27,15,15,674.0,121.5,3.15,32.5,456.0,782.77,584.54
2016,9,27,15,30,648.0,116.0,3.1,32.0,411.0,756.03,568.89
2016,9,27,15,45,633.0,104.5,3.05,31.5,366.0,729.24,552.91
2016,9,27,16,0,618.0,93.0,3.0,31.0,321.0,699.59,534.43
2016,9,27,16,15,570.5,85.0,2.8,30.0,271.0,643.24,496.37
2016,9,27,16,30,523.0,77.0,2.6,29.0,221.0,585.44,455.68
2016,9,27,16,45,477.0,64.0,2.4,28.0,174.5,522.52,408.88
2016,9,27,17,0,431.0,51.0,2.2,27.0,128.0,459.59,359.09
2016,9,27,17,15,325.0,38.0,1.95,25.5,84.5,350.63,270.56
2016,9,27,17,30,219.0,25.0,1.7,24.0,41.0,238.43,143.5
2016,9,27,17,45,109.5,12.5,1.5,22.5,20.5,89.74,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,28,6,15,96.5,15.0,2.05,13.5,23.0,12.8,0.0
2016,9,28,6,30,193.0,30.0,2.2,14.0,46.0,23.25,12.42
2016,9,28,6,45,292.0,44.5,2.4,14.5,89.0,34.23,24.09
2016,9,28,7,0,391.0,59.0,2.6,15.0,132.0,45.05,34.17
2016,9,28,7,15,456.5,69.5,2.55,15.5,180.5,54.76,43.03
2016,9,28,7,30,522.0,80.0,2.5,16.0,229.0,61.86,49.36
2016,9,28,7,45,578.5,85.5,2.45,17.0,279.5,64.77,51.69
2016,9,28,8,0,635.0,91.0,2.4,18.0,330.0,67.73,53.96
2016,9,28,8,15,667.5,96.5,2.35,19.0,378.0,70.43,55.91
2016,9,28,8,30,700.0,102.0,2.3,20.0,426.0,73.07,57.78
2016,9,28,8,45,724.0,106.5,2.3,21.0,470.0,74.85,58.87
2016,9,28,9,0,748.0,111.0,2.3,22.0,514.0,76.59,59.93
2016,9,28,9,15,766.0,114.5,2.3,23.0,553.5,77.57,60.33
2016,9,28,9,30,784.0,118.0,2.3,24.0,593.0,88.22,68.83
2016,9,28,9,45,796.5,121.0,2.3,25.0,626.5,141.65,81.03
2016,9,28,10,0,809.0,124.0,2.3,26.0,660.0,196.43,115.29
2016,9,28,10,15,818.5,125.5,2.35,26.5,687.0,250.67,157.11
2016,9,28,10,30,828.0,127.0,2.4,27.0,714.0,305.43,202.56
2016,9,28,10,45,813.0,139.0,2.5,27.5,728.0,360.89,250.01
2016,9,28,11,0,798.0,151.0,2.6,28.0,742.0,414.05,294.96
2016,9,28,11,15,802.0,152.0,2.7,28.0,753.5,464.02,336.88
2016,9,28,11,30,806.0,153.0,2.8,28.0,765.0,513.08,377.18
2016,9,28,11,45,791.0,161.0,2.95,28.5,764.5,556.9,412.08
2016,9,28,12,0,776.0,169.0,3.1,29.0,764.0,597.97,443.93
2016,9,28,12,15,774.5,169.0,3.25,29.0,759.5,638.19,475.41
2016,9,28,12,30,773.0,169.0,3.4,29.0,755.0,676.18,504.75
2016,9,28,12,45,779.0,162.5,3.55,29.0,745.0,710.82,531.54
2016,9,28,13,0,785.0,156.0,3.7,29.0,735.0,743.07,556.41
2016,9,28,13,15,777.5,154.5,3.75,28.5,714.5,767.54,576.22
2016,9,28,13,30,770.0,153.0,3.8,28.0,694.0,788.73,593.71
2016,9,28,13,45,752.0,153.0,3.9,28.0,664.5,799.62,602.43
2016,9,28,14,0,734.0,153.0,4.0,28.0,635.0,806.74,608.76
2016,9,28,14,15,718.5,149.5,4.0,27.5,601.0,808.54,612.37
2016,9,28,14,30,703.0,146.0,4.0,27.0,567.0,806.73,613.66
2016,9,28,14,45,691.0,138.5,4.0,26.5,528.5,800.08,611.71
2016,9,28,15,0,679.0,131.0,4.0,26.0,490.0,790.01,607.46
2016,9,28,15,15,652.0,125.0,3.9,25.0,445.5,764.95,593.3
2016,9,28,15,30,625.0,119.0,3.8,24.0,401.0,736.74,576.69
2016,9,28,15,45,609.0,107.5,3.75,23.5,356.0,709.22,559.29
2016,9,28,16,0,593.0,96.0,3.7,23.0,311.0,678.96,539.33
2016,9,28,16,15,543.5,87.5,3.6,22.0,261.5,620.58,498.18
2016,9,28,16,30,494.0,79.0,3.5,21.0,212.0,560.82,454.16
2016,9,28,16,45,443.5,66.0,3.4,20.0,166.0,494.77,402.75
2016,9,28,17,0,393.0,53.0,3.3,19.0,120.0,428.91,348.31
2016,9,28,17,15,284.0,39.0,3.25,18.0,78.5,317.42,252.69
2016,9,28,17,30,175.0,25.0,3.2,17.0,37.0,201.81,109.52
2016,9,28,17,45,87.5,12.5,3.2,16.0,18.5,73.56,0.0
2016,9,28,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,29,6,15,140.5,13.5,2.1,10.5,25.0,11.52,0.0
2016,9,29,6,30,281.0,27.0,2.3,11.0,50.0,22.37,11.51
2016,9,29,6,45,391.5,37.5,2.5,11.5,95.0,30.61,21.18
2016,9,29,7,0,502.0,48.0,2.7,12.0,140.0,38.74,28.97
2016,9,29,7,15,568.0,55.0,2.7,12.5,190.0,43.66,33.63
2016,9,29,7,30,634.0,62.0,2.7,13.0,240.0,48.55,38.07
2016,9,29,7,45,679.0,67.0,2.7,14.0,291.0,51.7,40.71
2016,9,29,8,0,724.0,72.0,2.7,15.0,342.0,59.73,47.57
2016,9,29,8,15,753.5,76.0,2.7,15.5,390.5,62.13,49.44
2016,9,29,8,30,783.0,80.0,2.7,16.0,439.0,64.49,51.25
2016,9,29,8,45,805.5,83.0,2.7,17.0,484.0,66.0,52.18
2016,9,29,9,0,828.0,86.0,2.7,18.0,529.0,67.48,53.09
2016,9,29,9,15,843.5,88.0,2.7,18.5,568.5,68.16,53.41
2016,9,29,9,30,859.0,90.0,2.7,19.0,608.0,78.66,62.14
2016,9,29,9,45,873.5,90.5,2.7,20.0,642.5,133.9,74.41
2016,9,29,10,0,888.0,91.0,2.7,21.0,677.0,190.39,109.73
2016,9,29,10,15,896.0,92.5,2.7,21.5,704.0,247.37,154.66
2016,9,29,10,30,904.0,94.0,2.7,22.0,731.0,304.48,203.41
2016,9,29,10,45,909.0,95.0,2.75,22.5,750.0,360.2,252.18
2016,9,29,11,0,914.0,96.0,2.8,23.0,769.0,415.24,299.98
2016,9,29,11,15,917.0,96.5,2.85,23.0,780.5,468.16,345.79
2016,9,29,11,30,920.0,97.0,2.9,23.0,792.0,519.73,389.46
2016,9,29,11,45,921.0,97.0,2.95,23.5,795.5,568.29,428.95
2016,9,29,12,0,922.0,97.0,3.0,24.0,799.0,614.87,465.8
2016,9,29,12,15,921.0,97.0,3.1,24.0,794.5,658.06,500.32
2016,9,29,12,30,920.0,97.0,3.2,24.0,790.0,698.72,532.35
2016,9,29,12,45,919.5,94.5,3.3,24.0,778.0,734.65,560.55
2016,9,29,13,0,919.0,92.0,3.4,24.0,766.0,767.63,585.56
2016,9,29,13,15,913.5,91.0,3.45,24.0,745.0,795.27,605.58
2016,9,29,13,30,908.0,90.0,3.5,24.0,724.0,819.5,623.34
2016,9,29,13,45,899.0,89.0,3.55,24.0,696.0,837.42,636.83
2016,9,29,14,0,890.0,88.0,3.6,24.0,668.0,851.67,647.99
2016,9,29,14,15,878.5,86.0,3.6,23.5,633.0,858.99,655.54
2016,9,29,14,30,867.0,84.0,3.6,23.0,598.0,862.59,660.73
2016,9,29,14,45,851.0,81.5,3.6,23.0,557.5,857.97,659.1
2016,9,29,15,0,835.0,79.0,3.6,23.0,517.0,858.95,661.6
2016,9,29,15,15,813.0,76.0,3.6,22.5,471.5,841.4,652.33
2016,9,29,15,30,791.0,73.0,3.6,22.0,426.0,820.43,640.65
2016,9,29,15,45,762.0,69.0,3.6,21.5,377.0,788.81,620.99
2016,9,29,16,0,733.0,65.0,3.6,21.0,328.0,754.37,598.67
2016,9,29,16,15,688.0,60.0,3.55,20.0,277.0,702.33,563.09
2016,9,29,16,30,643.0,55.0,3.5,19.0,226.0,648.55,524.29
2016,9,29,16,45,574.0,48.5,3.45,18.0,176.0,579.62,471.08
2016,9,29,17,0,505.0,42.0,3.4,17.0,126.0,505.05,409.7
2016,9,29,17,15,385.5,31.5,3.3,16.0,82.0,387.97,307.99
2016,9,29,17,30,266.0,21.0,3.2,15.0,38.0,261.77,114.93
2016,9,29,17,45,133.0,10.5,3.1,14.0,19.0,104.1,0.0
2016,9,29,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,6,15,147.5,12.5,2.9,10.0,24.5,10.67,0.0
2016,9,30,6,30,295.0,25.0,3.0,10.0,49.0,20.69,9.78
2016,9,30,6,45,406.0,35.0,3.15,10.5,93.5,28.57,19.43
2016,9,30,7,0,517.0,45.0,3.3,11.0,138.0,36.39,26.95
2016,9,30,7,15,583.0,52.0,3.35,11.5,188.5,41.43,31.74
2016,9,30,7,30,649.0,59.0,3.4,12.0,239.0,46.42,36.3
2016,9,30,7,45,329.0,94.5,3.45,12.5,186.0,67.71,55.28
2016,9,30,8,0,9.0,130.0,3.5,13.0,133.0,101.05,84.62
2016,9,30,8,15,89.0,162.5,3.55,13.5,202.5,119.54,100.43
2016,9,30,8,30,169.0,195.0,3.6,14.0,272.0,135.51,113.81
2016,9,30,8,45,505.5,137.5,3.65,14.5,400.0,93.35,76.61
2016,9,30,9,0,842.0,80.0,3.7,15.0,528.0,63.6,50.34
2016,9,30,9,15,857.0,82.0,3.75,15.5,567.5,73.28,58.54
2016,9,30,9,30,872.0,84.0,3.8,16.0,607.0,74.68,59.48
2016,9,30,9,45,885.5,85.0,3.85,16.5,641.5,129.65,72.16
2016,9,30,10,0,899.0,86.0,3.9,17.0,676.0,186.88,108.48
2016,9,30,10,15,907.0,87.5,3.95,17.0,702.5,244.35,154.87
2016,9,30,10,30,915.0,89.0,4.0,17.0,729.0,301.94,205.58
2016,9,30,10,45,919.5,90.0,4.1,17.5,748.5,357.96,256.04
