Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,11,0,924.0,91.0,4.2,18.0,768.0,413.23,305.57
2016,9,30,11,15,927.0,91.5,4.25,18.0,779.5,466.5,353.18
2016,9,30,11,30,930.0,92.0,4.3,18.0,791.0,518.41,398.62
2016,9,30,11,45,931.0,92.0,4.35,18.5,794.5,567.27,439.78
2016,9,30,12,0,932.0,92.0,4.4,19.0,798.0,614.12,478.23
2016,9,30,12,15,931.0,92.0,4.45,19.0,793.0,657.55,514.09
2016,9,30,12,30,930.0,92.0,4.5,19.0,788.0,698.43,547.33
2016,9,30,12,45,921.5,93.5,4.55,19.0,774.0,732.9,575.21
2016,9,30,13,0,913.0,95.0,4.6,19.0,760.0,764.04,599.72
2016,9,30,13,15,907.0,94.0,4.6,18.5,739.0,791.13,621.1
2016,9,30,13,30,901.0,93.0,4.6,18.0,718.0,814.81,640.17
2016,9,30,13,45,892.0,91.5,4.6,18.0,689.5,832.05,653.49
2016,9,30,14,0,883.0,90.0,4.6,18.0,661.0,845.61,664.34
2016,9,30,14,15,871.0,88.0,4.55,17.5,626.0,852.41,671.47
2016,9,30,14,30,859.0,86.0,4.5,17.0,591.0,855.49,676.13
2016,9,30,14,45,843.5,83.5,4.5,17.0,550.5,860.29,681.27
2016,9,30,15,0,828.0,81.0,4.5,17.0,510.0,852.69,677.53
2016,9,30,15,15,805.0,77.5,4.45,16.5,464.0,833.62,666.47
2016,9,30,15,30,782.0,74.0,4.4,16.0,418.0,811.15,652.83
2016,9,30,15,45,751.5,70.0,4.35,16.0,369.5,778.28,629.9
2016,9,30,16,0,721.0,66.0,4.3,16.0,321.0,742.63,604.35
2016,9,30,16,15,675.5,61.0,4.15,15.5,270.0,690.35,565.79
2016,9,30,16,30,630.0,56.0,4.0,15.0,219.0,643.44,529.75
2016,9,30,16,45,559.5,48.5,3.85,14.5,169.5,565.77,467.08
2016,9,30,17,0,489.0,41.0,3.7,14.0,120.0,489.17,401.64
2016,9,30,17,15,366.5,30.5,3.45,13.5,77.5,370.8,295.22
2016,9,30,17,30,244.0,20.0,3.2,13.0,35.0,240.37,66.02
2016,9,30,17,45,122.0,10.0,2.95,12.5,17.5,95.39,0.0
2016,9,30,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,6,15,155.0,12.5,1.65,9.0,24.0,10.67,0.0
2016,10,1,6,30,310.0,25.0,2.0,10.0,48.0,20.8,9.28
2016,10,1,6,45,426.0,34.5,2.35,11.0,94.0,28.29,19.09
2016,10,1,7,0,542.0,44.0,2.7,12.0,140.0,35.75,26.25
2016,10,1,7,15,609.5,50.5,2.9,12.5,191.0,40.47,30.73
2016,10,1,7,30,677.0,57.0,3.1,13.0,242.0,49.15,38.59
2016,10,1,7,45,723.5,60.5,3.3,14.0,294.0,51.55,40.57
2016,10,1,8,0,770.0,64.0,3.5,15.0,346.0,54.01,42.51
2016,10,1,8,15,799.0,67.5,3.5,15.5,395.5,56.29,44.32
2016,10,1,8,30,828.0,71.0,3.5,16.0,445.0,58.55,46.07
2016,10,1,8,45,851.0,73.0,3.5,16.5,491.0,59.62,46.76
2016,10,1,9,0,874.0,75.0,3.5,17.0,537.0,68.98,54.64
2016,10,1,9,15,889.5,77.0,3.45,17.5,577.5,70.56,55.73
2016,10,1,9,30,905.0,79.0,3.4,18.0,618.0,72.07,56.77
2016,10,1,9,45,920.0,79.0,3.4,18.5,653.0,126.62,68.52
2016,10,1,10,0,935.0,79.0,3.4,19.0,688.0,185.19,104.81
2016,10,1,10,15,942.5,80.0,3.4,19.5,715.5,244.1,151.49
2016,10,1,10,30,950.0,81.0,3.4,20.0,743.0,303.01,202.38
2016,10,1,10,45,955.5,81.5,3.4,20.5,762.5,360.68,253.52
2016,10,1,11,0,961.0,82.0,3.4,21.0,782.0,417.63,303.69
2016,10,1,11,15,963.5,82.5,3.4,21.0,794.0,472.38,351.77
2016,10,1,11,30,966.0,83.0,3.4,21.0,806.0,525.64,397.47
2016,10,1,11,45,966.5,83.5,3.4,21.5,809.0,576.15,439.04
2016,10,1,12,0,967.0,84.0,3.4,22.0,812.0,624.54,477.72
2016,10,1,12,15,966.0,84.0,3.45,22.0,807.5,669.25,513.74
2016,10,1,12,30,965.0,84.0,3.5,22.0,803.0,711.3,547.05
2016,10,1,12,45,961.0,84.0,3.6,22.0,789.5,748.47,576.46
2016,10,1,13,0,957.0,84.0,3.7,22.0,776.0,782.45,602.23
2016,10,1,13,15,951.5,83.0,3.75,22.0,755.0,810.96,623.06
2016,10,1,13,30,946.0,82.0,3.8,22.0,734.0,835.94,641.51
2016,10,1,13,45,936.5,81.5,3.85,22.0,705.0,854.63,655.7
2016,10,1,14,0,927.0,81.0,3.9,22.0,676.0,869.54,667.43
2016,10,1,14,15,915.5,79.5,3.9,21.5,640.5,877.82,675.78
2016,10,1,14,30,904.0,78.0,3.9,21.0,605.0,882.27,681.68
2016,10,1,14,45,887.0,76.5,3.95,21.0,563.0,878.18,680.7
2016,10,1,15,0,870.0,75.0,4.0,21.0,521.0,870.39,677.28
2016,10,1,15,15,848.0,72.0,4.0,20.5,474.5,861.9,674.5
2016,10,1,15,30,826.0,69.0,4.0,20.0,428.0,840.87,662.63
2016,10,1,15,45,792.5,66.0,4.05,19.5,377.5,806.49,640.98
2016,10,1,16,0,759.0,63.0,4.1,19.0,327.0,769.26,616.49
2016,10,1,16,15,713.0,58.0,3.95,18.5,275.0,716.24,578.18
2016,10,1,16,30,667.0,53.0,3.8,18.0,223.0,661.44,536.63
2016,10,1,16,45,590.0,46.5,3.7,17.5,171.5,585.98,476.56
2016,10,1,17,0,513.0,40.0,3.6,17.0,120.0,505.22,408.47
2016,10,1,17,15,379.0,30.0,3.3,16.0,76.5,378.6,295.06
2016,10,1,17,30,245.0,20.0,3.0,15.0,33.0,236.88,5.52
2016,10,1,17,45,122.5,10.0,2.75,14.5,16.5,95.32,0.0
2016,10,1,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,6,15,145.0,12.0,1.7,9.5,22.5,10.24,0.0
2016,10,2,6,30,290.0,24.0,2.0,10.0,45.0,19.93,7.95
2016,10,2,6,45,403.5,34.0,2.4,11.0,89.5,27.85,18.64
2016,10,2,7,0,517.0,44.0,2.8,12.0,134.0,35.7,26.16
2016,10,2,7,15,584.5,50.5,2.9,12.5,184.0,40.37,30.63
2016,10,2,7,30,652.0,57.0,3.0,13.0,234.0,45.03,34.89
2016,10,2,7,45,326.0,67.5,3.15,13.5,156.0,49.27,38.63
2016,10,2,8,0,0.0,78.0,3.3,14.0,78.0,64.11,51.68
2016,10,2,8,15,42.5,133.5,3.4,14.5,152.5,101.33,84.2
2016,10,2,8,30,85.0,189.0,3.5,15.0,227.0,135.96,113.84
2016,10,2,8,45,42.5,157.5,3.6,15.5,176.5,118.32,98.01
2016,10,2,9,0,0.0,126.0,3.7,16.0,126.0,101.64,83.17
2016,10,2,9,15,77.5,199.0,3.75,16.0,244.5,145.61,120.7
2016,10,2,9,30,155.0,272.0,3.8,16.0,363.0,178.26,148.04
2016,10,2,9,45,185.5,286.5,3.9,16.5,402.0,203.79,155.55
2016,10,2,10,0,216.0,301.0,4.0,17.0,441.0,234.45,176.01
2016,10,2,10,15,128.5,295.0,4.05,17.0,379.5,234.33,179.4
2016,10,2,10,30,41.0,289.0,4.1,17.0,318.0,228.0,178.12
2016,10,2,10,45,152.0,314.5,4.2,17.5,424.5,282.17,217.59
2016,10,2,11,0,263.0,340.0,4.3,18.0,531.0,352.13,270.49
2016,10,2,11,15,204.0,351.0,4.35,18.0,500.5,359.55,278.67
2016,10,2,11,30,145.0,362.0,4.4,18.0,470.0,358.44,279.42
2016,10,2,11,45,126.5,360.5,4.45,18.0,455.5,362.68,283.58
2016,10,2,12,0,108.0,359.0,4.5,18.0,441.0,360.68,282.64
2016,10,2,12,15,106.5,356.5,4.55,18.0,436.5,368.21,289.09
2016,10,2,12,30,105.0,354.0,4.6,18.0,432.0,375.24,295.08
2016,10,2,12,45,106.5,347.0,4.65,18.0,425.0,379.76,299.23
2016,10,2,13,0,108.0,340.0,4.7,18.0,418.0,383.86,303.07
2016,10,2,13,15,108.5,330.5,4.7,18.0,407.0,384.38,304.13
2016,10,2,13,30,109.0,321.0,4.7,18.0,396.0,384.38,304.82
2016,10,2,13,45,499.0,205.5,4.75,18.0,525.5,634.12,506.5
2016,10,2,14,0,889.0,90.0,4.8,18.0,655.0,845.6,667.27
2016,10,2,14,15,877.5,88.0,4.8,17.5,620.5,852.86,673.9
2016,10,2,14,30,866.0,86.0,4.8,17.0,586.0,856.4,679.27
2016,10,2,14,45,850.0,83.0,4.8,17.0,545.5,860.1,683.65
2016,10,2,15,0,834.0,80.0,4.8,17.0,505.0,851.42,679.11
2016,10,2,15,15,811.0,77.0,4.7,16.5,459.0,833.01,668.15
2016,10,2,15,30,788.0,74.0,4.6,16.0,413.0,811.17,654.59
2016,10,2,15,45,754.0,70.5,4.6,16.0,363.5,775.92,629.98
2016,10,2,16,0,720.0,67.0,4.6,16.0,314.0,737.86,602.59
2016,10,2,16,15,670.5,62.0,4.45,15.5,262.5,688.82,565.98
2016,10,2,16,30,621.0,57.0,4.3,15.0,211.0,633.0,522.25
2016,10,2,16,45,534.0,50.0,4.15,14.5,160.5,543.12,449.01
2016,10,2,17,0,447.0,43.0,4.0,14.0,110.0,454.62,373.11
2016,10,2,17,15,310.5,31.0,3.65,13.5,69.0,325.77,253.87
2016,10,2,17,30,174.0,19.0,3.3,13.0,28.0,179.86,0.0
2016,10,2,17,45,87.0,9.5,2.95,12.5,14.0,69.46,0.0
2016,10,2,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,84.5,12.0,1.2,9.5,17.5,10.24,0.0
2016,10,3,6,30,169.0,24.0,1.4,10.0,35.0,18.67,6.27
2016,10,3,6,45,245.0,39.0,1.65,11.0,72.0,30.03,20.47
2016,10,3,7,0,321.0,54.0,1.9,12.0,109.0,41.15,30.98
2016,10,3,7,15,365.0,68.5,1.85,12.0,150.5,51.46,40.62
2016,10,3,7,30,409.0,83.0,1.8,12.0,192.0,61.45,49.77
2016,10,3,7,45,439.0,95.5,1.8,12.5,234.0,69.62,56.98
2016,10,3,8,0,469.0,108.0,1.8,13.0,276.0,77.5,63.77
2016,10,3,8,15,377.0,142.5,1.8,13.5,290.0,98.18,81.69
2016,10,3,8,30,285.0,177.0,1.8,14.0,304.0,121.62,101.67
2016,10,3,8,45,156.5,188.5,1.85,14.5,259.5,132.47,110.49
2016,10,3,9,0,28.0,200.0,1.9,15.0,215.0,144.28,120.06
2016,10,3,9,15,14.0,148.0,1.9,15.5,155.5,118.12,97.13
2016,10,3,9,30,0.0,96.0,1.9,16.0,96.0,79.6,63.7
2016,10,3,9,45,10.5,167.0,1.95,16.5,174.0,133.8,104.59
2016,10,3,10,0,21.0,238.0,2.0,17.0,252.0,187.17,146.35
2016,10,3,10,15,38.0,269.0,2.0,17.0,295.5,207.16,161.09
2016,10,3,10,30,55.0,300.0,2.0,17.0,339.0,238.42,185.03
2016,10,3,10,45,28.0,229.0,2.05,17.5,249.5,188.46,146.34
2016,10,3,11,0,1.0,158.0,2.1,18.0,160.0,130.24,100.5
2016,10,3,11,15,14.5,224.0,2.15,18.0,235.0,188.66,146.93
2016,10,3,11,30,28.0,290.0,2.2,18.0,310.0,248.64,193.82
2016,10,3,11,45,31.0,297.0,2.25,18.0,319.5,261.08,203.48
2016,10,3,12,0,34.0,304.0,2.3,18.0,329.0,274.04,213.72
2016,10,3,12,15,39.0,309.0,2.3,18.0,338.0,287.04,224.02
2016,10,3,12,30,44.0,314.0,2.3,18.0,347.0,300.69,234.84
2016,10,3,12,45,23.5,245.0,2.3,18.0,263.0,230.71,180.41
2016,10,3,13,0,3.0,176.0,2.3,18.0,179.0,150.7,117.0
2016,10,3,13,15,4.5,185.5,2.3,18.0,189.0,160.9,125.5
2016,10,3,13,30,6.0,195.0,2.3,18.0,199.0,171.56,134.21
2016,10,3,13,45,3.0,169.0,2.3,18.0,171.0,146.76,114.46
2016,10,3,14,0,0.0,143.0,2.3,18.0,143.0,121.56,94.26
2016,10,3,14,15,0.0,146.0,2.25,18.0,146.0,124.91,97.22
2016,10,3,14,30,0.0,149.0,2.2,18.0,149.0,128.6,100.44
2016,10,3,14,45,0.0,125.0,2.2,18.0,125.0,106.94,83.02
2016,10,3,15,0,0.0,101.0,2.2,18.0,101.0,85.2,65.4
2016,10,3,15,15,0.0,94.0,2.15,17.5,94.0,79.23,60.81
2016,10,3,15,30,0.0,87.0,2.1,17.0,87.0,73.29,56.16
2016,10,3,15,45,0.0,76.5,2.1,17.0,76.5,64.01,48.54
2016,10,3,16,0,0.0,66.0,2.1,17.0,66.0,54.7,40.81
2016,10,3,16,15,303.0,59.5,1.95,16.5,133.5,359.52,301.5
2016,10,3,16,30,606.0,53.0,1.8,16.0,201.0,612.71,497.47
2016,10,3,16,45,529.5,45.5,1.7,16.0,152.5,531.42,429.49
2016,10,3,17,0,453.0,38.0,1.6,16.0,104.0,451.68,361.64
2016,10,3,17,15,317.5,27.5,1.35,15.5,64.5,326.38,244.64
2016,10,3,17,30,182.0,17.0,1.1,15.0,25.0,147.4,0.0
2016,10,3,17,45,91.0,8.5,0.9,15.0,12.5,7.26,0.0
2016,10,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,6,15,75.0,13.0,1.0,11.0,18.0,11.1,0.0
2016,10,4,6,30,150.0,26.0,1.2,11.0,36.0,20.17,6.05
2016,10,4,6,45,242.5,43.0,1.4,11.5,76.0,33.05,22.94
2016,10,4,7,0,335.0,60.0,1.6,12.0,116.0,45.66,34.93
2016,10,4,7,15,179.5,79.0,1.7,12.0,110.5,58.96,47.29
2016,10,4,7,30,24.0,98.0,1.8,12.0,105.0,74.27,61.2
2016,10,4,7,45,33.0,118.0,1.9,12.5,129.0,88.43,73.7
2016,10,4,8,0,42.0,138.0,2.0,13.0,153.0,102.31,85.7
2016,10,4,8,15,72.0,162.5,2.0,13.5,192.5,118.71,99.66
2016,10,4,8,30,102.0,187.0,2.0,14.0,232.0,134.73,113.06
2016,10,4,8,45,88.0,204.5,2.05,14.5,246.0,146.01,122.18
2016,10,4,9,0,74.0,222.0,2.1,15.0,260.0,156.95,130.93
2016,10,4,9,15,141.0,243.5,2.1,15.5,323.5,162.99,135.42
2016,10,4,9,30,208.0,265.0,2.1,16.0,387.0,175.57,145.41
2016,10,4,9,45,272.5,270.0,2.1,16.5,439.0,191.36,142.73
2016,10,4,10,0,337.0,275.0,2.1,17.0,491.0,226.26,163.83
2016,10,4,10,15,280.0,299.0,2.1,17.5,483.0,257.68,190.23
2016,10,4,10,30,223.0,323.0,2.1,18.0,475.0,288.34,216.99
2016,10,4,10,45,124.0,298.5,2.15,18.5,383.5,262.38,200.8
2016,10,4,11,0,25.0,274.0,2.2,19.0,292.0,228.33,176.92
2016,10,4,11,15,25.0,278.5,2.25,19.0,296.5,235.23,182.51
2016,10,4,11,30,25.0,283.0,2.3,19.0,301.0,242.09,187.97
2016,10,4,11,45,25.5,284.5,2.4,19.5,303.5,246.8,191.43
2016,10,4,12,0,26.0,286.0,2.5,20.0,306.0,251.5,194.9
2016,10,4,12,15,183.5,306.0,2.65,20.0,440.5,377.01,293.3
2016,10,4,12,30,341.0,326.0,2.8,20.0,575.0,516.52,400.01
2016,10,4,12,45,344.0,318.5,2.95,20.5,566.0,533.18,412.53
2016,10,4,13,0,347.0,311.0,3.1,21.0,557.0,548.59,424.69
2016,10,4,13,15,346.5,301.5,3.2,21.0,541.5,558.12,433.14
2016,10,4,13,30,346.0,292.0,3.3,21.0,526.0,565.96,440.38
2016,10,4,13,45,617.0,191.0,3.4,21.0,586.5,717.24,558.23
2016,10,4,14,0,888.0,90.0,3.5,21.0,647.0,839.62,648.56
2016,10,4,14,15,875.5,88.0,3.55,20.5,611.5,845.95,654.96
2016,10,4,14,30,863.0,86.0,3.6,20.0,576.0,857.09,665.84
2016,10,4,14,45,848.5,82.5,3.7,20.0,535.5,852.77,664.89
2016,10,4,15,0,834.0,79.0,3.8,20.0,495.0,844.73,661.47
2016,10,4,15,15,810.5,76.0,3.8,19.5,449.0,825.88,651.04
2016,10,4,15,30,787.0,73.0,3.8,19.0,403.0,803.63,638.02
2016,10,4,15,45,755.5,68.5,3.85,18.5,354.0,769.38,615.96
2016,10,4,16,0,724.0,64.0,3.9,18.0,305.0,732.34,590.98
2016,10,4,16,15,673.5,59.0,3.8,17.5,253.5,676.16,549.57
2016,10,4,16,30,623.0,54.0,3.7,17.0,202.0,626.11,510.76
2016,10,4,16,45,541.0,46.5,3.6,16.5,152.5,540.25,441.19
2016,10,4,17,0,459.0,39.0,3.5,16.0,103.0,455.92,368.49
2016,10,4,17,15,313.0,27.5,3.3,15.0,62.5,321.8,237.96
2016,10,4,17,30,167.0,16.0,3.1,14.0,22.0,134.98,0.0
2016,10,4,17,45,83.5,8.0,2.95,13.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,15,116.5,11.5,1.4,8.0,19.0,9.82,0.0
2016,10,5,6,30,233.0,23.0,1.6,9.0,38.0,19.16,4.19
2016,10,5,6,45,368.5,33.5,1.8,10.0,82.5,27.53,18.2
2016,10,5,7,0,504.0,44.0,2.0,11.0,127.0,35.87,26.34
2016,10,5,7,15,578.5,51.0,2.25,11.5,177.5,40.94,31.23
2016,10,5,7,30,653.0,58.0,2.5,12.0,228.0,46.02,35.91
2016,10,5,7,45,705.5,62.0,2.75,13.0,280.5,52.9,41.96
2016,10,5,8,0,758.0,66.0,3.0,14.0,333.0,55.73,44.26
2016,10,5,8,15,789.5,69.5,3.1,14.5,382.5,57.98,46.04
2016,10,5,8,30,821.0,73.0,3.2,15.0,432.0,60.22,47.78
2016,10,5,8,45,847.5,74.5,3.3,16.0,478.5,60.92,48.05
2016,10,5,9,0,874.0,76.0,3.4,17.0,525.0,69.62,55.27
2016,10,5,9,15,890.0,78.0,3.4,17.5,565.5,71.23,56.38
2016,10,5,9,30,906.0,80.0,3.4,18.0,606.0,72.77,57.44
2016,10,5,9,45,920.5,80.5,3.4,18.5,641.0,120.89,66.29
2016,10,5,10,0,935.0,81.0,3.4,19.0,676.0,179.61,100.99
2016,10,5,10,15,943.0,82.0,3.4,19.5,703.0,238.48,146.77
2016,10,5,10,30,951.0,83.0,3.4,20.0,730.0,297.38,197.28
2016,10,5,10,45,959.0,82.5,3.4,20.5,750.0,354.9,248.18
2016,10,5,11,0,967.0,82.0,3.4,21.0,770.0,411.9,298.44
2016,10,5,11,15,969.5,82.5,3.4,21.0,781.5,466.74,346.77
2016,10,5,11,30,972.0,83.0,3.4,21.0,793.0,520.04,392.72
2016,10,5,11,45,974.5,82.5,3.45,21.5,796.5,570.72,434.75
2016,10,5,12,0,977.0,82.0,3.5,22.0,800.0,619.38,474.03
2016,10,5,12,15,975.5,82.0,3.55,22.0,794.5,663.9,510.16
2016,10,5,12,30,974.0,82.0,3.6,22.0,789.0,705.68,543.51
2016,10,5,12,45,964.5,84.5,3.65,22.0,774.0,741.65,571.96
2016,10,5,13,0,955.0,87.0,3.7,22.0,759.0,774.14,597.11
2016,10,5,13,15,948.5,86.0,3.7,22.0,737.0,801.69,617.12
2016,10,5,13,30,942.0,85.0,3.7,22.0,715.0,825.64,634.69
2016,10,5,13,45,932.5,84.0,3.75,22.0,686.0,843.58,648.4
2016,10,5,14,0,923.0,83.0,3.8,22.0,657.0,857.73,659.65
2016,10,5,14,15,910.5,81.0,3.8,21.5,620.5,864.44,666.91
2016,10,5,14,30,898.0,79.0,3.8,21.0,584.0,867.29,671.69
2016,10,5,14,45,879.0,77.0,3.8,21.0,541.5,860.79,668.74
2016,10,5,15,0,860.0,75.0,3.8,21.0,499.0,859.44,669.63
2016,10,5,15,15,835.0,72.0,3.8,20.5,452.0,839.31,658.38
2016,10,5,15,30,810.0,69.0,3.8,20.0,405.0,815.73,644.52
2016,10,5,15,45,772.0,66.0,3.8,20.0,354.0,777.73,618.47
2016,10,5,16,0,734.0,63.0,3.8,20.0,303.0,736.97,589.59
2016,10,5,16,15,681.5,57.5,3.6,19.0,251.0,678.51,547.45
2016,10,5,16,30,629.0,52.0,3.4,18.0,199.0,626.03,507.53
2016,10,5,16,45,542.5,45.0,3.2,17.5,149.0,537.48,435.8
2016,10,5,17,0,456.0,38.0,3.0,17.0,99.0,450.62,360.88
2016,10,5,17,15,303.0,26.0,2.8,16.0,59.0,308.09,218.25
2016,10,5,17,30,150.0,14.0,2.6,15.0,19.0,120.37,0.0
2016,10,5,17,45,75.0,7.0,2.4,14.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,15,124.5,10.5,1.4,8.5,18.0,8.96,0.0
2016,10,6,6,30,249.0,21.0,1.6,9.0,36.0,17.45,1.74
2016,10,6,6,45,380.5,31.0,1.8,10.0,79.5,25.46,16.31
2016,10,6,7,0,512.0,41.0,2.0,11.0,123.0,33.44,24.14
2016,10,6,7,15,584.0,47.5,2.15,11.5,173.5,38.2,28.76
2016,10,6,7,30,656.0,54.0,2.3,12.0,224.0,46.77,36.58
2016,10,6,7,45,705.0,58.5,2.45,13.0,275.0,50.05,39.42
2016,10,6,8,0,754.0,63.0,2.6,14.0,326.0,53.35,42.15
2016,10,6,8,15,784.5,66.5,2.6,14.5,374.5,55.66,44.01
2016,10,6,8,30,815.0,70.0,2.6,15.0,423.0,57.96,45.81
2016,10,6,8,45,838.5,72.0,2.6,16.0,468.5,59.05,46.43
2016,10,6,9,0,862.0,74.0,2.6,17.0,514.0,68.09,53.95
2016,10,6,9,15,877.0,76.0,2.6,17.5,553.5,69.7,55.08
2016,10,6,9,30,892.0,78.0,2.6,18.0,593.0,71.24,56.14
2016,10,6,9,45,909.0,77.0,2.65,19.0,627.5,116.05,63.19
2016,10,6,10,0,926.0,76.0,2.7,20.0,662.0,173.18,95.94
2016,10,6,10,15,933.5,77.0,2.7,20.5,688.5,231.25,140.65
2016,10,6,10,30,941.0,78.0,2.7,21.0,715.0,289.3,190.09
2016,10,6,10,45,945.5,79.0,2.75,22.0,733.5,346.21,239.77
2016,10,6,11,0,950.0,80.0,2.8,23.0,752.0,402.3,288.39
2016,10,6,11,15,953.0,80.5,2.75,23.0,763.0,456.32,335.39
2016,10,6,11,30,956.0,81.0,2.7,23.0,774.0,508.89,380.05
2016,10,6,11,45,957.0,81.0,2.7,23.5,777.0,558.35,420.48
2016,10,6,12,0,958.0,81.0,2.7,24.0,780.0,605.71,458.09
2016,10,6,12,15,956.5,81.0,2.7,24.0,774.5,649.29,492.79
2016,10,6,12,30,955.0,81.0,2.7,24.0,769.0,690.19,524.76
2016,10,6,12,45,952.5,80.0,2.7,24.5,756.0,726.58,551.83
2016,10,6,13,0,950.0,79.0,2.7,25.0,743.0,759.85,575.67
2016,10,6,13,15,944.5,78.0,2.7,25.0,721.5,787.67,595.36
2016,10,6,13,30,939.0,77.0,2.7,25.0,700.0,811.98,612.71
2016,10,6,13,45,930.0,76.0,2.7,25.0,671.5,829.94,625.83
2016,10,6,14,0,921.0,75.0,2.7,25.0,643.0,844.15,636.56
2016,10,6,14,15,909.5,73.5,2.7,25.0,607.5,851.96,643.1
2016,10,6,14,30,898.0,72.0,2.7,25.0,572.0,855.97,647.27
2016,10,6,14,45,881.0,70.0,2.7,25.0,531.0,850.96,645.42
2016,10,6,15,0,864.0,68.0,2.7,25.0,490.0,842.27,641.2
2016,10,6,15,15,841.0,65.5,2.65,24.5,443.5,824.27,631.45
2016,10,6,15,30,818.0,63.0,2.6,24.0,397.0,811.88,625.53
2016,10,6,15,45,785.0,59.5,2.6,24.0,347.5,777.56,602.86
2016,10,6,16,0,752.0,56.0,2.6,24.0,298.0,740.52,577.56
2016,10,6,16,15,702.5,51.5,2.25,22.5,247.0,685.97,539.42
2016,10,6,16,30,653.0,47.0,1.9,21.0,196.0,629.87,497.76
2016,10,6,16,45,570.0,40.0,1.6,20.0,146.5,542.84,429.21
2016,10,6,17,0,487.0,33.0,1.3,19.0,97.0,456.71,356.37
2016,10,6,17,15,243.5,25.0,1.25,18.0,57.0,257.98,169.95
2016,10,6,17,30,0.0,17.0,1.2,17.0,17.0,14.51,0.0
2016,10,6,17,45,0.0,8.5,1.2,16.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,52.5,10.0,0.8,12.5,13.0,8.54,0.0
2016,10,7,6,30,105.0,20.0,0.8,13.0,26.0,15.52,0.0
2016,10,7,6,45,168.5,37.0,0.85,13.5,58.0,28.36,18.4
2016,10,7,7,0,232.0,54.0,0.9,14.0,90.0,40.85,30.31
2016,10,7,7,15,264.5,71.5,1.0,14.5,127.5,53.18,41.64
2016,10,7,7,30,297.0,89.0,1.1,15.0,165.0,65.07,52.33
2016,10,7,7,45,318.5,105.5,1.2,16.0,202.5,75.75,61.58
2016,10,7,8,0,340.0,122.0,1.3,17.0,240.0,86.02,70.21
2016,10,7,8,15,511.5,104.5,1.5,18.0,310.5,76.01,61.09
2016,10,7,8,30,683.0,87.0,1.7,19.0,381.0,63.48,49.84
2016,10,7,8,45,770.5,79.0,1.9,20.0,443.5,63.31,49.35
2016,10,7,9,0,858.0,71.0,2.1,21.0,506.0,65.99,51.29
2016,10,7,9,15,873.0,73.5,2.2,21.5,545.0,67.97,52.72
2016,10,7,9,30,888.0,76.0,2.3,22.0,584.0,69.87,54.08
2016,10,7,9,45,885.5,83.0,2.45,23.0,614.5,116.85,64.15
2016,10,7,10,0,883.0,90.0,2.6,24.0,645.0,175.87,98.49
2016,10,7,10,15,891.0,91.5,2.55,24.5,671.0,232.2,140.83
2016,10,7,10,30,899.0,93.0,2.5,25.0,697.0,288.61,187.8
2016,10,7,10,45,903.5,94.5,2.5,25.5,715.5,343.86,235.44
2016,10,7,11,0,908.0,96.0,2.5,26.0,734.0,398.37,282.29
2016,10,7,11,15,911.0,96.5,2.4,26.5,745.0,450.53,326.22
2016,10,7,11,30,914.0,97.0,2.3,27.0,756.0,501.3,367.73
2016,10,7,11,45,913.0,97.5,2.25,27.5,758.0,548.5,405.42
2016,10,7,12,0,912.0,98.0,2.2,28.0,760.0,593.55,440.26
2016,10,7,12,15,910.5,98.0,2.15,28.0,754.5,635.52,472.73
2016,10,7,12,30,909.0,98.0,2.1,28.0,749.0,674.93,502.57
2016,10,7,12,45,884.0,107.0,2.05,28.5,731.0,704.5,523.59
2016,10,7,13,0,859.0,116.0,2.0,29.0,713.0,735.54,544.85
2016,10,7,13,15,852.0,114.5,1.95,29.0,691.5,760.66,563.11
2016,10,7,13,30,845.0,113.0,1.9,29.0,670.0,782.36,577.88
2016,10,7,13,45,639.0,174.0,1.85,29.0,585.0,712.44,529.15
2016,10,7,14,0,433.0,235.0,1.8,29.0,500.0,620.52,463.5
2016,10,7,14,15,526.5,190.5,1.75,28.5,494.0,665.61,499.92
2016,10,7,14,30,620.0,146.0,1.7,28.0,488.0,716.72,539.06
2016,10,7,14,45,523.5,158.5,1.7,28.0,432.5,651.01,493.27
2016,10,7,15,0,427.0,171.0,1.7,28.0,377.0,590.73,450.84
2016,10,7,15,15,410.5,155.5,1.55,27.5,338.5,564.7,434.17
2016,10,7,15,30,394.0,140.0,1.4,27.0,300.0,536.38,415.24
2016,10,7,15,45,361.0,128.5,1.25,26.5,260.5,496.84,387.22
2016,10,7,16,0,328.0,117.0,1.1,26.0,221.0,438.14,344.6
2016,10,7,16,15,297.0,99.5,1.05,25.0,181.0,391.13,310.31
2016,10,7,16,30,266.0,82.0,1.0,24.0,141.0,343.66,273.81
2016,10,7,16,45,216.0,63.5,1.0,23.0,103.5,279.29,221.95
2016,10,7,17,0,166.0,45.0,1.0,22.0,66.0,215.84,167.85
2016,10,7,17,15,83.0,27.5,1.0,21.5,38.0,123.24,71.56
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,8.54,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,77.5,10.0,1.0,15.5,14.5,8.54,0.0
2016,10,8,6,30,155.0,20.0,0.9,16.0,29.0,15.61,0.0
2016,10,8,6,45,287.0,33.0,0.85,16.5,70.0,27.12,16.95
2016,10,8,7,0,419.0,46.0,0.8,17.0,111.0,37.49,26.97
2016,10,8,7,15,499.0,54.5,0.85,17.5,159.5,43.61,32.74
2016,10,8,7,30,579.0,63.0,0.9,18.0,208.0,49.7,38.25
2016,10,8,7,45,631.0,68.5,1.0,19.0,258.0,53.15,41.17
2016,10,8,8,0,683.0,74.0,1.1,20.0,308.0,56.62,43.96
2016,10,8,8,15,718.0,78.5,1.15,21.0,356.5,59.15,45.86
2016,10,8,8,30,753.0,83.0,1.2,22.0,405.0,67.29,52.51
2016,10,8,8,45,778.5,86.5,1.3,23.0,449.5,69.12,53.68
2016,10,8,9,0,804.0,90.0,1.4,24.0,494.0,70.95,54.83
2016,10,8,9,15,822.0,92.5,1.4,25.0,533.5,71.95,55.28
2016,10,8,9,30,840.0,95.0,1.4,26.0,573.0,72.96,55.74
2016,10,8,9,45,884.0,85.0,1.45,27.0,613.5,116.37,63.35
2016,10,8,10,0,928.0,75.0,1.5,28.0,654.0,169.06,89.77
2016,10,8,10,15,936.0,76.0,1.45,28.5,680.5,227.21,132.38
2016,10,8,10,30,944.0,77.0,1.4,29.0,707.0,285.37,179.68
2016,10,8,10,45,948.5,78.0,1.35,29.5,726.0,342.3,227.53
2016,10,8,11,0,953.0,79.0,1.3,30.0,745.0,398.4,274.36
2016,10,8,11,15,956.0,79.5,1.2,30.0,756.0,452.42,318.96
2016,10,8,11,30,959.0,80.0,1.1,30.0,767.0,504.98,361.04
2016,10,8,11,45,959.5,80.5,1.05,30.5,769.5,554.61,399.07
2016,10,8,12,0,960.0,81.0,1.0,31.0,772.0,602.11,434.17
2016,10,8,12,15,958.5,80.5,0.95,31.0,767.0,645.17,465.93
2016,10,8,12,30,957.0,80.0,0.9,31.0,762.0,685.51,494.92
2016,10,8,12,45,953.0,80.0,0.85,31.5,748.0,721.81,519.37
2016,10,8,13,0,949.0,80.0,0.8,32.0,734.0,754.94,540.9
2016,10,8,13,15,943.0,79.0,0.8,32.0,712.5,782.27,558.69
2016,10,8,13,30,937.0,78.0,0.8,32.0,691.0,806.07,574.31
2016,10,8,13,45,927.5,77.0,0.8,32.0,662.0,823.53,586.03
2016,10,8,14,0,918.0,76.0,0.8,32.0,633.0,837.23,595.56
2016,10,8,14,15,905.5,74.5,0.85,31.5,597.5,844.12,603.0
2016,10,8,14,30,893.0,73.0,0.9,31.0,562.0,847.23,608.28
2016,10,8,14,45,875.5,71.0,1.0,31.0,520.0,841.77,607.78
2016,10,8,15,0,858.0,69.0,1.1,31.0,478.0,832.67,605.01
2016,10,8,15,15,834.0,66.0,1.1,30.5,432.0,821.98,601.02
2016,10,8,15,30,810.0,63.0,1.1,30.0,386.0,799.29,588.98
2016,10,8,15,45,775.0,59.5,1.15,30.0,336.0,763.44,567.23
2016,10,8,16,0,740.0,56.0,1.2,30.0,286.0,724.92,542.76
2016,10,8,16,15,688.0,51.0,1.15,28.5,235.5,668.03,506.14
2016,10,8,16,30,636.0,46.0,1.1,27.0,185.0,609.71,465.84
2016,10,8,16,45,549.0,39.0,1.05,25.5,136.0,520.33,399.48
2016,10,8,17,0,462.0,32.0,1.0,24.0,87.0,442.84,334.88
2016,10,8,17,15,301.5,21.0,1.05,23.0,49.5,288.69,150.05
2016,10,8,17,30,141.0,10.0,1.1,22.0,12.0,108.9,0.0
2016,10,8,17,45,70.5,5.0,1.15,21.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,6,15,128.0,9.0,1.25,14.5,15.5,7.68,0.0
2016,10,9,6,30,256.0,18.0,1.2,15.0,31.0,14.96,0.0
2016,10,9,6,45,385.5,28.0,1.15,16.0,73.0,23.07,13.47
2016,10,9,7,0,515.0,38.0,1.1,17.0,115.0,31.12,21.4
2016,10,9,7,15,588.5,44.5,1.15,17.5,165.0,39.16,28.81
2016,10,9,7,30,662.0,51.0,1.2,18.0,215.0,44.42,33.6
2016,10,9,7,45,707.5,56.0,1.3,19.0,265.5,48.19,36.82
2016,10,9,8,0,753.0,61.0,1.4,20.0,316.0,51.92,39.89
2016,10,9,8,15,784.0,64.5,1.3,21.0,364.5,54.29,41.68
2016,10,9,8,30,815.0,68.0,1.2,22.0,413.0,56.65,43.4
2016,10,9,8,45,836.5,71.0,1.1,23.5,457.5,58.49,44.56
2016,10,9,9,0,858.0,74.0,1.0,25.0,502.0,68.0,52.14
2016,10,9,9,15,874.0,76.0,1.0,26.0,541.0,69.65,53.13
2016,10,9,9,30,890.0,78.0,1.0,27.0,580.0,71.22,54.07
2016,10,9,9,45,901.5,79.5,1.05,28.0,613.5,111.99,59.87
2016,10,9,10,0,913.0,81.0,1.1,29.0,647.0,169.66,90.56
2016,10,9,10,15,921.0,82.0,1.15,29.5,673.0,227.03,132.06
2016,10,9,10,30,929.0,83.0,1.2,30.0,699.0,284.43,178.37
2016,10,9,10,45,932.5,84.5,1.25,30.5,717.5,340.71,225.48
2016,10,9,11,0,936.0,86.0,1.3,31.0,736.0,396.09,271.72
2016,10,9,11,15,938.5,86.5,1.35,31.0,746.5,449.14,315.93
2016,10,9,11,30,941.0,87.0,1.4,31.0,757.0,500.69,357.98
2016,10,9,11,45,939.5,88.0,1.5,31.5,758.5,549.01,396.07
2016,10,9,12,0,938.0,89.0,1.6,32.0,760.0,595.09,431.45
2016,10,9,12,15,936.0,88.5,1.7,32.0,754.5,637.06,463.99
2016,10,9,12,30,934.0,88.0,1.8,32.0,749.0,676.32,494.01
2016,10,9,12,45,922.0,91.0,1.9,32.0,733.0,709.55,519.31
2016,10,9,13,0,910.0,94.0,2.0,32.0,717.0,739.27,541.86
2016,10,9,13,15,903.0,93.0,2.05,31.5,695.5,765.0,561.47
2016,10,9,13,30,896.0,92.0,2.1,31.0,674.0,787.27,578.44
2016,10,9,13,45,884.0,91.0,2.2,31.0,644.5,802.13,589.86
2016,10,9,14,0,872.0,90.0,2.3,31.0,615.0,813.27,599.01
2016,10,9,14,15,858.0,88.0,2.4,30.5,579.5,825.89,610.58
2016,10,9,14,30,844.0,86.0,2.5,30.0,544.0,827.24,614.75
2016,10,9,14,45,824.0,83.5,2.6,29.5,502.5,819.21,612.76
2016,10,9,15,0,804.0,81.0,2.7,29.0,461.0,807.48,608.31
2016,10,9,15,15,777.0,77.5,2.75,28.5,415.0,785.03,596.03
2016,10,9,15,30,750.0,74.0,2.8,28.0,369.0,759.27,581.16
2016,10,9,15,45,712.0,69.5,2.85,27.5,320.0,719.9,556.02
2016,10,9,16,0,674.0,65.0,2.9,27.0,271.0,684.44,532.65
2016,10,9,16,15,617.0,58.5,2.8,26.0,221.5,623.19,489.13
2016,10,9,16,30,560.0,52.0,2.7,25.0,172.0,561.15,442.49
2016,10,9,16,45,468.0,43.0,2.65,24.0,124.5,468.15,369.16
2016,10,9,17,0,376.0,34.0,2.6,23.0,77.0,377.72,290.95
2016,10,9,17,15,188.0,17.0,2.55,22.0,38.5,195.72,81.46
2016,10,9,17,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.3,11.5,13.0,11.1,0.0
2016,10,10,6,30,0.0,26.0,1.5,12.0,26.0,19.95,0.0
2016,10,10,6,45,203.5,35.5,1.7,12.5,65.5,27.39,17.1
2016,10,10,7,0,407.0,45.0,1.9,13.0,105.0,36.78,26.69
2016,10,10,7,15,486.5,54.0,1.9,13.5,153.5,43.33,32.97
2016,10,10,7,30,566.0,63.0,1.9,14.0,202.0,49.82,38.95
2016,10,10,7,45,621.0,69.0,1.95,14.5,251.5,53.66,42.38
2016,10,10,8,0,676.0,75.0,2.0,15.0,301.0,57.49,45.67
2016,10,10,8,15,711.0,79.5,1.95,15.5,349.0,59.99,47.69
2016,10,10,8,30,746.0,84.0,1.9,16.0,397.0,62.48,49.64
2016,10,10,8,45,776.5,85.5,1.9,16.5,442.0,68.57,54.7
2016,10,10,9,0,807.0,87.0,1.9,17.0,487.0,69.03,54.82
2016,10,10,9,15,825.0,90.0,1.95,18.0,526.0,70.46,55.68
2016,10,10,9,30,843.0,93.0,2.0,19.0,565.0,71.88,56.53
2016,10,10,9,45,865.5,91.0,2.05,20.0,600.5,107.57,60.1
2016,10,10,10,0,888.0,89.0,2.1,21.0,636.0,170.46,95.77
2016,10,10,10,15,896.5,90.5,2.15,21.5,662.0,226.98,137.94
2016,10,10,10,30,905.0,92.0,2.2,22.0,688.0,283.62,185.27
2016,10,10,10,45,911.0,92.5,2.25,23.0,707.0,338.67,232.73
2016,10,10,11,0,917.0,93.0,2.3,24.0,726.0,393.08,279.47
2016,10,10,11,15,920.5,93.5,2.35,24.0,737.0,445.63,325.06
2016,10,10,11,30,924.0,94.0,2.4,24.0,748.0,496.83,368.59
2016,10,10,11,45,924.5,94.5,2.5,24.5,750.5,544.99,408.15
2016,10,10,12,0,925.0,95.0,2.6,25.0,753.0,591.1,445.06
2016,10,10,12,15,923.5,94.5,2.65,25.0,747.5,632.9,478.64
2016,10,10,12,30,922.0,94.0,2.7,25.0,742.0,672.07,509.61
2016,10,10,12,45,911.5,96.5,2.8,25.0,726.5,705.44,536.02
2016,10,10,13,0,901.0,99.0,2.9,25.0,711.0,735.42,559.64
2016,10,10,13,15,894.0,97.5,2.95,25.0,689.5,760.44,578.75
2016,10,10,13,30,887.0,96.0,3.0,25.0,668.0,782.01,594.71
2016,10,10,13,45,873.5,96.0,3.1,25.0,638.5,803.66,611.16
2016,10,10,14,0,860.0,96.0,3.2,25.0,609.0,815.19,620.72
