Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,14,15,845.5,93.5,3.25,24.5,573.5,819.26,626.26
2016,10,10,14,30,831.0,91.0,3.3,24.0,538.0,819.51,629.36
2016,10,10,14,45,805.5,89.5,3.4,23.5,495.5,807.95,624.52
2016,10,10,15,0,780.0,88.0,3.5,23.0,453.0,792.63,617.04
2016,10,10,15,15,751.5,84.5,3.5,22.5,407.5,768.87,602.86
2016,10,10,15,30,723.0,81.0,3.5,22.0,362.0,747.82,590.39
2016,10,10,15,45,676.0,77.0,3.5,21.5,312.0,702.54,559.44
2016,10,10,16,0,629.0,73.0,3.5,21.0,262.0,654.99,525.68
2016,10,10,16,15,568.0,65.5,3.45,20.0,212.5,589.75,477.41
2016,10,10,16,30,507.0,58.0,3.4,19.0,163.0,523.64,425.68
2016,10,10,16,45,405.0,47.5,3.35,18.0,117.0,421.86,342.44
2016,10,10,17,0,303.0,37.0,3.3,17.0,71.0,322.67,253.77
2016,10,10,17,15,151.5,18.5,3.15,16.0,35.5,164.18,43.91
2016,10,10,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.5,1.0,10.5,2.5,2.13,0.0
2016,10,11,6,30,0.0,5.0,1.2,11.0,5.0,4.1,0.0
2016,10,11,6,45,0.0,14.5,1.45,11.5,14.5,11.93,4.2
2016,10,11,7,0,0.0,24.0,1.7,12.0,24.0,19.79,11.82
2016,10,11,7,15,0.0,35.0,1.75,12.0,35.0,28.91,20.29
2016,10,11,7,30,0.0,46.0,1.8,12.0,46.0,38.04,28.71
2016,10,11,7,45,0.0,58.0,1.85,12.5,58.0,48.04,37.71
2016,10,11,8,0,0.0,70.0,1.9,13.0,70.0,57.71,46.25
2016,10,11,8,15,0.0,96.5,1.9,13.5,96.5,77.9,63.97
2016,10,11,8,30,0.0,123.0,1.9,14.0,123.0,97.52,80.89
2016,10,11,8,45,7.0,149.0,1.95,14.5,152.5,116.41,96.9
2016,10,11,9,0,14.0,175.0,2.0,15.0,182.0,134.89,112.33
2016,10,11,9,15,61.0,212.5,2.0,15.5,246.5,151.92,126.32
2016,10,11,9,30,108.0,250.0,2.0,16.0,311.0,173.99,144.39
2016,10,11,9,45,110.5,266.0,2.05,16.5,331.0,191.42,148.67
2016,10,11,10,0,113.0,282.0,2.1,17.0,351.0,213.53,163.78
2016,10,11,10,15,507.5,186.0,2.1,17.5,516.0,214.67,146.85
2016,10,11,10,30,902.0,90.0,2.1,18.0,681.0,279.51,184.86
2016,10,11,10,45,909.0,90.5,2.1,18.5,699.5,334.57,233.33
2016,10,11,11,0,916.0,91.0,2.1,19.0,718.0,389.08,281.37
2016,10,11,11,15,919.0,91.5,2.05,19.0,729.0,441.27,327.28
2016,10,11,11,30,922.0,92.0,2.0,19.0,740.0,492.04,370.93
2016,10,11,11,45,923.5,92.0,2.0,19.5,742.5,540.04,410.66
2016,10,11,12,0,925.0,92.0,2.0,20.0,745.0,586.06,447.66
2016,10,11,12,15,923.5,91.5,2.0,20.0,739.5,627.7,481.28
2016,10,11,12,30,922.0,91.0,2.0,20.0,734.0,666.72,512.2
2016,10,11,12,45,725.0,160.5,2.0,20.5,660.5,647.72,497.45
2016,10,11,13,0,528.0,230.0,2.0,21.0,587.0,602.97,463.53
2016,10,11,13,15,474.0,242.0,2.05,20.5,555.0,598.98,462.73
2016,10,11,13,30,420.0,254.0,2.1,20.0,523.0,590.3,457.91
2016,10,11,13,45,442.5,235.0,2.15,20.0,507.0,606.69,472.11
2016,10,11,14,0,465.0,216.0,2.2,20.0,491.0,621.35,484.97
2016,10,11,14,15,431.0,209.5,2.3,19.5,453.0,601.06,472.33
2016,10,11,14,30,397.0,203.0,2.4,19.0,415.0,560.77,445.12
2016,10,11,14,45,518.5,155.5,2.55,19.0,409.5,636.55,506.6
2016,10,11,15,0,640.0,108.0,2.7,19.0,404.0,700.75,556.85
2016,10,11,15,15,587.5,107.0,2.75,18.5,357.5,660.02,528.88
2016,10,11,15,30,535.0,106.0,2.8,18.0,311.0,616.21,498.63
2016,10,11,15,45,573.0,90.0,2.9,18.0,283.0,629.4,510.29
2016,10,11,16,0,611.0,74.0,3.0,18.0,255.0,638.9,518.11
2016,10,11,16,15,547.5,66.0,3.0,17.0,206.0,571.35,467.17
2016,10,11,16,30,484.0,58.0,3.0,16.0,157.0,503.06,413.09
2016,10,11,16,45,385.0,47.0,3.0,15.5,111.5,403.85,330.19
2016,10,11,17,0,286.0,36.0,3.0,15.0,66.0,307.28,240.78
2016,10,11,17,15,143.0,18.0,2.95,14.5,33.0,155.17,6.35
2016,10,11,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,15,72.0,8.5,1.15,9.5,11.5,7.26,0.0
2016,10,12,6,30,144.0,17.0,1.3,10.0,23.0,14.51,0.0
2016,10,12,6,45,279.0,30.0,1.5,10.5,62.0,24.8,14.61
2016,10,12,7,0,414.0,43.0,1.7,11.0,101.0,35.27,25.49
2016,10,12,7,15,496.5,51.5,1.65,11.5,149.5,41.48,31.55
2016,10,12,7,30,579.0,60.0,1.6,12.0,198.0,47.67,37.33
2016,10,12,7,45,289.5,78.0,1.6,12.5,147.0,56.74,45.49
2016,10,12,8,0,0.0,96.0,1.6,13.0,96.0,76.58,63.05
2016,10,12,8,15,0.0,113.0,1.55,13.5,113.0,89.49,74.18
2016,10,12,8,30,0.0,130.0,1.5,14.0,130.0,102.25,84.99
2016,10,12,8,45,3.5,147.5,1.5,14.5,149.5,115.24,95.85
2016,10,12,9,0,7.0,165.0,1.5,15.0,169.0,128.08,106.42
2016,10,12,9,15,162.0,198.0,1.55,15.5,288.0,138.47,114.8
2016,10,12,9,30,317.0,231.0,1.6,16.0,407.0,151.15,125.03
2016,10,12,9,45,599.5,162.0,1.7,17.0,517.5,131.98,88.69
2016,10,12,10,0,882.0,93.0,1.8,18.0,628.0,168.85,96.29
2016,10,12,10,15,890.5,94.0,1.9,18.0,654.0,224.65,138.08
2016,10,12,10,30,899.0,95.0,2.0,18.0,680.0,280.54,185.49
2016,10,12,10,45,903.0,97.0,2.15,18.5,698.0,335.78,234.26
2016,10,12,11,0,907.0,99.0,2.3,19.0,716.0,390.22,282.5
2016,10,12,11,15,910.0,99.5,2.4,19.0,726.5,442.07,328.53
2016,10,12,11,30,913.0,100.0,2.5,19.0,737.0,492.53,372.51
2016,10,12,11,45,915.0,99.0,2.7,19.0,739.5,539.63,413.24
2016,10,12,12,0,917.0,98.0,2.9,19.0,742.0,584.75,451.6
2016,10,12,12,15,915.0,97.5,2.9,19.0,736.0,625.86,485.49
2016,10,12,12,30,913.0,97.0,2.9,19.0,730.0,664.32,516.66
2016,10,12,12,45,713.5,165.0,2.9,19.5,654.0,642.4,499.6
2016,10,12,13,0,514.0,233.0,2.9,20.0,578.0,594.58,462.78
2016,10,12,13,15,705.5,161.5,2.85,20.0,618.5,692.66,539.32
2016,10,12,13,30,897.0,90.0,2.8,20.0,659.0,777.76,603.11
2016,10,12,13,45,673.0,154.0,2.8,20.0,570.5,708.49,552.47
2016,10,12,14,0,449.0,218.0,2.8,20.0,482.0,609.16,477.7
2016,10,12,14,15,301.0,227.0,2.9,19.5,399.5,497.05,394.45
2016,10,12,14,30,153.0,236.0,3.0,19.0,317.0,379.49,303.24
2016,10,12,14,45,475.5,157.5,3.2,19.0,380.5,601.19,483.07
2016,10,12,15,0,798.0,79.0,3.4,19.0,444.0,791.5,627.24
2016,10,12,15,15,769.5,75.5,3.35,18.5,398.0,767.87,611.12
2016,10,12,15,30,741.0,72.0,3.3,18.0,352.0,740.96,593.79
2016,10,12,15,45,706.5,66.0,3.25,17.5,304.0,703.02,567.57
2016,10,12,16,0,672.0,60.0,3.2,17.0,256.0,662.52,538.29
2016,10,12,16,15,612.0,54.0,2.8,16.0,206.5,606.16,494.72
2016,10,12,16,30,552.0,48.0,2.4,15.0,157.0,543.22,443.48
2016,10,12,16,45,455.0,39.0,2.05,14.5,111.5,447.72,362.83
2016,10,12,17,0,358.0,30.0,1.7,14.0,66.0,355.51,273.45
2016,10,12,17,15,179.0,15.0,1.55,13.0,33.0,177.76,0.0
2016,10,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,9.5,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,10.0,18.0,15.36,0.0
2016,10,13,6,45,138.0,31.0,1.25,10.5,50.0,23.85,13.51
2016,10,13,7,0,276.0,44.0,1.3,11.0,82.0,33.79,24.14
2016,10,13,7,15,322.0,59.5,1.5,11.0,121.5,45.04,34.77
2016,10,13,7,30,368.0,75.0,1.7,11.0,161.0,55.96,44.91
2016,10,13,7,45,397.5,89.5,1.95,11.5,201.5,65.72,53.72
2016,10,13,8,0,427.0,104.0,2.2,12.0,242.0,75.15,62.02
2016,10,13,8,15,447.0,116.5,2.25,12.5,281.0,82.8,68.59
2016,10,13,8,30,467.0,129.0,2.3,13.0,320.0,90.19,74.79
2016,10,13,8,45,580.5,115.0,2.35,14.0,378.0,81.55,66.71
2016,10,13,9,0,694.0,101.0,2.4,15.0,436.0,71.44,57.43
2016,10,13,9,15,783.5,87.0,2.4,15.5,494.0,68.03,54.19
2016,10,13,9,30,873.0,73.0,2.4,16.0,552.0,67.64,53.6
2016,10,13,9,45,730.5,125.5,2.4,17.0,542.5,112.51,70.54
2016,10,13,10,0,588.0,178.0,2.4,18.0,533.0,181.38,118.74
2016,10,13,10,15,565.0,195.5,2.4,18.5,548.0,228.49,154.97
2016,10,13,10,30,542.0,213.0,2.4,19.0,563.0,273.87,193.26
2016,10,13,10,45,548.0,218.0,2.4,19.5,580.5,316.05,228.99
2016,10,13,11,0,554.0,223.0,2.4,20.0,598.0,358.35,264.91
2016,10,13,11,15,541.5,231.5,2.45,20.0,602.5,396.17,297.86
2016,10,13,11,30,529.0,240.0,2.5,20.0,607.0,432.09,328.64
2016,10,13,11,45,536.5,235.5,2.6,20.5,609.0,465.26,356.07
2016,10,13,12,0,544.0,231.0,2.7,21.0,611.0,497.62,382.35
2016,10,13,12,15,519.0,240.5,2.8,21.0,600.5,522.43,403.02
2016,10,13,12,30,494.0,250.0,2.9,21.0,590.0,544.07,420.85
2016,10,13,12,45,496.0,244.0,3.0,21.5,579.5,566.29,438.4
2016,10,13,13,0,498.0,238.0,3.1,22.0,569.0,586.73,454.4
2016,10,13,13,15,504.5,227.5,3.15,22.0,553.5,604.21,468.98
2016,10,13,13,30,511.0,217.0,3.2,22.0,538.0,619.71,482.1
2016,10,13,13,45,548.0,193.0,3.25,22.0,524.0,642.8,501.51
2016,10,13,14,0,585.0,169.0,3.3,22.0,510.0,670.95,524.49
2016,10,13,14,15,465.5,189.0,3.3,21.5,450.0,604.5,475.88
2016,10,13,14,30,346.0,209.0,3.3,21.0,390.0,523.55,415.64
2016,10,13,14,45,395.5,181.5,3.3,21.0,372.5,559.86,445.91
2016,10,13,15,0,445.0,154.0,3.3,21.0,355.0,577.84,462.14
2016,10,13,15,15,456.5,134.5,3.3,20.5,322.0,570.33,459.25
2016,10,13,15,30,468.0,115.0,3.3,20.0,289.0,559.96,454.1
2016,10,13,15,45,441.0,102.5,3.3,19.5,248.5,523.74,427.74
2016,10,13,16,0,414.0,90.0,3.3,19.0,208.0,485.93,399.17
2016,10,13,16,15,376.5,75.5,3.05,18.5,167.5,435.68,358.73
2016,10,13,16,30,339.0,61.0,2.8,18.0,127.0,384.94,315.97
2016,10,13,16,45,274.0,46.0,2.55,17.5,89.0,312.42,252.98
2016,10,13,17,0,209.0,31.0,2.3,17.0,51.0,242.58,182.24
2016,10,13,17,15,104.5,15.5,2.05,16.5,25.5,118.74,0.0
2016,10,13,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,3.65,14.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.8,14.0,6.0,5.12,0.0
2016,10,14,6,45,0.0,19.0,3.95,14.0,19.0,15.68,6.49
2016,10,14,7,0,0.0,32.0,4.1,14.0,32.0,26.44,17.33
2016,10,14,7,15,0.0,48.0,4.2,14.0,48.0,39.11,29.02
2016,10,14,7,30,0.0,64.0,4.3,14.0,64.0,51.65,40.5
2016,10,14,7,45,0.0,80.0,4.45,14.5,80.0,64.08,51.62
2016,10,14,8,0,0.0,96.0,4.6,15.0,96.0,76.4,62.43
2016,10,14,8,15,0.0,112.0,4.75,15.5,112.0,88.6,72.94
2016,10,14,8,30,0.0,128.0,4.9,16.0,128.0,100.68,83.18
2016,10,14,8,45,0.0,106.5,5.05,16.5,106.5,86.27,70.23
2016,10,14,9,0,0.0,85.0,5.2,17.0,85.0,70.49,56.18
2016,10,14,9,15,0.0,100.0,5.25,17.0,100.0,82.21,66.21
2016,10,14,9,30,0.0,115.0,5.3,17.0,115.0,93.76,76.02
2016,10,14,9,45,0.0,70.0,5.35,17.5,70.0,58.12,42.82
2016,10,14,10,0,0.0,25.0,5.4,18.0,25.0,20.69,11.6
2016,10,14,10,15,0.0,41.5,5.35,18.0,41.5,34.41,22.96
2016,10,14,10,30,0.0,58.0,5.3,18.0,58.0,48.16,34.3
2016,10,14,10,45,0.0,50.5,5.3,18.5,50.5,41.93,29.04
2016,10,14,11,0,0.0,43.0,5.3,19.0,43.0,35.69,23.81
2016,10,14,11,15,0.0,77.0,5.2,19.0,77.0,64.07,47.08
2016,10,14,11,30,0.0,111.0,5.1,19.0,111.0,92.28,70.05
2016,10,14,11,45,0.0,122.0,5.1,19.5,122.0,101.44,77.3
2016,10,14,12,0,0.0,133.0,5.1,20.0,133.0,110.71,84.62
2016,10,14,12,15,0.0,74.0,5.05,20.0,74.0,61.57,44.79
2016,10,14,12,30,0.0,15.0,5.0,20.0,15.0,12.43,4.58
2016,10,14,12,45,0.0,36.5,5.0,20.0,36.5,30.28,19.27
2016,10,14,13,0,0.0,58.0,5.0,20.0,58.0,48.18,33.97
2016,10,14,13,15,0.0,53.0,4.9,19.5,53.0,44.0,30.65
2016,10,14,13,30,0.0,48.0,4.8,19.0,48.0,39.82,27.32
2016,10,14,13,45,0.0,36.5,4.7,19.0,36.5,30.24,19.45
2016,10,14,14,0,0.0,25.0,4.6,19.0,25.0,20.68,11.56
2016,10,14,14,15,0.0,80.5,4.45,18.5,80.5,66.87,50.02
2016,10,14,14,30,0.0,136.0,4.3,18.0,136.0,117.51,92.05
2016,10,14,14,45,0.0,73.5,4.15,18.0,73.5,60.98,45.44
2016,10,14,15,0,0.0,11.0,4.0,18.0,11.0,9.07,2.0
2016,10,14,15,15,0.0,23.5,3.8,18.0,23.5,19.38,10.75
2016,10,14,15,30,0.0,36.0,3.6,18.0,36.0,29.73,19.54
2016,10,14,15,45,0.0,30.5,3.4,18.0,30.5,25.16,15.71
2016,10,14,16,0,0.0,25.0,3.2,18.0,25.0,20.6,11.85
2016,10,14,16,15,0.0,20.0,2.9,17.5,20.0,16.46,8.32
2016,10,14,16,30,0.0,15.0,2.6,17.0,15.0,12.33,4.75
2016,10,14,16,45,0.0,10.0,2.3,16.5,10.0,8.21,1.15
2016,10,14,17,0,0.0,5.0,2.0,16.0,5.0,4.1,0.0
2016,10,14,17,15,0.0,2.5,1.75,15.5,2.5,2.13,0.0
2016,10,14,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,6,15,62.0,6.5,1.5,11.5,8.5,0.0,0.0
2016,10,15,6,30,124.0,13.0,1.8,12.0,17.0,11.1,0.0
2016,10,15,6,45,271.0,25.0,2.1,13.0,54.0,20.57,9.93
2016,10,15,7,0,418.0,37.0,2.4,14.0,91.0,30.33,20.66
2016,10,15,7,15,501.0,44.5,2.7,14.5,137.5,35.91,26.12
2016,10,15,7,30,584.0,52.0,3.0,15.0,184.0,41.49,31.32
2016,10,15,7,45,635.0,57.5,3.3,15.5,232.0,45.25,34.73
2016,10,15,8,0,686.0,63.0,3.6,16.0,280.0,53.35,41.84
2016,10,15,8,15,720.0,67.0,3.9,16.5,326.5,56.0,44.02
2016,10,15,8,30,754.0,71.0,4.2,17.0,373.0,58.64,46.14
2016,10,15,8,45,777.0,74.0,4.5,17.5,415.5,60.38,47.43
2016,10,15,9,0,800.0,77.0,4.8,18.0,458.0,62.11,48.7
2016,10,15,9,15,817.5,79.5,4.95,18.5,495.5,63.4,49.57
2016,10,15,9,30,835.0,82.0,5.1,19.0,533.0,64.69,50.45
2016,10,15,9,45,562.5,171.5,5.35,19.5,483.5,132.73,91.55
2016,10,15,10,0,290.0,261.0,5.6,20.0,434.0,204.64,149.28
2016,10,15,10,15,148.5,228.5,5.75,20.0,317.5,191.29,143.45
2016,10,15,10,30,7.0,196.0,5.9,20.0,201.0,158.54,123.25
2016,10,15,10,45,20.5,234.0,6.05,20.5,248.0,192.35,149.54
2016,10,15,11,0,34.0,272.0,6.2,21.0,295.0,224.97,174.8
2016,10,15,11,15,34.0,275.5,6.3,21.0,299.0,233.41,181.62
2016,10,15,11,30,34.0,279.0,6.4,21.0,303.0,241.81,188.44
2016,10,15,11,45,259.5,267.0,6.5,21.0,446.0,351.62,274.56
2016,10,15,12,0,485.0,255.0,6.6,21.0,589.0,483.73,378.56
2016,10,15,12,15,491.0,248.5,6.65,21.0,584.0,510.52,401.26
2016,10,15,12,30,497.0,242.0,6.7,21.0,579.0,536.07,423.0
2016,10,15,12,45,356.5,274.5,6.75,21.0,513.5,491.63,388.93
2016,10,15,13,0,216.0,307.0,6.8,21.0,448.0,435.55,344.63
2016,10,15,13,15,214.0,297.5,6.75,20.5,433.5,438.39,348.55
2016,10,15,13,30,212.0,288.0,6.7,20.0,419.0,440.1,351.47
2016,10,15,13,45,106.0,156.0,6.7,20.0,221.5,234.41,188.23
2016,10,15,14,0,0.0,24.0,6.7,20.0,24.0,19.85,10.79
2016,10,15,14,15,0.0,88.5,6.65,19.5,88.5,73.56,55.35
2016,10,15,14,30,0.0,153.0,6.6,19.0,153.0,134.11,105.45
2016,10,15,14,45,0.0,119.5,6.55,19.0,119.5,102.95,80.03
2016,10,15,15,0,0.0,86.0,6.5,19.0,86.0,71.99,54.58
2016,10,15,15,15,0.0,91.0,6.3,18.5,91.0,77.5,59.46
2016,10,15,15,30,0.0,96.0,6.1,18.0,96.0,84.14,65.3
2016,10,15,15,45,0.0,81.5,5.95,17.5,81.5,71.06,54.52
2016,10,15,16,0,0.0,67.0,5.8,17.0,67.0,57.81,43.43
2016,10,15,16,15,0.0,53.0,5.6,16.5,53.0,44.9,32.45
2016,10,15,16,30,0.0,39.0,5.4,16.0,39.0,32.25,21.54
2016,10,15,16,45,0.0,26.5,5.2,16.0,26.5,21.87,12.42
2016,10,15,17,0,0.0,14.0,5.0,16.0,14.0,11.52,2.76
2016,10,15,17,15,0.0,7.0,4.95,16.0,7.0,5.97,0.0
2016,10,15,17,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,3.35,15.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,3.4,15.0,6.0,5.12,0.0
2016,10,16,6,45,0.0,19.0,3.5,15.0,19.0,15.68,5.72
2016,10,16,7,0,0.0,32.0,3.6,15.0,32.0,26.33,17.05
2016,10,16,7,15,0.0,48.5,3.6,15.0,48.5,39.33,29.02
2016,10,16,7,30,0.0,65.0,3.6,15.0,65.0,52.2,40.78
2016,10,16,7,45,0.0,82.5,3.6,15.5,82.5,65.65,52.78
2016,10,16,8,0,0.0,100.0,3.6,16.0,100.0,78.97,64.44
2016,10,16,8,15,1.0,116.5,3.65,16.0,117.0,91.47,75.32
2016,10,16,8,30,2.0,133.0,3.7,16.0,134.0,103.85,85.94
2016,10,16,8,45,1.0,92.5,3.8,16.5,93.0,75.82,61.13
2016,10,16,9,0,0.0,52.0,3.9,17.0,52.0,43.05,32.24
2016,10,16,9,15,0.0,42.5,4.0,17.0,42.5,35.17,25.26
2016,10,16,9,30,0.0,33.0,4.1,17.0,33.0,27.3,18.3
2016,10,16,9,45,0.0,61.0,4.25,17.5,61.0,50.6,36.64
2016,10,16,10,0,0.0,89.0,4.4,18.0,89.0,74.02,55.82
2016,10,16,10,15,0.0,77.5,4.55,18.0,77.5,64.42,47.79
2016,10,16,10,30,0.0,66.0,4.7,18.0,66.0,54.83,39.82
2016,10,16,10,45,0.0,56.0,4.9,18.5,56.0,46.5,32.83
2016,10,16,11,0,0.0,46.0,5.1,19.0,46.0,38.18,25.88
2016,10,16,11,15,0.0,57.5,5.2,19.0,57.5,47.77,33.75
2016,10,16,11,30,0.0,69.0,5.3,19.0,69.0,57.38,41.6
2016,10,16,11,45,0.0,93.0,5.4,19.0,93.0,77.47,58.01
2016,10,16,12,0,0.0,117.0,5.5,19.0,117.0,97.42,74.26
2016,10,16,12,15,0.0,95.0,5.5,19.0,95.0,79.13,59.37
2016,10,16,12,30,0.0,73.0,5.5,19.0,73.0,60.71,44.35
2016,10,16,12,45,0.0,64.0,5.55,19.0,64.0,53.19,38.21
2016,10,16,13,0,0.0,55.0,5.6,19.0,55.0,45.67,32.07
2016,10,16,13,15,0.0,62.0,5.75,19.0,62.0,51.49,36.91
2016,10,16,13,30,0.0,69.0,5.9,19.0,69.0,57.32,41.77
2016,10,16,13,45,0.0,46.5,6.05,19.0,46.5,38.55,26.34
2016,10,16,14,0,0.0,24.0,6.2,19.0,24.0,19.85,10.87
2016,10,16,14,15,0.0,22.0,6.3,18.5,22.0,18.18,9.55
2016,10,16,14,30,0.0,20.0,6.4,18.0,20.0,16.52,8.21
2016,10,16,14,45,0.0,18.0,6.5,18.0,18.0,14.85,6.85
2016,10,16,15,0,0.0,16.0,6.6,18.0,16.0,13.19,5.48
2016,10,16,15,15,0.0,14.0,6.35,17.5,14.0,11.53,4.12
2016,10,16,15,30,0.0,12.0,6.1,17.0,12.0,9.88,2.75
2016,10,16,15,45,328.0,33.5,5.9,17.0,122.5,336.18,285.1
2016,10,16,16,0,656.0,55.0,5.7,17.0,233.0,633.03,525.27
2016,10,16,16,15,592.0,49.0,5.35,16.5,185.5,574.25,475.67
2016,10,16,16,30,528.0,43.0,5.0,16.0,138.0,509.57,420.07
2016,10,16,16,45,414.0,34.5,4.7,15.5,94.0,404.12,328.02
2016,10,16,17,0,300.0,26.0,4.4,15.0,50.0,297.36,205.27
2016,10,16,17,15,150.0,13.0,4.3,14.5,25.0,117.48,0.0
2016,10,16,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,6,15,24.5,6.5,1.15,10.5,7.0,0.0,0.0
2016,10,17,6,30,49.0,13.0,1.2,11.0,14.0,11.1,0.0
2016,10,17,6,45,187.5,28.0,1.3,11.5,48.5,21.75,9.62
2016,10,17,7,0,326.0,43.0,1.4,12.0,83.0,35.58,25.27
2016,10,17,7,15,418.0,52.5,1.5,12.5,128.5,42.52,32.15
2016,10,17,7,30,510.0,62.0,1.6,13.0,174.0,49.44,38.65
2016,10,17,7,45,577.5,67.0,1.75,13.5,223.0,52.48,41.47
2016,10,17,8,0,645.0,72.0,1.9,14.0,272.0,55.64,44.24
2016,10,17,8,15,683.0,76.5,1.9,14.5,318.5,58.21,46.37
2016,10,17,8,30,721.0,81.0,1.9,15.0,365.0,60.79,48.44
2016,10,17,8,45,460.0,141.5,1.9,15.5,330.0,97.51,80.34
2016,10,17,9,0,199.0,202.0,1.9,16.0,295.0,140.03,116.54
2016,10,17,9,15,200.0,220.0,1.9,16.0,320.0,150.52,125.09
2016,10,17,9,30,201.0,238.0,1.9,16.0,345.0,160.67,133.36
2016,10,17,9,45,327.5,228.0,1.9,16.5,414.5,161.4,121.29
2016,10,17,10,0,454.0,218.0,1.9,17.0,484.0,187.94,130.47
2016,10,17,10,15,489.5,215.0,1.9,17.0,513.0,224.59,155.89
2016,10,17,10,30,525.0,212.0,1.9,17.0,542.0,264.67,187.55
2016,10,17,10,45,706.5,153.5,1.9,17.5,611.0,307.24,217.95
2016,10,17,11,0,888.0,95.0,1.9,18.0,680.0,370.04,266.93
2016,10,17,11,15,891.0,95.5,1.95,18.0,690.0,420.45,311.83
2016,10,17,11,30,894.0,96.0,2.0,18.0,700.0,469.49,354.79
2016,10,17,11,45,896.0,95.5,2.1,18.5,702.0,515.63,393.94
2016,10,17,12,0,898.0,95.0,2.2,19.0,704.0,559.85,430.58
2016,10,17,12,15,896.0,94.5,2.3,19.0,698.0,599.74,463.93
2016,10,17,12,30,894.0,94.0,2.4,19.0,692.0,637.03,494.7
2016,10,17,12,45,894.5,91.0,2.55,19.0,679.0,670.72,522.61
2016,10,17,13,0,895.0,88.0,2.7,19.0,666.0,701.58,548.11
2016,10,17,13,15,888.0,87.0,2.75,19.0,644.5,726.28,568.26
2016,10,17,13,30,881.0,86.0,2.8,19.0,623.0,747.6,584.54
2016,10,17,13,45,872.5,83.5,2.85,19.0,595.0,762.7,596.5
2016,10,17,14,0,864.0,81.0,2.9,19.0,567.0,774.23,606.09
2016,10,17,14,15,849.5,79.0,2.95,18.5,531.5,785.37,616.77
2016,10,17,14,30,835.0,77.0,3.0,18.0,496.0,785.93,619.98
2016,10,17,14,45,815.5,74.0,3.05,18.0,456.0,777.54,615.7
2016,10,17,15,0,796.0,71.0,3.1,18.0,416.0,765.56,608.86
2016,10,17,15,15,767.0,68.0,3.05,17.5,371.0,742.37,594.23
2016,10,17,15,30,738.0,65.0,3.0,17.0,326.0,715.99,576.85
2016,10,17,15,45,695.0,60.5,3.0,17.0,278.0,673.39,545.65
2016,10,17,16,0,652.0,56.0,3.0,17.0,230.0,628.4,511.32
2016,10,17,16,15,586.5,50.0,2.65,16.0,182.0,569.19,464.56
2016,10,17,16,30,521.0,44.0,2.3,15.0,134.0,503.55,409.88
2016,10,17,16,45,406.5,34.5,2.0,14.5,90.5,396.94,318.02
2016,10,17,17,0,292.0,25.0,1.7,14.0,47.0,286.39,184.13
2016,10,17,17,15,146.0,12.5,1.6,13.5,23.5,113.7,0.0
2016,10,17,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,15,51.0,5.5,1.15,8.5,6.5,0.0,0.0
2016,10,18,6,30,102.0,11.0,1.2,9.0,13.0,9.39,0.0
2016,10,18,6,45,255.0,23.5,1.3,10.0,49.0,19.44,7.26
2016,10,18,7,0,408.0,36.0,1.4,11.0,85.0,29.69,20.19
2016,10,18,7,15,497.0,43.5,1.7,11.5,131.5,35.29,25.83
2016,10,18,7,30,586.0,51.0,2.0,12.0,178.0,40.92,31.17
2016,10,18,7,45,643.5,56.0,2.35,12.5,226.5,44.37,34.36
2016,10,18,8,0,701.0,61.0,2.7,13.0,275.0,52.06,41.22
2016,10,18,8,15,736.5,65.0,2.85,13.5,322.0,54.8,43.52
2016,10,18,8,30,772.0,69.0,3.0,14.0,369.0,57.54,45.76
2016,10,18,8,45,801.0,70.5,3.2,14.5,413.0,58.28,46.21
2016,10,18,9,0,830.0,72.0,3.4,15.0,457.0,59.11,46.71
2016,10,18,9,15,847.5,74.0,3.45,15.5,495.0,60.18,47.42
2016,10,18,9,30,865.0,76.0,3.5,16.0,533.0,69.51,55.33
2016,10,18,9,45,879.5,77.0,3.55,16.5,565.5,92.45,55.73
2016,10,18,10,0,894.0,78.0,3.6,17.0,598.0,148.11,81.73
2016,10,18,10,15,902.5,79.0,3.6,17.0,623.5,203.79,121.99
2016,10,18,10,30,911.0,80.0,3.6,17.0,649.0,259.52,169.09
2016,10,18,10,45,916.0,81.5,3.6,17.5,667.0,314.55,218.13
2016,10,18,11,0,921.0,83.0,3.6,18.0,685.0,368.82,266.99
2016,10,18,11,15,659.5,181.0,3.55,18.0,615.5,396.41,299.4
2016,10,18,11,30,398.0,279.0,3.5,18.0,546.0,398.23,307.57
2016,10,18,11,45,665.5,180.0,3.5,18.5,628.5,476.16,368.35
2016,10,18,12,0,933.0,81.0,3.5,19.0,711.0,562.66,436.71
2016,10,18,12,15,931.5,81.0,3.5,19.0,705.0,604.34,471.51
2016,10,18,12,30,930.0,81.0,3.5,19.0,699.0,643.39,503.77
2016,10,18,12,45,926.5,80.0,3.5,19.0,685.0,677.39,531.67
2016,10,18,13,0,923.0,79.0,3.5,19.0,671.0,708.3,556.81
2016,10,18,13,15,916.5,78.0,3.5,19.0,649.5,733.91,577.41
2016,10,18,13,30,910.0,77.0,3.5,19.0,628.0,756.06,594.21
2016,10,18,13,45,902.5,75.0,3.55,19.0,599.5,772.85,607.48
2016,10,18,14,0,895.0,73.0,3.6,19.0,571.0,786.04,618.32
2016,10,18,14,15,880.5,71.0,3.55,19.0,535.5,790.11,622.27
2016,10,18,14,30,866.0,69.0,3.5,19.0,500.0,790.44,623.7
2016,10,18,14,45,844.0,67.5,3.5,19.0,458.5,781.73,618.89
2016,10,18,15,0,822.0,66.0,3.5,19.0,417.0,777.57,617.49
2016,10,18,15,15,794.0,63.0,3.35,18.5,372.0,755.27,603.04
2016,10,18,15,30,766.0,60.0,3.2,18.0,327.0,729.76,585.89
2016,10,18,15,45,720.0,56.5,3.1,18.0,278.0,686.04,553.46
2016,10,18,16,0,674.0,53.0,3.0,18.0,229.0,639.93,517.94
2016,10,18,16,15,608.5,47.0,2.6,17.0,181.0,573.4,465.45
2016,10,18,16,30,543.0,41.0,2.2,16.0,133.0,514.59,415.83
2016,10,18,16,45,425.5,32.0,1.85,15.0,89.0,406.62,322.93
2016,10,18,17,0,308.0,23.0,1.5,14.0,45.0,292.25,170.54
2016,10,18,17,15,154.0,11.5,1.5,13.5,22.5,117.94,0.0
2016,10,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,15,74.5,5.0,1.4,7.5,6.0,0.0,0.0
2016,10,19,6,30,149.0,10.0,1.5,8.0,12.0,8.54,0.0
2016,10,19,6,45,308.5,20.0,1.65,9.0,48.5,16.5,4.44
2016,10,19,7,0,468.0,30.0,1.8,10.0,85.0,26.97,17.81
2016,10,19,7,15,551.5,37.0,1.95,10.5,132.0,32.86,23.74
2016,10,19,7,30,635.0,44.0,2.1,11.0,179.0,38.77,29.34
2016,10,19,7,45,686.0,48.5,2.25,11.5,227.0,42.29,32.63
2016,10,19,8,0,737.0,53.0,2.4,12.0,275.0,45.84,35.8
2016,10,19,8,15,770.0,56.0,2.45,12.5,322.0,48.03,37.65
2016,10,19,8,30,803.0,59.0,2.5,13.0,369.0,50.22,39.45
2016,10,19,8,45,827.0,61.5,2.65,14.0,412.0,58.48,46.5
2016,10,19,9,0,851.0,64.0,2.8,15.0,455.0,60.83,48.23
2016,10,19,9,15,867.0,66.0,2.9,15.5,493.0,62.64,49.59
2016,10,19,9,30,883.0,68.0,3.0,16.0,531.0,64.38,50.87
2016,10,19,9,45,895.5,69.0,3.1,17.0,563.0,85.64,50.85
2016,10,19,10,0,908.0,70.0,3.2,18.0,595.0,141.72,76.07
2016,10,19,10,15,916.0,71.0,3.25,18.5,620.0,197.82,115.89
2016,10,19,10,30,924.0,72.0,3.3,19.0,645.0,253.92,162.6
2016,10,19,10,45,928.5,73.0,3.35,19.5,662.5,308.85,211.26
2016,10,19,11,0,933.0,74.0,3.4,20.0,680.0,362.93,259.74
2016,10,19,11,15,935.5,74.5,3.4,20.0,690.0,414.79,306.47
2016,10,19,11,30,938.0,75.0,3.4,20.0,700.0,465.14,351.07
2016,10,19,11,45,936.0,76.5,3.4,20.5,701.5,512.57,391.64
2016,10,19,12,0,934.0,78.0,3.4,21.0,703.0,557.73,429.23
2016,10,19,12,15,932.0,77.5,3.4,21.0,696.5,598.55,463.4
2016,10,19,12,30,930.0,77.0,3.4,21.0,690.0,636.66,494.78
2016,10,19,12,45,921.5,78.5,3.4,21.5,675.5,669.87,520.84
2016,10,19,13,0,913.0,80.0,3.4,22.0,661.0,699.77,543.91
2016,10,19,13,15,906.0,79.0,3.4,22.0,639.5,724.7,564.03
2016,10,19,13,30,899.0,78.0,3.4,22.0,618.0,746.2,580.18
2016,10,19,13,45,891.5,76.0,3.4,22.0,589.5,762.73,592.89
2016,10,19,14,0,884.0,74.0,3.4,22.0,561.0,775.7,603.22
2016,10,19,14,15,870.0,72.0,3.35,22.0,526.5,780.01,607.27
2016,10,19,14,30,856.0,70.0,3.3,22.0,492.0,780.65,608.88
2016,10,19,14,45,838.0,67.0,3.3,22.0,451.5,773.25,605.05
2016,10,19,15,0,820.0,64.0,3.3,22.0,411.0,770.35,604.53
2016,10,19,15,15,792.5,61.0,2.95,21.5,366.0,748.49,589.49
2016,10,19,15,30,765.0,58.0,2.6,21.0,321.0,723.46,571.74
2016,10,19,15,45,723.5,54.0,2.3,20.5,273.5,682.9,542.02
2016,10,19,16,0,682.0,50.0,2.0,20.0,226.0,639.99,509.22
2016,10,19,16,15,617.0,44.5,1.8,18.5,177.5,574.73,459.94
2016,10,19,16,30,552.0,39.0,1.6,17.0,129.0,508.49,406.51
2016,10,19,16,45,437.5,30.0,1.4,16.0,86.0,411.46,322.26
2016,10,19,17,0,323.0,21.0,1.2,15.0,43.0,297.27,148.78
2016,10,19,17,15,161.5,10.5,1.2,14.5,21.5,121.78,0.0
2016,10,19,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,45,230.5,15.5,1.2,10.5,41.5,12.51,1.09
2016,10,20,7,0,461.0,31.0,1.2,11.0,83.0,27.98,18.51
2016,10,20,7,15,548.5,38.0,1.35,11.5,130.5,33.83,24.47
2016,10,20,7,30,636.0,45.0,1.5,12.0,178.0,39.72,30.06
2016,10,20,7,45,690.0,50.0,1.65,12.5,227.5,43.65,33.72
2016,10,20,8,0,744.0,55.0,1.8,13.0,277.0,47.6,37.23
2016,10,20,8,15,778.5,58.5,1.75,14.0,324.5,50.14,39.32
2016,10,20,8,30,813.0,62.0,1.7,15.0,372.0,52.69,41.32
2016,10,20,8,45,837.5,64.5,1.7,16.0,415.5,54.35,42.51
2016,10,20,9,0,862.0,67.0,1.7,17.0,459.0,63.04,49.8
2016,10,20,9,15,879.0,69.0,1.8,17.5,498.0,64.86,51.13
2016,10,20,9,30,896.0,71.0,1.9,18.0,537.0,66.6,52.39
2016,10,20,9,45,911.0,71.0,2.05,19.0,570.0,85.53,51.3
2016,10,20,10,0,926.0,71.0,2.2,20.0,603.0,142.01,75.39
2016,10,20,10,15,934.0,72.5,2.25,20.5,628.5,199.47,115.35
2016,10,20,10,30,942.0,74.0,2.3,21.0,654.0,256.92,162.37
2016,10,20,10,45,947.0,74.5,2.35,21.5,671.5,312.55,210.88
2016,10,20,11,0,952.0,75.0,2.4,22.0,689.0,367.33,259.25
2016,10,20,11,15,954.5,75.5,2.45,22.5,699.0,420.13,305.52
2016,10,20,11,30,957.0,76.0,2.5,23.0,709.0,471.37,349.49
2016,10,20,11,45,957.5,76.0,2.65,23.5,711.0,519.48,390.14
2016,10,20,12,0,958.0,76.0,2.8,24.0,713.0,565.41,428.06
2016,10,20,12,15,956.0,76.0,2.85,24.0,707.0,607.61,462.82
2016,10,20,12,30,954.0,76.0,2.9,24.0,701.0,647.08,494.8
2016,10,20,12,45,946.5,77.0,3.0,24.0,686.0,681.23,522.5
2016,10,20,13,0,939.0,78.0,3.1,24.0,671.0,712.05,547.37
2016,10,20,13,15,932.5,77.0,3.05,24.0,649.0,738.03,567.78
2016,10,20,13,30,926.0,76.0,3.0,24.0,627.0,760.53,584.12
2016,10,20,13,45,916.5,74.5,3.0,24.5,598.0,776.68,595.2
2016,10,20,14,0,907.0,73.0,3.0,25.0,569.0,789.14,603.82
2016,10,20,14,15,893.0,71.0,2.9,24.5,533.5,793.81,608.92
2016,10,20,14,30,879.0,69.0,2.8,24.0,498.0,794.74,611.55
2016,10,20,14,45,859.5,66.5,2.7,24.0,456.5,786.98,606.96
2016,10,20,15,0,840.0,64.0,2.6,24.0,415.0,783.59,605.52
2016,10,20,15,15,811.5,61.0,2.25,23.5,369.5,761.03,589.77
2016,10,20,15,30,783.0,58.0,1.9,23.0,324.0,735.22,571.21
