Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,31,6,45,140.0,13.0,0.95,8.5,23.5,11.1,0.0
2016,10,31,7,0,280.0,26.0,0.9,9.0,47.0,21.67,9.78
2016,10,31,7,15,394.5,35.5,1.1,9.5,89.0,29.16,19.92
2016,10,31,7,30,509.0,45.0,1.3,10.0,131.0,36.63,27.2
2016,10,31,7,45,580.5,51.0,1.5,11.0,177.5,40.95,31.32
2016,10,31,8,0,652.0,57.0,1.7,12.0,224.0,45.32,35.29
2016,10,31,8,15,342.5,93.5,1.75,12.5,182.5,67.7,55.3
2016,10,31,8,30,33.0,130.0,1.8,13.0,141.0,96.71,80.84
2016,10,31,8,45,42.0,148.0,1.85,13.5,164.0,108.97,91.27
2016,10,31,9,0,51.0,166.0,1.9,14.0,187.0,120.95,101.33
2016,10,31,9,15,131.0,186.0,1.9,14.0,246.5,129.8,108.74
2016,10,31,9,30,211.0,206.0,1.9,14.0,306.0,142.52,119.45
2016,10,31,9,45,316.0,202.0,1.95,14.5,363.0,135.86,113.23
2016,10,31,10,0,421.0,198.0,2.0,15.0,420.0,157.2,112.29
2016,10,31,10,15,247.5,224.5,2.0,15.0,356.5,187.39,138.92
2016,10,31,10,30,74.0,251.0,2.0,15.0,293.0,201.05,157.07
2016,10,31,10,45,202.5,253.5,2.0,15.5,373.5,238.95,182.36
2016,10,31,11,0,331.0,256.0,2.0,16.0,454.0,292.62,221.73
2016,10,31,11,15,409.5,238.5,2.05,16.0,487.0,329.47,251.17
2016,10,31,11,30,488.0,221.0,2.1,16.0,520.0,374.63,288.0
2016,10,31,11,45,489.0,221.5,2.2,16.5,521.5,405.46,314.4
2016,10,31,12,0,490.0,222.0,2.3,17.0,523.0,435.23,339.52
2016,10,31,12,15,383.0,247.0,2.4,17.0,481.0,422.54,332.23
2016,10,31,12,30,276.0,272.0,2.5,17.0,439.0,406.96,321.57
2016,10,31,12,45,575.5,179.0,2.65,17.0,517.0,524.95,416.52
2016,10,31,13,0,875.0,86.0,2.8,17.0,595.0,646.16,512.77
2016,10,31,13,15,867.0,85.0,2.9,17.0,573.5,673.61,535.13
2016,10,31,13,30,859.0,84.0,3.0,17.0,552.0,693.96,552.73
2016,10,31,13,45,519.0,152.5,3.1,17.0,431.0,546.09,439.3
2016,10,31,14,0,179.0,221.0,3.2,17.0,310.0,359.78,290.64
2016,10,31,14,15,123.0,202.0,3.25,16.5,261.5,305.98,248.8
2016,10,31,14,30,67.0,183.0,3.3,16.0,213.0,234.85,191.32
2016,10,31,14,45,72.0,167.5,3.35,16.0,196.5,226.97,185.82
2016,10,31,15,0,77.0,152.0,3.4,16.0,180.0,218.8,179.83
2016,10,31,15,15,70.0,134.0,3.3,15.5,157.0,197.67,162.9
2016,10,31,15,30,63.0,116.0,3.2,15.0,134.0,176.02,145.17
2016,10,31,15,45,54.0,96.5,3.1,15.0,110.5,150.06,123.08
2016,10,31,16,0,45.0,77.0,3.0,15.0,87.0,123.36,99.9
2016,10,31,16,15,31.0,58.0,2.7,14.0,64.0,92.88,73.26
2016,10,31,16,30,17.0,39.0,2.4,13.0,41.0,60.96,44.7
2016,10,31,16,45,8.5,22.5,2.1,12.5,23.5,32.72,11.96
2016,10,31,17,0,0.0,6.0,1.8,12.0,6.0,5.12,0.0
2016,10,31,17,15,0.0,3.0,1.9,12.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,45,130.5,12.5,1.1,9.5,22.0,10.67,0.0
2016,11,1,7,0,261.0,25.0,1.1,10.0,44.0,20.82,8.19
2016,11,1,7,15,378.0,35.0,1.3,10.5,85.0,28.76,19.38
2016,11,1,7,30,495.0,45.0,1.5,11.0,126.0,36.66,27.06
2016,11,1,7,45,568.0,50.5,1.7,11.5,172.0,40.55,30.87
2016,11,1,8,0,641.0,56.0,1.9,12.0,218.0,44.53,34.56
2016,11,1,8,15,684.5,60.5,1.9,12.0,263.5,51.75,41.12
2016,11,1,8,30,728.0,65.0,1.9,12.0,309.0,55.02,44.02
2016,11,1,8,45,404.0,117.5,1.95,12.5,256.0,82.9,68.68
2016,11,1,9,0,80.0,170.0,2.0,13.0,203.0,123.35,103.9
2016,11,1,9,15,457.5,122.5,2.0,13.5,335.5,84.89,69.76
2016,11,1,9,30,835.0,75.0,2.0,14.0,468.0,61.25,48.74
2016,11,1,9,45,853.0,76.0,2.0,14.5,500.0,61.68,48.93
2016,11,1,10,0,871.0,77.0,2.0,15.0,532.0,114.98,64.64
2016,11,1,10,15,673.0,140.5,2.0,15.0,501.5,177.98,113.37
2016,11,1,10,30,475.0,204.0,2.0,15.0,471.0,229.83,162.92
2016,11,1,10,45,369.0,235.5,2.0,15.5,446.5,261.71,194.01
2016,11,1,11,0,263.0,267.0,2.0,16.0,422.0,280.29,213.94
2016,11,1,11,15,588.5,174.0,2.0,16.0,529.5,341.76,256.72
2016,11,1,11,30,914.0,81.0,2.0,16.0,637.0,425.86,320.87
2016,11,1,11,45,913.0,82.0,2.05,16.0,638.5,471.53,361.39
2016,11,1,12,0,912.0,83.0,2.1,16.0,640.0,515.06,399.47
2016,11,1,12,15,910.0,82.5,2.1,16.0,633.5,554.36,433.26
2016,11,1,12,30,908.0,82.0,2.1,16.0,627.0,591.05,464.26
2016,11,1,12,45,900.0,82.5,2.15,16.0,612.0,622.48,490.89
2016,11,1,13,0,892.0,83.0,2.2,16.0,597.0,650.71,514.65
2016,11,1,13,15,884.0,82.0,2.15,16.0,575.5,674.1,533.95
2016,11,1,13,30,876.0,81.0,2.1,16.0,554.0,694.13,550.48
2016,11,1,13,45,863.0,79.5,2.1,16.0,525.5,712.35,565.4
2016,11,1,14,0,850.0,78.0,2.1,16.0,497.0,721.84,573.26
2016,11,1,14,15,832.5,75.5,2.05,16.0,462.0,723.19,575.0
2016,11,1,14,30,815.0,73.0,2.0,16.0,427.0,720.84,574.16
2016,11,1,14,45,787.5,70.5,1.95,16.0,386.5,707.3,565.13
2016,11,1,15,0,760.0,68.0,1.9,16.0,346.0,690.2,553.38
2016,11,1,15,15,723.5,64.0,1.8,15.5,302.0,661.07,532.96
2016,11,1,15,30,687.0,60.0,1.7,15.0,258.0,628.87,509.46
2016,11,1,15,45,628.5,55.0,1.6,15.0,211.5,582.61,473.08
2016,11,1,16,0,570.0,50.0,1.5,15.0,165.0,529.34,429.48
2016,11,1,16,15,478.0,42.0,1.4,14.0,120.5,446.56,361.82
2016,11,1,16,30,386.0,34.0,1.3,13.0,76.0,364.78,288.0
2016,11,1,16,45,193.0,17.0,1.2,12.0,38.0,190.01,81.01
2016,11,1,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,6,45,135.5,12.0,0.9,6.5,21.0,10.24,0.0
2016,11,2,7,0,271.0,24.0,0.9,7.0,42.0,20.02,6.68
2016,11,2,7,15,388.0,34.0,1.1,7.5,84.0,28.01,18.89
2016,11,2,7,30,505.0,44.0,1.3,8.0,126.0,35.95,26.74
2016,11,2,7,45,572.5,51.0,1.55,9.0,171.5,41.07,31.65
2016,11,2,8,0,640.0,58.0,1.8,10.0,217.0,46.18,36.34
2016,11,2,8,15,684.0,62.5,1.9,10.5,262.5,49.14,39.01
2016,11,2,8,30,728.0,67.0,2.0,11.0,308.0,56.76,45.77
2016,11,2,8,45,760.0,70.0,2.15,12.0,350.0,58.65,47.2
2016,11,2,9,0,792.0,73.0,2.3,13.0,392.0,60.6,48.63
2016,11,2,9,15,813.0,75.5,2.3,13.5,429.5,62.05,49.7
2016,11,2,9,30,834.0,78.0,2.3,14.0,467.0,63.53,50.79
2016,11,2,9,45,861.0,76.0,2.35,15.0,500.5,61.88,49.02
2016,11,2,10,0,888.0,74.0,2.4,16.0,534.0,111.58,62.02
2016,11,2,10,15,897.5,75.0,2.3,16.5,558.5,165.74,93.62
2016,11,2,10,30,907.0,76.0,2.2,17.0,583.0,220.02,135.44
2016,11,2,10,45,914.0,76.5,2.15,17.5,600.5,273.24,181.15
2016,11,2,11,0,921.0,77.0,2.1,18.0,618.0,325.85,227.92
2016,11,2,11,15,924.0,77.5,2.0,18.0,627.5,376.32,273.49
2016,11,2,11,30,927.0,78.0,1.9,18.0,637.0,425.35,317.15
2016,11,2,11,45,927.5,78.0,1.8,18.5,638.5,471.23,356.65
2016,11,2,12,0,928.0,78.0,1.7,19.0,640.0,515.02,393.22
2016,11,2,12,15,926.0,77.5,1.55,19.0,634.0,554.8,426.09
2016,11,2,12,30,924.0,77.0,1.4,19.0,628.0,591.93,455.88
2016,11,2,12,45,920.0,76.0,1.3,19.5,613.5,624.6,480.9
2016,11,2,13,0,916.0,75.0,1.2,20.0,599.0,654.2,502.89
2016,11,2,13,15,908.0,74.0,1.1,20.0,577.5,678.06,521.11
2016,11,2,13,30,900.0,73.0,1.0,20.0,556.0,698.49,536.47
2016,11,2,13,45,888.0,71.5,0.9,20.0,527.0,712.11,546.1
2016,11,2,14,0,876.0,70.0,0.8,20.0,498.0,722.09,552.64
2016,11,2,14,15,859.0,68.0,0.8,20.0,463.0,724.24,555.15
2016,11,2,14,30,842.0,66.0,0.8,20.0,428.0,729.54,560.01
2016,11,2,14,45,816.5,63.5,0.85,20.0,387.5,717.76,553.58
2016,11,2,15,0,791.0,61.0,0.9,20.0,347.0,702.44,544.63
2016,11,2,15,15,756.0,57.5,0.85,19.0,302.5,675.27,527.63
2016,11,2,15,30,721.0,54.0,0.8,18.0,258.0,645.07,507.61
2016,11,2,15,45,666.0,49.5,0.8,17.5,212.0,595.76,471.81
2016,11,2,16,0,611.0,45.0,0.8,17.0,166.0,544.28,432.21
2016,11,2,16,15,522.0,37.5,0.85,16.0,121.0,471.3,374.3
2016,11,2,16,30,433.0,30.0,0.9,15.0,76.0,392.78,303.37
2016,11,2,16,45,216.5,15.0,1.0,14.0,38.0,200.84,63.9
2016,11,2,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,3,6,45,146.5,11.0,0.95,7.5,20.5,9.39,0.0
2016,11,3,7,0,293.0,22.0,0.9,8.0,41.0,18.34,4.24
2016,11,3,7,15,411.0,31.5,1.1,8.5,82.5,25.98,16.92
2016,11,3,7,30,529.0,41.0,1.3,9.0,124.0,33.59,24.47
2016,11,3,7,45,598.0,47.0,1.5,10.0,170.0,38.03,28.75
2016,11,3,8,0,667.0,53.0,1.7,11.0,216.0,46.24,36.23
2016,11,3,8,15,710.0,57.5,1.7,11.5,261.5,49.6,39.26
2016,11,3,8,30,753.0,62.0,1.7,12.0,307.0,52.96,42.19
2016,11,3,8,45,783.5,64.5,1.75,13.0,349.5,54.6,43.41
2016,11,3,9,0,814.0,67.0,1.8,14.0,392.0,56.29,44.64
2016,11,3,9,15,834.0,69.5,1.8,14.5,429.5,57.87,45.84
2016,11,3,9,30,854.0,72.0,1.8,15.0,467.0,59.46,47.03
2016,11,3,9,45,872.5,72.5,1.8,15.5,499.0,67.16,53.56
2016,11,3,10,0,891.0,73.0,1.8,16.0,531.0,108.67,60.46
2016,11,3,10,15,900.5,74.0,1.7,16.5,555.5,162.88,91.36
2016,11,3,10,30,910.0,75.0,1.6,17.0,580.0,217.21,132.74
2016,11,3,10,45,916.0,76.0,1.55,18.0,597.5,270.65,177.96
2016,11,3,11,0,922.0,77.0,1.5,19.0,615.0,323.41,224.02
2016,11,3,11,15,925.0,77.5,1.4,19.0,624.5,373.86,269.02
2016,11,3,11,30,928.0,78.0,1.3,19.0,634.0,422.87,312.06
2016,11,3,11,45,927.5,78.0,1.2,19.5,635.0,468.32,350.61
2016,11,3,12,0,927.0,78.0,1.1,20.0,636.0,511.59,386.11
2016,11,3,12,15,924.5,78.0,1.0,20.0,629.5,551.5,418.59
2016,11,3,12,30,922.0,78.0,0.9,20.0,623.0,588.77,448.04
2016,11,3,12,45,915.0,78.0,0.8,20.5,608.5,620.64,471.77
2016,11,3,13,0,908.0,78.0,0.7,21.0,594.0,649.32,492.38
2016,11,3,13,15,899.5,77.0,0.65,21.0,572.0,672.7,510.23
2016,11,3,13,30,891.0,76.0,0.6,21.0,550.0,692.66,525.36
2016,11,3,13,45,877.5,75.0,0.55,21.5,521.0,705.71,534.16
2016,11,3,14,0,864.0,74.0,0.5,22.0,492.0,721.12,543.77
2016,11,3,14,15,846.5,71.5,0.5,21.5,457.0,722.7,546.79
2016,11,3,14,30,829.0,69.0,0.5,21.0,422.0,720.55,547.51
2016,11,3,14,45,710.0,78.5,0.55,21.0,360.5,656.6,504.94
2016,11,3,15,0,591.0,88.0,0.6,21.0,299.0,585.17,456.36
2016,11,3,15,15,646.5,72.5,0.6,20.5,276.0,612.89,478.62
2016,11,3,15,30,702.0,57.0,0.6,20.0,253.0,631.66,492.56
2016,11,3,15,45,645.0,51.5,0.65,19.5,207.0,579.81,455.11
2016,11,3,16,0,588.0,46.0,0.7,19.0,161.0,533.42,419.93
2016,11,3,16,15,495.0,38.5,0.8,18.0,116.5,451.21,355.67
2016,11,3,16,30,402.0,31.0,0.9,17.0,72.0,370.32,282.49
2016,11,3,16,45,201.0,15.5,1.0,16.0,36.0,189.01,34.27
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,45,127.0,11.0,1.05,9.5,19.0,9.39,0.0
2016,11,4,7,0,254.0,22.0,1.0,10.0,38.0,18.36,2.43
2016,11,4,7,15,376.5,32.5,1.15,10.5,78.5,26.84,17.36
2016,11,4,7,30,499.0,43.0,1.3,11.0,119.0,35.25,25.69
2016,11,4,7,45,572.5,49.0,1.45,12.0,165.0,39.6,29.88
2016,11,4,8,0,646.0,55.0,1.6,13.0,211.0,44.0,33.92
2016,11,4,8,15,690.5,60.0,1.45,13.5,256.5,51.64,40.77
2016,11,4,8,30,735.0,65.0,1.3,14.0,302.0,55.35,43.98
2016,11,4,8,45,766.5,68.0,1.2,14.5,344.0,57.29,45.55
2016,11,4,9,0,798.0,71.0,1.1,15.0,386.0,59.28,47.11
2016,11,4,9,15,818.5,73.5,1.05,16.0,423.0,60.77,48.12
2016,11,4,9,30,839.0,76.0,1.0,17.0,460.0,62.29,49.13
2016,11,4,9,45,854.5,78.0,0.95,18.0,491.5,63.39,49.77
2016,11,4,10,0,870.0,80.0,0.9,19.0,523.0,103.06,56.63
2016,11,4,10,15,879.5,81.5,0.85,19.5,547.5,157.28,86.72
2016,11,4,10,30,889.0,83.0,0.8,20.0,572.0,217.17,131.47
2016,11,4,10,45,895.5,83.5,0.75,20.5,589.5,269.36,174.73
2016,11,4,11,0,902.0,84.0,0.7,21.0,607.0,320.91,219.0
2016,11,4,11,15,905.0,84.5,0.65,21.0,616.0,370.48,262.22
2016,11,4,11,30,908.0,85.0,0.6,21.0,625.0,418.64,303.56
2016,11,4,11,45,708.5,146.0,0.55,21.5,568.0,431.47,319.31
2016,11,4,12,0,509.0,207.0,0.5,22.0,511.0,424.88,318.23
2016,11,4,12,15,706.0,145.5,0.6,22.0,562.5,502.16,377.56
2016,11,4,12,30,903.0,84.0,0.7,22.0,614.0,581.29,437.85
2016,11,4,12,45,897.0,83.5,0.85,22.5,599.5,612.7,462.96
2016,11,4,13,0,891.0,83.0,1.0,23.0,585.0,641.02,485.85
2016,11,4,13,15,882.0,82.0,1.1,23.0,563.0,663.72,504.92
2016,11,4,13,30,873.0,81.0,1.2,23.0,541.0,687.96,524.73
2016,11,4,13,45,859.5,79.0,1.3,23.0,512.5,700.21,536.09
2016,11,4,14,0,846.0,77.0,1.4,23.0,484.0,708.75,544.14
2016,11,4,14,15,827.5,75.0,1.4,22.5,449.0,710.01,547.11
2016,11,4,14,30,809.0,73.0,1.4,22.0,414.0,707.58,547.59
2016,11,4,14,45,782.5,70.0,1.45,22.0,374.0,694.39,539.81
2016,11,4,15,0,756.0,67.0,1.5,22.0,334.0,677.67,529.34
2016,11,4,15,15,718.5,62.5,1.35,21.0,290.0,647.54,509.06
2016,11,4,15,30,681.0,58.0,1.2,20.0,246.0,614.38,485.66
2016,11,4,15,45,624.5,52.5,1.05,19.5,200.5,569.65,451.37
2016,11,4,16,0,568.0,47.0,0.9,19.0,155.0,517.96,409.89
2016,11,4,16,15,473.5,38.5,0.95,18.0,111.5,433.92,343.1
2016,11,4,16,30,379.0,30.0,1.0,17.0,68.0,351.54,266.56
2016,11,4,16,45,189.5,15.0,1.05,16.0,34.0,178.33,2.39
2016,11,4,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,45,129.5,10.5,1.05,9.0,17.5,8.96,0.0
2016,11,5,7,0,259.0,21.0,1.0,9.0,35.0,17.54,0.0
2016,11,5,7,15,379.5,31.0,1.15,10.0,75.5,25.62,16.2
2016,11,5,7,30,500.0,41.0,1.3,11.0,116.0,33.63,24.2
2016,11,5,7,45,567.0,47.5,1.5,12.0,160.5,38.41,28.79
2016,11,5,8,0,634.0,54.0,1.7,13.0,205.0,43.2,33.18
2016,11,5,8,15,678.5,59.0,1.7,13.5,249.5,50.78,39.98
2016,11,5,8,30,723.0,64.0,1.7,14.0,294.0,54.49,43.21
2016,11,5,8,45,749.0,68.5,1.75,14.5,335.0,57.6,45.82
2016,11,5,9,0,775.0,73.0,1.8,15.0,376.0,60.67,48.35
2016,11,5,9,15,796.0,75.5,1.75,15.5,412.5,62.11,49.4
2016,11,5,9,30,817.0,78.0,1.7,16.0,449.0,63.58,50.47
2016,11,5,9,45,833.5,79.5,1.7,16.5,480.0,64.28,50.87
2016,11,5,10,0,850.0,81.0,1.7,17.0,511.0,100.41,56.51
2016,11,5,10,15,860.0,82.5,1.7,17.5,535.0,153.5,85.73
2016,11,5,10,30,870.0,84.0,1.7,18.0,559.0,206.91,125.71
2016,11,5,10,45,878.0,84.0,1.7,18.5,576.0,263.33,173.05
2016,11,5,11,0,886.0,84.0,1.7,19.0,593.0,313.91,217.52
2016,11,5,11,15,888.5,84.5,1.75,19.0,602.0,362.44,261.31
2016,11,5,11,30,891.0,85.0,1.8,19.0,611.0,409.56,303.51
2016,11,5,11,45,893.0,84.0,1.85,19.5,612.5,453.52,341.85
2016,11,5,12,0,895.0,83.0,1.9,20.0,614.0,495.57,377.71
2016,11,5,12,15,892.0,83.0,1.95,20.0,607.0,533.96,410.64
2016,11,5,12,30,889.0,83.0,2.0,20.0,600.0,569.76,440.88
2016,11,5,12,45,756.5,118.0,2.1,20.0,551.0,566.57,441.12
2016,11,5,13,0,624.0,153.0,2.2,20.0,502.0,550.16,430.7
2016,11,5,13,15,537.0,171.5,2.25,20.0,464.5,531.02,417.88
2016,11,5,13,30,450.0,190.0,2.3,20.0,427.0,511.51,403.99
2016,11,5,13,45,453.5,178.0,2.35,20.0,405.5,518.13,410.94
2016,11,5,14,0,457.0,166.0,2.4,20.0,384.0,522.66,416.13
2016,11,5,14,15,484.0,147.0,2.35,19.5,363.0,534.46,427.75
2016,11,5,14,30,511.0,128.0,2.3,19.0,342.0,544.06,437.68
2016,11,5,14,45,490.0,119.5,2.3,19.0,308.5,527.81,426.37
2016,11,5,15,0,469.0,111.0,2.3,19.0,275.0,509.16,413.04
2016,11,5,15,15,448.5,98.0,2.15,18.5,238.5,483.16,393.97
2016,11,5,15,30,428.0,85.0,2.0,18.0,202.0,455.03,372.44
2016,11,5,15,45,391.0,72.5,1.85,17.5,164.0,413.5,338.98
2016,11,5,16,0,354.0,60.0,1.7,17.0,126.0,370.99,303.13
2016,11,5,16,15,292.5,46.0,1.55,16.0,90.0,308.18,249.2
2016,11,5,16,30,231.0,32.0,1.4,15.0,54.0,246.76,187.88
2016,11,5,16,45,115.5,16.0,1.25,14.0,27.0,123.13,0.0
2016,11,5,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,45,24.0,9.5,0.8,12.0,11.0,8.11,0.0
2016,11,6,7,0,48.0,19.0,0.8,12.0,22.0,15.02,0.0
2016,11,6,7,15,103.0,35.5,0.85,12.0,48.5,27.53,17.47
2016,11,6,7,30,158.0,52.0,0.9,12.0,75.0,39.81,29.48
2016,11,6,7,45,181.5,70.0,0.95,12.5,105.5,52.7,41.4
2016,11,6,8,0,205.0,88.0,1.0,13.0,136.0,65.23,52.79
2016,11,6,8,15,220.0,105.5,1.2,13.5,166.5,77.02,63.29
2016,11,6,8,30,235.0,123.0,1.4,14.0,197.0,88.47,73.28
2016,11,6,8,45,245.5,139.0,1.6,14.5,226.0,98.62,81.95
2016,11,6,9,0,256.0,155.0,1.8,15.0,255.0,108.46,90.23
2016,11,6,9,15,285.0,167.5,1.8,15.5,288.0,116.17,96.53
2016,11,6,9,30,314.0,180.0,1.8,16.0,321.0,123.72,102.62
2016,11,6,9,45,181.5,194.0,1.85,16.5,277.0,135.71,112.47
2016,11,6,10,0,49.0,208.0,1.9,17.0,233.0,152.68,119.71
2016,11,6,10,15,182.0,219.0,1.9,17.5,317.0,176.42,132.17
2016,11,6,10,30,315.0,230.0,1.9,18.0,401.0,216.96,157.73
2016,11,6,10,45,287.5,242.5,1.9,18.5,402.5,243.08,180.04
2016,11,6,11,0,260.0,255.0,1.9,19.0,404.0,266.42,200.57
2016,11,6,11,15,306.5,251.0,1.9,19.0,429.0,298.27,226.02
2016,11,6,11,30,353.0,247.0,1.9,19.0,454.0,333.76,254.74
2016,11,6,11,45,354.5,247.0,1.9,19.0,455.5,357.3,275.06
2016,11,6,12,0,356.0,247.0,1.9,19.0,457.0,380.12,294.59
2016,11,6,12,15,613.0,163.0,1.9,19.0,519.5,466.74,362.33
2016,11,6,12,30,870.0,79.0,1.9,19.0,582.0,552.69,429.99
2016,11,6,12,45,603.0,156.0,1.9,19.5,501.0,512.44,400.05
2016,11,6,13,0,336.0,233.0,1.9,20.0,420.0,434.04,340.18
2016,11,6,13,15,239.0,234.0,1.9,20.0,364.5,378.73,298.83
2016,11,6,13,30,142.0,235.0,1.9,20.0,309.0,327.64,259.14
2016,11,6,13,45,167.5,221.0,1.9,20.0,304.0,339.64,270.03
2016,11,6,14,0,193.0,207.0,1.9,20.0,299.0,351.72,280.78
2016,11,6,14,15,192.0,191.5,1.8,19.5,277.0,342.78,275.1
2016,11,6,14,30,191.0,176.0,1.7,19.0,255.0,332.7,268.53
2016,11,6,14,45,186.0,159.0,1.65,19.0,230.0,316.68,256.68
2016,11,6,15,0,181.0,142.0,1.6,19.0,205.0,299.48,243.69
2016,11,6,15,15,173.0,124.0,1.4,18.5,177.5,277.56,226.77
2016,11,6,15,30,165.0,106.0,1.2,18.0,150.0,254.54,208.45
2016,11,6,15,45,148.5,87.5,1.05,17.5,121.5,223.38,182.77
2016,11,6,16,0,132.0,69.0,0.9,17.0,93.0,205.46,166.72
2016,11,6,16,15,103.0,50.5,0.85,16.5,66.0,162.99,129.65
2016,11,6,16,30,74.0,32.0,0.8,16.0,39.0,119.29,87.08
2016,11,6,16,45,37.0,16.0,0.8,15.5,19.5,49.09,0.0
2016,11,6,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,13.0,0.75,11.5,13.0,11.1,0.0
2016,11,7,7,0,0.0,26.0,0.7,12.0,26.0,20.07,0.0
2016,11,7,7,15,162.0,35.0,0.8,12.5,58.5,26.9,16.67
2016,11,7,7,30,324.0,44.0,0.9,13.0,91.0,35.72,25.72
2016,11,7,7,45,372.0,56.5,1.0,13.5,128.5,43.12,32.73
2016,11,7,8,0,420.0,69.0,1.1,14.0,166.0,52.07,40.9
2016,11,7,8,15,450.5,80.0,1.05,14.5,203.5,59.62,47.66
2016,11,7,8,30,481.0,91.0,1.0,15.0,241.0,66.97,54.08
2016,11,7,8,45,501.5,101.0,1.0,16.0,276.0,73.35,59.4
2016,11,7,9,0,522.0,111.0,1.0,17.0,311.0,79.57,64.46
2016,11,7,9,15,475.0,134.0,0.95,17.5,329.5,93.34,76.09
2016,11,7,9,30,428.0,157.0,0.9,18.0,348.0,106.6,87.11
2016,11,7,9,45,597.0,126.0,0.9,19.0,412.0,88.27,70.91
2016,11,7,10,0,766.0,95.0,0.9,20.0,476.0,102.34,61.39
2016,11,7,10,15,778.0,96.5,0.8,20.0,499.5,151.01,86.68
2016,11,7,10,30,790.0,98.0,0.7,20.0,523.0,200.34,122.33
2016,11,7,10,45,605.0,159.0,0.65,20.5,490.5,250.49,170.68
2016,11,7,11,0,420.0,220.0,0.6,21.0,458.0,282.34,204.02
2016,11,7,11,15,383.0,233.0,0.6,21.0,452.5,307.72,226.95
2016,11,7,11,30,346.0,246.0,0.6,21.0,447.0,329.25,246.32
2016,11,7,11,45,396.5,234.5,0.65,21.5,465.5,363.09,272.92
2016,11,7,12,0,447.0,223.0,0.7,22.0,484.0,404.97,305.4
2016,11,7,12,15,445.5,220.5,0.75,22.0,479.0,427.75,324.43
2016,11,7,12,30,444.0,218.0,0.8,22.0,474.0,449.03,342.19
2016,11,7,12,45,391.5,224.0,0.9,22.5,446.0,438.68,336.0
2016,11,7,13,0,339.0,230.0,1.0,23.0,418.0,431.81,331.92
2016,11,7,13,15,581.5,155.5,1.05,23.0,462.0,545.17,419.1
2016,11,7,13,30,824.0,81.0,1.1,23.0,506.0,646.54,495.75
2016,11,7,13,45,742.5,95.0,1.15,23.0,462.5,631.28,485.45
2016,11,7,14,0,661.0,109.0,1.2,23.0,419.0,608.79,470.73
2016,11,7,14,15,578.5,118.5,1.2,22.5,375.0,574.55,447.7
2016,11,7,14,30,496.0,128.0,1.2,22.0,331.0,529.51,416.25
2016,11,7,14,45,475.5,118.5,1.2,22.0,298.0,512.5,405.13
2016,11,7,15,0,455.0,109.0,1.2,22.0,265.0,493.11,391.62
2016,11,7,15,15,433.5,96.5,1.05,21.5,229.0,467.11,372.61
2016,11,7,15,30,412.0,84.0,0.9,21.0,193.0,439.1,351.29
2016,11,7,15,45,372.5,71.5,0.8,20.5,156.0,396.16,317.43
2016,11,7,16,0,333.0,59.0,0.7,20.0,119.0,352.39,281.34
2016,11,7,16,15,267.0,45.0,0.7,19.5,84.0,287.27,226.53
2016,11,7,16,30,201.0,31.0,0.7,19.0,49.0,224.05,162.28
2016,11,7,16,45,100.5,15.5,0.75,18.5,24.5,109.88,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.5,0.85,11.0,13.5,11.52,0.0
2016,11,8,7,0,0.0,27.0,0.8,11.0,27.0,20.54,0.0
2016,11,8,7,15,229.0,32.5,0.9,11.5,64.0,25.21,15.07
2016,11,8,7,30,458.0,38.0,1.0,12.0,101.0,31.14,21.75
2016,11,8,7,45,531.0,44.5,1.1,13.0,144.5,35.97,26.43
2016,11,8,8,0,604.0,51.0,1.2,14.0,188.0,40.83,30.9
2016,11,8,8,15,650.0,55.5,1.1,14.5,231.0,47.81,37.18
2016,11,8,8,30,696.0,60.0,1.0,15.0,274.0,51.17,40.11
2016,11,8,8,45,727.5,63.0,0.9,16.0,314.0,53.19,41.69
2016,11,8,9,0,759.0,66.0,0.8,17.0,354.0,55.24,43.24
2016,11,8,9,15,780.5,68.5,0.7,17.5,389.5,56.82,44.43
2016,11,8,9,30,802.0,71.0,0.6,18.0,425.0,58.41,45.62
2016,11,8,9,45,820.0,72.0,0.55,19.0,456.0,58.88,45.73
2016,11,8,10,0,838.0,73.0,0.5,20.0,487.0,87.05,48.43
2016,11,8,10,15,848.0,74.5,0.45,20.0,510.5,145.35,79.67
2016,11,8,10,30,858.0,76.0,0.4,20.0,534.0,196.85,116.39
2016,11,8,10,45,863.0,77.5,0.35,20.5,550.5,247.36,157.51
2016,11,8,11,0,868.0,79.0,0.3,21.0,567.0,297.17,199.88
2016,11,8,11,15,871.0,79.5,0.3,21.0,576.0,344.64,241.26
2016,11,8,11,30,874.0,80.0,0.3,21.0,585.0,390.77,281.11
2016,11,8,11,45,872.5,80.5,0.3,21.5,586.0,433.56,317.05
2016,11,8,12,0,871.0,81.0,0.3,22.0,587.0,474.26,350.33
2016,11,8,12,15,869.0,81.0,0.35,22.0,581.0,512.0,381.61
2016,11,8,12,30,867.0,81.0,0.4,22.0,575.0,547.3,410.43
2016,11,8,12,45,860.0,80.5,0.45,22.5,561.5,576.71,433.68
2016,11,8,13,0,853.0,80.0,0.5,23.0,548.0,603.08,454.29
2016,11,8,13,15,844.5,79.0,0.55,23.0,527.0,628.94,474.94
2016,11,8,13,30,836.0,78.0,0.6,23.0,506.0,648.21,490.82
2016,11,8,13,45,823.0,76.5,0.65,23.5,478.5,660.54,500.81
2016,11,8,14,0,810.0,75.0,0.7,24.0,451.0,669.38,508.24
2016,11,8,14,15,791.5,72.5,0.7,23.5,418.0,669.65,510.31
2016,11,8,14,30,773.0,70.0,0.7,23.0,385.0,666.37,510.04
2016,11,8,14,45,747.5,66.5,0.75,23.0,346.5,653.32,502.49
2016,11,8,15,0,722.0,63.0,0.8,23.0,308.0,636.92,492.36
2016,11,8,15,15,684.0,59.0,0.7,22.5,266.0,607.51,471.71
2016,11,8,15,30,646.0,55.0,0.6,22.0,224.0,575.22,448.14
2016,11,8,15,45,587.0,49.5,0.55,21.5,181.0,529.6,413.93
2016,11,8,16,0,528.0,44.0,0.5,21.0,138.0,477.37,372.74
2016,11,8,16,15,431.5,35.5,0.6,20.0,97.0,393.95,306.53
2016,11,8,16,30,335.0,27.0,0.7,19.0,56.0,312.1,221.87
2016,11,8,16,45,167.5,13.5,0.85,18.5,28.0,124.76,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,6,45,73.5,8.5,0.8,10.5,11.5,7.26,0.0
2016,11,9,7,0,147.0,17.0,0.8,11.0,23.0,14.07,0.0
2016,11,9,7,15,267.0,29.5,0.95,11.5,59.0,24.36,14.06
2016,11,9,7,30,387.0,42.0,1.1,12.0,95.0,34.46,24.59
2016,11,9,7,45,467.5,50.5,1.25,12.5,138.0,40.78,30.71
2016,11,9,8,0,548.0,59.0,1.4,13.0,181.0,47.07,36.57
2016,11,9,8,15,597.0,65.0,1.4,13.5,224.0,51.07,40.23
2016,11,9,8,30,646.0,71.0,1.4,14.0,267.0,55.07,43.74
2016,11,9,8,45,684.5,74.0,1.45,15.0,308.0,56.69,44.96
2016,11,9,9,0,723.0,77.0,1.5,16.0,349.0,58.4,46.2
2016,11,9,9,15,746.5,80.5,1.55,16.5,385.0,65.82,52.51
2016,11,9,9,30,770.0,84.0,1.6,17.0,421.0,67.96,54.14
2016,11,9,9,45,800.5,82.0,1.7,18.0,454.0,66.07,52.17
2016,11,9,10,0,831.0,80.0,1.8,19.0,487.0,89.61,52.15
2016,11,9,10,15,842.0,81.5,1.7,19.0,511.0,141.35,77.75
2016,11,9,10,30,853.0,83.0,1.6,19.0,535.0,193.54,115.3
2016,11,9,10,45,860.5,84.0,1.55,19.5,552.0,244.84,157.67
2016,11,9,11,0,868.0,85.0,1.5,20.0,569.0,295.74,201.88
2016,11,9,11,15,871.5,85.5,1.4,20.5,578.5,347.11,246.72
2016,11,9,11,30,875.0,86.0,1.3,21.0,588.0,393.56,287.05
2016,11,9,11,45,875.0,86.0,1.25,21.5,589.5,436.69,324.01
2016,11,9,12,0,875.0,86.0,1.2,22.0,591.0,477.82,358.32
2016,11,9,12,15,872.0,85.5,1.15,22.0,584.5,514.88,389.29
2016,11,9,12,30,869.0,85.0,1.1,22.0,578.0,549.39,417.5
2016,11,9,12,45,869.0,82.5,1.05,22.5,565.0,580.91,441.99
2016,11,9,13,0,869.0,80.0,1.0,23.0,552.0,609.74,463.85
2016,11,9,13,15,860.0,78.5,0.9,23.0,531.0,631.2,480.34
2016,11,9,13,30,851.0,77.0,0.8,23.0,510.0,653.99,497.19
2016,11,9,13,45,835.0,76.0,0.75,23.0,481.5,665.23,506.22
2016,11,9,14,0,819.0,75.0,0.7,23.0,453.0,672.83,512.61
2016,11,9,14,15,800.0,72.5,0.65,23.0,419.0,672.95,513.05
2016,11,9,14,30,781.0,70.0,0.6,23.0,385.0,669.48,511.01
2016,11,9,14,45,751.5,67.5,0.6,23.0,346.0,654.86,501.79
2016,11,9,15,0,722.0,65.0,0.6,23.0,307.0,636.8,489.98
2016,11,9,15,15,683.0,60.5,0.55,22.5,265.0,606.16,469.04
2016,11,9,15,30,644.0,56.0,0.5,22.0,223.0,578.29,449.19
2016,11,9,15,45,582.5,50.0,0.5,21.5,179.0,525.08,409.92
2016,11,9,16,0,521.0,44.0,0.5,21.0,135.0,470.6,367.45
2016,11,9,16,15,423.0,35.0,0.6,20.5,94.5,385.93,299.34
2016,11,9,16,30,325.0,26.0,0.7,20.0,54.0,301.25,209.07
2016,11,9,16,45,162.5,13.0,0.8,19.5,27.0,120.47,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
