Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,7,15,17.0,16.5,1.1,10.5,18.5,13.65,0.0
2016,11,20,7,30,34.0,33.0,1.2,11.0,37.0,26.04,16.07
2016,11,20,7,45,49.5,51.0,1.35,11.5,59.0,39.3,28.98
2016,11,20,8,0,65.0,69.0,1.5,12.0,81.0,52.26,40.99
2016,11,20,8,15,75.0,87.0,1.6,12.0,104.0,64.89,52.62
2016,11,20,8,30,85.0,105.0,1.7,12.0,127.0,77.21,63.8
2016,11,20,8,45,92.5,121.5,1.8,12.5,149.0,88.32,73.6
2016,11,20,9,0,100.0,138.0,1.9,13.0,171.0,99.14,82.97
2016,11,20,9,15,99.0,153.0,1.9,13.0,189.0,108.75,91.29
2016,11,20,9,30,98.0,168.0,1.9,13.0,207.0,121.91,102.65
2016,11,20,9,45,137.5,182.0,1.9,13.5,241.5,127.1,106.76
2016,11,20,10,0,177.0,196.0,1.9,14.0,276.0,135.93,114.0
2016,11,20,10,15,188.5,206.5,1.9,14.0,295.5,158.02,121.0
2016,11,20,10,30,200.0,217.0,1.9,14.0,315.0,181.78,137.59
2016,11,20,10,45,171.5,226.0,1.95,14.0,312.0,198.9,152.43
2016,11,20,11,0,143.0,235.0,2.0,14.0,309.0,213.02,165.63
2016,11,20,11,15,73.0,202.5,2.0,14.0,240.5,182.27,143.78
2016,11,20,11,30,3.0,170.0,2.0,14.0,172.0,140.12,111.57
2016,11,20,11,45,11.0,185.0,2.0,14.0,191.5,156.27,124.78
2016,11,20,12,0,19.0,200.0,2.0,14.0,211.0,173.58,138.91
2016,11,20,12,15,16.5,195.5,2.0,14.0,204.5,170.9,136.84
2016,11,20,12,30,14.0,191.0,2.0,14.0,198.0,167.85,134.52
2016,11,20,12,45,37.0,203.5,2.0,14.0,222.5,199.71,160.87
2016,11,20,13,0,60.0,216.0,2.0,14.0,247.0,229.13,185.2
2016,11,20,13,15,30.0,115.0,1.9,14.0,130.5,119.35,95.29
2016,11,20,13,30,0.0,14.0,1.8,14.0,14.0,11.55,4.22
2016,11,20,13,45,0.0,10.0,1.7,14.0,10.0,8.24,1.42
2016,11,20,14,0,0.0,6.0,1.6,14.0,6.0,4.94,0.0
2016,11,20,14,15,0.0,49.5,1.4,13.5,49.5,40.95,29.58
2016,11,20,14,30,0.0,93.0,1.2,13.0,93.0,79.68,62.73
2016,11,20,14,45,0.0,83.0,1.05,13.0,83.0,71.01,55.39
2016,11,20,15,0,0.0,73.0,0.9,13.0,73.0,62.29,48.01
2016,11,20,15,15,0.0,61.5,0.8,12.5,61.5,51.97,39.25
2016,11,20,15,30,0.0,50.0,0.7,12.0,50.0,41.53,30.25
2016,11,20,15,45,0.0,39.5,0.6,12.0,39.5,32.66,22.43
2016,11,20,16,0,0.0,29.0,0.5,12.0,29.0,23.94,14.67
2016,11,20,16,15,0.0,19.0,0.55,11.5,19.0,15.66,7.09
2016,11,20,16,30,0.0,9.0,0.6,11.0,9.0,7.4,0.0
2016,11,20,16,45,0.0,4.5,0.65,11.0,4.5,3.84,0.0
2016,11,20,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,14.5,1.25,7.5,32.0,11.78,0.0
2016,11,21,7,30,373.0,29.0,1.4,8.0,64.0,24.09,14.41
2016,11,21,7,45,470.0,36.5,1.6,9.0,105.0,29.94,20.93
2016,11,21,8,0,567.0,44.0,1.8,10.0,146.0,35.82,26.58
2016,11,21,8,15,623.0,49.0,2.0,10.0,188.0,42.95,33.29
2016,11,21,8,30,679.0,54.0,2.2,10.0,230.0,46.91,37.02
2016,11,21,8,45,342.5,85.5,2.4,10.5,175.0,62.19,50.77
2016,11,21,9,0,6.0,117.0,2.6,11.0,120.0,91.02,76.45
2016,11,21,9,15,38.0,140.0,2.65,11.5,155.5,103.72,87.45
2016,11,21,9,30,70.0,163.0,2.7,12.0,191.0,118.63,100.27
2016,11,21,9,45,122.0,178.5,2.8,12.5,231.5,124.89,105.38
2016,11,21,10,0,174.0,194.0,2.9,13.0,272.0,134.71,113.56
2016,11,21,10,15,146.0,205.0,2.95,13.0,273.0,153.59,119.54
2016,11,21,10,30,118.0,216.0,3.0,13.0,274.0,170.67,132.88
2016,11,21,10,45,206.5,217.5,3.05,13.5,322.5,198.55,151.33
2016,11,21,11,0,295.0,219.0,3.1,14.0,371.0,234.23,177.36
2016,11,21,11,15,188.5,227.5,3.1,14.0,325.0,231.95,180.79
2016,11,21,11,30,82.0,236.0,3.1,14.0,279.0,216.97,172.63
2016,11,21,11,45,483.5,157.5,3.1,14.5,415.0,316.41,246.14
2016,11,21,12,0,885.0,79.0,3.1,15.0,551.0,441.96,343.05
2016,11,21,12,15,672.5,135.0,3.05,15.0,491.5,437.49,345.19
2016,11,21,12,30,460.0,191.0,3.0,15.0,432.0,410.99,328.03
2016,11,21,12,45,672.0,132.0,3.0,15.0,474.5,494.97,396.56
2016,11,21,13,0,884.0,73.0,3.0,15.0,517.0,576.9,463.27
2016,11,21,13,15,875.0,71.5,2.95,15.0,497.0,598.96,482.48
2016,11,21,13,30,866.0,70.0,2.9,15.0,477.0,617.71,499.12
2016,11,21,13,45,852.0,68.5,2.9,15.0,450.0,634.61,514.08
2016,11,21,14,0,838.0,67.0,2.9,15.0,423.0,643.89,523.11
2016,11,21,14,15,818.5,65.0,2.8,14.5,390.0,645.37,526.56
2016,11,21,14,30,799.0,63.0,2.7,14.0,357.0,643.27,526.95
2016,11,21,14,45,768.5,60.5,2.65,14.0,318.5,629.46,516.83
2016,11,21,15,0,738.0,58.0,2.6,14.0,280.0,612.2,503.72
2016,11,21,15,15,695.0,54.0,2.25,13.5,238.5,581.14,478.82
2016,11,21,15,30,652.0,50.0,1.9,13.0,197.0,547.11,450.39
2016,11,21,15,45,581.5,44.0,1.55,12.5,154.5,489.1,401.47
2016,11,21,16,0,511.0,38.0,1.2,12.0,112.0,437.93,355.27
2016,11,21,16,15,391.5,29.0,1.15,11.0,73.5,343.2,268.19
2016,11,21,16,30,272.0,20.0,1.1,10.0,35.0,234.14,64.3
2016,11,21,16,45,136.0,10.0,1.1,9.5,17.5,96.07,0.0
2016,11,21,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,7,15,162.5,15.5,1.0,6.5,30.0,12.68,0.0
2016,11,22,7,30,325.0,31.0,1.1,7.0,60.0,25.86,15.67
2016,11,22,7,45,421.5,40.0,1.2,7.5,100.0,32.87,23.64
2016,11,22,8,0,518.0,49.0,1.3,8.0,140.0,39.86,30.43
2016,11,22,8,15,577.5,55.0,1.3,8.5,181.5,44.11,34.55
2016,11,22,8,30,637.0,61.0,1.3,9.0,223.0,48.39,38.53
2016,11,22,8,45,677.5,65.0,1.35,10.0,263.0,50.97,40.75
2016,11,22,9,0,718.0,69.0,1.4,11.0,303.0,53.58,42.93
2016,11,22,9,15,677.0,80.0,1.4,11.0,321.0,60.54,49.12
2016,11,22,9,30,636.0,91.0,1.4,11.0,339.0,67.24,55.02
2016,11,22,9,45,648.0,96.5,1.45,11.5,366.0,70.34,57.56
2016,11,22,10,0,660.0,102.0,1.5,12.0,393.0,73.43,60.07
2016,11,22,10,15,615.0,121.5,1.5,12.5,404.5,120.39,78.17
2016,11,22,10,30,570.0,141.0,1.5,13.0,416.0,166.01,109.52
2016,11,22,10,45,586.5,141.5,1.55,13.5,433.0,206.41,140.54
2016,11,22,11,0,603.0,142.0,1.6,14.0,450.0,245.76,173.67
2016,11,22,11,15,534.0,166.0,1.6,14.0,443.0,278.73,206.05
2016,11,22,11,30,465.0,190.0,1.6,14.0,436.0,307.27,234.14
2016,11,22,11,45,493.0,183.5,1.6,14.0,444.5,339.72,262.42
2016,11,22,12,0,521.0,177.0,1.6,14.0,453.0,373.18,291.41
2016,11,22,12,15,505.5,179.0,1.55,14.0,445.0,395.37,311.58
2016,11,22,12,30,490.0,181.0,1.5,14.0,437.0,415.08,329.3
2016,11,22,12,45,421.0,191.5,1.5,14.0,407.5,412.19,329.11
2016,11,22,13,0,352.0,202.0,1.5,14.0,378.0,394.77,317.12
2016,11,22,13,15,406.5,182.0,1.5,14.0,377.5,433.24,349.09
2016,11,22,13,30,461.0,162.0,1.5,14.0,377.0,463.41,374.36
2016,11,22,13,45,522.0,138.5,1.5,14.0,369.0,493.87,400.05
2016,11,22,14,0,583.0,115.0,1.5,14.0,361.0,530.26,430.08
2016,11,22,14,15,525.5,115.0,1.4,13.5,323.5,499.04,407.17
2016,11,22,14,30,468.0,115.0,1.3,13.0,286.0,471.23,386.67
2016,11,22,14,45,441.5,107.5,1.2,13.0,255.0,453.21,373.07
2016,11,22,15,0,415.0,100.0,1.1,13.0,224.0,433.03,357.19
2016,11,22,15,15,389.5,87.5,1.0,12.5,190.5,405.5,335.65
2016,11,22,15,30,364.0,75.0,0.9,12.0,157.0,376.17,311.67
2016,11,22,15,45,325.5,61.5,0.85,11.5,123.0,335.04,276.99
2016,11,22,16,0,287.0,48.0,0.8,11.0,89.0,293.17,239.79
2016,11,22,16,15,211.0,34.0,0.85,10.5,58.0,225.37,175.69
2016,11,22,16,30,135.0,20.0,0.9,10.0,27.0,140.83,27.9
2016,11,22,16,45,67.5,10.0,0.95,9.5,13.5,51.85,0.0
2016,11,22,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,0.0,13.0,1.1,6.5,13.0,10.73,0.0
2016,11,23,7,30,0.0,26.0,1.1,7.0,26.0,21.18,11.51
2016,11,23,7,45,3.5,43.5,1.1,8.0,44.0,34.68,25.12
2016,11,23,8,0,7.0,61.0,1.1,9.0,62.0,48.01,37.57
2016,11,23,8,15,15.0,78.0,1.25,9.5,81.5,60.9,49.48
2016,11,23,8,30,23.0,95.0,1.4,10.0,101.0,71.92,59.52
2016,11,23,8,45,27.5,111.0,1.55,10.5,119.5,83.23,69.62
2016,11,23,9,0,32.0,127.0,1.7,11.0,138.0,94.31,79.33
2016,11,23,9,15,37.5,140.5,1.75,11.0,154.5,103.71,87.57
2016,11,23,9,30,43.0,154.0,1.8,11.0,171.0,112.9,95.55
2016,11,23,9,45,414.0,121.0,1.85,11.5,301.5,84.14,69.78
2016,11,23,10,0,785.0,88.0,1.9,12.0,432.0,71.23,58.13
2016,11,23,10,15,799.0,90.0,1.95,12.0,456.5,111.61,66.42
2016,11,23,10,30,813.0,92.0,2.0,12.0,481.0,161.2,95.98
2016,11,23,10,45,540.5,156.0,2.05,12.5,418.5,205.43,142.52
2016,11,23,11,0,268.0,220.0,2.1,13.0,356.0,226.98,172.61
2016,11,23,11,15,560.5,156.0,2.15,13.0,447.0,276.26,204.41
2016,11,23,11,30,853.0,92.0,2.2,13.0,538.0,351.78,261.2
2016,11,23,11,45,858.0,90.5,2.25,13.0,541.5,394.96,301.04
2016,11,23,12,0,863.0,89.0,2.3,13.0,545.0,436.62,339.16
2016,11,23,12,15,861.0,89.0,2.35,13.0,539.5,474.9,373.93
2016,11,23,12,30,859.0,89.0,2.4,13.0,534.0,510.81,406.07
2016,11,23,12,45,848.5,89.5,2.45,13.0,520.5,540.3,432.61
2016,11,23,13,0,838.0,90.0,2.5,13.0,507.0,566.61,456.13
2016,11,23,13,15,828.0,88.5,2.55,13.0,486.5,587.92,475.4
2016,11,23,13,30,818.0,87.0,2.6,13.0,466.0,605.92,491.81
2016,11,23,13,45,804.5,84.5,2.7,13.0,439.5,617.33,503.14
2016,11,23,14,0,791.0,82.0,2.8,13.0,413.0,625.25,511.59
2016,11,23,14,15,769.0,79.0,2.8,12.5,380.0,623.51,512.91
2016,11,23,14,30,747.0,76.0,2.8,12.0,347.0,618.12,511.18
2016,11,23,14,45,716.5,72.0,2.8,12.0,309.5,606.84,503.38
2016,11,23,15,0,686.0,68.0,2.8,12.0,272.0,588.5,489.59
2016,11,23,15,15,639.0,63.0,2.4,11.5,230.5,554.42,461.89
2016,11,23,15,30,592.0,58.0,2.0,11.0,189.0,517.65,430.71
2016,11,23,15,45,516.5,50.5,1.7,10.5,147.0,455.99,378.26
2016,11,23,16,0,441.0,43.0,1.4,10.0,105.0,393.05,322.35
2016,11,23,16,15,316.0,32.0,1.3,9.0,68.0,293.56,229.9
2016,11,23,16,30,191.0,21.0,1.2,8.0,31.0,178.71,25.67
2016,11,23,16,45,95.5,10.5,1.15,7.5,15.5,70.07,0.0
2016,11,23,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,15,129.5,16.5,0.55,4.0,27.5,14.08,0.0
2016,11,24,7,30,259.0,33.0,0.6,4.0,55.0,25.7,14.96
2016,11,24,7,45,371.0,43.5,0.65,4.5,95.5,36.04,26.67
2016,11,24,8,0,483.0,54.0,0.7,5.0,136.0,44.25,34.76
2016,11,24,8,15,548.5,61.0,0.8,5.0,178.5,49.16,39.64
2016,11,24,8,30,614.0,68.0,0.9,5.0,221.0,54.1,44.38
2016,11,24,8,45,665.5,71.5,1.0,5.5,263.0,56.14,46.24
2016,11,24,9,0,717.0,75.0,1.1,6.0,305.0,58.3,48.12
2016,11,24,9,15,746.0,78.5,1.15,6.5,341.5,60.33,49.82
2016,11,24,9,30,775.0,82.0,1.2,7.0,378.0,62.4,51.52
2016,11,24,9,45,800.0,83.0,1.3,8.0,410.5,68.36,56.6
2016,11,24,10,0,825.0,84.0,1.4,9.0,443.0,68.73,56.6
2016,11,24,10,15,838.5,86.0,1.4,9.5,468.0,108.36,64.15
2016,11,24,10,30,852.0,88.0,1.4,10.0,493.0,159.87,94.15
2016,11,24,10,45,862.0,89.0,1.4,11.0,511.0,210.57,132.97
2016,11,24,11,0,872.0,90.0,1.4,12.0,529.0,261.19,176.16
2016,11,24,11,15,876.0,90.5,1.2,12.0,539.0,309.5,219.74
2016,11,24,11,30,880.0,91.0,1.0,12.0,549.0,356.67,262.37
2016,11,24,11,45,882.0,91.0,0.85,12.5,551.5,401.31,301.8
2016,11,24,12,0,884.0,91.0,0.7,13.0,554.0,444.21,338.5
2016,11,24,12,15,881.0,90.5,0.6,13.0,548.5,482.48,371.35
2016,11,24,12,30,878.0,90.0,0.5,13.0,543.0,518.24,401.17
2016,11,24,12,45,872.5,89.0,0.4,13.5,530.0,549.55,425.91
2016,11,24,13,0,867.0,88.0,0.3,14.0,517.0,577.9,447.57
2016,11,24,13,15,856.5,86.5,0.35,14.0,496.5,599.79,466.5
2016,11,24,13,30,846.0,85.0,0.4,14.0,476.0,618.28,482.72
2016,11,24,13,45,830.0,83.0,0.5,14.0,448.0,629.35,494.01
2016,11,24,14,0,814.0,81.0,0.6,14.0,420.0,636.76,502.5
2016,11,24,14,15,792.0,78.5,0.55,14.0,387.0,636.03,502.99
2016,11,24,14,30,770.0,76.0,0.5,14.0,354.0,631.58,500.57
2016,11,24,14,45,737.0,72.0,0.5,14.0,315.0,618.97,492.34
2016,11,24,15,0,704.0,68.0,0.5,14.0,276.0,599.14,478.4
2016,11,24,15,15,656.5,63.0,0.5,13.5,234.5,564.91,453.7
2016,11,24,15,30,609.0,58.0,0.5,13.0,193.0,527.93,425.51
2016,11,24,15,45,535.0,50.5,0.5,12.5,150.0,467.42,377.3
2016,11,24,16,0,461.0,43.0,0.5,12.0,107.0,405.51,325.06
2016,11,24,16,15,334.5,32.0,0.55,11.0,69.5,305.09,233.82
2016,11,24,16,30,208.0,21.0,0.6,10.0,32.0,188.58,14.2
2016,11,24,16,45,104.0,10.5,0.7,9.5,16.0,75.31,0.0
2016,11,24,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,7,15,56.5,15.0,1.05,4.5,19.5,12.8,0.0
2016,11,25,7,30,113.0,30.0,1.0,5.0,39.0,23.39,12.53
2016,11,25,7,45,166.0,46.0,1.0,5.5,68.5,35.39,25.86
2016,11,25,8,0,219.0,62.0,1.0,6.0,98.0,47.18,37.19
2016,11,25,8,15,250.0,77.5,1.2,6.5,130.0,58.29,47.64
2016,11,25,8,30,281.0,93.0,1.4,7.0,162.0,69.15,57.67
2016,11,25,8,45,301.0,107.0,1.6,7.5,192.5,78.7,66.33
2016,11,25,9,0,321.0,121.0,1.8,8.0,223.0,88.02,74.61
2016,11,25,9,15,345.5,129.5,1.75,8.5,250.5,93.75,79.52
2016,11,25,9,30,370.0,138.0,1.7,9.0,278.0,95.99,81.24
2016,11,25,9,45,242.0,163.0,1.7,10.0,257.5,113.03,95.9
2016,11,25,10,0,114.0,188.0,1.7,11.0,237.0,130.31,110.51
2016,11,25,10,15,196.0,193.5,1.7,11.5,284.0,146.66,113.69
2016,11,25,10,30,278.0,199.0,1.7,12.0,331.0,171.61,127.45
2016,11,25,10,45,288.0,205.5,1.75,12.5,346.0,198.21,147.61
2016,11,25,11,0,298.0,212.0,1.8,13.0,361.0,225.62,170.05
2016,11,25,11,15,274.0,220.5,1.8,13.0,359.5,246.44,189.41
2016,11,25,11,30,250.0,229.0,1.8,13.0,358.0,264.82,206.7
2016,11,25,11,45,314.0,219.0,1.8,13.5,382.0,297.05,232.57
2016,11,25,12,0,378.0,209.0,1.8,14.0,406.0,333.57,262.26
2016,11,25,12,15,317.0,217.5,1.75,14.0,381.5,335.42,266.24
2016,11,25,12,30,256.0,226.0,1.7,14.0,357.0,332.14,265.46
2016,11,25,12,45,317.0,209.5,1.7,14.0,368.0,363.34,291.65
2016,11,25,13,0,378.0,193.0,1.7,14.0,379.0,396.83,319.65
2016,11,25,13,15,233.5,196.5,1.65,13.5,310.0,334.06,270.93
2016,11,25,13,30,89.0,200.0,1.6,13.0,241.0,241.64,196.71
2016,11,25,13,45,53.5,177.5,1.55,13.0,201.5,202.04,164.73
2016,11,25,14,0,18.0,155.0,1.5,13.0,162.0,149.89,121.47
2016,11,25,14,15,84.0,153.0,1.3,12.5,183.5,205.93,169.99
2016,11,25,14,30,150.0,151.0,1.1,12.0,205.0,267.38,221.94
2016,11,25,14,45,138.5,136.5,0.9,12.0,182.5,249.58,207.04
2016,11,25,15,0,127.0,122.0,0.7,12.0,160.0,230.94,191.57
2016,11,25,15,15,116.0,104.5,0.7,11.5,135.5,207.65,172.64
2016,11,25,15,30,105.0,87.0,0.7,11.0,111.0,183.39,152.29
2016,11,25,15,45,91.0,69.0,0.75,11.0,86.0,155.28,127.74
2016,11,25,16,0,77.0,51.0,0.8,11.0,61.0,125.96,101.39
2016,11,25,16,15,38.5,34.5,0.85,10.5,39.5,81.72,59.97
2016,11,25,16,30,0.0,18.0,0.9,10.0,18.0,16.69,0.0
2016,11,25,16,45,0.0,9.0,0.95,9.5,9.0,7.68,0.0
2016,11,25,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.15,8.0,3.0,2.56,0.0
2016,11,26,7,30,0.0,6.0,2.3,8.0,6.0,4.92,0.0
2016,11,26,7,45,0.0,11.5,2.5,8.0,11.5,9.45,2.67
2016,11,26,8,0,0.0,17.0,2.7,8.0,17.0,13.98,6.97
2016,11,26,8,15,0.0,23.0,2.8,8.0,23.0,18.94,11.63
2016,11,26,8,30,0.0,29.0,2.9,8.0,29.0,23.91,16.28
2016,11,26,8,45,0.0,35.0,3.0,8.5,35.0,28.88,20.83
2016,11,26,9,0,0.0,41.0,3.1,9.0,41.0,33.87,25.34
2016,11,26,9,15,0.0,46.0,3.05,9.0,46.0,38.03,29.1
2016,11,26,9,30,0.0,51.0,3.0,9.0,51.0,42.19,32.83
2016,11,26,9,45,0.0,63.0,2.95,9.0,63.0,52.19,41.83
2016,11,26,10,0,0.0,75.0,2.9,9.0,75.0,62.22,50.79
2016,11,26,10,15,0.0,85.0,2.9,9.0,85.0,70.31,55.31
2016,11,26,10,30,0.0,95.0,2.9,9.0,95.0,78.25,62.03
2016,11,26,10,45,2.5,131.0,2.9,9.0,132.5,106.6,86.01
2016,11,26,11,0,5.0,167.0,2.9,9.0,170.0,135.28,110.07
2016,11,26,11,15,43.5,197.5,3.05,9.0,220.5,168.9,136.87
2016,11,26,11,30,82.0,228.0,3.2,9.0,271.0,208.92,169.38
2016,11,26,11,45,133.0,232.5,3.4,9.0,301.5,240.5,195.09
2016,11,26,12,0,184.0,237.0,3.6,9.0,332.0,275.13,223.92
2016,11,26,12,15,187.5,234.0,3.7,9.0,330.5,286.89,234.78
2016,11,26,12,30,191.0,231.0,3.8,9.0,329.0,298.3,245.37
2016,11,26,12,45,103.0,205.5,3.95,9.5,258.5,234.46,193.29
2016,11,26,13,0,15.0,180.0,4.1,10.0,188.0,162.39,132.86
2016,11,26,13,15,7.5,149.5,4.05,9.5,153.5,132.16,107.8
2016,11,26,13,30,0.0,119.0,4.0,9.0,119.0,100.99,81.53
2016,11,26,13,45,1.5,130.0,4.0,9.0,131.0,112.99,91.98
2016,11,26,14,0,3.0,141.0,4.0,9.0,143.0,126.21,103.46
2016,11,26,14,15,1.5,73.0,3.8,9.0,74.0,61.54,47.97
2016,11,26,14,30,0.0,5.0,3.6,9.0,5.0,4.11,0.0
2016,11,26,14,45,0.0,4.5,3.45,9.0,4.5,3.7,0.0
2016,11,26,15,0,0.0,4.0,3.3,9.0,4.0,3.29,0.0
2016,11,26,15,15,0.0,3.0,3.15,9.0,3.0,2.46,0.0
2016,11,26,15,30,0.0,2.0,3.0,9.0,2.0,1.64,0.0
2016,11,26,15,45,0.0,1.5,2.9,9.0,1.5,1.23,0.0
2016,11,26,16,0,0.0,1.0,2.8,9.0,1.0,0.82,0.0
2016,11,26,16,15,0.0,0.5,2.8,9.0,0.5,0.41,0.0
2016,11,26,16,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,113.5,14.5,2.5,7.0,23.0,12.38,0.0
2016,11,27,7,30,227.0,29.0,2.6,7.0,46.0,22.6,10.46
2016,11,27,7,45,359.5,38.0,2.75,7.5,85.5,31.38,21.89
2016,11,27,8,0,492.0,47.0,2.9,8.0,125.0,38.5,28.97
2016,11,27,8,15,559.0,53.0,3.1,8.5,167.0,42.78,33.19
2016,11,27,8,30,626.0,59.0,3.3,9.0,209.0,47.12,37.27
2016,11,27,8,45,679.0,62.0,3.5,9.5,250.5,49.02,39.02
2016,11,27,9,0,732.0,65.0,3.7,10.0,292.0,55.58,44.89
2016,11,27,9,15,760.0,68.0,3.7,10.0,328.0,57.58,46.66
2016,11,27,9,30,788.0,71.0,3.7,10.0,364.0,59.62,48.43
2016,11,27,9,45,720.5,85.0,3.75,10.5,370.0,63.43,51.67
2016,11,27,10,0,653.0,99.0,3.8,11.0,376.0,71.85,59.0
2016,11,27,10,15,758.5,87.0,3.7,11.0,426.5,98.25,60.52
2016,11,27,10,30,864.0,75.0,3.6,11.0,477.0,143.38,80.93
2016,11,27,10,45,873.5,75.5,3.55,11.5,495.0,193.77,118.98
2016,11,27,11,0,883.0,76.0,3.5,12.0,513.0,247.9,165.51
2016,11,27,11,15,887.0,77.0,3.35,12.0,523.5,295.94,209.76
2016,11,27,11,30,891.0,78.0,3.2,12.0,534.0,342.81,253.66
2016,11,27,11,45,892.0,78.0,3.1,12.5,536.5,386.4,294.17
2016,11,27,12,0,893.0,78.0,3.0,13.0,539.0,428.13,332.3
2016,11,27,12,15,890.5,77.5,2.95,13.0,534.0,465.86,367.08
2016,11,27,12,30,888.0,77.0,2.9,13.0,529.0,501.12,399.07
2016,11,27,12,45,642.5,132.0,2.85,13.0,455.0,467.28,376.31
2016,11,27,13,0,397.0,187.0,2.8,13.0,381.0,398.92,324.2
2016,11,27,13,15,421.0,173.5,2.65,13.0,372.0,426.69,348.11
2016,11,27,13,30,445.0,160.0,2.5,13.0,363.0,444.6,363.76
2016,11,27,13,45,456.5,147.5,2.45,13.0,345.0,454.76,373.39
2016,11,27,14,0,468.0,135.0,2.4,13.0,327.0,463.19,381.6
2016,11,27,14,15,501.0,117.5,2.3,12.5,308.5,478.28,395.88
2016,11,27,14,30,534.0,100.0,2.2,12.0,290.0,497.83,413.36
2016,11,27,14,45,493.0,96.5,2.1,12.0,257.5,469.1,390.84
2016,11,27,15,0,452.0,93.0,2.0,12.0,225.0,444.44,371.07
2016,11,27,15,15,416.5,83.0,1.75,11.5,190.0,413.53,345.93
2016,11,27,15,30,381.0,73.0,1.5,11.0,155.0,380.96,318.35
2016,11,27,15,45,330.5,60.0,1.25,10.5,120.0,332.9,276.78
2016,11,27,16,0,280.0,47.0,1.0,10.0,85.0,284.35,232.93
2016,11,27,16,15,140.0,35.5,1.0,9.5,54.5,165.23,125.87
2016,11,27,16,30,0.0,24.0,1.0,9.0,24.0,29.13,0.0
2016,11,27,16,45,0.0,12.0,1.0,8.5,12.0,10.24,0.0
2016,11,27,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,7,15,24.0,13.0,2.8,9.0,15.0,11.1,0.0
2016,11,28,7,30,48.0,26.0,3.0,9.0,30.0,20.64,8.16
2016,11,28,7,45,92.0,43.0,3.25,9.5,56.0,32.92,22.92
2016,11,28,8,0,136.0,60.0,3.5,10.0,82.0,45.3,34.71
2016,11,28,8,15,160.5,77.5,3.6,10.0,110.5,57.63,46.27
2016,11,28,8,30,185.0,95.0,3.7,10.0,139.0,69.65,57.4
2016,11,28,8,45,207.0,110.5,3.85,10.0,167.5,80.08,66.93
2016,11,28,9,0,229.0,126.0,4.0,10.0,196.0,90.25,76.1
2016,11,28,9,15,249.0,136.5,4.05,10.0,221.5,97.09,82.16
2016,11,28,9,30,269.0,147.0,4.1,10.0,247.0,103.77,88.02
2016,11,28,9,45,339.0,149.5,4.2,10.5,285.5,106.05,89.74
2016,11,28,10,0,409.0,152.0,4.3,11.0,324.0,104.06,87.65
2016,11,28,10,15,282.0,179.0,4.3,11.0,301.0,135.23,103.62
2016,11,28,10,30,155.0,206.0,4.3,11.0,278.0,163.75,127.39
2016,11,28,10,45,98.0,204.0,4.35,11.0,250.0,169.66,134.05
2016,11,28,11,0,41.0,202.0,4.4,11.0,222.0,165.65,133.26
2016,11,28,11,15,39.5,207.0,4.4,11.0,227.0,174.33,140.73
2016,11,28,11,30,38.0,212.0,4.4,11.0,232.0,182.88,148.11
2016,11,28,11,45,19.0,185.0,4.4,11.5,195.0,158.37,128.08
2016,11,28,12,0,0.0,158.0,4.4,12.0,158.0,130.91,105.34
2016,11,28,12,15,203.0,176.0,4.35,12.0,279.0,247.13,200.47
2016,11,28,12,30,406.0,194.0,4.3,12.0,400.0,377.65,306.84
2016,11,28,12,45,377.0,201.0,4.3,12.0,388.5,382.54,312.49
2016,11,28,13,0,348.0,208.0,4.3,12.0,377.0,391.78,321.52
2016,11,28,13,15,317.0,204.0,4.2,12.0,353.0,386.66,318.58
2016,11,28,13,30,286.0,200.0,4.1,12.0,329.0,378.77,313.14
2016,11,28,13,45,308.0,179.5,4.1,12.0,311.0,383.42,318.62
2016,11,28,14,0,330.0,159.0,4.1,12.0,293.0,386.86,323.1
2016,11,28,14,15,445.0,127.0,4.0,11.5,293.0,450.85,378.28
2016,11,28,14,30,560.0,95.0,3.9,11.0,293.0,508.53,427.97
2016,11,28,14,45,592.5,85.5,3.85,11.0,274.5,528.99,445.44
2016,11,28,15,0,625.0,76.0,3.8,11.0,256.0,547.35,460.85
2016,11,28,15,15,574.5,70.0,3.35,10.5,216.0,510.18,430.08
2016,11,28,15,30,524.0,64.0,2.9,10.0,176.0,470.22,395.93
2016,11,28,15,45,466.0,53.5,2.5,9.5,137.0,418.41,350.62
2016,11,28,16,0,408.0,43.0,2.1,9.0,98.0,365.41,301.8
2016,11,28,16,15,204.0,35.5,1.85,8.5,63.0,222.24,170.7
2016,11,28,16,30,0.0,28.0,1.6,8.0,28.0,39.32,0.0
2016,11,28,16,45,0.0,14.0,1.4,7.5,14.0,11.95,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,211.5,10.5,1.6,2.5,24.5,8.96,0.0
2016,11,29,7,30,423.0,21.0,1.8,3.0,49.0,19.19,6.6
2016,11,29,7,45,525.5,27.5,2.05,4.0,89.5,24.89,16.32
2016,11,29,8,0,628.0,34.0,2.3,5.0,130.0,30.67,22.19
2016,11,29,8,15,685.5,38.0,2.35,5.5,172.5,34.04,25.59
2016,11,29,8,30,743.0,42.0,2.4,6.0,215.0,37.48,28.89
2016,11,29,8,45,779.5,45.0,2.45,6.5,255.5,43.86,34.77
2016,11,29,9,0,816.0,48.0,2.5,7.0,296.0,47.02,37.62
2016,11,29,9,15,840.0,50.0,2.4,7.5,332.5,49.24,39.55
2016,11,29,9,30,864.0,52.0,2.3,8.0,369.0,51.4,41.38
2016,11,29,9,45,880.0,54.0,2.2,8.5,400.0,53.4,43.04
2016,11,29,10,0,896.0,56.0,2.1,9.0,431.0,55.34,44.62
2016,11,29,10,15,906.5,57.0,2.05,9.5,455.5,83.57,47.38
2016,11,29,10,30,917.0,58.0,2.0,10.0,480.0,135.93,73.63
2016,11,29,10,45,923.5,59.0,2.0,10.5,497.5,187.76,111.92
2016,11,29,11,0,930.0,60.0,2.0,11.0,515.0,239.01,155.83
2016,11,29,11,15,933.5,60.0,2.05,11.0,525.0,287.88,200.85
2016,11,29,11,30,937.0,60.0,2.1,11.0,535.0,335.4,245.57
2016,11,29,11,45,936.5,61.0,2.2,11.5,537.5,380.97,288.15
2016,11,29,12,0,936.0,62.0,2.3,12.0,540.0,424.53,328.29
2016,11,29,12,15,933.5,62.0,2.35,12.0,535.0,464.07,364.89
2016,11,29,12,30,931.0,62.0,2.4,12.0,530.0,501.08,398.67
2016,11,29,12,45,914.0,65.5,2.45,12.5,516.0,531.83,426.03
2016,11,29,13,0,897.0,69.0,2.5,13.0,502.0,559.02,449.84
2016,11,29,13,15,888.0,68.0,2.5,12.5,482.5,582.33,471.67
2016,11,29,13,30,879.0,67.0,2.5,12.0,463.0,602.36,490.62
2016,11,29,13,45,863.5,66.0,2.55,12.0,436.5,615.13,502.98
2016,11,29,14,0,848.0,65.0,2.6,12.0,410.0,629.19,515.95
2016,11,29,14,15,828.5,62.5,2.55,11.5,377.5,630.99,519.84
2016,11,29,14,30,809.0,60.0,2.5,11.0,345.0,629.19,520.69
2016,11,29,14,45,781.0,57.0,2.5,11.0,308.0,617.57,512.76
2016,11,29,15,0,753.0,54.0,2.5,11.0,271.0,602.54,501.36
2016,11,29,15,15,710.0,50.0,2.15,10.0,230.0,572.83,477.72
2016,11,29,15,30,667.0,46.0,1.8,9.0,189.0,540.16,450.33
2016,11,29,15,45,598.0,40.5,1.5,8.5,147.0,485.51,403.06
2016,11,29,16,0,529.0,35.0,1.2,8.0,105.0,428.84,351.16
2016,11,29,16,15,403.0,26.0,1.15,7.5,67.5,330.96,253.89
2016,11,29,16,30,277.0,17.0,1.1,7.0,30.0,225.52,0.0
2016,11,29,16,45,138.5,8.5,1.1,6.5,15.0,94.53,0.0
2016,11,29,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,7,15,19.5,11.5,0.85,5.5,13.0,9.82,0.0
2016,11,30,7,30,39.0,23.0,0.8,6.0,26.0,18.41,4.94
2016,11,30,7,45,73.5,39.5,0.75,6.5,49.0,30.86,21.26
2016,11,30,8,0,108.0,56.0,0.7,7.0,72.0,43.12,33.18
2016,11,30,8,15,124.5,73.5,0.85,7.5,98.0,55.71,44.97
2016,11,30,8,30,141.0,91.0,1.0,8.0,124.0,68.01,56.33
2016,11,30,8,45,150.0,107.5,1.15,8.5,148.0,79.37,66.63
2016,11,30,9,0,159.0,124.0,1.3,9.0,172.0,90.45,76.49
2016,11,30,9,15,169.5,138.0,1.35,9.0,194.5,99.83,84.82
2016,11,30,9,30,180.0,152.0,1.4,9.0,217.0,108.98,92.85
2016,11,30,9,45,250.0,158.0,1.5,9.5,257.0,110.18,93.6
2016,11,30,10,0,320.0,164.0,1.6,10.0,297.0,114.52,97.11
2016,11,30,10,15,274.0,181.0,1.6,10.0,299.5,134.1,103.77
2016,11,30,10,30,228.0,198.0,1.6,10.0,302.0,164.21,125.06
2016,11,30,10,45,307.0,193.5,1.6,10.5,339.5,187.69,139.28
