Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,11,0,386.0,189.0,1.6,11.0,377.0,221.23,163.7
2016,11,30,11,15,383.0,194.0,1.6,11.0,384.0,248.61,188.14
2016,11,30,11,30,380.0,199.0,1.6,11.0,391.0,275.19,212.31
2016,11,30,11,45,312.0,212.0,1.65,11.5,370.0,285.42,224.32
2016,11,30,12,0,244.0,225.0,1.7,12.0,349.0,289.6,230.45
2016,11,30,12,15,312.0,211.5,1.85,12.0,368.5,322.88,258.31
2016,11,30,12,30,380.0,198.0,2.0,12.0,388.0,359.9,289.52
2016,11,30,12,45,214.0,199.0,2.15,12.0,306.0,289.71,235.4
2016,11,30,13,0,48.0,200.0,2.3,12.0,224.0,205.71,167.39
2016,11,30,13,15,41.0,189.5,2.35,11.5,209.0,196.5,160.68
2016,11,30,13,30,34.0,179.0,2.4,11.0,194.0,186.48,152.97
2016,11,30,13,45,79.0,177.0,2.45,11.0,209.5,216.71,179.28
2016,11,30,14,0,124.0,175.0,2.5,11.0,225.0,260.8,216.94
2016,11,30,14,15,126.0,161.0,2.4,10.5,208.5,253.96,212.17
2016,11,30,14,30,128.0,147.0,2.3,10.0,192.0,246.41,206.87
2016,11,30,14,45,116.0,133.0,2.2,10.0,170.5,228.78,192.32
2016,11,30,15,0,104.0,119.0,2.1,10.0,149.0,210.41,176.87
2016,11,30,15,15,93.5,102.0,1.9,9.5,126.0,188.19,158.11
2016,11,30,15,30,83.0,85.0,1.7,9.0,103.0,165.13,138.14
2016,11,30,15,45,62.0,67.0,1.55,9.0,78.5,132.45,109.01
2016,11,30,16,0,41.0,49.0,1.4,9.0,54.0,87.02,68.75
2016,11,30,16,15,20.5,31.5,1.3,8.5,34.0,52.86,36.4
2016,11,30,16,30,0.0,14.0,1.2,8.0,14.0,11.56,0.0
2016,11,30,16,45,0.0,7.0,1.2,8.0,7.0,5.97,0.0
2016,11,30,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,15,174.0,10.5,1.35,3.5,21.0,8.96,0.0
2016,12,1,7,30,348.0,21.0,1.4,4.0,42.0,19.18,4.13
2016,12,1,7,45,465.5,28.5,1.5,5.0,82.0,25.76,16.8
2016,12,1,8,0,583.0,36.0,1.6,6.0,122.0,32.4,23.59
2016,12,1,8,15,646.0,41.0,1.9,6.5,164.0,36.55,27.73
2016,12,1,8,30,709.0,46.0,2.2,7.0,206.0,40.75,31.73
2016,12,1,8,45,751.5,49.0,2.55,7.5,247.5,43.13,33.95
2016,12,1,9,0,794.0,52.0,2.9,8.0,289.0,45.56,36.13
2016,12,1,9,15,820.0,54.5,2.95,8.0,325.5,47.48,37.86
2016,12,1,9,30,846.0,57.0,3.0,8.0,362.0,54.79,44.47
2016,12,1,9,45,860.0,60.0,3.15,8.5,393.0,57.46,46.71
2016,12,1,10,0,874.0,63.0,3.3,9.0,424.0,60.03,48.86
2016,12,1,10,15,886.5,64.5,3.35,9.5,449.0,83.33,50.35
2016,12,1,10,30,899.0,66.0,3.4,10.0,474.0,135.34,75.03
2016,12,1,10,45,907.5,66.5,3.45,10.5,492.5,186.31,111.84
2016,12,1,11,0,916.0,67.0,3.5,11.0,511.0,236.9,154.89
2016,12,1,11,15,920.5,67.5,3.55,11.0,521.5,285.94,200.09
2016,12,1,11,30,925.0,68.0,3.6,11.0,532.0,333.79,245.31
2016,12,1,11,45,926.0,68.5,3.65,11.5,535.0,379.1,287.97
2016,12,1,12,0,927.0,69.0,3.7,12.0,538.0,422.54,328.35
2016,12,1,12,15,925.0,68.5,3.65,12.0,533.5,461.7,364.98
2016,12,1,12,30,923.0,68.0,3.6,12.0,529.0,498.38,398.76
2016,12,1,12,45,918.5,67.5,3.55,12.0,517.0,531.2,428.72
2016,12,1,13,0,914.0,67.0,3.5,12.0,505.0,561.12,455.7
2016,12,1,13,15,904.5,66.0,3.45,12.0,485.0,584.72,477.19
2016,12,1,13,30,895.0,65.0,3.4,12.0,465.0,604.99,495.61
2016,12,1,13,45,881.0,63.5,3.4,12.0,438.5,618.6,508.65
2016,12,1,14,0,867.0,62.0,3.4,12.0,412.0,628.68,518.65
2016,12,1,14,15,847.0,60.0,3.3,12.0,379.0,635.97,525.7
2016,12,1,14,30,827.0,58.0,3.2,12.0,346.0,634.88,525.99
2016,12,1,14,45,797.0,55.0,3.1,12.0,308.5,622.33,516.93
2016,12,1,15,0,767.0,52.0,3.0,12.0,271.0,606.3,504.37
2016,12,1,15,15,723.5,48.5,2.6,11.0,230.0,577.24,481.22
2016,12,1,15,30,680.0,45.0,2.2,10.0,189.0,545.17,454.24
2016,12,1,15,45,610.0,39.5,1.85,9.5,146.5,490.25,406.59
2016,12,1,16,0,540.0,34.0,1.5,9.0,104.0,433.37,354.25
2016,12,1,16,15,414.0,25.5,1.5,8.0,66.5,336.39,256.73
2016,12,1,16,30,288.0,17.0,1.5,7.0,29.0,224.35,0.0
2016,12,1,16,45,144.0,8.5,1.5,6.5,14.5,97.63,0.0
2016,12,1,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,15,193.5,9.5,2.3,2.5,21.0,8.11,0.0
2016,12,2,7,30,387.0,19.0,2.5,3.0,42.0,17.33,1.76
2016,12,2,7,45,495.5,26.0,2.75,4.0,81.5,23.53,14.78
2016,12,2,8,0,604.0,33.0,3.0,5.0,121.0,29.77,21.26
2016,12,2,8,15,665.0,37.5,3.15,5.5,163.0,33.59,25.09
2016,12,2,8,30,726.0,42.0,3.3,6.0,205.0,37.45,28.81
2016,12,2,8,45,761.5,46.0,3.45,6.5,245.5,40.73,31.87
2016,12,2,9,0,797.0,50.0,3.6,7.0,286.0,43.99,34.83
2016,12,2,9,15,823.0,52.5,3.75,7.5,322.5,50.81,40.97
2016,12,2,9,30,849.0,55.0,3.9,8.0,359.0,53.33,43.13
2016,12,2,9,45,862.0,58.0,4.1,9.0,389.5,56.01,45.31
2016,12,2,10,0,875.0,61.0,4.3,10.0,420.0,58.6,47.38
2016,12,2,10,15,887.5,62.5,4.25,10.0,445.0,79.49,48.39
2016,12,2,10,30,900.0,64.0,4.2,10.0,470.0,131.44,72.3
2016,12,2,10,45,907.0,65.0,4.2,10.5,488.0,182.55,108.92
2016,12,2,11,0,914.0,66.0,4.2,11.0,506.0,233.17,151.94
2016,12,2,11,15,918.0,66.5,4.15,11.0,516.5,281.95,196.93
2016,12,2,11,30,922.0,67.0,4.1,11.0,527.0,329.51,241.96
2016,12,2,11,45,923.5,67.0,4.1,11.5,530.5,374.37,284.34
2016,12,2,12,0,925.0,67.0,4.1,12.0,534.0,417.39,324.49
2016,12,2,12,15,923.0,67.0,4.1,12.0,529.0,456.92,361.64
2016,12,2,12,30,921.0,67.0,4.1,12.0,524.0,494.01,396.01
2016,12,2,12,45,915.5,66.0,4.2,12.5,512.0,525.77,424.9
2016,12,2,13,0,910.0,65.0,4.3,13.0,500.0,554.54,450.75
2016,12,2,13,15,901.0,64.0,4.35,13.0,480.5,578.31,472.81
2016,12,2,13,30,892.0,63.0,4.4,13.0,461.0,598.78,491.87
2016,12,2,13,45,876.0,62.5,4.45,13.0,434.0,612.29,505.1
2016,12,2,14,0,860.0,62.0,4.5,13.0,407.0,622.27,515.26
2016,12,2,14,15,839.5,60.0,4.3,12.5,375.0,629.2,522.62
2016,12,2,14,30,819.0,58.0,4.1,12.0,343.0,627.79,523.15
2016,12,2,14,45,787.5,55.5,3.95,12.0,305.0,614.91,513.65
2016,12,2,15,0,756.0,53.0,3.8,12.0,267.0,598.54,500.74
2016,12,2,15,15,712.0,49.0,3.35,11.0,226.5,568.63,476.88
2016,12,2,15,30,668.0,45.0,2.9,10.0,186.0,535.76,449.2
2016,12,2,15,45,595.0,39.5,2.45,9.5,144.0,479.04,399.66
2016,12,2,16,0,522.0,34.0,2.0,9.0,102.0,420.43,345.45
2016,12,2,16,15,394.0,25.5,1.9,8.0,65.5,322.56,246.46
2016,12,2,16,30,266.0,17.0,1.8,7.0,29.0,216.42,0.0
2016,12,2,16,45,133.0,8.5,1.7,6.5,14.5,90.57,0.0
2016,12,2,17,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,7,15,159.5,9.5,1.35,3.0,18.5,8.11,0.0
2016,12,3,7,30,319.0,19.0,1.5,4.0,37.0,17.27,0.0
2016,12,3,7,45,433.0,27.0,1.65,5.0,75.0,24.35,15.3
2016,12,3,8,0,547.0,35.0,1.8,6.0,113.0,31.43,22.63
2016,12,3,8,15,611.0,40.0,1.95,6.5,153.5,35.56,26.77
2016,12,3,8,30,675.0,45.0,2.1,7.0,194.0,39.74,30.79
2016,12,3,8,45,717.0,48.5,2.25,7.5,234.0,42.52,33.39
2016,12,3,9,0,759.0,52.0,2.4,8.0,274.0,45.32,35.92
2016,12,3,9,15,786.0,54.5,2.4,8.5,310.0,47.21,37.55
2016,12,3,9,30,813.0,57.0,2.4,9.0,346.0,49.11,39.16
2016,12,3,9,45,829.0,59.5,2.4,9.5,376.5,50.91,40.64
2016,12,3,10,0,845.0,62.0,2.4,10.0,407.0,58.92,47.7
2016,12,3,10,15,858.0,63.5,2.45,10.0,431.5,76.91,48.08
2016,12,3,10,30,871.0,65.0,2.5,10.0,456.0,127.32,70.41
2016,12,3,10,45,880.5,65.5,2.6,10.5,474.5,176.86,105.21
2016,12,3,11,0,890.0,66.0,2.7,11.0,493.0,226.18,146.6
2016,12,3,11,15,894.5,66.5,2.75,11.5,503.5,273.89,189.89
2016,12,3,11,30,899.0,67.0,2.8,12.0,514.0,320.47,233.22
2016,12,3,11,45,901.5,67.0,2.9,12.5,517.5,364.62,274.55
2016,12,3,12,0,904.0,67.0,3.0,13.0,521.0,407.07,313.86
2016,12,3,12,15,902.0,66.5,3.0,13.0,516.5,445.29,349.51
2016,12,3,12,30,900.0,66.0,3.0,13.0,512.0,481.08,382.43
2016,12,3,12,45,895.0,65.5,3.0,13.5,500.5,512.86,410.7
2016,12,3,13,0,890.0,65.0,3.0,14.0,489.0,541.79,435.99
2016,12,3,13,15,882.0,64.0,2.95,14.0,470.0,565.58,457.38
2016,12,3,13,30,874.0,63.0,2.9,14.0,451.0,586.2,475.85
2016,12,3,13,45,861.0,61.5,2.9,14.0,425.5,600.02,488.89
2016,12,3,14,0,848.0,60.0,2.9,14.0,400.0,610.44,499.02
2016,12,3,14,15,829.0,58.0,2.7,14.0,368.5,613.05,502.08
2016,12,3,14,30,810.0,56.0,2.5,14.0,337.0,617.66,506.11
2016,12,3,14,45,781.0,53.5,2.35,14.0,300.5,606.47,497.82
2016,12,3,15,0,752.0,51.0,2.2,14.0,264.0,591.89,486.33
2016,12,3,15,15,709.0,47.5,1.9,13.0,224.0,563.43,464.01
2016,12,3,15,30,666.0,44.0,1.6,12.0,184.0,532.06,437.99
2016,12,3,15,45,592.5,39.0,1.3,11.0,142.5,475.81,390.52
2016,12,3,16,0,519.0,34.0,1.0,10.0,101.0,417.57,338.23
2016,12,3,16,15,393.5,25.5,1.0,9.5,64.5,321.59,241.98
2016,12,3,16,30,268.0,17.0,1.0,9.0,28.0,217.16,0.0
2016,12,3,16,45,134.0,8.5,1.05,8.5,14.0,91.04,0.0
2016,12,3,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,7,15,125.5,10.0,0.45,6.0,17.0,8.54,0.0
2016,12,4,7,30,251.0,20.0,0.4,6.0,34.0,16.68,0.0
2016,12,4,7,45,371.0,29.0,0.4,6.5,70.5,23.98,14.78
2016,12,4,8,0,491.0,38.0,0.4,7.0,107.0,31.25,22.41
2016,12,4,8,15,560.0,44.5,0.45,7.5,147.5,36.19,27.28
2016,12,4,8,30,629.0,51.0,0.5,8.0,188.0,41.13,31.98
2016,12,4,8,45,676.5,54.5,0.6,8.5,228.0,47.38,37.73
2016,12,4,9,0,724.0,58.0,0.7,9.0,268.0,50.05,40.11
2016,12,4,9,15,753.0,61.0,0.8,9.5,304.0,52.19,41.95
2016,12,4,9,30,782.0,64.0,0.9,10.0,340.0,54.36,43.77
2016,12,4,9,45,774.5,73.0,1.05,10.5,366.5,60.88,49.47
2016,12,4,10,0,767.0,82.0,1.2,11.0,393.0,67.28,54.99
2016,12,4,10,15,782.0,84.0,1.2,11.5,417.5,81.92,54.59
2016,12,4,10,30,797.0,86.0,1.2,12.0,442.0,129.84,75.18
2016,12,4,10,45,809.0,86.5,1.25,12.5,460.5,176.97,107.4
2016,12,4,11,0,821.0,87.0,1.3,13.0,479.0,224.33,146.07
2016,12,4,11,15,825.5,88.0,1.3,13.0,489.5,270.37,187.08
2016,12,4,11,30,830.0,89.0,1.3,13.0,500.0,315.47,228.29
2016,12,4,11,45,834.5,88.0,1.3,13.0,503.5,357.66,267.12
2016,12,4,12,0,839.0,87.0,1.3,13.0,507.0,398.42,304.29
2016,12,4,12,15,749.5,104.0,1.4,13.0,477.0,414.52,323.02
2016,12,4,12,30,660.0,121.0,1.5,13.0,447.0,423.82,335.14
2016,12,4,12,45,557.5,144.5,1.6,13.5,415.5,419.56,334.9
2016,12,4,13,0,455.0,168.0,1.7,14.0,384.0,412.13,330.96
2016,12,4,13,15,443.5,163.0,1.75,14.0,366.5,420.34,339.48
2016,12,4,13,30,432.0,158.0,1.8,14.0,349.0,426.23,345.85
2016,12,4,13,45,322.0,163.5,1.9,14.0,301.0,369.77,302.23
2016,12,4,14,0,212.0,169.0,2.0,14.0,253.0,307.7,252.82
2016,12,4,14,15,191.5,160.5,1.8,13.5,232.0,294.25,242.92
2016,12,4,14,30,171.0,152.0,1.6,13.0,211.0,279.78,231.7
2016,12,4,14,45,164.0,136.0,1.45,12.5,187.5,263.84,219.4
2016,12,4,15,0,157.0,120.0,1.3,12.0,164.0,246.83,205.88
2016,12,4,15,15,139.5,103.0,1.2,11.5,138.0,220.33,183.91
2016,12,4,15,30,122.0,86.0,1.1,11.0,112.0,192.84,160.48
2016,12,4,15,45,102.0,68.0,1.0,10.5,86.0,161.08,132.73
2016,12,4,16,0,82.0,50.0,0.9,10.0,60.0,128.09,103.06
2016,12,4,16,15,41.0,32.5,0.9,9.5,37.5,80.51,57.53
2016,12,4,16,30,0.0,15.0,0.9,9.0,15.0,12.64,0.0
2016,12,4,16,45,0.0,7.5,0.95,9.0,7.5,6.4,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.9,6.0,8.5,7.26,0.0
2016,12,5,7,30,0.0,17.0,1.0,6.0,17.0,13.93,0.0
2016,12,5,7,45,23.0,33.5,1.15,6.5,36.5,26.62,16.77
2016,12,5,8,0,46.0,50.0,1.3,7.0,56.0,39.05,29.25
2016,12,5,8,15,57.5,67.5,1.3,7.0,78.0,51.9,41.43
2016,12,5,8,30,69.0,85.0,1.3,7.0,100.0,64.51,53.26
2016,12,5,8,45,77.0,101.5,1.3,7.5,121.5,76.27,64.03
2016,12,5,9,0,85.0,118.0,1.3,8.0,143.0,87.79,74.38
2016,12,5,9,15,92.5,132.0,1.3,8.5,162.0,95.17,80.84
2016,12,5,9,30,100.0,146.0,1.3,9.0,181.0,104.3,88.74
2016,12,5,9,45,57.5,147.5,1.3,9.5,168.0,109.0,92.61
2016,12,5,10,0,15.0,149.0,1.3,10.0,155.0,114.81,97.41
2016,12,5,10,15,8.5,149.0,1.3,10.0,152.5,115.99,93.84
2016,12,5,10,30,2.0,149.0,1.3,10.0,150.0,117.71,95.17
2016,12,5,10,45,1.0,143.0,1.35,10.0,143.5,114.7,92.55
2016,12,5,11,0,0.0,137.0,1.4,10.0,137.0,111.02,89.42
2016,12,5,11,15,23.5,171.0,1.45,10.0,183.0,143.3,115.53
2016,12,5,11,30,47.0,205.0,1.5,10.0,229.0,178.41,144.01
2016,12,5,11,45,23.5,166.5,1.6,10.5,178.5,144.31,116.29
2016,12,5,12,0,0.0,128.0,1.7,11.0,128.0,106.08,84.75
2016,12,5,12,15,4.0,149.5,1.7,11.0,151.5,126.1,101.59
2016,12,5,12,30,8.0,171.0,1.7,11.0,175.0,147.17,119.19
2016,12,5,12,45,6.5,166.5,1.75,11.0,169.5,144.0,116.63
2016,12,5,13,0,5.0,162.0,1.8,11.0,164.0,140.66,113.98
2016,12,5,13,15,14.5,166.0,1.75,10.5,172.5,151.09,123.19
2016,12,5,13,30,24.0,170.0,1.7,10.0,181.0,162.59,133.36
2016,12,5,13,45,26.5,162.5,1.65,10.0,174.0,159.64,131.17
2016,12,5,14,0,29.0,155.0,1.6,10.0,167.0,166.69,137.41
2016,12,5,14,15,25.0,143.5,1.55,10.0,153.5,145.85,120.05
2016,12,5,14,30,21.0,132.0,1.5,10.0,140.0,134.67,110.76
2016,12,5,14,45,17.0,118.0,1.45,10.0,124.0,120.56,98.84
2016,12,5,15,0,13.0,104.0,1.4,10.0,108.0,106.24,86.58
2016,12,5,15,15,7.0,88.5,1.25,9.5,91.0,88.56,71.34
2016,12,5,15,30,1.0,73.0,1.1,9.0,74.0,70.6,55.6
2016,12,5,15,45,0.5,56.0,0.95,8.5,56.5,53.9,40.87
2016,12,5,16,0,0.0,39.0,0.8,8.0,39.0,36.28,25.21
2016,12,5,16,15,0.0,24.5,0.75,8.0,24.5,21.31,11.04
2016,12,5,16,30,0.0,10.0,0.7,8.0,10.0,8.23,0.0
2016,12,5,16,45,0.0,5.0,0.65,8.0,5.0,4.27,0.0
2016,12,5,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,1.5,13.0,11.1,0.0
2016,12,6,7,30,0.0,26.0,1.2,2.0,26.0,20.04,0.0
2016,12,6,7,45,172.0,34.5,1.25,3.0,57.5,26.57,16.78
2016,12,6,8,0,344.0,43.0,1.3,4.0,89.0,35.21,26.11
2016,12,6,8,15,396.0,53.0,1.5,4.5,124.0,42.72,33.47
2016,12,6,8,30,448.0,63.0,1.7,5.0,159.0,50.09,40.49
2016,12,6,8,45,482.5,71.0,1.9,6.0,193.0,55.55,45.51
2016,12,6,9,0,517.0,79.0,2.1,7.0,227.0,60.92,50.31
2016,12,6,9,15,539.0,86.0,2.25,7.5,257.5,65.32,54.21
2016,12,6,9,30,561.0,93.0,2.4,8.0,288.0,69.67,57.99
2016,12,6,9,45,537.5,108.0,2.55,8.5,308.5,79.7,66.84
2016,12,6,10,0,514.0,123.0,2.7,9.0,329.0,86.96,73.11
2016,12,6,10,15,558.0,121.0,2.75,9.0,357.0,94.35,70.82
2016,12,6,10,30,602.0,119.0,2.8,9.0,385.0,130.55,84.99
2016,12,6,10,45,675.5,105.0,2.85,9.5,415.0,165.33,105.45
2016,12,6,11,0,749.0,91.0,2.9,10.0,445.0,210.37,139.85
2016,12,6,11,15,829.5,80.0,2.9,10.0,480.5,260.06,181.41
2016,12,6,11,30,910.0,69.0,2.9,10.0,516.0,318.21,231.93
2016,12,6,11,45,908.5,70.0,2.95,10.5,519.0,362.58,273.84
2016,12,6,12,0,907.0,71.0,3.0,11.0,522.0,404.95,313.49
2016,12,6,12,15,684.5,123.0,3.0,11.0,462.0,401.51,318.81
2016,12,6,12,30,462.0,175.0,3.0,11.0,402.0,376.08,303.69
2016,12,6,12,45,676.5,122.5,3.05,11.0,446.0,458.56,371.91
2016,12,6,13,0,891.0,70.0,3.1,11.0,490.0,541.23,440.32
2016,12,6,13,15,881.5,69.0,3.15,10.5,470.5,564.61,462.54
2016,12,6,13,30,872.0,68.0,3.2,10.0,451.0,584.75,482.17
2016,12,6,13,45,855.5,67.0,3.25,10.0,425.0,601.55,497.86
2016,12,6,14,0,839.0,66.0,3.3,10.0,399.0,611.19,507.7
2016,12,6,14,15,818.5,63.5,3.25,10.0,367.5,612.98,510.8
2016,12,6,14,30,798.0,61.0,3.2,10.0,336.0,611.16,510.73
2016,12,6,14,45,762.0,59.0,3.2,10.0,298.5,596.22,499.91
2016,12,6,15,0,726.0,57.0,3.2,10.0,261.0,577.68,485.57
2016,12,6,15,15,680.5,53.0,2.8,9.0,221.0,547.14,461.14
2016,12,6,15,30,635.0,49.0,2.4,8.0,181.0,513.49,432.67
2016,12,6,15,45,558.5,43.0,2.05,7.5,140.0,461.72,386.69
2016,12,6,16,0,482.0,37.0,1.7,7.0,99.0,402.68,332.08
2016,12,6,16,15,351.0,27.5,1.6,6.5,63.0,304.38,231.98
2016,12,6,16,30,220.0,18.0,1.5,6.0,27.0,186.32,0.0
2016,12,6,16,45,110.0,9.0,1.4,5.5,13.5,76.17,0.0
2016,12,6,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,2.0,10.0,8.54,0.0
2016,12,7,7,30,0.0,20.0,0.5,2.0,20.0,15.97,0.0
2016,12,7,7,45,83.5,33.5,0.45,2.5,44.5,25.92,16.08
2016,12,7,8,0,167.0,47.0,0.4,3.0,69.0,36.2,27.13
2016,12,7,8,15,189.5,63.0,0.5,3.0,96.5,47.8,38.34
2016,12,7,8,30,212.0,79.0,0.6,3.0,124.0,59.11,49.13
2016,12,7,8,45,224.0,94.5,0.75,3.5,150.5,69.74,59.02
2016,12,7,9,0,236.0,110.0,0.9,4.0,177.0,80.09,68.47
2016,12,7,9,15,246.5,123.5,0.95,4.0,201.0,88.9,76.5
2016,12,7,9,30,257.0,137.0,1.0,4.0,225.0,97.49,84.23
2016,12,7,9,45,272.0,148.5,1.1,4.5,249.5,104.71,90.49
2016,12,7,10,0,287.0,160.0,1.2,5.0,274.0,111.79,96.55
2016,12,7,10,15,332.0,163.5,1.2,5.5,303.5,118.06,101.82
2016,12,7,10,30,377.0,167.0,1.2,6.0,333.0,146.69,107.94
2016,12,7,10,45,293.0,187.5,1.3,6.5,319.5,174.75,131.42
2016,12,7,11,0,209.0,208.0,1.4,7.0,306.0,195.6,152.22
2016,12,7,11,15,135.5,209.0,1.45,7.0,273.0,195.04,155.53
2016,12,7,11,30,62.0,210.0,1.5,7.0,240.0,185.78,151.1
2016,12,7,11,45,148.5,214.5,1.6,7.0,287.5,225.57,182.56
2016,12,7,12,0,235.0,219.0,1.7,7.0,335.0,271.88,220.19
2016,12,7,12,15,117.5,115.5,1.85,7.0,173.5,149.76,121.77
2016,12,7,12,30,0.0,12.0,2.0,7.0,12.0,9.9,3.01
2016,12,7,12,45,15.5,99.0,2.15,7.5,106.5,92.89,75.03
2016,12,7,13,0,31.0,186.0,2.3,8.0,201.0,182.53,150.97
2016,12,7,13,15,20.0,171.5,2.4,8.0,181.0,159.11,131.24
2016,12,7,13,30,9.0,157.0,2.5,8.0,161.0,141.51,116.5
2016,12,7,13,45,14.0,153.0,2.6,8.0,159.0,142.75,117.89
2016,12,7,14,0,19.0,149.0,2.7,8.0,157.0,144.46,119.69
2016,12,7,14,15,16.5,138.0,2.65,7.5,144.5,134.61,111.66
2016,12,7,14,30,14.0,127.0,2.6,7.0,132.0,124.64,103.43
2016,12,7,14,45,10.5,114.0,2.6,7.0,117.5,111.73,92.34
2016,12,7,15,0,7.0,101.0,2.6,7.0,103.0,98.69,80.99
2016,12,7,15,15,3.5,86.0,2.5,7.0,87.0,83.15,67.29
2016,12,7,15,30,0.0,71.0,2.4,7.0,71.0,67.35,53.2
2016,12,7,15,45,0.0,55.0,2.3,7.0,55.0,52.2,39.63
2016,12,7,16,0,0.0,39.0,2.2,7.0,39.0,36.29,25.29
2016,12,7,16,15,0.0,25.0,2.2,6.5,25.0,22.09,11.71
2016,12,7,16,30,0.0,11.0,2.2,6.0,11.0,9.06,0.0
2016,12,7,16,45,0.0,5.5,2.2,6.0,5.5,4.69,0.0
2016,12,7,17,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,4.2,11.0,4.5,3.84,0.0
2016,12,8,7,30,0.0,9.0,4.2,11.0,9.0,7.4,0.0
2016,12,8,7,45,0.0,21.0,4.2,11.0,21.0,17.34,8.21
2016,12,8,8,0,0.0,33.0,4.2,11.0,33.0,27.11,18.1
2016,12,8,8,15,0.0,47.5,4.15,11.0,47.5,38.5,28.72
2016,12,8,8,30,0.0,62.0,4.1,11.0,62.0,49.74,39.14
2016,12,8,8,45,0.0,75.5,4.1,11.5,75.5,60.17,48.63
2016,12,8,9,0,0.0,89.0,4.1,12.0,89.0,70.49,57.88
2016,12,8,9,15,0.0,102.0,4.0,12.0,102.0,80.35,66.69
2016,12,8,9,30,0.0,115.0,3.9,12.0,115.0,90.09,75.31
2016,12,8,9,45,0.5,125.0,3.85,12.5,125.5,97.71,81.8
2016,12,8,10,0,1.0,135.0,3.8,13.0,136.0,105.21,88.13
2016,12,8,10,15,0.5,101.5,3.7,13.0,102.0,82.33,67.8
2016,12,8,10,30,0.0,68.0,3.6,13.0,68.0,56.38,42.63
2016,12,8,10,45,2.0,113.5,3.55,13.5,114.5,92.66,73.1
2016,12,8,11,0,4.0,159.0,3.5,14.0,161.0,128.03,102.32
2016,12,8,11,15,2.0,116.0,3.4,14.0,117.0,95.69,75.28
2016,12,8,11,30,0.0,73.0,3.3,14.0,73.0,60.57,45.82
2016,12,8,11,45,0.0,73.5,3.2,14.0,73.5,60.99,46.18
2016,12,8,12,0,0.0,74.0,3.1,14.0,74.0,61.41,46.52
2016,12,8,12,15,0.0,114.0,3.0,14.0,114.0,94.77,74.57
2016,12,8,12,30,0.0,154.0,2.9,14.0,154.0,128.98,103.09
2016,12,8,12,45,0.0,143.0,2.85,14.0,143.0,120.31,95.89
2016,12,8,13,0,0.0,132.0,2.8,14.0,132.0,111.39,88.55
2016,12,8,13,15,0.0,126.5,2.7,14.0,126.5,107.17,85.12
2016,12,8,13,30,0.0,121.0,2.6,14.0,121.0,102.93,81.68
2016,12,8,13,45,1.5,129.0,2.55,14.0,129.5,112.22,89.62
2016,12,8,14,0,3.0,137.0,2.5,14.0,138.0,122.53,98.41
2016,12,8,14,15,1.5,126.5,2.35,14.0,127.0,113.2,90.69
2016,12,8,14,30,0.0,116.0,2.2,14.0,116.0,103.8,82.87
2016,12,8,14,45,0.0,103.5,2.1,14.0,103.5,93.21,74.01
2016,12,8,15,0,0.0,91.0,2.0,14.0,91.0,82.53,64.98
2016,12,8,15,15,0.0,76.5,1.8,13.5,76.5,69.45,53.9
2016,12,8,15,30,0.0,62.0,1.6,13.0,62.0,56.1,42.41
2016,12,8,15,45,0.0,48.0,1.45,13.0,48.0,43.0,30.91
2016,12,8,16,0,0.0,34.0,1.3,13.0,34.0,29.36,18.88
2016,12,8,16,15,0.0,21.5,1.25,12.5,21.5,17.75,8.04
2016,12,8,16,30,0.0,9.0,1.2,12.0,9.0,7.4,0.0
2016,12,8,16,45,0.0,4.5,1.15,12.0,4.5,3.84,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.0,1.1,10.5,10.0,8.54,0.0
2016,12,9,7,30,0.0,20.0,1.2,11.0,20.0,17.07,0.0
2016,12,9,7,45,123.5,31.5,1.3,11.5,47.0,24.55,13.67
2016,12,9,8,0,247.0,43.0,1.4,12.0,74.0,32.99,23.13
2016,12,9,8,15,280.5,57.0,1.6,12.0,105.0,43.18,32.75
2016,12,9,8,30,314.0,71.0,1.8,12.0,136.0,53.11,41.99
2016,12,9,8,45,343.5,82.5,2.05,12.5,167.0,60.99,49.16
2016,12,9,9,0,373.0,94.0,2.3,13.0,198.0,68.69,56.03
2016,12,9,9,15,387.0,105.0,2.4,13.5,225.5,75.75,62.2
2016,12,9,9,30,401.0,116.0,2.5,14.0,253.0,82.65,68.13
2016,12,9,9,45,234.0,140.0,2.6,14.5,222.0,99.11,82.38
2016,12,9,10,0,67.0,164.0,2.7,15.0,191.0,119.3,99.7
2016,12,9,10,15,187.0,170.5,2.75,15.0,251.0,122.22,102.07
2016,12,9,10,30,307.0,177.0,2.8,15.0,311.0,145.98,106.96
2016,12,9,10,45,182.5,187.5,2.9,15.5,268.0,161.81,121.83
2016,12,9,11,0,58.0,198.0,3.0,16.0,225.0,162.66,127.51
2016,12,9,11,15,29.0,154.0,2.9,16.0,167.5,130.41,102.32
2016,12,9,11,30,0.0,110.0,2.8,16.0,110.0,90.76,70.62
2016,12,9,11,45,0.0,123.5,2.75,16.0,123.5,101.95,79.92
2016,12,9,12,0,0.0,137.0,2.7,16.0,137.0,113.4,89.37
2016,12,9,12,15,31.0,172.5,2.6,16.0,188.0,159.13,126.67
2016,12,9,12,30,62.0,208.0,2.5,16.0,239.0,207.53,166.02
2016,12,9,12,45,127.5,207.5,2.45,16.0,268.5,250.84,201.27
2016,12,9,13,0,193.0,207.0,2.4,16.0,298.0,292.83,235.73
2016,12,9,13,15,254.0,191.5,2.25,15.5,306.0,330.61,267.39
2016,12,9,13,30,315.0,176.0,2.1,15.0,314.0,362.07,294.24
2016,12,9,13,45,355.5,159.0,2.0,15.0,306.5,381.12,310.76
2016,12,9,14,0,396.0,142.0,1.9,15.0,299.0,412.54,336.86
2016,12,9,14,15,386.5,131.5,1.7,15.0,275.0,407.33,333.24
2016,12,9,14,30,377.0,121.0,1.5,15.0,251.0,399.99,327.89
2016,12,9,14,45,366.5,108.5,1.35,15.0,223.5,387.71,318.53
2016,12,9,15,0,356.0,96.0,1.2,15.0,196.0,373.4,307.15
2016,12,9,15,15,332.0,83.5,1.1,14.5,165.5,348.21,287.07
2016,12,9,15,30,308.0,71.0,1.0,14.0,135.0,321.36,264.78
2016,12,9,15,45,271.5,57.0,0.9,13.5,104.5,282.83,231.79
2016,12,9,16,0,235.0,43.0,0.8,13.0,74.0,243.38,196.29
2016,12,9,16,15,117.5,31.5,0.75,13.0,47.0,140.22,102.76
2016,12,9,16,30,0.0,20.0,0.7,13.0,20.0,21.3,0.0
2016,12,9,16,45,0.0,10.0,0.7,13.0,10.0,8.54,0.0
2016,12,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,4.1,13.0,0.5,0.43,0.0
2016,12,10,7,30,0.0,1.0,4.1,13.0,1.0,0.85,0.0
2016,12,10,7,45,0.0,2.0,4.1,13.0,2.0,1.64,0.0
2016,12,10,8,0,0.0,3.0,4.1,13.0,3.0,2.46,0.0
2016,12,10,8,15,0.0,5.0,4.05,13.0,5.0,4.1,0.0
2016,12,10,8,30,0.0,7.0,4.0,13.0,7.0,5.74,0.0
2016,12,10,8,45,0.0,8.5,3.95,13.0,8.5,6.98,0.63
2016,12,10,9,0,0.0,10.0,3.9,13.0,10.0,8.22,1.77
2016,12,10,9,15,0.0,11.5,3.95,13.0,11.5,9.46,2.89
2016,12,10,9,30,0.0,13.0,4.0,13.0,13.0,10.7,4.0
2016,12,10,9,45,47.0,90.0,4.1,13.5,108.5,71.86,58.68
2016,12,10,10,0,94.0,167.0,4.2,14.0,204.0,121.18,101.88
2016,12,10,10,15,47.0,146.5,4.15,14.0,165.0,109.82,91.72
2016,12,10,10,30,0.0,126.0,4.1,14.0,126.0,100.82,79.98
2016,12,10,10,45,0.0,78.0,4.05,14.0,78.0,64.74,49.48
2016,12,10,11,0,0.0,30.0,4.0,14.0,30.0,24.78,15.52
2016,12,10,11,15,0.0,19.0,3.85,14.0,19.0,15.68,7.75
2016,12,10,11,30,0.0,8.0,3.7,14.0,8.0,6.6,0.0
2016,12,10,11,45,0.0,23.0,3.6,14.0,23.0,19.0,10.57
2016,12,10,12,0,0.0,38.0,3.5,14.0,38.0,31.43,21.15
2016,12,10,12,15,0.0,27.0,3.35,14.0,27.0,22.31,13.39
2016,12,10,12,30,0.0,16.0,3.2,14.0,16.0,13.21,5.63
2016,12,10,12,45,0.0,73.0,3.05,14.0,73.0,60.57,45.91
2016,12,10,13,0,0.0,130.0,2.9,14.0,130.0,109.61,87.16
2016,12,10,13,15,0.0,102.5,2.8,14.0,102.5,85.91,67.31
2016,12,10,13,30,0.0,75.0,2.7,14.0,75.0,62.22,47.41
2016,12,10,13,45,0.0,67.5,2.6,14.0,67.5,55.95,42.18
2016,12,10,14,0,0.0,60.0,2.5,14.0,60.0,49.69,36.92
2016,12,10,14,15,0.0,55.5,2.35,13.5,55.5,45.94,33.85
2016,12,10,14,30,0.0,51.0,2.2,13.0,51.0,42.19,30.76
2016,12,10,14,45,0.0,45.0,2.05,13.0,45.0,37.19,26.5
2016,12,10,15,0,0.0,39.0,1.9,13.0,39.0,32.21,22.2
2016,12,10,15,15,0.0,33.0,1.8,13.0,33.0,27.23,17.87
2016,12,10,15,30,0.0,27.0,1.7,13.0,27.0,22.25,13.5
2016,12,10,15,45,0.0,20.5,1.6,13.0,20.5,16.88,8.74
2016,12,10,16,0,0.0,14.0,1.5,13.0,14.0,11.51,3.98
2016,12,10,16,15,0.0,9.0,1.45,12.5,9.0,7.39,0.06
2016,12,10,16,30,0.0,4.0,1.4,12.0,4.0,3.28,0.0
2016,12,10,16,45,0.0,2.0,1.35,12.0,2.0,1.71,0.0
2016,12,10,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
