Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.5,0.85,4.0,9.5,8.11,0.0
2016,12,11,7,30,0.0,19.0,0.8,4.0,19.0,16.22,0.0
2016,12,11,7,45,139.5,30.0,0.75,4.5,47.0,23.14,12.39
2016,12,11,8,0,279.0,41.0,0.7,5.0,75.0,31.64,22.58
2016,12,11,8,15,323.5,53.0,0.75,5.5,107.0,40.48,31.19
2016,12,11,8,30,368.0,65.0,0.8,6.0,139.0,49.14,39.4
2016,12,11,8,45,393.5,76.0,0.9,6.5,170.5,56.77,46.51
2016,12,11,9,0,419.0,87.0,1.0,7.0,202.0,64.23,53.31
2016,12,11,9,15,436.5,96.5,1.1,7.0,230.5,70.41,58.95
2016,12,11,9,30,454.0,106.0,1.2,7.0,259.0,76.47,64.39
2016,12,11,9,45,340.0,134.5,1.3,7.5,255.0,96.84,82.53
2016,12,11,10,0,226.0,163.0,1.4,8.0,251.0,112.9,96.56
2016,12,11,10,15,144.0,172.5,1.5,8.0,230.0,121.69,104.21
2016,12,11,10,30,62.0,182.0,1.6,8.0,209.0,138.08,111.35
2016,12,11,10,45,87.0,194.0,1.75,8.5,233.5,155.87,124.15
2016,12,11,11,0,112.0,206.0,1.9,9.0,258.0,175.14,138.69
2016,12,11,11,15,121.5,211.5,1.9,9.5,269.5,191.69,152.12
2016,12,11,11,30,131.0,217.0,1.9,10.0,281.0,209.05,166.54
2016,12,11,11,45,278.0,200.0,1.95,10.5,336.0,254.78,200.77
2016,12,11,12,0,425.0,183.0,2.0,11.0,391.0,314.55,247.83
2016,12,11,12,15,358.5,194.0,1.95,11.0,369.0,316.17,252.5
2016,12,11,12,30,292.0,205.0,1.9,11.0,347.0,316.27,255.16
2016,12,11,12,45,174.0,201.0,1.9,11.0,285.0,266.08,216.58
2016,12,11,13,0,56.0,197.0,1.9,11.0,223.0,205.17,167.48
2016,12,11,13,15,46.5,186.0,1.95,11.0,207.0,194.62,159.34
2016,12,11,13,30,37.0,175.0,2.0,11.0,191.0,183.02,150.04
2016,12,11,13,45,18.5,132.5,2.05,11.0,140.5,125.53,102.02
2016,12,11,14,0,0.0,90.0,2.1,11.0,90.0,75.8,59.72
2016,12,11,14,15,0.0,83.0,2.0,10.5,83.0,69.85,54.88
2016,12,11,14,30,0.0,76.0,1.9,10.0,76.0,63.88,49.91
2016,12,11,14,45,0.0,67.5,1.85,10.0,67.5,56.45,43.54
2016,12,11,15,0,0.0,59.0,1.8,10.0,59.0,48.99,37.08
2016,12,11,15,15,0.0,50.0,1.5,9.5,50.0,41.38,30.49
2016,12,11,15,30,0.0,41.0,1.2,9.0,41.0,33.89,23.91
2016,12,11,15,45,0.0,31.5,0.95,8.5,31.5,26.01,16.89
2016,12,11,16,0,0.0,22.0,0.7,8.0,22.0,18.13,9.83
2016,12,11,16,15,0.0,14.0,0.7,7.5,14.0,11.52,3.46
2016,12,11,16,30,0.0,6.0,0.7,7.0,6.0,4.92,0.0
2016,12,11,16,45,0.0,3.0,0.75,7.0,3.0,2.56,0.0
2016,12,11,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,3.5,8.5,7.26,0.0
2016,12,12,7,30,0.0,17.0,1.0,4.0,17.0,14.51,0.0
2016,12,12,7,45,134.0,28.0,1.1,4.5,44.5,21.61,10.82
2016,12,12,8,0,268.0,39.0,1.2,5.0,72.0,30.11,21.14
2016,12,12,8,15,307.0,52.5,1.25,5.5,103.5,40.05,30.75
2016,12,12,8,30,346.0,66.0,1.3,6.0,135.0,49.75,39.92
2016,12,12,8,45,375.0,77.5,1.4,6.5,166.5,57.74,47.37
2016,12,12,9,0,404.0,89.0,1.5,7.0,198.0,65.54,54.5
2016,12,12,9,15,424.5,98.0,1.4,7.5,227.0,71.38,59.71
2016,12,12,9,30,445.0,107.0,1.3,8.0,256.0,77.1,64.72
2016,12,12,9,45,509.5,106.5,1.25,8.5,292.5,76.81,64.24
2016,12,12,10,0,574.0,106.0,1.2,9.0,329.0,77.81,64.92
2016,12,12,10,15,706.5,87.0,1.1,9.0,379.0,64.32,52.71
2016,12,12,10,30,839.0,68.0,1.0,9.0,429.0,102.18,56.29
2016,12,12,10,45,707.0,101.0,0.95,9.5,414.5,155.51,96.36
2016,12,12,11,0,575.0,134.0,0.9,10.0,400.0,200.46,138.0
2016,12,12,11,15,498.0,157.0,0.95,10.0,391.5,232.47,169.37
2016,12,12,11,30,421.0,180.0,1.0,10.0,383.0,259.56,196.96
2016,12,12,11,45,414.5,183.0,1.05,10.0,384.5,285.42,220.91
2016,12,12,12,0,408.0,186.0,1.1,10.0,386.0,309.92,243.56
2016,12,12,12,15,327.0,198.5,1.1,10.0,358.0,306.73,244.65
2016,12,12,12,30,246.0,211.0,1.1,10.0,330.0,300.89,242.59
2016,12,12,12,45,204.0,209.5,1.15,10.0,306.5,287.53,233.58
2016,12,12,13,0,162.0,208.0,1.2,10.0,283.0,276.68,226.02
2016,12,12,13,15,171.5,199.0,1.15,10.0,276.0,282.95,232.06
2016,12,12,13,30,181.0,190.0,1.1,10.0,269.0,288.97,237.8
2016,12,12,13,45,153.0,180.0,1.1,10.0,244.0,271.58,224.24
2016,12,12,14,0,125.0,170.0,1.1,10.0,219.0,252.21,208.87
2016,12,12,14,15,119.5,157.5,1.0,10.0,201.5,242.42,201.33
2016,12,12,14,30,114.0,145.0,0.9,10.0,184.0,231.81,192.92
2016,12,12,14,45,109.5,129.5,0.85,10.0,164.0,217.34,181.28
2016,12,12,15,0,105.0,114.0,0.8,10.0,144.0,202.0,168.66
2016,12,12,15,15,95.5,97.5,0.75,9.5,121.5,181.1,151.25
2016,12,12,15,30,86.0,81.0,0.7,9.0,99.0,159.3,132.58
2016,12,12,15,45,72.5,64.0,0.65,8.5,76.5,133.11,109.55
2016,12,12,16,0,59.0,47.0,0.6,8.0,54.0,105.74,84.81
2016,12,12,16,15,29.5,31.0,0.6,7.5,34.5,57.1,40.01
2016,12,12,16,30,0.0,15.0,0.6,7.0,15.0,12.39,0.0
2016,12,12,16,45,0.0,7.5,0.65,7.0,7.5,6.4,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.0,7.5,4.5,0.0,0.0
2016,12,13,7,30,0.0,9.0,1.1,8.0,9.0,7.68,0.0
2016,12,13,7,45,5.5,24.5,1.2,8.5,25.5,19.88,8.91
2016,12,13,8,0,11.0,40.0,1.3,9.0,42.0,31.71,22.09
2016,12,13,8,15,24.0,57.0,1.35,9.5,61.5,44.34,34.02
2016,12,13,8,30,37.0,74.0,1.4,10.0,81.0,56.75,45.52
2016,12,13,8,45,45.5,90.0,1.5,10.5,101.0,68.3,56.07
2016,12,13,9,0,54.0,106.0,1.6,11.0,121.0,79.63,66.24
2016,12,13,9,15,60.0,121.0,1.55,11.0,139.5,90.12,75.62
2016,12,13,9,30,66.0,136.0,1.5,11.0,158.0,100.38,84.68
2016,12,13,9,45,33.0,73.5,1.45,11.5,84.5,59.88,48.36
2016,12,13,10,0,0.0,11.0,1.4,12.0,11.0,9.06,2.54
2016,12,13,10,15,52.0,99.0,1.4,12.0,121.5,78.75,65.02
2016,12,13,10,30,104.0,187.0,1.4,12.0,232.0,142.87,112.61
2016,12,13,10,45,52.0,124.0,1.4,12.0,146.5,104.17,80.87
2016,12,13,11,0,0.0,61.0,1.4,12.0,61.0,50.55,37.73
2016,12,13,11,15,145.0,132.5,1.4,12.0,202.0,138.31,105.79
2016,12,13,11,30,290.0,204.0,1.4,12.0,343.0,241.08,185.81
2016,12,13,11,45,289.5,206.0,1.4,12.5,346.0,261.54,203.58
2016,12,13,12,0,289.0,208.0,1.4,13.0,349.0,281.39,221.07
2016,12,13,12,15,151.0,191.5,1.3,12.5,265.5,226.28,180.76
2016,12,13,12,30,13.0,175.0,1.2,12.0,182.0,152.38,122.62
2016,12,13,12,45,20.5,178.5,1.15,12.0,188.5,160.78,129.91
2016,12,13,13,0,28.0,182.0,1.1,12.0,195.0,176.5,143.05
2016,12,13,13,15,169.5,179.0,1.05,12.0,253.5,261.7,213.76
2016,12,13,13,30,311.0,176.0,1.0,12.0,312.0,357.14,291.26
2016,12,13,13,45,155.5,112.5,0.95,12.0,180.5,211.45,173.72
2016,12,13,14,0,0.0,49.0,0.9,12.0,49.0,40.53,29.23
2016,12,13,14,15,0.0,45.0,0.8,12.0,45.0,37.2,26.59
2016,12,13,14,30,0.0,41.0,0.7,12.0,41.0,33.87,23.77
2016,12,13,14,45,0.0,36.5,0.65,12.0,36.5,30.13,20.56
2016,12,13,15,0,0.0,32.0,0.6,12.0,32.0,26.4,17.33
2016,12,13,15,15,0.0,27.0,0.55,11.5,27.0,22.25,13.74
2016,12,13,15,30,0.0,22.0,0.5,11.0,22.0,18.11,10.1
2016,12,13,15,45,0.0,17.0,0.45,11.0,17.0,13.98,6.41
2016,12,13,16,0,0.0,12.0,0.4,11.0,12.0,9.86,2.7
2016,12,13,16,15,0.0,7.5,0.4,10.5,7.5,6.15,0.0
2016,12,13,16,30,0.0,3.0,0.4,10.0,3.0,2.46,0.0
2016,12,13,16,45,0.0,1.5,0.45,10.0,1.5,1.28,0.0
2016,12,13,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.9,9.5,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,2.1,10.0,13.0,11.1,0.0
2016,12,14,7,45,71.5,27.0,2.3,10.5,35.5,21.08,9.22
2016,12,14,8,0,143.0,41.0,2.5,11.0,58.0,31.73,21.82
2016,12,14,8,15,171.5,57.0,2.55,11.0,85.0,43.44,32.95
2016,12,14,8,30,200.0,73.0,2.6,11.0,112.0,54.88,43.63
2016,12,14,8,45,218.0,88.0,2.65,11.5,139.5,65.32,53.18
2016,12,14,9,0,236.0,103.0,2.7,12.0,167.0,75.5,62.32
2016,12,14,9,15,251.0,116.0,2.75,12.0,192.0,84.15,70.06
2016,12,14,9,30,266.0,129.0,2.8,12.0,217.0,92.59,77.53
2016,12,14,9,45,340.5,131.5,2.85,12.5,255.5,94.97,79.39
2016,12,14,10,0,415.0,134.0,2.9,13.0,294.0,93.56,77.88
2016,12,14,10,15,221.0,150.5,2.9,13.0,236.5,105.22,88.03
2016,12,14,10,30,27.0,167.0,2.9,13.0,179.0,130.37,104.29
2016,12,14,10,45,224.0,168.0,2.95,13.0,271.0,147.98,110.05
2016,12,14,11,0,421.0,169.0,3.0,13.0,363.0,196.01,140.48
2016,12,14,11,15,386.5,181.0,3.0,13.0,362.5,224.17,166.37
2016,12,14,11,30,352.0,193.0,3.0,13.0,362.0,248.0,189.29
2016,12,14,11,45,199.5,198.0,3.0,13.5,294.5,224.9,176.68
2016,12,14,12,0,47.0,203.0,3.0,14.0,227.0,185.46,148.58
2016,12,14,12,15,32.0,191.5,3.0,14.0,208.0,174.96,140.58
2016,12,14,12,30,17.0,180.0,3.0,14.0,189.0,158.31,127.22
2016,12,14,12,45,20.5,180.0,3.0,14.0,190.0,162.02,130.48
2016,12,14,13,0,24.0,180.0,3.0,14.0,191.0,166.08,134.06
2016,12,14,13,15,12.0,159.0,2.95,14.0,164.5,142.91,114.99
2016,12,14,13,30,0.0,138.0,2.9,14.0,138.0,118.47,94.67
2016,12,14,13,45,0.0,113.0,2.9,14.0,113.0,96.32,76.25
2016,12,14,14,0,0.0,88.0,2.9,14.0,88.0,73.97,57.51
2016,12,14,14,15,0.0,81.0,2.75,13.5,81.0,67.99,52.65
2016,12,14,14,30,0.0,74.0,2.6,13.0,74.0,61.98,47.7
2016,12,14,14,45,0.0,66.0,2.5,13.0,66.0,55.01,41.77
2016,12,14,15,0,0.0,58.0,2.4,13.0,58.0,48.04,35.8
2016,12,14,15,15,0.0,49.0,2.25,12.5,49.0,40.54,29.37
2016,12,14,15,30,0.0,40.0,2.1,12.0,40.0,33.06,22.86
2016,12,14,15,45,0.0,31.0,1.95,12.0,31.0,25.59,16.24
2016,12,14,16,0,0.0,22.0,1.8,12.0,22.0,18.13,9.6
2016,12,14,16,15,0.0,14.0,1.8,11.5,14.0,11.52,3.39
2016,12,14,16,30,0.0,6.0,1.8,11.0,6.0,4.92,0.0
2016,12,14,16,45,0.0,3.0,1.8,11.0,3.0,2.56,0.0
2016,12,14,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,11.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,11.0,4.0,3.41,0.0
2016,12,15,7,45,0.0,12.0,4.25,11.5,12.0,9.87,1.06
2016,12,15,8,0,0.0,20.0,4.3,12.0,20.0,16.48,8.54
2016,12,15,8,15,0.0,29.5,4.2,12.0,29.5,24.35,15.92
2016,12,15,8,30,0.0,39.0,4.1,12.0,39.0,32.24,23.24
2016,12,15,8,45,0.0,49.0,4.05,12.0,49.0,40.56,30.9
2016,12,15,9,0,0.0,59.0,4.0,12.0,59.0,48.63,38.26
2016,12,15,9,15,0.0,67.5,4.05,12.0,67.5,55.44,44.41
2016,12,15,9,30,0.0,76.0,4.1,12.0,76.0,62.21,50.45
2016,12,15,9,45,0.0,84.0,4.15,12.5,84.0,68.54,55.94
2016,12,15,10,0,0.0,92.0,4.2,13.0,92.0,74.81,61.32
2016,12,15,10,15,0.0,82.5,4.2,13.0,82.5,68.0,55.18
2016,12,15,10,30,0.0,73.0,4.2,13.0,73.0,60.55,46.23
2016,12,15,10,45,0.0,77.5,4.2,13.0,77.5,64.32,49.37
2016,12,15,11,0,0.0,82.0,4.2,13.0,82.0,68.07,52.5
2016,12,15,11,15,0.0,73.0,4.15,13.0,73.0,60.56,46.08
2016,12,15,11,30,0.0,64.0,4.1,13.0,64.0,53.05,39.67
2016,12,15,11,45,0.0,64.5,4.1,13.5,64.5,53.47,39.93
2016,12,15,12,0,0.0,65.0,4.1,14.0,65.0,53.89,40.2
2016,12,15,12,15,0.0,81.5,4.1,14.0,81.5,67.68,51.85
2016,12,15,12,30,0.0,98.0,4.1,14.0,98.0,81.51,63.51
2016,12,15,12,45,0.0,92.5,4.2,14.0,92.5,76.96,59.71
2016,12,15,13,0,0.0,87.0,4.3,14.0,87.0,72.35,55.87
2016,12,15,13,15,0.0,75.0,4.45,14.0,75.0,62.23,47.37
2016,12,15,13,30,0.0,63.0,4.6,14.0,63.0,52.2,38.92
2016,12,15,13,45,0.0,55.0,4.75,14.0,55.0,45.53,33.3
2016,12,15,14,0,0.0,47.0,4.9,14.0,47.0,38.87,27.67
2016,12,15,14,15,0.0,43.5,4.9,14.0,43.5,35.95,25.22
2016,12,15,14,30,0.0,40.0,4.9,14.0,40.0,33.04,22.76
2016,12,15,14,45,0.0,35.5,4.95,14.0,35.5,29.3,19.57
2016,12,15,15,0,0.0,31.0,5.0,14.0,31.0,25.57,16.36
2016,12,15,15,15,0.0,26.0,4.9,13.5,26.0,21.42,12.8
2016,12,15,15,30,0.0,21.0,4.8,13.0,21.0,17.29,9.2
2016,12,15,15,45,0.0,16.5,4.7,13.0,16.5,13.57,5.91
2016,12,15,16,0,0.0,12.0,4.6,13.0,12.0,9.86,2.6
2016,12,15,16,15,0.0,7.5,4.5,13.0,7.5,6.15,0.0
2016,12,15,16,30,0.0,3.0,4.4,13.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,4.3,13.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.0,3.7,5.0,9.0,0.0,0.0
2016,12,16,7,30,0.0,18.0,3.8,5.0,18.0,15.36,0.0
2016,12,16,7,45,228.0,26.0,3.9,5.5,51.5,21.68,8.88
2016,12,16,8,0,456.0,34.0,4.0,6.0,85.0,28.28,19.14
2016,12,16,8,15,538.5,40.5,4.15,6.0,125.5,33.28,24.41
2016,12,16,8,30,621.0,47.0,4.3,6.0,166.0,41.75,32.51
2016,12,16,8,45,673.5,51.5,4.5,6.5,207.0,45.27,35.91
2016,12,16,9,0,726.0,56.0,4.7,7.0,248.0,48.85,39.23
2016,12,16,9,15,758.5,59.0,4.75,7.0,285.0,51.03,41.26
2016,12,16,9,30,791.0,62.0,4.8,7.0,322.0,53.25,43.27
2016,12,16,9,45,817.0,63.5,4.85,7.5,354.5,54.24,44.04
2016,12,16,10,0,843.0,65.0,4.9,8.0,387.0,55.3,44.84
2016,12,16,10,15,857.5,66.5,4.9,8.0,413.5,56.27,45.65
2016,12,16,10,30,872.0,68.0,4.9,8.0,440.0,96.51,53.83
2016,12,16,10,45,882.0,69.5,4.9,8.5,459.5,152.54,88.13
2016,12,16,11,0,892.0,71.0,4.9,9.0,479.0,202.88,127.53
2016,12,16,11,15,897.5,71.5,4.85,9.0,491.0,251.2,170.74
2016,12,16,11,30,903.0,72.0,4.8,9.0,503.0,298.56,215.38
2016,12,16,11,45,903.0,73.0,4.8,9.0,507.5,343.55,258.89
2016,12,16,12,0,903.0,74.0,4.8,9.0,512.0,386.74,300.65
2016,12,16,12,15,902.0,73.5,4.7,9.0,509.5,426.17,338.61
2016,12,16,12,30,901.0,73.0,4.6,9.0,507.0,463.33,373.88
2016,12,16,12,45,897.0,72.5,4.6,9.0,496.5,496.7,405.5
2016,12,16,13,0,893.0,72.0,4.6,9.0,486.0,527.33,434.22
2016,12,16,13,15,885.0,71.0,4.55,9.0,468.5,552.51,457.84
2016,12,16,13,30,877.0,70.0,4.5,9.0,451.0,577.82,480.95
2016,12,16,13,45,862.0,69.0,4.5,9.0,426.5,593.17,495.85
2016,12,16,14,0,847.0,68.0,4.5,9.0,402.0,604.94,507.57
2016,12,16,14,15,827.5,65.5,4.4,8.5,371.0,608.67,513.12
2016,12,16,14,30,808.0,63.0,4.3,8.0,340.0,608.76,515.39
2016,12,16,14,45,778.0,60.5,4.2,8.0,304.0,598.52,507.89
2016,12,16,15,0,748.0,58.0,4.1,8.0,268.0,584.71,496.86
2016,12,16,15,15,704.0,53.5,3.75,7.5,228.0,555.98,473.11
2016,12,16,15,30,660.0,49.0,3.4,7.0,188.0,524.08,445.53
2016,12,16,15,45,591.5,43.0,3.05,6.5,147.0,471.59,399.22
2016,12,16,16,0,523.0,37.0,2.7,6.0,106.0,425.72,355.19
2016,12,16,16,15,261.5,34.5,2.55,5.5,69.0,252.32,198.09
2016,12,16,16,30,0.0,32.0,2.4,5.0,32.0,48.45,0.0
2016,12,16,16,45,0.0,16.0,2.25,4.5,16.0,13.66,0.0
2016,12,16,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,120.0,6.0,1.2,-0.5,9.0,0.0,0.0
2016,12,17,7,30,240.0,12.0,1.2,0.0,18.0,10.24,0.0
2016,12,17,7,45,389.5,21.0,1.3,0.5,54.0,19.1,6.92
2016,12,17,8,0,539.0,30.0,1.4,1.0,90.0,27.31,18.71
2016,12,17,8,15,616.5,36.0,1.55,1.5,132.0,32.47,24.18
2016,12,17,8,30,694.0,42.0,1.7,2.0,174.0,37.67,29.31
2016,12,17,8,45,741.0,46.0,1.9,2.5,215.5,40.94,32.51
2016,12,17,9,0,788.0,50.0,2.1,3.0,257.0,44.25,35.63
2016,12,17,9,15,818.0,53.0,2.2,3.5,295.0,46.6,37.77
2016,12,17,9,30,848.0,56.0,2.3,4.0,333.0,48.97,39.86
2016,12,17,9,45,868.5,58.0,2.4,4.5,366.0,55.69,45.93
2016,12,17,10,0,889.0,60.0,2.5,5.0,399.0,57.71,47.62
2016,12,17,10,15,902.5,61.5,2.5,5.5,425.5,59.23,48.83
2016,12,17,10,30,916.0,63.0,2.5,6.0,452.0,98.99,55.97
2016,12,17,10,45,924.5,64.0,2.55,6.5,471.5,150.98,85.69
2016,12,17,11,0,933.0,65.0,2.6,7.0,491.0,202.7,125.94
2016,12,17,11,15,937.5,66.0,2.6,7.0,503.5,253.12,170.85
2016,12,17,11,30,942.0,67.0,2.6,7.0,516.0,302.45,217.14
2016,12,17,11,45,942.5,67.5,2.6,7.5,520.5,348.85,261.24
2016,12,17,12,0,943.0,68.0,2.6,8.0,525.0,393.4,303.33
2016,12,17,12,15,941.5,68.0,2.55,8.0,522.0,434.68,342.47
2016,12,17,12,30,940.0,68.0,2.5,8.0,519.0,473.59,378.78
2016,12,17,12,45,930.5,69.0,2.5,8.0,508.0,507.29,410.26
2016,12,17,13,0,921.0,70.0,2.5,8.0,497.0,537.88,438.48
2016,12,17,13,15,912.5,69.0,2.4,8.0,479.0,563.69,461.94
2016,12,17,13,30,904.0,68.0,2.3,8.0,461.0,586.26,482.23
2016,12,17,13,45,890.5,66.5,2.25,8.0,436.0,602.08,497.0
2016,12,17,14,0,877.0,65.0,2.2,8.0,411.0,618.69,511.88
2016,12,17,14,15,857.5,63.0,2.05,7.5,379.5,623.62,517.77
2016,12,17,14,30,838.0,61.0,1.9,7.0,348.0,624.84,520.4
2016,12,17,14,45,809.5,58.0,1.75,7.0,311.5,615.45,513.34
2016,12,17,15,0,781.0,55.0,1.6,7.0,275.0,602.46,502.84
2016,12,17,15,15,738.0,51.0,1.4,6.5,234.5,575.31,480.83
2016,12,17,15,30,695.0,47.0,1.2,6.0,194.0,544.93,454.92
2016,12,17,15,45,625.5,41.5,1.05,5.5,152.0,492.51,410.01
2016,12,17,16,0,556.0,36.0,0.9,5.0,110.0,437.7,360.39
2016,12,17,16,15,278.0,35.0,0.95,4.5,72.0,260.33,203.9
2016,12,17,16,30,0.0,34.0,1.0,4.0,34.0,53.67,0.48
2016,12,17,16,45,0.0,17.0,1.05,3.5,17.0,14.51,0.0
2016,12,17,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,7,15,113.5,5.5,1.15,-2.0,8.5,0.0,0.0
2016,12,18,7,30,227.0,11.0,1.3,-1.0,17.0,9.39,0.0
2016,12,18,7,45,379.5,20.0,1.5,-0.5,52.0,18.14,5.8
2016,12,18,8,0,532.0,29.0,1.7,0.0,87.0,26.37,17.88
2016,12,18,8,15,611.0,35.0,1.7,0.0,129.0,31.55,23.46
2016,12,18,8,30,690.0,41.0,1.7,0.0,171.0,36.77,28.71
2016,12,18,8,45,740.0,44.5,1.7,0.5,213.0,39.66,31.57
2016,12,18,9,0,790.0,48.0,1.7,1.0,255.0,42.6,34.38
2016,12,18,9,15,821.5,51.0,1.7,1.5,293.0,45.01,36.6
2016,12,18,9,30,853.0,54.0,1.7,2.0,331.0,52.18,43.18
2016,12,18,9,45,872.5,56.5,1.75,3.0,364.5,54.63,45.23
2016,12,18,10,0,892.0,59.0,1.8,4.0,398.0,57.01,47.17
2016,12,18,10,15,907.0,60.5,1.8,4.5,425.0,58.55,48.42
2016,12,18,10,30,922.0,62.0,1.8,5.0,452.0,96.74,54.89
2016,12,18,10,45,932.0,63.0,1.85,5.5,472.5,149.18,84.34
2016,12,18,11,0,942.0,64.0,1.9,6.0,493.0,201.5,124.75
2016,12,18,11,15,947.5,64.5,1.9,6.0,506.0,252.15,169.67
2016,12,18,11,30,953.0,65.0,1.9,6.0,519.0,301.78,216.09
2016,12,18,11,45,955.0,65.5,1.95,6.5,524.5,349.14,260.94
2016,12,18,12,0,957.0,66.0,2.0,7.0,530.0,394.76,303.91
2016,12,18,12,15,956.0,66.0,2.05,7.0,527.0,436.83,343.84
2016,12,18,12,30,955.0,66.0,2.1,7.0,524.0,476.53,381.03
2016,12,18,12,45,950.5,65.0,2.2,7.5,513.5,511.11,412.79
2016,12,18,13,0,946.0,64.0,2.3,8.0,503.0,542.74,441.42
2016,12,18,13,15,937.5,63.5,2.35,8.0,485.0,569.79,466.4
2016,12,18,13,30,929.0,63.0,2.4,8.0,467.0,593.54,488.29
2016,12,18,13,45,915.5,61.5,2.5,8.0,441.5,609.94,504.25
2016,12,18,14,0,902.0,60.0,2.6,8.0,416.0,622.74,517.08
2016,12,18,14,15,883.5,58.0,2.5,7.5,385.0,628.31,523.98
2016,12,18,14,30,865.0,56.0,2.4,7.0,354.0,630.27,527.69
2016,12,18,14,45,836.5,54.0,2.3,7.0,317.0,627.58,526.11
2016,12,18,15,0,808.0,52.0,2.2,7.0,280.0,616.17,517.17
2016,12,18,15,15,766.5,48.5,1.9,6.0,239.5,590.89,497.13
2016,12,18,15,30,725.0,45.0,1.6,5.0,199.0,562.38,472.98
2016,12,18,15,45,658.5,39.5,1.35,4.0,156.5,512.15,429.76
2016,12,18,16,0,592.0,34.0,1.1,3.0,114.0,459.71,381.74
2016,12,18,16,15,471.0,26.0,1.1,2.5,75.0,368.57,291.92
2016,12,18,16,30,350.0,18.0,1.1,2.0,36.0,264.64,42.64
2016,12,18,16,45,175.0,9.0,1.15,1.5,18.0,116.12,0.0
2016,12,18,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,19,7,15,91.0,5.5,1.15,-1.5,7.5,0.0,0.0
2016,12,19,7,30,182.0,11.0,1.3,-1.0,15.0,9.39,0.0
2016,12,19,7,45,330.0,21.0,1.45,-0.5,48.5,17.46,4.84
2016,12,19,8,0,478.0,31.0,1.6,0.0,82.0,28.15,19.41
2016,12,19,8,15,559.5,37.5,1.65,0.5,122.5,33.67,25.33
2016,12,19,8,30,641.0,44.0,1.7,1.0,163.0,39.22,30.85
2016,12,19,8,45,692.5,48.0,1.75,1.5,204.0,42.4,33.99
2016,12,19,9,0,744.0,52.0,1.8,2.0,245.0,45.64,37.06
2016,12,19,9,15,775.5,55.0,1.85,2.5,282.0,47.91,39.14
2016,12,19,9,30,807.0,58.0,1.9,3.0,319.0,50.21,41.19
2016,12,19,9,45,828.5,60.0,2.0,4.0,351.5,51.64,42.29
2016,12,19,10,0,850.0,62.0,2.1,5.0,384.0,53.09,43.4
2016,12,19,10,15,864.5,64.0,2.2,5.5,410.5,54.49,44.52
2016,12,19,10,30,879.0,66.0,2.3,6.0,437.0,95.82,55.84
2016,12,19,10,45,887.5,67.5,2.4,6.5,457.0,146.39,83.88
2016,12,19,11,0,896.0,69.0,2.5,7.0,477.0,196.77,122.58
2016,12,19,11,15,902.0,69.5,2.45,7.0,489.5,245.43,165.55
2016,12,19,11,30,908.0,70.0,2.4,7.0,502.0,293.18,210.14
2016,12,19,11,45,909.5,70.5,2.4,7.5,507.0,338.51,253.1
2016,12,19,12,0,911.0,71.0,2.4,8.0,512.0,382.15,294.25
2016,12,19,12,15,808.5,87.5,2.4,8.0,477.5,398.85,315.19
2016,12,19,12,30,706.0,104.0,2.4,8.0,443.0,406.02,326.83
2016,12,19,12,45,627.5,123.0,2.45,8.0,420.0,418.73,341.26
2016,12,19,13,0,549.0,142.0,2.5,8.0,397.0,419.27,344.83
2016,12,19,13,15,591.0,125.5,2.45,8.0,390.5,452.91,374.32
2016,12,19,13,30,633.0,109.0,2.4,8.0,384.0,481.53,399.54
2016,12,19,13,45,743.5,87.0,2.35,8.0,393.5,542.79,450.74
2016,12,19,14,0,854.0,65.0,2.3,8.0,403.0,603.19,500.59
2016,12,19,14,15,834.5,63.0,2.1,7.5,372.5,607.9,505.77
2016,12,19,14,30,815.0,61.0,1.9,7.0,342.0,608.99,508.04
2016,12,19,14,45,786.5,58.5,1.75,7.0,306.0,600.16,501.41
2016,12,19,15,0,758.0,56.0,1.6,7.0,270.0,587.78,491.4
2016,12,19,15,15,714.5,52.0,1.4,6.0,230.5,560.39,470.05
2016,12,19,15,30,671.0,48.0,1.2,5.0,191.0,529.81,444.79
2016,12,19,15,45,601.5,42.5,1.05,4.5,150.0,477.57,399.94
2016,12,19,16,0,532.0,37.0,0.9,4.0,109.0,422.93,350.54
2016,12,19,16,15,266.0,35.5,0.9,3.5,71.5,255.98,202.72
2016,12,19,16,30,0.0,34.0,0.9,3.0,34.0,52.21,6.97
2016,12,19,16,45,0.0,17.0,0.95,3.0,17.0,14.51,0.0
2016,12,19,17,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,72.0,5.5,1.2,0.5,6.5,0.0,0.0
2016,12,20,7,30,144.0,11.0,1.3,1.0,13.0,9.39,0.0
2016,12,20,7,45,290.5,20.5,1.4,1.5,44.5,16.97,3.92
2016,12,20,8,0,437.0,30.0,1.5,2.0,76.0,24.84,16.27
2016,12,20,8,15,519.0,37.0,1.5,2.5,115.5,33.06,24.55
2016,12,20,8,30,601.0,44.0,1.5,3.0,155.0,39.03,30.42
2016,12,20,8,45,651.0,48.0,1.55,3.5,194.5,42.15,33.49
2016,12,20,9,0,701.0,52.0,1.6,4.0,234.0,45.33,36.49
2016,12,20,9,15,733.5,55.5,1.55,4.5,270.0,47.99,38.91
2016,12,20,9,30,766.0,59.0,1.5,5.0,306.0,50.65,41.27
2016,12,20,9,45,793.0,60.0,1.5,6.0,338.5,51.29,41.65
2016,12,20,10,0,820.0,61.0,1.5,7.0,371.0,52.0,42.07
2016,12,20,10,15,835.0,62.5,1.55,7.5,397.0,53.02,42.84
2016,12,20,10,30,850.0,64.0,1.6,8.0,423.0,91.38,53.07
2016,12,20,10,45,859.5,65.0,1.65,8.5,442.5,140.09,79.25
2016,12,20,11,0,869.0,66.0,1.7,9.0,462.0,188.73,115.94
2016,12,20,11,15,875.0,67.0,1.7,9.5,474.5,236.4,157.19
2016,12,20,11,30,881.0,68.0,1.7,10.0,487.0,283.25,199.94
2016,12,20,11,45,883.0,68.0,1.75,10.5,492.0,327.02,240.88
2016,12,20,12,0,885.0,68.0,1.8,11.0,497.0,369.18,280.17
2016,12,20,12,15,884.5,68.0,1.85,11.0,495.0,408.61,317.16
2016,12,20,12,30,884.0,68.0,1.9,11.0,493.0,445.9,351.7
2016,12,20,12,45,874.5,69.0,1.95,11.0,482.5,477.79,381.32
2016,12,20,13,0,865.0,70.0,2.0,11.0,472.0,506.72,407.92
2016,12,20,13,15,857.0,69.0,2.05,11.0,455.0,533.85,432.48
2016,12,20,13,30,849.0,68.0,2.1,11.0,438.0,556.04,452.76
2016,12,20,13,45,835.5,66.5,2.15,11.0,414.5,571.36,467.35
2016,12,20,14,0,822.0,65.0,2.2,11.0,391.0,583.25,478.99
2016,12,20,14,15,802.5,63.0,2.05,10.5,361.5,587.47,484.31
2016,12,20,14,30,783.0,61.0,1.9,10.0,332.0,588.17,486.52
2016,12,20,14,45,756.0,58.0,1.75,10.0,297.0,579.44,480.06
2016,12,20,15,0,729.0,55.0,1.6,10.0,262.0,567.3,470.37
2016,12,20,15,15,687.0,51.0,1.45,9.0,223.5,540.88,450.29
2016,12,20,15,30,645.0,47.0,1.3,8.0,185.0,511.43,426.49
2016,12,20,15,45,581.5,41.0,1.15,7.5,145.5,462.88,385.0
2016,12,20,16,0,518.0,35.0,1.0,7.0,106.0,412.34,339.43
2016,12,20,16,15,401.5,27.0,1.0,6.5,70.0,333.39,262.69
2016,12,20,16,30,285.0,19.0,1.0,6.0,34.0,232.71,64.1
2016,12,20,16,45,142.5,9.5,1.05,5.5,17.0,96.51,0.0
2016,12,20,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
