Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,16.0,1.15,5.5,35.5,12.87,1.07
2016,12,21,8,0,384.0,32.0,1.3,6.0,71.0,26.47,17.33
2016,12,21,8,15,467.0,39.0,1.4,6.0,109.5,31.85,23.08
2016,12,21,8,30,550.0,46.0,1.5,6.0,148.0,37.25,28.41
2016,12,21,8,45,601.5,51.5,1.6,6.5,186.0,41.26,32.26
2016,12,21,9,0,653.0,57.0,1.7,7.0,224.0,45.26,35.98
2016,12,21,9,15,687.5,60.5,1.75,7.5,260.0,51.8,41.92
2016,12,21,9,30,722.0,64.0,1.8,8.0,296.0,54.34,44.13
2016,12,21,9,45,754.5,64.5,1.9,8.5,329.0,54.48,44.12
2016,12,21,10,0,787.0,65.0,2.0,9.0,362.0,54.75,44.21
2016,12,21,10,15,803.0,66.5,2.0,9.5,387.5,55.69,44.9
2016,12,21,10,30,819.0,68.0,2.0,10.0,413.0,85.64,49.21
2016,12,21,10,45,829.5,69.5,2.05,10.5,433.0,133.97,75.01
2016,12,21,11,0,840.0,71.0,2.1,11.0,453.0,182.48,111.29
2016,12,21,11,15,847.0,71.5,2.1,11.0,465.5,229.4,151.85
2016,12,21,11,30,854.0,72.0,2.1,11.0,478.0,275.67,194.23
2016,12,21,11,45,856.5,72.5,2.1,11.5,483.5,321.87,236.92
2016,12,21,12,0,859.0,73.0,2.1,12.0,489.0,363.68,275.69
2016,12,21,12,15,859.0,73.0,2.1,12.0,487.0,402.41,311.91
2016,12,21,12,30,859.0,73.0,2.1,12.0,485.0,439.43,346.01
2016,12,21,12,45,856.0,72.0,2.15,12.5,476.0,472.37,375.62
2016,12,21,13,0,853.0,71.0,2.2,13.0,467.0,502.71,402.44
2016,12,21,13,15,845.5,70.0,2.15,13.0,451.0,528.01,425.14
2016,12,21,13,30,838.0,69.0,2.1,13.0,435.0,550.27,444.96
2016,12,21,13,45,828.5,66.5,2.1,13.0,412.0,566.62,460.05
2016,12,21,14,0,819.0,64.0,2.1,13.0,389.0,579.71,472.31
2016,12,21,14,15,800.5,62.0,2.0,12.5,360.0,584.57,478.31
2016,12,21,14,30,782.0,60.0,1.9,12.0,331.0,585.97,481.31
2016,12,21,14,45,757.0,57.0,1.85,12.0,297.0,578.61,476.52
2016,12,21,15,0,732.0,54.0,1.8,12.0,263.0,567.9,468.59
2016,12,21,15,15,691.5,50.0,1.6,11.0,225.0,542.59,449.31
2016,12,21,15,30,651.0,46.0,1.4,10.0,187.0,514.29,426.38
2016,12,21,15,45,587.0,40.5,1.2,9.5,147.0,466.09,385.2
2016,12,21,16,0,523.0,35.0,1.0,9.0,107.0,415.83,340.01
2016,12,21,16,15,409.5,27.0,1.05,8.5,71.0,330.13,259.77
2016,12,21,16,30,296.0,19.0,1.1,8.0,35.0,240.52,79.34
2016,12,21,16,45,148.0,9.5,1.15,7.5,17.5,99.99,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,218.5,15.5,1.5,4.5,38.0,12.51,0.48
2016,12,22,8,0,437.0,31.0,1.5,5.0,76.0,25.78,16.74
2016,12,22,8,15,523.0,38.0,1.45,5.0,116.5,31.26,22.63
2016,12,22,8,30,609.0,45.0,1.4,5.0,157.0,40.04,31.07
2016,12,22,8,45,664.5,49.5,1.35,5.5,198.0,43.6,34.54
2016,12,22,9,0,720.0,54.0,1.3,6.0,239.0,47.22,37.94
2016,12,22,9,15,753.0,57.5,1.25,6.5,276.0,49.85,40.31
2016,12,22,9,30,786.0,61.0,1.2,7.0,313.0,52.5,42.64
2016,12,22,9,45,809.5,63.0,1.15,8.0,345.5,53.86,43.66
2016,12,22,10,0,833.0,65.0,1.1,9.0,378.0,55.27,44.7
2016,12,22,10,15,848.0,66.5,1.15,9.5,404.5,56.23,45.4
2016,12,22,10,30,863.0,68.0,1.2,10.0,431.0,86.1,49.31
2016,12,22,10,45,873.0,69.0,1.25,10.5,451.0,136.31,75.37
2016,12,22,11,0,883.0,70.0,1.3,11.0,471.0,191.05,116.22
2016,12,22,11,15,888.5,71.0,1.35,11.5,484.0,239.52,157.48
2016,12,22,11,30,894.0,72.0,1.4,12.0,497.0,287.11,200.36
2016,12,22,11,45,896.5,72.0,1.5,12.5,502.5,331.88,241.73
2016,12,22,12,0,899.0,72.0,1.6,13.0,508.0,375.05,281.55
2016,12,22,12,15,898.5,72.0,1.65,13.0,506.0,415.34,318.9
2016,12,22,12,30,898.0,72.0,1.7,13.0,504.0,453.46,353.79
2016,12,22,12,45,896.0,71.0,1.75,13.0,494.5,487.59,384.86
2016,12,22,13,0,894.0,70.0,1.8,13.0,485.0,519.13,413.24
2016,12,22,13,15,886.0,69.0,1.7,13.0,468.5,544.84,435.87
2016,12,22,13,30,878.0,68.0,1.6,13.0,452.0,567.41,455.48
2016,12,22,13,45,866.0,66.0,1.55,13.0,428.0,587.12,472.61
2016,12,22,14,0,854.0,64.0,1.5,13.0,404.0,600.21,484.4
2016,12,22,14,15,835.0,62.0,1.3,12.5,374.0,605.54,489.79
2016,12,22,14,30,816.0,60.0,1.1,12.0,344.0,607.27,491.94
2016,12,22,14,45,788.0,57.5,0.95,12.0,308.5,599.09,485.59
2016,12,22,15,0,760.0,55.0,0.8,12.0,273.0,587.38,476.0
2016,12,22,15,15,717.5,51.0,0.75,11.5,233.5,560.98,456.3
2016,12,22,15,30,675.0,47.0,0.7,11.0,194.0,531.44,433.0
2016,12,22,15,45,605.5,42.0,0.7,10.5,152.5,480.09,391.48
2016,12,22,16,0,536.0,37.0,0.7,10.0,111.0,426.34,345.44
2016,12,22,16,15,420.5,28.5,0.7,9.5,74.0,347.73,271.68
2016,12,22,16,30,305.0,20.0,0.7,9.0,37.0,248.22,94.32
2016,12,22,16,45,152.5,10.0,0.75,9.0,18.5,103.3,0.0
2016,12,22,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.5,4.8,6.0,7.5,6.16,0.0
2016,12,23,8,0,0.0,15.0,4.9,6.0,15.0,12.34,4.99
2016,12,23,8,15,0.0,23.0,4.95,6.0,23.0,18.96,11.41
2016,12,23,8,30,0.0,31.0,5.0,6.0,31.0,25.58,17.71
2016,12,23,8,45,0.0,39.5,5.05,6.5,39.5,32.64,24.31
2016,12,23,9,0,0.0,48.0,5.1,7.0,48.0,39.7,30.84
2016,12,23,9,15,0.0,56.0,5.0,7.0,56.0,46.37,36.99
2016,12,23,9,30,0.0,64.0,4.9,7.0,64.0,53.04,43.09
2016,12,23,9,45,0.0,70.5,4.85,7.5,70.5,58.32,47.77
2016,12,23,10,0,0.0,77.0,4.8,8.0,77.0,63.53,52.33
2016,12,23,10,15,0.0,59.5,4.6,8.5,59.5,49.28,39.24
2016,12,23,10,30,0.0,42.0,4.4,9.0,42.0,34.72,24.61
2016,12,23,10,45,0.0,83.0,4.2,9.5,83.0,68.73,53.9
2016,12,23,11,0,0.0,124.0,4.0,10.0,124.0,100.57,80.91
2016,12,23,11,15,0.0,93.5,4.0,10.0,93.5,77.28,60.95
2016,12,23,11,30,0.0,63.0,4.0,10.0,63.0,52.22,39.45
2016,12,23,11,45,37.5,137.5,4.0,10.0,156.0,124.56,100.0
2016,12,23,12,0,75.0,212.0,4.0,10.0,249.0,200.48,163.04
2016,12,23,12,15,57.5,205.0,4.25,10.0,233.0,194.66,158.95
2016,12,23,12,30,40.0,198.0,4.5,10.0,217.0,186.79,153.03
2016,12,23,12,45,26.5,184.0,4.75,10.0,196.5,167.57,137.32
2016,12,23,13,0,13.0,170.0,5.0,10.0,176.0,151.02,123.63
2016,12,23,13,15,6.5,104.5,5.0,9.5,107.5,90.97,72.9
2016,12,23,13,30,0.0,39.0,5.0,9.0,39.0,32.24,22.4
2016,12,23,13,45,0.0,41.5,5.0,9.0,41.5,34.31,24.25
2016,12,23,14,0,0.0,44.0,5.0,9.0,44.0,36.38,26.09
2016,12,23,14,15,0.0,41.0,4.85,9.0,41.0,33.88,23.96
2016,12,23,14,30,0.0,38.0,4.7,9.0,38.0,31.38,21.82
2016,12,23,14,45,0.0,34.0,4.55,9.0,34.0,28.06,18.94
2016,12,23,15,0,0.0,30.0,4.4,9.0,30.0,24.74,16.04
2016,12,23,15,15,0.0,25.5,4.05,8.5,25.5,21.01,12.79
2016,12,23,15,30,0.0,21.0,3.7,8.0,21.0,17.29,9.5
2016,12,23,15,45,0.0,16.5,3.35,7.5,16.5,13.57,6.18
2016,12,23,16,0,0.0,12.0,3.0,7.0,12.0,9.86,2.84
2016,12,23,16,15,0.0,8.0,2.75,6.5,8.0,6.56,0.0
2016,12,23,16,30,0.0,4.0,2.5,6.0,4.0,3.28,0.0
2016,12,23,16,45,0.0,2.0,2.3,6.0,2.0,1.71,0.0
2016,12,23,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,7,45,226.0,14.5,1.6,3.0,37.0,11.7,0.0
2016,12,24,8,0,452.0,29.0,1.7,4.0,74.0,26.29,17.15
2016,12,24,8,15,537.5,35.5,1.9,4.0,114.5,31.84,23.21
2016,12,24,8,30,623.0,42.0,2.1,4.0,155.0,37.42,28.76
2016,12,24,8,45,678.5,45.5,2.35,4.5,195.5,40.21,31.53
2016,12,24,9,0,734.0,49.0,2.6,5.0,236.0,43.09,34.25
2016,12,24,9,15,767.5,52.0,2.65,5.5,273.5,45.43,36.38
2016,12,24,9,30,801.0,55.0,2.7,6.0,311.0,47.79,38.47
2016,12,24,9,45,827.5,56.5,2.8,6.5,344.5,48.92,39.38
2016,12,24,10,0,854.0,58.0,2.9,7.0,378.0,55.82,45.54
2016,12,24,10,15,869.0,59.5,2.95,7.0,405.0,57.35,46.85
2016,12,24,10,30,884.0,61.0,3.0,7.0,432.0,84.79,49.86
2016,12,24,10,45,895.0,61.5,3.1,7.5,452.5,135.05,75.0
2016,12,24,11,0,906.0,62.0,3.2,8.0,473.0,185.34,112.22
2016,12,24,11,15,912.0,62.5,3.2,8.0,486.5,234.49,155.09
2016,12,24,11,30,918.0,63.0,3.2,8.0,500.0,282.76,200.06
2016,12,24,11,45,921.0,63.5,3.25,8.0,505.5,329.08,244.46
2016,12,24,12,0,924.0,64.0,3.3,8.0,511.0,373.86,287.5
2016,12,24,12,15,923.5,64.0,3.3,8.0,509.5,415.12,327.1
2016,12,24,12,30,923.0,64.0,3.3,8.0,508.0,454.16,364.09
2016,12,24,12,45,912.5,65.5,3.3,8.0,498.0,487.83,396.01
2016,12,24,13,0,902.0,67.0,3.3,8.0,488.0,518.4,424.64
2016,12,24,13,15,894.5,66.0,3.25,8.0,471.0,544.72,449.12
2016,12,24,13,30,887.0,65.0,3.2,8.0,454.0,567.91,470.55
2016,12,24,13,45,876.0,63.5,3.15,8.0,431.0,585.37,486.98
2016,12,24,14,0,865.0,62.0,3.1,8.0,408.0,599.48,500.38
2016,12,24,14,15,847.0,60.0,2.95,8.0,378.0,610.02,510.11
2016,12,24,14,30,829.0,58.0,2.8,8.0,348.0,612.75,513.37
2016,12,24,14,45,803.5,55.5,2.65,8.0,313.0,606.53,509.14
2016,12,24,15,0,778.0,53.0,2.5,8.0,278.0,596.82,501.56
2016,12,24,15,15,738.0,49.5,2.15,7.0,238.5,572.97,482.77
2016,12,24,15,30,698.0,46.0,1.8,6.0,199.0,545.97,460.06
2016,12,24,15,45,634.5,40.5,1.45,5.5,158.0,498.24,418.12
2016,12,24,16,0,571.0,35.0,1.1,5.0,117.0,448.35,372.06
2016,12,24,16,15,457.5,27.5,1.1,4.5,78.5,362.71,292.27
2016,12,24,16,30,344.0,20.0,1.1,4.0,40.0,267.61,130.71
2016,12,24,16,45,172.0,10.0,1.1,3.5,20.0,115.7,0.0
2016,12,24,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,45,221.5,14.5,1.25,1.5,36.5,11.7,0.0
2016,12,25,8,0,443.0,29.0,1.3,2.0,73.0,26.29,17.27
2016,12,25,8,15,529.5,36.0,1.5,2.5,113.0,32.29,23.77
2016,12,25,8,30,616.0,43.0,1.7,3.0,153.0,38.31,29.7
2016,12,25,8,45,669.0,47.0,1.9,4.0,193.5,41.48,32.76
2016,12,25,9,0,722.0,51.0,2.1,5.0,234.0,44.71,35.74
2016,12,25,9,15,755.5,54.5,2.15,5.5,271.5,47.4,38.2
2016,12,25,9,30,789.0,58.0,2.2,6.0,309.0,50.11,40.6
2016,12,25,9,45,809.0,61.0,2.25,6.5,341.5,52.29,42.47
2016,12,25,10,0,829.0,64.0,2.3,7.0,374.0,54.46,44.31
2016,12,25,10,15,844.0,65.5,2.3,7.0,401.0,55.43,45.12
2016,12,25,10,30,859.0,67.0,2.3,7.0,428.0,81.0,47.79
2016,12,25,10,45,869.5,68.0,2.3,7.5,448.5,136.37,77.37
2016,12,25,11,0,880.0,69.0,2.3,8.0,469.0,185.93,113.73
2016,12,25,11,15,886.0,70.0,2.3,8.0,482.0,234.45,155.72
2016,12,25,11,30,892.0,71.0,2.3,8.0,495.0,282.17,199.79
2016,12,25,11,45,729.5,108.5,2.35,8.5,458.0,307.39,231.02
2016,12,25,12,0,567.0,146.0,2.4,9.0,421.0,319.3,249.16
2016,12,25,12,15,522.5,157.0,2.4,9.0,410.0,341.35,271.61
2016,12,25,12,30,478.0,168.0,2.4,9.0,399.0,358.93,289.46
2016,12,25,12,45,472.5,166.5,2.4,9.0,391.5,378.77,308.18
2016,12,25,13,0,467.0,165.0,2.4,9.0,384.0,396.82,325.07
2016,12,25,13,15,665.0,117.0,2.35,9.0,416.0,479.73,393.78
2016,12,25,13,30,863.0,69.0,2.3,9.0,448.0,561.72,461.23
2016,12,25,13,45,850.0,67.5,2.25,9.0,424.5,578.22,476.11
2016,12,25,14,0,837.0,66.0,2.2,9.0,401.0,591.28,488.35
2016,12,25,14,15,818.0,63.5,2.05,8.5,371.5,596.05,494.21
2016,12,25,14,30,799.0,61.0,1.9,8.0,342.0,597.24,496.91
2016,12,25,14,45,773.5,58.0,1.8,8.0,307.0,590.17,492.1
2016,12,25,15,0,748.0,55.0,1.7,8.0,272.0,579.67,484.06
2016,12,25,15,15,707.5,51.5,1.55,7.0,233.5,555.39,465.75
2016,12,25,15,30,667.0,48.0,1.4,6.0,195.0,527.97,443.69
2016,12,25,15,45,605.5,42.0,1.25,5.5,155.0,481.04,403.58
2016,12,25,16,0,544.0,36.0,1.1,5.0,115.0,431.99,359.46
2016,12,25,16,15,434.0,28.5,1.2,4.5,77.5,348.66,282.6
2016,12,25,16,30,324.0,21.0,1.3,4.0,40.0,264.78,140.56
2016,12,25,16,45,162.0,10.5,1.4,3.5,20.0,110.04,0.0
2016,12,25,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,7,45,237.5,13.5,1.35,0.5,37.0,11.84,0.0
2016,12,26,8,0,475.0,27.0,1.5,1.0,74.0,24.47,15.71
2016,12,26,8,15,558.5,33.0,1.55,1.5,114.0,29.64,21.44
2016,12,26,8,30,642.0,39.0,1.6,2.0,154.0,34.85,26.63
2016,12,26,8,45,690.5,43.5,1.65,2.5,194.5,38.57,30.27
2016,12,26,9,0,739.0,48.0,1.7,3.0,235.0,42.29,33.81
2016,12,26,9,15,772.0,51.0,1.7,3.5,272.5,44.66,35.98
2016,12,26,9,30,805.0,54.0,1.7,4.0,310.0,47.04,38.1
2016,12,26,9,45,822.0,57.5,1.75,4.5,342.5,49.66,40.4
2016,12,26,10,0,839.0,61.0,1.8,5.0,375.0,52.25,42.63
2016,12,26,10,15,854.5,62.5,1.8,5.5,402.0,59.32,48.95
2016,12,26,10,30,870.0,64.0,1.8,6.0,429.0,83.87,50.96
2016,12,26,10,45,877.5,66.0,1.85,7.0,449.0,134.38,75.7
2016,12,26,11,0,885.0,68.0,1.9,8.0,469.0,184.69,112.38
2016,12,26,11,15,891.0,68.5,1.8,8.0,482.5,233.07,154.0
2016,12,26,11,30,897.0,69.0,1.7,8.0,496.0,280.62,197.66
2016,12,26,11,45,898.5,70.0,1.65,8.5,502.0,326.29,240.33
2016,12,26,12,0,900.0,71.0,1.6,9.0,508.0,370.35,281.3
2016,12,26,12,15,899.0,70.5,1.55,9.0,506.0,410.3,318.76
2016,12,26,12,30,898.0,70.0,1.5,9.0,504.0,448.03,353.57
2016,12,26,12,45,894.0,69.5,1.45,9.5,495.0,482.05,383.89
2016,12,26,13,0,890.0,69.0,1.4,10.0,486.0,513.37,411.16
2016,12,26,13,15,881.5,68.0,1.35,10.0,469.0,539.05,434.07
2016,12,26,13,30,873.0,67.0,1.3,10.0,452.0,561.58,453.97
2016,12,26,13,45,861.0,65.5,1.3,10.0,428.5,578.36,469.36
2016,12,26,14,0,849.0,64.0,1.3,10.0,405.0,595.99,484.94
2016,12,26,14,15,830.0,62.0,1.2,9.5,375.5,601.64,491.23
2016,12,26,14,30,811.0,60.0,1.1,9.0,346.0,603.69,494.49
2016,12,26,14,45,784.0,57.5,1.05,9.0,311.0,596.49,489.81
2016,12,26,15,0,757.0,55.0,1.0,9.0,276.0,585.79,481.97
2016,12,26,15,15,716.5,51.0,1.0,8.0,237.0,561.05,464.66
2016,12,26,15,30,676.0,47.0,1.0,7.0,198.0,533.18,443.64
2016,12,26,15,45,611.5,42.0,1.0,6.5,157.5,485.45,404.31
2016,12,26,16,0,547.0,37.0,1.0,6.0,117.0,435.4,360.66
2016,12,26,16,15,438.0,29.0,1.05,5.0,79.5,352.16,285.31
2016,12,26,16,30,329.0,21.0,1.1,4.0,42.0,269.25,152.99
2016,12,26,16,45,164.5,10.5,1.15,3.5,21.0,111.77,0.0
2016,12,26,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,7,45,201.0,15.0,0.65,1.5,34.5,12.11,0.0
2016,12,27,8,0,402.0,30.0,0.6,2.0,69.0,24.9,16.02
2016,12,27,8,15,489.0,37.0,0.65,2.5,108.0,30.35,22.04
2016,12,27,8,30,576.0,44.0,0.7,3.0,147.0,35.84,27.47
2016,12,27,8,45,634.5,48.5,0.75,3.5,187.5,42.6,33.92
2016,12,27,9,0,693.0,53.0,0.8,4.0,228.0,46.22,37.33
2016,12,27,9,15,727.5,56.5,0.8,4.5,265.0,48.85,39.73
2016,12,27,9,30,762.0,60.0,0.8,5.0,302.0,51.5,42.08
2016,12,27,9,45,787.5,62.0,0.85,6.0,335.0,52.87,43.12
2016,12,27,10,0,813.0,64.0,0.9,7.0,368.0,54.29,44.18
2016,12,27,10,15,829.0,65.5,1.0,7.5,395.0,55.26,44.89
2016,12,27,10,30,845.0,67.0,1.1,8.0,422.0,78.05,46.66
2016,12,27,10,45,854.5,69.0,1.2,8.5,442.5,128.18,71.06
2016,12,27,11,0,864.0,71.0,1.3,9.0,463.0,178.42,107.48
2016,12,27,11,15,870.5,71.5,1.4,9.0,476.5,230.57,151.91
2016,12,27,11,30,877.0,72.0,1.5,9.0,490.0,277.39,194.7
2016,12,27,11,45,879.0,72.5,1.65,9.5,496.0,321.98,236.44
2016,12,27,12,0,881.0,73.0,1.8,10.0,502.0,365.02,276.77
2016,12,27,12,15,880.5,73.0,1.85,10.0,500.5,404.96,314.39
2016,12,27,12,30,880.0,73.0,1.9,10.0,499.0,442.79,349.58
2016,12,27,12,45,871.5,74.0,1.95,10.5,489.0,476.74,380.3
2016,12,27,13,0,863.0,75.0,2.0,11.0,479.0,507.61,407.76
2016,12,27,13,15,855.0,74.0,1.95,11.0,463.0,533.65,431.18
2016,12,27,13,30,847.0,73.0,1.9,11.0,447.0,556.6,451.63
2016,12,27,13,45,717.0,91.0,1.9,11.0,396.5,528.12,431.5
2016,12,27,14,0,587.0,109.0,1.9,11.0,346.0,489.76,402.92
2016,12,27,14,15,566.5,106.0,1.8,10.5,321.0,489.48,404.88
2016,12,27,14,30,546.0,103.0,1.7,10.0,296.0,486.13,403.83
2016,12,27,14,45,527.0,94.5,1.6,10.0,266.0,475.29,395.94
2016,12,27,15,0,508.0,86.0,1.5,10.0,236.0,461.67,385.43
2016,12,27,15,15,478.5,77.0,1.35,9.0,202.5,437.97,367.33
2016,12,27,15,30,449.0,68.0,1.2,8.0,169.0,411.81,346.26
2016,12,27,15,45,401.0,58.0,1.05,7.0,134.5,370.25,311.21
2016,12,27,16,0,353.0,48.0,0.9,6.0,100.0,327.16,273.13
2016,12,27,16,15,275.0,35.5,0.95,5.5,68.0,261.77,212.89
2016,12,27,16,30,197.0,23.0,1.0,5.0,36.0,188.14,112.18
2016,12,27,16,45,98.5,11.5,1.05,5.0,18.0,71.48,0.0
2016,12,27,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,234.0,13.5,1.7,1.5,36.5,11.85,0.0
2016,12,28,8,0,468.0,27.0,1.9,2.0,73.0,24.48,15.56
2016,12,28,8,15,552.5,33.5,1.95,2.5,113.0,30.09,21.73
2016,12,28,8,30,637.0,40.0,2.0,3.0,153.0,35.74,27.31
2016,12,28,8,45,691.0,44.0,2.05,3.5,194.0,39.02,30.55
2016,12,28,9,0,745.0,48.0,2.1,4.0,235.0,42.35,33.71
2016,12,28,9,15,777.5,51.0,2.1,4.5,273.0,44.71,35.87
2016,12,28,9,30,810.0,54.0,2.1,5.0,311.0,47.09,37.99
2016,12,28,9,45,837.0,54.5,2.15,6.0,344.5,52.73,42.97
2016,12,28,10,0,864.0,55.0,2.2,7.0,378.0,53.74,43.65
2016,12,28,10,15,878.5,56.5,2.25,7.5,405.5,55.29,44.9
2016,12,28,10,30,893.0,58.0,2.3,8.0,433.0,78.01,46.42
2016,12,28,10,45,903.0,58.5,2.35,8.5,453.5,128.68,69.94
2016,12,28,11,0,913.0,59.0,2.4,9.0,474.0,179.31,106.35
2016,12,28,11,15,918.5,60.0,2.4,9.5,487.5,229.26,148.95
2016,12,28,11,30,924.0,61.0,2.4,10.0,501.0,278.32,193.69
2016,12,28,11,45,926.5,61.0,2.4,10.5,507.0,324.55,237.05
2016,12,28,12,0,929.0,61.0,2.4,11.0,513.0,369.17,278.84
2016,12,28,12,15,928.5,61.0,2.4,11.0,512.0,410.89,318.18
2016,12,28,12,30,928.0,61.0,2.4,11.0,511.0,450.4,354.93
2016,12,28,12,45,921.5,61.5,2.45,11.0,501.5,485.35,387.43
2016,12,28,13,0,915.0,62.0,2.5,11.0,492.0,517.42,416.89
2016,12,28,13,15,907.5,61.0,2.5,11.0,475.5,544.4,441.59
2016,12,28,13,30,900.0,60.0,2.5,11.0,459.0,568.21,463.27
2016,12,28,13,45,888.5,59.0,2.5,11.5,436.0,586.53,479.36
2016,12,28,14,0,877.0,58.0,2.5,12.0,413.0,601.46,492.4
2016,12,28,14,15,860.0,56.0,2.35,11.5,383.5,608.42,500.11
2016,12,28,14,30,843.0,54.0,2.2,11.0,354.0,611.88,504.74
2016,12,28,14,45,818.5,52.0,2.1,11.0,319.0,607.11,501.89
2016,12,28,15,0,794.0,50.0,2.0,11.0,284.0,604.57,500.06
2016,12,28,15,15,756.5,46.5,1.75,10.0,245.0,582.78,483.59
2016,12,28,15,30,719.0,43.0,1.5,9.0,206.0,557.87,463.46
2016,12,28,15,45,660.5,38.5,1.25,8.0,165.5,514.95,427.38
2016,12,28,16,0,602.0,34.0,1.0,7.0,125.0,469.82,387.16
2016,12,28,16,15,500.0,27.0,1.05,6.5,86.0,392.0,316.81
2016,12,28,16,30,398.0,20.0,1.1,6.0,47.0,307.93,193.55
2016,12,28,16,45,199.0,10.0,1.15,5.5,23.5,133.35,0.0
2016,12,28,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,29,7,45,218.5,14.5,2.2,3.5,35.5,11.73,0.0
2016,12,29,8,0,437.0,29.0,2.3,4.0,71.0,24.14,15.08
2016,12,29,8,15,526.5,36.0,2.25,4.0,112.0,32.33,23.6
2016,12,29,8,30,616.0,43.0,2.2,4.0,153.0,38.36,29.58
2016,12,29,8,45,667.5,48.0,2.2,4.5,193.5,42.38,33.51
2016,12,29,9,0,719.0,53.0,2.2,5.0,234.0,46.43,37.32
2016,12,29,9,15,754.0,56.5,2.2,5.5,272.5,49.08,39.74
2016,12,29,9,30,789.0,60.0,2.2,6.0,311.0,51.75,42.11
2016,12,29,9,45,795.0,66.5,2.25,7.0,342.0,56.56,46.28
2016,12,29,10,0,801.0,73.0,2.3,8.0,373.0,61.26,50.29
2016,12,29,10,15,818.5,75.0,2.3,8.5,401.0,62.47,51.21
2016,12,29,10,30,836.0,77.0,2.3,9.0,429.0,83.33,52.39
2016,12,29,10,45,850.5,78.0,2.3,9.5,450.5,132.91,75.5
2016,12,29,11,0,865.0,79.0,2.3,10.0,472.0,183.11,111.27
2016,12,29,11,15,871.5,79.5,2.25,10.5,485.5,231.76,152.31
2016,12,29,11,30,878.0,80.0,2.2,11.0,499.0,279.73,195.53
2016,12,29,11,45,882.5,80.0,2.15,11.5,506.0,325.79,238.03
2016,12,29,12,0,887.0,80.0,2.1,12.0,513.0,370.53,279.19
2016,12,29,12,15,885.5,80.0,2.05,12.0,511.0,411.53,317.29
2016,12,29,12,30,884.0,80.0,2.0,12.0,509.0,450.33,352.8
2016,12,29,12,45,888.0,77.0,1.95,12.5,501.5,486.29,384.49
2016,12,29,13,0,892.0,74.0,1.9,13.0,494.0,518.27,412.26
2016,12,29,13,15,883.5,73.0,1.85,13.0,477.5,546.89,437.43
2016,12,29,13,30,875.0,72.0,1.8,13.0,461.0,570.58,458.26
2016,12,29,13,45,861.0,70.5,1.75,13.5,437.0,587.31,472.46
2016,12,29,14,0,847.0,69.0,1.7,14.0,413.0,600.49,483.54
2016,12,29,14,15,828.0,67.0,1.55,13.5,383.5,606.5,490.0
2016,12,29,14,30,809.0,65.0,1.4,13.0,354.0,608.87,493.34
2016,12,29,14,45,780.5,62.0,1.25,13.0,318.5,600.39,487.11
2016,12,29,15,0,752.0,59.0,1.1,13.0,283.0,588.32,477.67
2016,12,29,15,15,711.0,55.0,1.05,12.0,244.0,563.4,460.21
2016,12,29,15,30,670.0,51.0,1.0,11.0,205.0,535.24,439.11
2016,12,29,15,45,603.5,46.0,1.0,10.5,164.0,486.04,399.49
2016,12,29,16,0,537.0,41.0,1.0,10.0,123.0,442.37,361.62
2016,12,29,16,15,429.0,32.5,1.05,9.0,84.5,360.07,289.6
2016,12,29,16,30,321.0,24.0,1.1,8.0,46.0,271.66,176.61
2016,12,29,16,45,160.5,12.0,1.15,7.5,23.0,111.11,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,45,170.5,16.0,1.05,6.5,32.0,12.96,0.0
2016,12,30,8,0,341.0,32.0,1.0,7.0,64.0,26.56,16.92
2016,12,30,8,15,431.5,40.0,1.25,7.5,102.5,32.74,23.63
2016,12,30,8,30,522.0,48.0,1.5,8.0,141.0,38.93,29.63
2016,12,30,8,45,576.0,54.5,1.75,9.0,180.0,43.65,34.06
2016,12,30,9,0,630.0,61.0,2.0,10.0,219.0,48.36,38.32
2016,12,30,9,15,667.5,65.0,2.0,10.5,256.0,50.96,40.65
2016,12,30,9,30,705.0,69.0,2.0,11.0,293.0,53.59,42.93
2016,12,30,9,45,747.5,68.5,2.05,11.5,328.0,57.69,46.47
2016,12,30,10,0,790.0,68.0,2.1,12.0,363.0,57.16,45.84
2016,12,30,10,15,806.5,70.0,2.15,12.5,390.5,58.44,46.81
2016,12,30,10,30,823.0,72.0,2.2,13.0,418.0,78.05,47.85
2016,12,30,10,45,835.0,73.0,2.3,13.5,439.0,126.67,69.91
2016,12,30,11,0,847.0,74.0,2.4,14.0,460.0,175.66,104.29
2016,12,30,11,15,854.0,75.0,2.4,14.0,473.5,223.86,144.64
2016,12,30,11,30,861.0,76.0,2.4,14.0,487.0,271.47,187.41
2016,12,30,11,45,447.5,137.0,2.45,14.5,351.0,244.29,183.33
2016,12,30,12,0,34.0,198.0,2.5,15.0,215.0,174.69,139.12
2016,12,30,12,15,34.5,197.5,2.5,15.0,214.5,178.86,142.92
2016,12,30,12,30,35.0,197.0,2.5,15.0,214.0,182.96,146.53
2016,12,30,12,45,445.5,136.5,2.5,15.0,347.5,337.36,269.8
2016,12,30,13,0,856.0,76.0,2.5,15.0,481.0,504.26,401.44
2016,12,30,13,15,848.0,75.0,2.5,14.5,465.0,530.4,424.96
2016,12,30,13,30,840.0,74.0,2.5,14.0,449.0,553.46,446.49
2016,12,30,13,45,826.5,73.0,2.5,14.0,426.5,570.24,461.97
2016,12,30,14,0,813.0,72.0,2.5,14.0,404.0,583.62,474.5
2016,12,30,14,15,794.5,69.5,2.45,13.5,375.0,588.83,481.17
2016,12,30,14,30,776.0,67.0,2.4,13.0,346.0,590.51,484.84
2016,12,30,14,45,746.5,64.5,2.4,13.0,311.5,581.62,479.23
2016,12,30,15,0,717.0,62.0,2.4,13.0,277.0,569.17,470.39
2016,12,30,15,15,676.5,58.0,2.1,12.0,239.0,544.38,451.62
2016,12,30,15,30,636.0,54.0,1.8,11.0,201.0,521.97,433.39
2016,12,30,15,45,568.0,48.5,1.55,10.5,160.5,472.32,391.56
2016,12,30,16,0,500.0,43.0,1.3,10.0,120.0,420.82,346.36
2016,12,30,16,15,396.5,34.0,1.35,9.0,83.0,340.99,276.29
2016,12,30,16,30,293.0,25.0,1.4,8.0,46.0,256.26,173.11
2016,12,30,16,45,146.5,12.5,1.45,7.5,23.0,102.94,0.0
2016,12,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
